"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"234217",2019-12-10 14:36:00,0.618171,276,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.00000000186265,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234218",2019-12-10 14:37:00,0.652577,286,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,-0.000630001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234219",2019-12-10 14:38:00,0.6541,288,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,0.01071,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234220",2019-12-10 14:39:00,0.636451,275,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,0.01197,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234221",2019-12-10 14:40:00,0.629209,280,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.8,0.01512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234222",2019-12-10 14:41:00,0.637723,271,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,0.02394,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234223",2019-12-10 14:42:00,0.672509,275,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,0.02457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234224",2019-12-10 14:43:00,0.675446,264,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.4,0.01827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234225",2019-12-10 14:44:00,0.718725,261,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.5,0.03591,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234226",2019-12-10 14:45:00,0.713477,264,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,0.0252,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234227",2019-12-10 14:46:00,0.723555,258,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234228",2019-12-10 14:47:00,0.720657,252,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.1,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234229",2019-12-10 14:48:00,0.71297,243,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234230",2019-12-10 14:49:00,0.71796,236,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.3,0.0441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234231",2019-12-10 14:50:00,0.563027,231,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.04851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234232",2019-12-10 14:51:00,0.718538,242,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234233",2019-12-10 14:52:00,0.495961,236,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,0.0441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234234",2019-12-10 14:53:00,0.729865,225,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.1,0.04221,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234235",2019-12-10 14:54:00,0.721265,211,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.1,0.03087,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234236",2019-12-10 14:55:00,0.786046,210,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.9,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234237",2019-12-10 14:56:00,0.723511,218,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234238",2019-12-10 14:57:00,0.713547,219,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,5.7,0.04662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234239",2019-12-10 14:58:00,0.947407,214,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.7,0.04662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234240",2019-12-10 14:59:00,0.488018,212,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.8,1.48617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234241",2019-12-10 15:00:00,0.727235,210,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.8,0.07371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234242",2019-12-10 15:01:00,0.659099,198,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.8,0.05607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234243",2019-12-10 15:02:00,0.797408,177,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.8,0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234244",2019-12-10 15:03:00,0.711398,181,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.8,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234245",2019-12-10 15:04:00,0.702098,175,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.9,0.11277,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234246",2019-12-10 15:05:00,0.702142,168,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.9,0.06867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234247",2019-12-10 15:06:00,0.72611,198,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.9,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234248",2019-12-10 15:07:00,0.698269,185,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.9,0.05544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234249",2019-12-10 15:08:00,0.674548,189,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,5.9,0.03654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234250",2019-12-10 15:09:00,0.678107,181,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,6,0.00504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234251",2019-12-10 15:10:00,0.820961,143,0,22,22,22,19,30,27,27,0,0,22,22,22,21,23.5,23.5,24,6.1,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234252",2019-12-10 15:11:00,0.699923,138,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.2,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234253",2019-12-10 15:12:00,0.721911,141,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.3,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234254",2019-12-10 15:13:00,0.736474,183,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.03402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234255",2019-12-10 15:14:00,0.64601,151,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.03717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234256",2019-12-10 15:15:00,0.776742,127,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.04347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234257",2019-12-10 15:16:00,0.674452,129,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.02457,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234258",2019-12-10 15:17:00,0.665358,140,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.04284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234259",2019-12-10 15:18:00,0.67007,147,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234260",2019-12-10 15:19:00,0.94336,135,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.04914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234261",2019-12-10 15:20:00,0.695919,159,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234262",2019-12-10 15:21:00,0.670385,113,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.4,-0.03402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234263",2019-12-10 15:22:00,0.548668,112,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,23.5,23.5,24,6.5,-0.0378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234264",2019-12-10 15:23:00,0.640832,112,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.5,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234265",2019-12-10 15:24:00,0.647614,112,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.5,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234266",2019-12-10 15:25:00,0.640357,128,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.6,0.05922,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234267",2019-12-10 15:26:00,0.635878,100,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.7,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234268",2019-12-10 15:27:00,0.653572,149,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.6,0.01764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234269",2019-12-10 15:28:00,0.659335,134,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.5,-0.07686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234270",2019-12-10 15:29:00,0.646339,124,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.6,0.00441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234271",2019-12-10 15:30:00,0.661709,100,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.6,-0.01323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234272",2019-12-10 15:31:00,0.658149,144,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.6,-0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234273",2019-12-10 15:32:00,0.553185,126,0,22,22,22,19,30,27,27,0,0,22,22,22.5,21,24,23.5,24,6.6,0.03024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234274",2019-12-10 15:33:00,0.661218,118,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.6,0.0441,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234275",2019-12-10 15:34:00,0.634752,96,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.6,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234276",2019-12-10 15:35:00,0.676481,128,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.6,0.1323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234277",2019-12-10 15:36:00,0.682751,104,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.6,0.15687,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234278",2019-12-10 15:37:00,0.692438,106,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.6,0.14994,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234279",2019-12-10 15:38:00,0.689457,96,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.7,0.16821,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234280",2019-12-10 15:39:00,0.516555,103,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.7,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234281",2019-12-10 15:40:00,0.6796,95,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.7,0.18711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234282",2019-12-10 15:41:00,0.690681,114,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.8,0.1701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234283",2019-12-10 15:42:00,0.722772,103,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.16254,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234284",2019-12-10 15:43:00,0.736517,107,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.18081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234285",2019-12-10 15:44:00,0.805123,107,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,7,0.18081,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234286",2019-12-10 15:45:00,0.734648,105,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,7,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234287",2019-12-10 15:46:00,0.629573,91,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,7,0.17577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234288",2019-12-10 15:47:00,0.728873,99,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.18774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234289",2019-12-10 15:48:00,0.750912,101,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.18585,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234290",2019-12-10 15:49:00,0.818056,89,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.19971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234291",2019-12-10 15:50:00,0.769325,93,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.20034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234292",2019-12-10 15:51:00,0.760685,82,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.19467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234293",2019-12-10 15:52:00,0.737029,88,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.20034,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234294",2019-12-10 15:53:00,0.689242,86,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.20664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234295",2019-12-10 15:54:00,0.675825,85,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.9,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234296",2019-12-10 15:55:00,0.665944,79,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.8,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234297",2019-12-10 15:56:00,0.663534,80,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.8,0.21357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234298",2019-12-10 15:57:00,0.670366,72,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.8,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234299",2019-12-10 15:58:00,0.650806,70,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.7,0.2079,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234300",2019-12-10 15:59:00,0.613821,73,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.4,0.23688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234301",2019-12-10 16:00:00,0.634302,69,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.2,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234302",2019-12-10 16:01:00,0.621414,63,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,6.1,0.50022,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234303",2019-12-10 16:02:00,0.596392,64,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.9,0.45864,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234304",2019-12-10 16:03:00,0.604733,60,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.7,0.4473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234305",2019-12-10 16:04:00,0.61499,57,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.4,0.44037,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234306",2019-12-10 16:05:00,0.601779,53,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.3,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234307",2019-12-10 16:06:00,0.624277,47,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.3,0.42966,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234308",2019-12-10 16:07:00,0.600779,39,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.4,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234309",2019-12-10 16:08:00,0.620042,32,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.6,0.43407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234310",2019-12-10 16:09:00,0.629106,29,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.6,0.4662,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234311",2019-12-10 16:10:00,0.651682,28,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.7,0.46557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234312",2019-12-10 16:11:00,0.697278,27,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.7,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234313",2019-12-10 16:12:00,0.706386,26,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.6,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234314",2019-12-10 16:13:00,0.715972,26,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.4,0.48132,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234315",2019-12-10 16:14:00,0.710364,25,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5.2,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234316",2019-12-10 16:15:00,0.951951,24,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,5,0.48447,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234317",2019-12-10 16:16:00,0.69914,23,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.9,0.49581,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234318",2019-12-10 16:17:00,0.727419,24,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.7,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234319",2019-12-10 16:18:00,0.958267,23,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.6,0.72072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234320",2019-12-10 16:19:00,0.705426,23,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.5,0.7497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234321",2019-12-10 16:20:00,0.86276,22,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.5,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234322",2019-12-10 16:21:00,0.711339,20,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.5,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234323",2019-12-10 16:22:00,0.82674,20,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.5,0.51345,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234324",2019-12-10 16:23:00,0.575922,20,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.5,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234325",2019-12-10 16:24:00,0.715067,19,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.4,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234326",2019-12-10 16:25:00,0.713829,20,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.3,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234327",2019-12-10 16:26:00,0.713674,18,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234328",2019-12-10 16:27:00,0.874251,18,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,4,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234329",2019-12-10 16:28:00,0.698468,17,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.9,0.52668,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234330",2019-12-10 16:29:00,0.681373,17,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.8,0.52983,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234331",2019-12-10 16:30:00,0.685539,17,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.7,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234332",2019-12-10 16:31:00,0.692919,16,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.7,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234333",2019-12-10 16:32:00,0.676091,16,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234334",2019-12-10 16:33:00,0.904462,16,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.8,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234335",2019-12-10 16:34:00,0.694209,15,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.9,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234336",2019-12-10 16:35:00,0.885785,15,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.7,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234337",2019-12-10 16:36:00,0.708957,15,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.6,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234338",2019-12-10 16:37:00,0.701197,14,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.6,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234339",2019-12-10 16:38:00,0.703411,14,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.7,0.54558,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234340",2019-12-10 16:39:00,0.707849,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23.5,24,3.6,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234341",2019-12-10 16:40:00,0.66637,13,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23,24,3.5,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234342",2019-12-10 16:41:00,0.664823,12,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23,24,3.6,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234343",2019-12-10 16:42:00,0.634105,12,0,22,22,22,19,30,27,27,0,0,22,22,22,21,24,23,24,3.6,0.55377,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234344",2019-12-10 16:43:00,0.756673,13,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.6,0.56007,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234345",2019-12-10 16:44:00,0.664145,11,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.55629,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234346",2019-12-10 16:45:00,0.659494,10,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.55377,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234347",2019-12-10 16:46:00,0.674948,11,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.56448,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234348",2019-12-10 16:47:00,0.898802,11,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.55944,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234349",2019-12-10 16:48:00,1.23867,10,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.55944,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234350",2019-12-10 16:49:00,1.49279,8,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.56007,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234351",2019-12-10 16:50:00,0.954685,9,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.55566,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234352",2019-12-10 16:51:00,1.16789,8,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.55944,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234353",2019-12-10 16:52:00,1.79292,8,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.3,0.55377,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234354",2019-12-10 16:53:00,1.97465,7,0,22,22,22,19,30,27,27,0,0,22,21.5,22,21,24,23,24,3.2,0.5544,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234355",2019-12-10 16:54:00,2.13868,9,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,3.3,0.54873,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234356",2019-12-10 16:55:00,2.00935,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,3.1,0.55692,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234357",2019-12-10 16:56:00,1.84489,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,3.2,0.55314,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234358",2019-12-10 16:57:00,1.82281,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,3.2,0.54747,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234359",2019-12-10 16:58:00,1.74664,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,3.1,0.55062,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234360",2019-12-10 16:59:00,1.54865,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,3,0.55314,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234361",2019-12-10 17:00:00,1.20613,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.9,0.55881,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234362",2019-12-10 17:01:00,1.16491,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.9,0.55944,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234363",2019-12-10 17:02:00,1.14153,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.9,0.55881,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234364",2019-12-10 17:03:00,1.05215,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.8,0.55818,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234365",2019-12-10 17:04:00,1.00749,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.8,0.90027,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234366",2019-12-10 17:05:00,0.942231,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.7,0.89964,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234367",2019-12-10 17:06:00,0.937053,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.7,0.88137,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234368",2019-12-10 17:07:00,0.745474,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.8,0.84924,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234369",2019-12-10 17:08:00,0.869275,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.7,0.85554,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234370",2019-12-10 17:09:00,0.8788,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.7,0.84357,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234371",2019-12-10 17:10:00,0.882127,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,0.85554,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234372",2019-12-10 17:11:00,0.874692,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.7,0.84357,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234373",2019-12-10 17:12:00,0.883099,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.7,1.26882,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234374",2019-12-10 17:13:00,0.661063,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.25307,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234375",2019-12-10 17:14:00,0.889311,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.25874,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234376",2019-12-10 17:15:00,0.823464,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.25307,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234377",2019-12-10 17:16:00,0.829096,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.25811,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234378",2019-12-10 17:17:00,1.14849,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.24047,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234379",2019-12-10 17:18:00,1.26524,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.7,1.76904,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234380",2019-12-10 17:19:00,0.743123,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.68147,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234381",2019-12-10 17:20:00,1.53358,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.78227,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234382",2019-12-10 17:21:00,1.27933,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.7514,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234383",2019-12-10 17:22:00,1.56635,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.68777,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234384",2019-12-10 17:23:00,1.68845,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.7136,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234385",2019-12-10 17:24:00,1.42667,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.69218,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234386",2019-12-10 17:25:00,1.34282,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.68084,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234387",2019-12-10 17:26:00,1.44266,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.6,1.6695,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234388",2019-12-10 17:27:00,1.35648,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.66887,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234389",2019-12-10 17:28:00,1.4463,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.68021,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234390",2019-12-10 17:29:00,1.38317,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23,24,2.5,1.67895,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234391",2019-12-10 17:30:00,1.3278,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23.5,24,2.5,1.74195,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234392",2019-12-10 17:31:00,1.1806,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23.5,24,2.5,1.88433,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234393",2019-12-10 17:32:00,1.0502,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23.5,24,2.5,1.88307,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234394",2019-12-10 17:33:00,0.973557,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23.5,24,2.4,1.75707,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234395",2019-12-10 17:34:00,0.891866,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23.5,24,2.4,1.76904,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234396",2019-12-10 17:35:00,0.89069,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23.5,24,2.4,1.6695,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234397",2019-12-10 17:36:00,0.862782,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,24,23.5,24,2.4,1.67454,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234398",2019-12-10 17:37:00,0.798456,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.67202,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234399",2019-12-10 17:38:00,0.800015,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.66446,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234400",2019-12-10 17:39:00,0.77724,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.65627,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234401",2019-12-10 17:40:00,0.808773,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.67454,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234402",2019-12-10 17:41:00,1.16039,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.6,1.67832,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234403",2019-12-10 17:42:00,0.801845,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.6,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234404",2019-12-10 17:43:00,0.809794,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.67328,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234405",2019-12-10 17:44:00,0.813731,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.6,1.68084,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234406",2019-12-10 17:45:00,0.832841,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.7,1.67454,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234407",2019-12-10 17:46:00,0.764113,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.7,1.67202,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234408",2019-12-10 17:47:00,1.45236,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.7,1.66635,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234409",2019-12-10 17:48:00,1.19967,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.8,1.67517,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234410",2019-12-10 17:49:00,0.744898,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.9,1.67454,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234411",2019-12-10 17:50:00,1.06485,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.8,1.67454,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234412",2019-12-10 17:51:00,1.30082,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.7,1.66257,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234413",2019-12-10 17:52:00,1.35909,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.8,1.65627,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234414",2019-12-10 17:53:00,1.36643,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.8,1.66761,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234415",2019-12-10 17:54:00,1.6532,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.7,1.6569,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234416",2019-12-10 17:55:00,1.38181,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.6,1.6569,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234417",2019-12-10 17:56:00,1.39373,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.6,1.65627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234418",2019-12-10 17:57:00,1.75269,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.65627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234419",2019-12-10 17:58:00,1.39357,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.65753,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234420",2019-12-10 17:59:00,1.40717,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.6506,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234421",2019-12-10 18:00:00,1.27761,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.65627,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234422",2019-12-10 18:01:00,1.05013,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.68336,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234423",2019-12-10 18:02:00,1.06318,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.69344,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234424",2019-12-10 18:03:00,1.00626,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.69911,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234425",2019-12-10 18:04:00,0.937394,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.68777,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234426",2019-12-10 18:05:00,0.892061,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.68777,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234427",2019-12-10 18:06:00,0.91049,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.68777,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234428",2019-12-10 18:07:00,0.886844,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.6884,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234429",2019-12-10 18:08:00,0.853252,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.5,1.6695,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234430",2019-12-10 18:09:00,0.830629,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.68651,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234431",2019-12-10 18:10:00,0.845883,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.68714,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234432",2019-12-10 18:11:00,0.826403,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.69659,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234433",2019-12-10 18:12:00,0.98521,0,0,22,22,22,19,30,27,27,0,0,22,21.5,22,20.5,23.5,23.5,24,2.4,1.69344,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234434",2019-12-10 18:13:00,0.830247,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.3,1.69407,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234435",2019-12-10 18:14:00,0.78695,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.3,1.69155,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234436",2019-12-10 18:15:00,0.840984,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.2,1.69155,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234437",2019-12-10 18:16:00,0.825709,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.2,1.68147,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234438",2019-12-10 18:17:00,1.37673,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.2,1.68147,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234439",2019-12-10 18:18:00,0.797623,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.2,1.69029,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234440",2019-12-10 18:19:00,0.704009,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.3,1.68777,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234441",2019-12-10 18:20:00,1.09514,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.1,1.68147,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234442",2019-12-10 18:21:00,1.45045,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.2,1.67517,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234443",2019-12-10 18:22:00,1.3426,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.1,1.67517,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234444",2019-12-10 18:23:00,1.28952,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.2,1.67517,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234445",2019-12-10 18:24:00,1.28725,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.1,1.66761,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234446",2019-12-10 18:25:00,1.30184,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2.1,1.68084,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234447",2019-12-10 18:26:00,1.31775,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.68084,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234448",2019-12-10 18:27:00,1.51916,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.66635,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234449",2019-12-10 18:28:00,1.48455,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.8,1.68021,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234450",2019-12-10 18:29:00,1.24939,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.67454,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234451",2019-12-10 18:30:00,1.21128,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.68021,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234452",2019-12-10 18:31:00,1.16655,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.67454,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234453",2019-12-10 18:32:00,1.09228,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.67454,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234454",2019-12-10 18:33:00,0.990387,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.66257,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234455",2019-12-10 18:34:00,0.882087,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.8,1.66824,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234456",2019-12-10 18:35:00,0.726099,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.67391,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234457",2019-12-10 18:36:00,0.872778,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.8,1.68084,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234458",2019-12-10 18:37:00,0.81433,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.7,1.67391,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234459",2019-12-10 18:38:00,0.828847,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.7,1.67391,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234460",2019-12-10 18:39:00,0.816271,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.8,1.66383,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234461",2019-12-10 18:40:00,0.808033,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.8,1.66257,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234462",2019-12-10 18:41:00,0.520144,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,1.68714,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234463",2019-12-10 18:42:00,0.782687,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.14704,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234464",2019-12-10 18:43:00,1.49381,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.17224,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234465",2019-12-10 18:44:00,1.47852,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.1735,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234466",2019-12-10 18:45:00,1.22358,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.20311,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234467",2019-12-10 18:46:00,1.64312,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2,2.22831,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234468",2019-12-10 18:47:00,2.44109,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2,2.22894,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234469",2019-12-10 18:48:00,3.34143,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2,2.22957,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234470",2019-12-10 18:49:00,3.14736,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.21634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234471",2019-12-10 18:50:00,3.43968,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.21634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234472",2019-12-10 18:51:00,3.63915,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.21004,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234473",2019-12-10 18:52:00,3.66705,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.22201,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234474",2019-12-10 18:53:00,3.75689,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.21445,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234475",2019-12-10 18:54:00,3.76388,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,2,2.2113,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234476",2019-12-10 18:55:00,3.81973,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.22957,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234477",2019-12-10 18:56:00,3.81514,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.23146,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234478",2019-12-10 18:57:00,3.89063,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.23587,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234479",2019-12-10 18:58:00,3.56439,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.21445,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234480",2019-12-10 18:59:00,3.31728,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.8,2.22957,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234481",2019-12-10 19:00:00,3.26074,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.8,2.23902,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234482",2019-12-10 19:01:00,3.17309,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.9,2.24784,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234483",2019-12-10 19:02:00,3.19752,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.7,2.2428,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234484",2019-12-10 19:03:00,3.12555,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.24784,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234485",2019-12-10 19:04:00,3.13734,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.5,2.2302,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234486",2019-12-10 19:05:00,3.19138,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.5,2.24784,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234487",2019-12-10 19:06:00,3.10464,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.24406,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234488",2019-12-10 19:07:00,3.08052,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.5,2.24532,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234489",2019-12-10 19:08:00,2.87992,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.24721,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234490",2019-12-10 19:09:00,3.05452,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.24343,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234491",2019-12-10 19:10:00,3.05699,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.25414,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234492",2019-12-10 19:11:00,3.11568,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.7,2.26107,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234493",2019-12-10 19:12:00,3.11118,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.25666,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234494",2019-12-10 19:13:00,3.14632,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.27304,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234495",2019-12-10 19:14:00,3.1543,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.7,2.26737,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234496",2019-12-10 19:15:00,3.10063,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.26674,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234497",2019-12-10 19:16:00,2.88756,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.26674,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234498",2019-12-10 19:17:00,3.35002,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.26611,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234499",2019-12-10 19:18:00,3.56422,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.5,2.25918,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234500",2019-12-10 19:19:00,3.42994,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.6,2.27367,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234501",2019-12-10 19:20:00,3.50658,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.5,2.27997,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234502",2019-12-10 19:21:00,3.36097,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,2.27304,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234503",2019-12-10 19:22:00,3.54365,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,2.27997,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234504",2019-12-10 19:23:00,3.46898,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.3,2.48094,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234505",2019-12-10 19:24:00,3.51928,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.3,2.48913,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234506",2019-12-10 19:25:00,3.47003,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.3,2.55717,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234507",2019-12-10 19:26:00,3.16817,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,2.5578,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234508",2019-12-10 19:27:00,3.50469,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,1.83267,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234509",2019-12-10 19:28:00,1.69098,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,1.6317,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234510",2019-12-10 19:29:00,1.90004,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,1.64367,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234511",2019-12-10 19:30:00,1.67205,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234512",2019-12-10 19:31:00,1.26818,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,1.64241,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234513",2019-12-10 19:32:00,1.09801,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,1.63926,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234514",2019-12-10 19:33:00,0.868514,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.4,1.63989,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234515",2019-12-10 19:34:00,0.786484,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.3,1.63989,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234516",2019-12-10 19:35:00,0.8497,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.3,1.63674,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234517",2019-12-10 19:36:00,0.695788,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.2,1.638,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234518",2019-12-10 19:37:00,0.66455,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.2,1.63737,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234519",2019-12-10 19:38:00,0.644038,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234520",2019-12-10 19:39:00,0.634498,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1,1.64241,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234521",2019-12-10 19:40:00,0.64305,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1,1.64304,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234522",2019-12-10 19:41:00,0.617114,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.64997,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"234523",2019-12-10 19:42:00,0.610583,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0.9,1.64997,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234524",2019-12-10 19:43:00,0.612403,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0.9,1.64367,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234525",2019-12-10 19:44:00,0.642578,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0.9,1.64997,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234526",2019-12-10 19:45:00,0.607315,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1,1.65501,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234527",2019-12-10 19:46:00,0.83768,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1,1.63737,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234528",2019-12-10 19:47:00,0.891193,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.638,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234529",2019-12-10 19:48:00,0.653656,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0.9,1.64934,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234530",2019-12-10 19:49:00,0.771215,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0.9,1.64934,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234531",2019-12-10 19:50:00,1.07175,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1,1.6443,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234532",2019-12-10 19:51:00,1.18274,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1,1.63737,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"234533",2019-12-10 19:52:00,1.22184,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.64367,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234534",2019-12-10 19:53:00,1.14148,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.2,1.64493,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234535",2019-12-10 19:54:00,1.21526,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.62792,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234536",2019-12-10 19:55:00,1.04129,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.64241,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234537",2019-12-10 19:56:00,1.26002,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.66887,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234538",2019-12-10 19:57:00,1.29819,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1.1,1.68084,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234539",2019-12-10 19:58:00,1.23309,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,1,1.66887,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"234540",2019-12-10 19:59:00,1.19829,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0.9,1.70226,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
