"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"234541",2019-12-10 20:00:00,1.13497,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.9,1.69344,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234542",2019-12-10 20:01:00,1.00279,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.9,1.72557,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234543",2019-12-10 20:02:00,1.03625,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.8,1.70037,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234544",2019-12-10 20:03:00,0.891577,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.7,1.6947,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234545",2019-12-10 20:04:00,0.880973,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.7,1.70667,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234546",2019-12-10 20:05:00,2.15662,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.5,1.70541,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234547",2019-12-10 20:06:00,1.38868,0,NA,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,NA,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234548",2019-12-10 20:07:00,NA,0,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,0.4,1.70037,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"234549",2019-12-10 20:08:00,2.04176,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.6821,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234550",2019-12-10 20:09:00,2.81207,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.68147,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234551",2019-12-10 20:10:00,3.17607,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.68777,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"234552",2019-12-10 20:11:00,3.46658,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.69974,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"234553",2019-12-10 20:12:00,3.69181,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.69281,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234554",2019-12-10 20:13:00,3.20454,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.68966,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234555",2019-12-10 20:14:00,3.2774,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.5,1.69281,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234556",2019-12-10 20:15:00,3.22509,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.2,1.68147,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234557",2019-12-10 20:16:00,3.00098,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.69344,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234558",2019-12-10 20:17:00,2.66438,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.5,1.68084,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234559",2019-12-10 20:18:00,2.15274,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.68273,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234560",2019-12-10 20:19:00,2.14481,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.67202,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234561",2019-12-10 20:20:00,2.03866,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.5,1.67517,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234562",2019-12-10 20:21:00,1.92145,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.6758,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"234563",2019-12-10 20:22:00,1.89226,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.4,1.67454,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234564",2019-12-10 20:23:00,1.68538,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.3,1.66887,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234565",2019-12-10 20:24:00,1.52183,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.2,1.67202,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234566",2019-12-10 20:25:00,1.11589,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.1,1.67454,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234567",2019-12-10 20:26:00,1.46277,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.1,1.68021,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234568",2019-12-10 20:27:00,1.40071,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.2,1.66887,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234569",2019-12-10 20:28:00,1.36221,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.2,1.67517,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234570",2019-12-10 20:29:00,1.63134,NA,NA,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,NA,NA,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234571",2019-12-10 20:30:00,1.26906,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.1,1.69281,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234572",2019-12-10 20:31:00,1.22465,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.15,1.742895,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234573",2019-12-10 20:32:00,1.22478,NA,NA,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,NA,NA,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234574",2019-12-10 20:33:00,1.35241,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.2,1.69407,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234575",2019-12-10 20:34:00,2.03966,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.2,1.69407,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234576",2019-12-10 20:35:00,1.5351,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.2,1.69344,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234577",2019-12-10 20:36:00,1.89553,0,0,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.2,1.68462,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234578",2019-12-10 20:37:00,2.47384,0,0.102,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.2,1.71486,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234579",2019-12-10 20:38:00,2.83011,0,0.875,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.3,2.6271,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234580",2019-12-10 20:39:00,3.09443,0,0.875,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.4,2.6208,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234581",2019-12-10 20:40:00,3.23078,0,0.987,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.3,4.76154,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234582",2019-12-10 20:41:00,3.37549,0,0.986,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.2,4.75083,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234583",2019-12-10 20:42:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"234584",2019-12-10 20:43:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"234585",2019-12-10 20:44:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"234586",2019-12-10 20:45:00,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"234587",2019-12-10 20:46:00,2.91815,0,0.351,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.1,2.21634,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"234588",2019-12-10 20:47:00,2.68383,0,0.381,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0.1,3.64644,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"234589",2019-12-10 20:48:00,2.26377,0,0.266,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0,1.4301,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"234590",2019-12-10 20:49:00,2.38364,0,0.362,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0,1.53027,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"234591",2019-12-10 20:50:00,2.09087,0,0.362,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0,1.53657,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"234592",2019-12-10 20:51:00,1.98973,0,0.363,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0,1.52334,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"234593",2019-12-10 20:52:00,2.0218,0,0.362,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,0,1.53594,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"234594",2019-12-10 20:53:00,1.6976,0,0.358,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.2,1.51704,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"234595",2019-12-10 20:54:00,1.62666,0,0.999,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.1,2.41164,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"234596",2019-12-10 20:55:00,1.58507,0,1.002,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.4,2.41857,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"234597",2019-12-10 20:56:00,1.69568,0,0.993,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.4,2.40597,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"234598",2019-12-10 20:57:00,1.5426,0,1.004,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.5,2.41857,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"234599",2019-12-10 20:58:00,1.50401,0,0.608,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.4,1.81944,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"234600",2019-12-10 20:59:00,1.39768,0,0.607,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.3,1.94796,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234601",2019-12-10 21:00:00,1.40923,0,0.607,22,22,22,19,30,27,27,0,0,21.5,22,22,20.5,23.5,23.5,24,-0.3,1.93536,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234602",2019-12-10 21:01:00,1.37688,0,0.605,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,-0.3,1.94481,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234603",2019-12-10 21:02:00,1.40631,0,0.582,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,-0.1,1.83456,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234604",2019-12-10 21:03:00,2.09309,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,-0.2,1.03635,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234605",2019-12-10 21:04:00,1.91694,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,-0.1,1.06722,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234606",2019-12-10 21:05:00,1.73802,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0,0.98595,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234607",2019-12-10 21:06:00,2.17933,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0,0.99981,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234608",2019-12-10 21:07:00,2.59433,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,0,1.17747,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234609",2019-12-10 21:08:00,2.77575,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,1.19574,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"234610",2019-12-10 21:09:00,3.38459,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,1.07037,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"234611",2019-12-10 21:10:00,2.87537,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,1.06974,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"234612",2019-12-10 21:11:00,3.25555,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,1.00044,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"234613",2019-12-10 21:12:00,3.28896,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,1.01934,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234614",2019-12-10 21:13:00,3.17031,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,0.97587,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234615",2019-12-10 21:14:00,3.02188,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0.1,0.97587,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234616",2019-12-10 21:15:00,2.70818,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,0.9891,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234617",2019-12-10 21:16:00,2.99981,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,0.98217,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234618",2019-12-10 21:17:00,2.54162,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,0,1.16991,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234619",2019-12-10 21:18:00,2.17111,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,-0.1,1.19637,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234620",2019-12-10 21:19:00,2.11313,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,-0.1,0.83097,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234621",2019-12-10 21:20:00,2.05395,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20,23.5,23.5,24,-0.2,0.84231,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"234622",2019-12-10 21:21:00,1.78953,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23.5,24,-0.2,2.84445,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234623",2019-12-10 21:22:00,1.76325,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,24,-0.4,2.84634,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234624",2019-12-10 21:23:00,1.556,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,24,-0.4,2.88351,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234625",2019-12-10 21:24:00,1.58907,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,24,-0.4,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234626",2019-12-10 21:25:00,1.52376,0,0,22,22,22,19,30,27,27,0,0,22,22,22,20.5,23.5,23,24,-0.2,0.90846,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234627",2019-12-10 21:26:00,1.35921,0,0.039,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,24,-0.2,0.882,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234628",2019-12-10 21:27:00,1.40994,0,0.038,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,24,-0.2,0.89082,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234629",2019-12-10 21:28:00,1.32746,0,0.024,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,24,-0.1,0.87192,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234630",2019-12-10 21:29:00,1.20969,0,0.031,22,22,22,19,30,27,27,0,0,22,22,21.5,20.5,23.5,23,24,0,0.8568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234631",2019-12-10 21:30:00,1.07158,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.86184,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234632",2019-12-10 21:31:00,1.30416,0,0.039,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.91224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234633",2019-12-10 21:32:00,1.5593,0,0.039,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.90153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234634",2019-12-10 21:33:00,1.98462,0,0.031,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.89964,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234635",2019-12-10 21:34:00,1.92592,0,0.016,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234636",2019-12-10 21:35:00,2.32749,0,0.028,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0.2,0.84987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234637",2019-12-10 21:36:00,2.79399,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0.1,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234638",2019-12-10 21:37:00,3.57981,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234639",2019-12-10 21:38:00,3.50572,0,1.943,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,2.93328,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234640",2019-12-10 21:39:00,3.63611,0,1.939,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,2.91312,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234641",2019-12-10 21:40:00,3.76722,0,1.911,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.3,2.88225,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234642",2019-12-10 21:41:00,3.68212,0,1.926,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,2.90745,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234643",2019-12-10 21:42:00,3.689,0,1.927,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,3.00888,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234644",2019-12-10 21:43:00,3.54775,0,1.939,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,3.02148,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234645",2019-12-10 21:44:00,3.57222,0,1.935,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,3.00951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234646",2019-12-10 21:45:00,3.13382,0,1.878,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,2.94651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234647",2019-12-10 21:46:00,2.78068,0,1.909,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,2.97045,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234648",2019-12-10 21:47:00,2.4779,0,1.911,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,2.97234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234649",2019-12-10 21:48:00,2.46022,0,1.921,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,2.98557,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234650",2019-12-10 21:49:00,2.08885,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.95004,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234651",2019-12-10 21:50:00,1.56471,0,1.876,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,2.94525,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234652",2019-12-10 21:51:00,1.60874,0,1.922,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,2.98683,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234653",2019-12-10 21:52:00,1.47696,0,1.924,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,3.00384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234654",2019-12-10 21:53:00,1.36202,0,5.166,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,6.42096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234655",2019-12-10 21:54:00,1.2393,0,5.133,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,8.35317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234656",2019-12-10 21:55:00,1.20038,0,5.095,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,8.40357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234657",2019-12-10 21:56:00,1.00919,0,5.082,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.3,6.3567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234658",2019-12-10 21:57:00,1.00512,0,5.13,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,6.40584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234659",2019-12-10 21:58:00,1.1267,0,0.669,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,4.49253,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234660",2019-12-10 21:59:00,1.43698,0,0.104,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,1.12707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234661",2019-12-10 22:00:00,1.33021,0,0.087,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,0.98721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234662",2019-12-10 22:01:00,1.2285,0,0.088,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.96957,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234663",2019-12-10 22:02:00,1.26544,0,0.069,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,0.91224,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234664",2019-12-10 22:03:00,2.26811,0,0.079,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.1,0.86877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234665",2019-12-10 22:04:00,2.09017,0,0.077,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,0,0.93681,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234666",2019-12-10 22:05:00,2.50079,0,2.225,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,3.17331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234667",2019-12-10 22:06:00,2.85326,0,0.079,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.3,1.01241,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234668",2019-12-10 22:07:00,3.19014,0,0.964,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.4,3.19977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234669",2019-12-10 22:08:00,3.5299,0,0.104,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,0.97587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234670",2019-12-10 22:09:00,3.48044,0,2.269,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.8,3.21174,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234671",2019-12-10 22:10:00,3.51769,0,0.094,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.95634,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234672",2019-12-10 22:11:00,3.50035,0,2.249,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.8,3.20607,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234673",2019-12-10 22:12:00,3.51146,0,0.102,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.96327,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234674",2019-12-10 22:13:00,3.25646,0,0.081,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.93807,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234675",2019-12-10 22:14:00,3.28927,0,0.063,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-1,0.9009,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234676",2019-12-10 22:15:00,3.09621,0,0.072,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-1,0.9198,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234677",2019-12-10 22:16:00,2.71961,0,0.072,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.92232,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234678",2019-12-10 22:17:00,2.59505,0,0.055,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234679",2019-12-10 22:18:00,2.15112,0,0.046,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234680",2019-12-10 22:19:00,1.99087,0,0.022,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.84609,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234681",2019-12-10 22:20:00,1.52664,0,0.035,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-1,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234682",2019-12-10 22:21:00,1.43201,0,0.035,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-1,0.86877,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234683",2019-12-10 22:22:00,1.22247,0,0.043,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-1,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234684",2019-12-10 22:23:00,1.02365,0,0.043,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-1,0.87507,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234685",2019-12-10 22:24:00,0.917205,0,0.022,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.85617,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234686",2019-12-10 22:25:00,0.800583,0,0.034,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.87822,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234687",2019-12-10 22:26:00,0.75685,0,0.034,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.8,0.8694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234688",2019-12-10 22:27:00,0.746428,0,0.043,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.88767,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234689",2019-12-10 22:28:00,0.717769,0,0.012,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.8,0.82404,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234690",2019-12-10 22:29:00,1.05649,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.9,0.91728,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234691",2019-12-10 22:30:00,0.653253,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.8,0.82467,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234692",2019-12-10 22:31:00,0.788075,0,0.041,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.7,0.89334,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234693",2019-12-10 22:32:00,0.889879,0,0.022,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.8,0.84987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234694",2019-12-10 22:33:00,1.03149,0,0.034,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,0.8694,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234695",2019-12-10 22:34:00,1.13551,0,0.041,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,0.88704,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234696",2019-12-10 22:35:00,1.25029,0,0.012,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.7,0.88452,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234697",2019-12-10 22:36:00,1.30297,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,0.81144,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234698",2019-12-10 22:37:00,1.13495,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,0.9009,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234699",2019-12-10 22:38:00,1.35153,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234700",2019-12-10 22:39:00,1.39007,0,0.039,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,0.86814,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234701",2019-12-10 22:40:00,1.32938,0,0.019,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.5,0.83664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234702",2019-12-10 22:41:00,1.39163,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.5,0.81144,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234703",2019-12-10 22:42:00,1.38897,0,0.013,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.5,0.82782,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234704",2019-12-10 22:43:00,1.38204,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.7,0.9009,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234705",2019-12-10 22:44:00,1.25489,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.7,0.8757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234706",2019-12-10 22:45:00,1.3761,0,1.899,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.6,2.82177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234707",2019-12-10 22:46:00,1.3943,0,1.894,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.5,2.82177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234708",2019-12-10 22:47:00,1.37566,0,1.864,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.4,2.7846,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234709",2019-12-10 22:48:00,1.36737,0,1.883,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.4,2.80917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234710",2019-12-10 22:49:00,1.315,0,1.879,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.4,2.80728,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234711",2019-12-10 22:50:00,0.984686,0,1.895,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.3,0.79128,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234712",2019-12-10 22:51:00,1.00256,0,0.039,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.3,0.86247,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234713",2019-12-10 22:52:00,0.910249,0,1.857,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.2,2.80728,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234714",2019-12-10 22:53:00,0.821313,0,1.878,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,24,-0.3,2.80287,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234715",2019-12-10 22:54:00,0.787996,0,1.878,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.4,2.80854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234716",2019-12-10 22:55:00,0.736679,0,1.893,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.5,2.83122,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234717",2019-12-10 22:56:00,0.74398,0,1.89,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.6,2.8287,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234718",2019-12-10 22:57:00,0.628299,0,1.876,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.5,2.81358,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234719",2019-12-10 22:58:00,0.857933,0,1.876,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.6,2.81484,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234720",2019-12-10 22:59:00,1.03647,0,0.014,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.7,0.81837,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234721",2019-12-10 23:00:00,0.902923,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.7,0.82341,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234722",2019-12-10 23:01:00,0.813567,0,0.008,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.6,0.81774,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234723",2019-12-10 23:02:00,0.897656,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.7,1.02501,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234724",2019-12-10 23:03:00,1.0862,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.5,1.08927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234725",2019-12-10 23:04:00,1.1275,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.6,1.10754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234726",2019-12-10 23:05:00,1.22108,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.7,0.819,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234727",2019-12-10 23:06:00,1.31411,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.7,1.01934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234728",2019-12-10 23:07:00,1.2792,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.9387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234729",2019-12-10 23:08:00,1.32223,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,2.37321,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234730",2019-12-10 23:09:00,1.36644,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.96264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234731",2019-12-10 23:10:00,1.38568,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,2.40534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234732",2019-12-10 23:11:00,1.45381,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,2.39904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234733",2019-12-10 23:12:00,1.34446,0,0,22,22,22,19,30,27,27,0,3.075,22,22,21.5,20,23.5,23,23.5,-0.9,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234734",2019-12-10 23:13:00,1.37004,0,0,22,22,22,19,30,27,27,0,6.5535,22,22,21.5,20,23.5,23,23.5,-0.9,1.06407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234735",2019-12-10 23:14:00,1.36803,0,0,22,22,22,19,30,27,27,0,6.77918032786885,22,22,21.5,20,23.5,23,23.5,-1,0.94122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234736",2019-12-10 23:15:00,1.35463,0,0,22,22,22,19,30,27,27,0,6.78766666666667,22,22,21.5,20,23.5,23,23.5,-1,0.9261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234737",2019-12-10 23:16:00,1.3372,0,0,22,22,22,19,30,27,27,0,6.76852459016393,22,22,21.5,20,23.5,23,23.5,-1,0.92547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234738",2019-12-10 23:17:00,1.34086,0,0,22,22,22,19,30,27,27,0,6.77366666666667,22,22,21.5,20,23.5,23,23.5,-1,0.91917,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234739",2019-12-10 23:18:00,1.30176,0,0,22,22,22,19,30,27,27,0,6.7695,22,22,21.5,20,23.5,23,23.5,-1,0.69678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234740",2019-12-10 23:19:00,1.17627,0,0,22,22,22,19,30,27,27,0,6.78196721311475,22,22,21.5,20,23.5,23,23.5,-1,0.86688,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234741",2019-12-10 23:20:00,0.989828,0,0,22,22,22,19,30,27,27,0,0.239166666666667,22,22,21.5,20,23.5,23,23.5,-0.9,0.75852,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234742",2019-12-10 23:21:00,0.991123,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.78309,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234743",2019-12-10 23:22:00,0.948493,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234744",2019-12-10 23:23:00,0.842987,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.75222,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234745",2019-12-10 23:24:00,0.908621,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234746",2019-12-10 23:25:00,0.495759,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.74844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234747",2019-12-10 23:26:00,0.699014,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.74844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234748",2019-12-10 23:27:00,0.743404,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.7182,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234749",2019-12-10 23:28:00,0.755091,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,2.12247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234750",2019-12-10 23:29:00,1.2937,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,2.13255,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234751",2019-12-10 23:30:00,0.893117,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.7497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234752",2019-12-10 23:31:00,0.604017,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.75537,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234753",2019-12-10 23:32:00,0.904326,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.77994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234754",2019-12-10 23:33:00,1.19053,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234755",2019-12-10 23:34:00,1.5042,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.8883,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234756",2019-12-10 23:35:00,1.20964,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234757",2019-12-10 23:36:00,1.29501,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.1,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234758",2019-12-10 23:37:00,1.28759,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.1,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234759",2019-12-10 23:38:00,1.48182,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.1,0.58275,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234760",2019-12-10 23:39:00,1.35056,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.59094,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234761",2019-12-10 23:40:00,1.34507,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234762",2019-12-10 23:41:00,1.33285,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.58842,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234763",2019-12-10 23:42:00,1.31541,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234764",2019-12-10 23:43:00,1.31782,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.57897,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234765",2019-12-10 23:44:00,1.34664,0,0,22,22,22,19,30,27,27,0,6.1,22,22,21.5,20,23.5,23,23.5,-0.8,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234766",2019-12-10 23:45:00,1.30457,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234767",2019-12-10 23:46:00,1.32327,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.60228,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234768",2019-12-10 23:47:00,1.3325,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,2.02356,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234769",2019-12-10 23:48:00,1.38438,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.59157,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234770",2019-12-10 23:49:00,1.10068,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.60354,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234771",2019-12-10 23:50:00,0.964409,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234772",2019-12-10 23:51:00,0.974376,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234773",2019-12-10 23:52:00,0.97268,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234774",2019-12-10 23:53:00,0.802567,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234775",2019-12-10 23:54:00,0.752888,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234776",2019-12-10 23:55:00,0.73667,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234777",2019-12-10 23:56:00,0.746665,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234778",2019-12-10 23:57:00,0.697907,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.58401,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234779",2019-12-10 23:58:00,0.914571,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234780",2019-12-10 23:59:00,1.27967,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234781",2019-12-11 00:00:00,0.840329,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234782",2019-12-11 00:01:00,0.790317,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.8,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234783",2019-12-11 00:02:00,0.957197,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-0.9,0.5481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234784",2019-12-11 00:03:00,1.06897,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234785",2019-12-11 00:04:00,1.13824,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.1,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234786",2019-12-11 00:05:00,1.21698,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.1,0.56007,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234787",2019-12-11 00:06:00,1.40725,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234788",2019-12-11 00:07:00,1.28494,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234789",2019-12-11 00:08:00,1.28819,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234790",2019-12-11 00:09:00,1.2908,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234791",2019-12-11 00:10:00,1.25965,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234792",2019-12-11 00:11:00,1.29181,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.61488,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234793",2019-12-11 00:12:00,1.29589,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,1.89,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234794",2019-12-11 00:13:00,1.31562,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234795",2019-12-11 00:14:00,1.34006,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234796",2019-12-11 00:15:00,1.16865,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234797",2019-12-11 00:16:00,1.32802,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234798",2019-12-11 00:17:00,1.41299,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234799",2019-12-11 00:18:00,1.30679,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.4914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234800",2019-12-11 00:19:00,1.03798,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234801",2019-12-11 00:20:00,0.973943,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234802",2019-12-11 00:21:00,1.09419,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234803",2019-12-11 00:22:00,0.876694,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234804",2019-12-11 00:23:00,0.8163,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.2,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234805",2019-12-11 00:24:00,0.761585,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234806",2019-12-11 00:25:00,0.768361,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.3,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234807",2019-12-11 00:26:00,0.812443,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1.1,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234808",2019-12-11 00:27:00,0.723543,0,0,22,22,22,19,30,27,27,0,0,22,22,21.5,20,23.5,23,23.5,-1,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"234809",2019-12-11 00:28:00,0.88408,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234810",2019-12-11 00:29:00,0.971089,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234811",2019-12-11 00:30:00,0.865468,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234812",2019-12-11 00:31:00,0.844797,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234813",2019-12-11 00:32:00,0.967127,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.52731,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234814",2019-12-11 00:33:00,1.22024,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234815",2019-12-11 00:34:00,2.15744,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234816",2019-12-11 00:35:00,2.14095,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234817",2019-12-11 00:36:00,2.73908,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234818",2019-12-11 00:37:00,3.29212,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234819",2019-12-11 00:38:00,3.81666,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234820",2019-12-11 00:39:00,4.07844,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234821",2019-12-11 00:40:00,4.12586,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.50526,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234822",2019-12-11 00:41:00,4.06489,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234823",2019-12-11 00:42:00,3.57688,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.50022,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234824",2019-12-11 00:43:00,3.71256,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234825",2019-12-11 00:44:00,3.11749,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.50841,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234826",2019-12-11 00:45:00,2.71225,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234827",2019-12-11 00:46:00,2.62749,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234828",2019-12-11 00:47:00,2.03905,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234829",2019-12-11 00:48:00,2.26816,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234830",2019-12-11 00:49:00,1.82252,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234831",2019-12-11 00:50:00,1.70553,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234832",2019-12-11 00:51:00,1.60711,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234833",2019-12-11 00:52:00,1.47765,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234834",2019-12-11 00:53:00,1.70826,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234835",2019-12-11 00:54:00,0.979832,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234836",2019-12-11 00:55:00,1.34351,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234837",2019-12-11 00:56:00,1.351,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.53361,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234838",2019-12-11 00:57:00,1.32043,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234839",2019-12-11 00:58:00,1.3553,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.1,0.57141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234840",2019-12-11 00:59:00,1.48307,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234841",2019-12-11 01:00:00,1.23502,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234842",2019-12-11 01:01:00,1.07571,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234843",2019-12-11 01:02:00,2.32312,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234844",2019-12-11 01:03:00,2.26782,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234845",2019-12-11 01:04:00,2.48064,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234846",2019-12-11 01:05:00,2.79895,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234847",2019-12-11 01:06:00,3.38479,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234848",2019-12-11 01:07:00,3.67179,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234849",2019-12-11 01:08:00,3.75659,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.52227,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234850",2019-12-11 01:09:00,3.84684,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.52353,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234851",2019-12-11 01:10:00,4.37417,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.55692,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234852",2019-12-11 01:11:00,3.76303,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.5481,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234853",2019-12-11 01:12:00,3.66688,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234854",2019-12-11 01:13:00,3.33954,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234855",2019-12-11 01:14:00,3.38554,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.5544,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234856",2019-12-11 01:15:00,2.66833,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.55818,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234857",2019-12-11 01:16:00,2.38948,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234858",2019-12-11 01:17:00,2.16603,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.5,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234859",2019-12-11 01:18:00,2.03265,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.5,0.5481,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
