"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"234860",2019-12-11 01:19:00,1.6125,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.5,0.54747,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234861",2019-12-11 01:20:00,1.53773,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234862",2019-12-11 01:21:00,1.38712,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.55755,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234863",2019-12-11 01:22:00,1.35001,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234864",2019-12-11 01:23:00,1.26824,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.55314,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234865",2019-12-11 01:24:00,1.19698,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.55881,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234866",2019-12-11 01:25:00,1.14602,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234867",2019-12-11 01:26:00,1.13853,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234868",2019-12-11 01:27:00,1.17875,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.5,0.55629,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234869",2019-12-11 01:28:00,1.25598,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.57582,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234870",2019-12-11 01:29:00,1.30166,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.5,0.56826,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234871",2019-12-11 01:30:00,1.2356,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.57708,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234872",2019-12-11 01:31:00,1.19965,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.57078,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234873",2019-12-11 01:32:00,2.19366,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234874",2019-12-11 01:33:00,2.08058,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234875",2019-12-11 01:34:00,2.56056,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234876",2019-12-11 01:35:00,2.52921,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.57141,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234877",2019-12-11 01:36:00,3.2262,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234878",2019-12-11 01:37:00,3.46376,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234879",2019-12-11 01:38:00,3.62366,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234880",2019-12-11 01:39:00,3.58248,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.55251,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234881",2019-12-11 01:40:00,3.65286,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234882",2019-12-11 01:41:00,3.81116,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234883",2019-12-11 01:42:00,3.27567,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234884",2019-12-11 01:43:00,3.34019,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234885",2019-12-11 01:44:00,3.01258,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.51534,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234886",2019-12-11 01:45:00,2.60439,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.2,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234887",2019-12-11 01:46:00,2.38214,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.52101,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234888",2019-12-11 01:47:00,2.14742,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.51597,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234889",2019-12-11 01:48:00,2.28719,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.4,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234890",2019-12-11 01:49:00,1.61063,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.3,0.49644,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234891",2019-12-11 01:50:00,1.57056,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.5,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234892",2019-12-11 01:51:00,1.66906,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.50211,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234893",2019-12-11 01:52:00,1.364,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.49077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234894",2019-12-11 01:53:00,1.29698,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234895",2019-12-11 01:54:00,1.23157,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.49077,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234896",2019-12-11 01:55:00,1.33099,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234897",2019-12-11 01:56:00,1.20223,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234898",2019-12-11 01:57:00,1.18107,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,23,23.5,-1.6,0.64701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"234899",2019-12-11 01:58:00,1.41651,0,0,22,22,22,19,30,27,27,6.65366666666667,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234900",2019-12-11 01:59:00,1.33676,0,0,22,22,22,19,30,27,27,6.89233333333333,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.64197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234901",2019-12-11 02:00:00,1.30401,0,0,22,22,22,19,30,27,27,6.96901639344262,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.64701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234902",2019-12-11 02:01:00,1.31379,0,0,22,22,22,19,30,27,27,7.00216666666667,0,21.5,22,21.5,20,23.5,23,23.5,-1.8,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234903",2019-12-11 02:02:00,2.15531,0,0,22,22,22,19,30,27,27,6.99459016393443,0,21.5,22,21.5,20,23.5,23,23.5,-1.7,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234904",2019-12-11 02:03:00,2.14191,0,0,22,22,22,19,30,27,27,6.9905,0,21.5,22,21.5,20,23.5,23,23.5,-1.8,0.63567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234905",2019-12-11 02:04:00,2.50886,0,0,22,22,22,19,30,27,27,6.98081967213115,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.8,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234906",2019-12-11 02:05:00,2.85018,0,0,22,22,22,19,30,27,27,6.971,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.8,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234907",2019-12-11 02:06:00,3.21603,0,0,22,22,22,19,30,27,27,6.96508196721311,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.8,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234908",2019-12-11 02:07:00,3.41822,0,0,22,22,22,19,30,27,27,6.95783333333333,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.8,0.63315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234909",2019-12-11 02:08:00,3.5289,0,0,22,22,22,19,30,27,27,6.95606557377049,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.6,0.62811,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234910",2019-12-11 02:09:00,3.88642,0,0,22,22,22,19,30,27,27,7.008,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.7,1.03131,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234911",2019-12-11 02:10:00,5.38568,0,0,22,22,22,19,30,27,27,6.94524590163934,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.8,1.03005,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234912",2019-12-11 02:11:00,4.87142,0,0,22,22,22,19,30,27,27,3.98666666666667,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.8,1.04454,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234913",2019-12-11 02:12:00,5.50178,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.8,0.9135,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234914",2019-12-11 02:13:00,5.57184,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.7,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234915",2019-12-11 02:14:00,5.51162,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.6,0.93177,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234916",2019-12-11 02:15:00,5.36707,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.6,0.95067,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234917",2019-12-11 02:16:00,5.06273,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.5,0.94311,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234918",2019-12-11 02:17:00,4.71774,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.4,0.9324,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234919",2019-12-11 02:18:00,4.23284,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.4,0.93933,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234920",2019-12-11 02:19:00,4.22014,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.4,0.9387,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234921",2019-12-11 02:20:00,4.05796,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.3,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234922",2019-12-11 02:21:00,4.04571,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.4,0.94437,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234923",2019-12-11 02:22:00,3.82521,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.4,0.95634,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234924",2019-12-11 02:23:00,3.65508,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.5,0.95697,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234925",2019-12-11 02:24:00,3.61376,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.5,0.96264,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234926",2019-12-11 02:25:00,3.9587,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.7,0.95004,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234927",2019-12-11 02:26:00,4.14558,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.5,0.94437,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234928",2019-12-11 02:27:00,3.98846,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.5,0.97524,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"234929",2019-12-11 02:28:00,4.07346,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,20,23.5,22.5,23.5,-1.5,0.96453,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234930",2019-12-11 02:29:00,4.42854,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.99288,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234931",2019-12-11 02:30:00,4.14532,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234932",2019-12-11 02:31:00,3.66568,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.89775,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234933",2019-12-11 02:32:00,4.44341,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.4,0.90027,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234934",2019-12-11 02:33:00,5.39559,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.4,0.88011,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234935",2019-12-11 02:34:00,5.63228,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.3,0.87507,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234936",2019-12-11 02:35:00,6.00699,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.3,0.88074,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234937",2019-12-11 02:36:00,6.32239,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.3,0.87633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234938",2019-12-11 02:37:00,6.15963,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.3,0.87444,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234939",2019-12-11 02:38:00,6.09514,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.3,0.87696,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234940",2019-12-11 02:39:00,6.05638,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.2,0.88641,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234941",2019-12-11 02:40:00,6.06563,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.2,0.88515,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234942",2019-12-11 02:41:00,6.04197,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.3,0.87633,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234943",2019-12-11 02:42:00,5.994,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.3,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234944",2019-12-11 02:43:00,5.41931,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.4,0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234945",2019-12-11 02:44:00,4.91389,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.4,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234946",2019-12-11 02:45:00,4.76652,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.93051,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234947",2019-12-11 02:46:00,4.61548,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.92484,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234948",2019-12-11 02:47:00,4.64943,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234949",2019-12-11 02:48:00,4.55961,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.93114,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234950",2019-12-11 02:49:00,4.13092,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234951",2019-12-11 02:50:00,3.76547,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.93744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234952",2019-12-11 02:51:00,4.01113,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.93807,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234953",2019-12-11 02:52:00,3.95431,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.94941,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234954",2019-12-11 02:53:00,3.93593,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.945,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234955",2019-12-11 02:54:00,3.93174,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.9387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234956",2019-12-11 02:55:00,3.94626,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.95067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234957",2019-12-11 02:56:00,3.62053,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.95697,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"234958",2019-12-11 02:57:00,3.5006,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.99414,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1
"234959",2019-12-11 02:58:00,3.73676,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.9891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234960",2019-12-11 02:59:00,3.99875,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.99099,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234961",2019-12-11 03:00:00,4.0485,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234962",2019-12-11 03:01:00,3.8684,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.99351,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234963",2019-12-11 03:02:00,4.56141,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.7,0.98784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234964",2019-12-11 03:03:00,5.2885,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.6,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234965",2019-12-11 03:04:00,5.72748,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.9828,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234966",2019-12-11 03:05:00,5.7653,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.4,0.98847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234967",2019-12-11 03:06:00,5.87283,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.98847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234968",2019-12-11 03:07:00,6.009,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.5,0.97587,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,1,1,1
"234969",2019-12-11 03:08:00,5.81094,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23.5,-1.4,0.97587,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234970",2019-12-11 03:09:00,5.90578,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.98154,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234971",2019-12-11 03:10:00,5.86323,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.98784,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234972",2019-12-11 03:11:00,5.90564,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.9765,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234973",2019-12-11 03:12:00,5.47998,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.98217,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234974",2019-12-11 03:13:00,5.27404,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.99981,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234975",2019-12-11 03:14:00,4.74157,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.2,0.98784,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234976",2019-12-11 03:15:00,4.51639,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.99729,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234977",2019-12-11 03:16:00,4.40862,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.2,0.99414,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234978",2019-12-11 03:17:00,4.73079,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.99288,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234979",2019-12-11 03:18:00,4.16511,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.2,0.99792,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234980",2019-12-11 03:19:00,3.92695,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.1,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234981",2019-12-11 03:20:00,3.70852,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.1,1.00044,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234982",2019-12-11 03:21:00,3.72146,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.2,0.9954,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234983",2019-12-11 03:22:00,3.6699,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,1.00107,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234984",2019-12-11 03:23:00,3.63663,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,1.00674,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234985",2019-12-11 03:24:00,3.56661,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,1.01304,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234986",2019-12-11 03:25:00,3.61122,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,1.00233,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234987",2019-12-11 03:26:00,3.3263,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,1.00737,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"234988",2019-12-11 03:27:00,3.54414,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,1.05651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234989",2019-12-11 03:28:00,3.43281,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.05084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234990",2019-12-11 03:29:00,3.76199,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.05021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234991",2019-12-11 03:30:00,3.85343,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,1.05084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234992",2019-12-11 03:31:00,3.85821,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,1.08864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234993",2019-12-11 03:32:00,4.56204,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,1.2096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234994",2019-12-11 03:33:00,5.11212,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,1.23984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234995",2019-12-11 03:34:00,5.29987,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.10313,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234996",2019-12-11 03:35:00,5.61136,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.1088,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234997",2019-12-11 03:36:00,5.81559,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.04391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"234998",2019-12-11 03:37:00,5.76679,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,1.03761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"234999",2019-12-11 03:38:00,5.48704,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.00737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235000",2019-12-11 03:39:00,5.70892,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,1.00737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235001",2019-12-11 03:40:00,5.68114,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,1.01556,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235002",2019-12-11 03:41:00,5.69316,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,1.00926,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235003",2019-12-11 03:42:00,5.48757,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.01934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235004",2019-12-11 03:43:00,4.89094,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,1.01997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235005",2019-12-11 03:44:00,2.67741,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235006",2019-12-11 03:45:00,2.57887,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235007",2019-12-11 03:46:00,2.51008,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235008",2019-12-11 03:47:00,2.25806,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235009",2019-12-11 03:48:00,1.83189,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.38934,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235010",2019-12-11 03:49:00,1.59055,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.9,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235011",2019-12-11 03:50:00,1.37568,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2.1,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235012",2019-12-11 03:51:00,1.14875,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2.1,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235013",2019-12-11 03:52:00,1.10913,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2.1,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235014",2019-12-11 03:53:00,1.32158,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2.2,0.37737,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235015",2019-12-11 03:54:00,1.11069,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2.2,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235016",2019-12-11 03:55:00,1.08245,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2.1,0.38241,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235017",2019-12-11 03:56:00,1.1138,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2,0.39312,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"235018",2019-12-11 03:57:00,1.24129,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2,0.41328,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235019",2019-12-11 03:58:00,1.36016,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-2,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235020",2019-12-11 03:59:00,1.19259,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235021",2019-12-11 04:00:00,0.86064,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235022",2019-12-11 04:01:00,1.25793,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235023",2019-12-11 04:02:00,1.97804,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235024",2019-12-11 04:03:00,2.08916,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235025",2019-12-11 04:04:00,2.54088,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235026",2019-12-11 04:05:00,3.13789,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.40068,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235027",2019-12-11 04:06:00,3.16149,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235028",2019-12-11 04:07:00,3.38517,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235029",2019-12-11 04:08:00,3.68538,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235030",2019-12-11 04:09:00,3.46186,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235031",2019-12-11 04:10:00,3.42943,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235032",2019-12-11 04:11:00,3.29697,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235033",2019-12-11 04:12:00,3.11767,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235034",2019-12-11 04:13:00,3.12003,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.37107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235035",2019-12-11 04:14:00,2.71097,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.39312,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235036",2019-12-11 04:15:00,2.41953,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.38178,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235037",2019-12-11 04:16:00,2.26077,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.38745,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235038",2019-12-11 04:17:00,2.13516,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235039",2019-12-11 04:18:00,2.01438,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.41391,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235040",2019-12-11 04:19:00,2.0073,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235041",2019-12-11 04:20:00,1.8885,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.38052,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235042",2019-12-11 04:21:00,1.8205,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.3654,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235043",2019-12-11 04:22:00,1.73027,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.4032,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235044",2019-12-11 04:23:00,1.74299,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.39123,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235045",2019-12-11 04:24:00,1.68965,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.40761,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235046",2019-12-11 04:25:00,1.72302,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235047",2019-12-11 04:26:00,1.68614,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.38682,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235048",2019-12-11 04:27:00,1.68483,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235049",2019-12-11 04:28:00,1.67962,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235050",2019-12-11 04:29:00,1.64054,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235051",2019-12-11 04:30:00,1.7177,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235052",2019-12-11 04:31:00,2.21417,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235053",2019-12-11 04:32:00,2.40066,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.38619,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235054",2019-12-11 04:33:00,2.09093,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.38556,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235055",2019-12-11 04:34:00,2.99682,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235056",2019-12-11 04:35:00,2.82484,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235057",2019-12-11 04:36:00,3.21931,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235058",2019-12-11 04:37:00,3.34084,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235059",2019-12-11 04:38:00,3.46308,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235060",2019-12-11 04:39:00,3.54024,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.40383,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235061",2019-12-11 04:40:00,3.48051,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.43155,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235062",2019-12-11 04:41:00,3.45065,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235063",2019-12-11 04:42:00,3.2445,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235064",2019-12-11 04:43:00,3.38611,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235065",2019-12-11 04:44:00,3.39366,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235066",2019-12-11 04:45:00,3.27432,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235067",2019-12-11 04:46:00,3.14664,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235068",2019-12-11 04:47:00,3.1116,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.7,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235069",2019-12-11 04:48:00,3.08962,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235070",2019-12-11 04:49:00,3.03612,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.4095,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235071",2019-12-11 04:50:00,3.026,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.43281,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235072",2019-12-11 04:51:00,2.96232,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235073",2019-12-11 04:52:00,3.12614,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.8,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235074",2019-12-11 04:53:00,2.61347,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235075",2019-12-11 04:54:00,2.93412,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.5,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235076",2019-12-11 04:55:00,2.9201,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.4032,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235077",2019-12-11 04:56:00,2.93724,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.42021,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235078",2019-12-11 04:57:00,2.94606,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235079",2019-12-11 04:58:00,2.96209,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.41076,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235080",2019-12-11 04:59:00,2.86577,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235081",2019-12-11 05:00:00,3.22869,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.88893,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235082",2019-12-11 05:01:00,2.959,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.73458,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235083",2019-12-11 05:02:00,2.93935,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235084",2019-12-11 05:03:00,2.93089,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.61677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235085",2019-12-11 05:04:00,2.91951,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.60984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235086",2019-12-11 05:05:00,2.90944,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.4,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235087",2019-12-11 05:06:00,2.85932,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.3,0.61488,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235088",2019-12-11 05:07:00,2.79718,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.2,0.61047,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235089",2019-12-11 05:08:00,2.88916,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.2,0.60984,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235090",2019-12-11 05:09:00,2.86157,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.1,0.60984,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235091",2019-12-11 05:10:00,2.90251,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.1,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235092",2019-12-11 05:11:00,2.84998,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235093",2019-12-11 05:12:00,2.89815,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.1,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235094",2019-12-11 05:13:00,3.18024,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235095",2019-12-11 05:14:00,2.86758,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235096",2019-12-11 05:15:00,2.85692,0,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22.5,23,-1.1,0.61488,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235097",2019-12-11 05:16:00,2.8998,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.61047,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235098",2019-12-11 05:17:00,2.85048,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.60543,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235099",2019-12-11 05:18:00,2.84043,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.61614,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235100",2019-12-11 05:19:00,2.78812,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.60417,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235101",2019-12-11 05:20:00,2.79161,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.60984,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235102",2019-12-11 05:21:00,3.04179,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.60417,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235103",2019-12-11 05:22:00,3.60582,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.60984,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235104",2019-12-11 05:23:00,3.4444,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.60228,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235105",2019-12-11 05:24:00,3.35727,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.59094,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"235106",2019-12-11 05:25:00,3.49857,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.58527,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"235107",2019-12-11 05:26:00,3.60787,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.58779,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235108",2019-12-11 05:27:00,3.52322,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.5859,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235109",2019-12-11 05:28:00,3.57893,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.58338,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235110",2019-12-11 05:29:00,3.52661,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.58527,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235111",2019-12-11 05:30:00,3.09386,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.56826,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235112",2019-12-11 05:31:00,2.94474,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.55755,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235113",2019-12-11 05:32:00,2.62709,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.56322,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235114",2019-12-11 05:33:00,2.60937,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.55944,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235115",2019-12-11 05:34:00,2.41718,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.56196,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235116",2019-12-11 05:35:00,2.11343,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235117",2019-12-11 05:36:00,2.05036,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.6,0.5229,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235118",2019-12-11 05:37:00,1.98725,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.6,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235119",2019-12-11 05:38:00,1.91887,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.7,0.53361,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235120",2019-12-11 05:39:00,1.88362,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.7,0.52794,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235121",2019-12-11 05:40:00,1.93296,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.7,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235122",2019-12-11 05:41:00,1.8684,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.7,0.52794,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235123",2019-12-11 05:42:00,1.78171,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.8,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235124",2019-12-11 05:43:00,1.77237,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.6,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"235125",2019-12-11 05:44:00,1.75029,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.5418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235126",2019-12-11 05:45:00,1.69749,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.5481,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235127",2019-12-11 05:46:00,1.70781,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235128",2019-12-11 05:47:00,1.90131,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235129",2019-12-11 05:48:00,2.17639,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235130",2019-12-11 05:49:00,2.10551,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235131",2019-12-11 05:50:00,2.11317,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.54117,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235132",2019-12-11 05:51:00,2.74451,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235133",2019-12-11 05:52:00,2.93564,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.53802,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235134",2019-12-11 05:53:00,3.18809,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.53676,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235135",2019-12-11 05:54:00,3.51206,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.52479,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"235136",2019-12-11 05:55:00,3.67147,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.52227,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"235137",2019-12-11 05:56:00,3.53676,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.51849,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235138",2019-12-11 05:57:00,3.78636,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235139",2019-12-11 05:58:00,3.48005,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235140",2019-12-11 05:59:00,3.2801,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.52164,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235141",2019-12-11 06:00:00,3.22996,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.51912,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235142",2019-12-11 06:01:00,3.14217,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235143",2019-12-11 06:02:00,2.68046,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235144",2019-12-11 06:03:00,2.4207,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235145",2019-12-11 06:04:00,2.18152,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.6,0.52038,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235146",2019-12-11 06:05:00,2.04446,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.50463,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235147",2019-12-11 06:06:00,1.91591,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235148",2019-12-11 06:07:00,1.85197,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.51534,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235149",2019-12-11 06:08:00,1.72228,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.51849,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235150",2019-12-11 06:09:00,1.71588,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.52101,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235151",2019-12-11 06:10:00,1.67919,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.5229,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235152",2019-12-11 06:11:00,1.6781,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235153",2019-12-11 06:12:00,1.66155,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235154",2019-12-11 06:13:00,1.61976,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235155",2019-12-11 06:14:00,1.49721,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"235156",2019-12-11 06:15:00,1.51866,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"235157",2019-12-11 06:16:00,1.63416,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235158",2019-12-11 06:17:00,1.73734,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.55377,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235159",2019-12-11 06:18:00,2.45658,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235160",2019-12-11 06:19:00,2.44052,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235161",2019-12-11 06:20:00,2.67034,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.54621,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235162",2019-12-11 06:21:00,2.68551,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235163",2019-12-11 06:22:00,3.18407,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54747,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235164",2019-12-11 06:23:00,3.1972,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.54495,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235165",2019-12-11 06:24:00,3.44437,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.53487,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"235166",2019-12-11 06:25:00,3.60869,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.52857,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235167",2019-12-11 06:26:00,3.64316,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.52227,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235168",2019-12-11 06:27:00,3.67404,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.52731,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235169",2019-12-11 06:28:00,3.14641,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235170",2019-12-11 06:29:00,3.55017,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.51597,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235171",2019-12-11 06:30:00,3.37719,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.9,0.52101,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
