"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"235172",2019-12-11 06:31:00,2.88711,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54243,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235173",2019-12-11 06:32:00,2.61341,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54558,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235174",2019-12-11 06:33:00,2.47825,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54243,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235175",2019-12-11 06:34:00,2.25543,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54558,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235176",2019-12-11 06:35:00,2.39607,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.9,0.54243,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235177",2019-12-11 06:36:00,2.12653,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.9,0.54117,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235178",2019-12-11 06:37:00,2.06564,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54684,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235179",2019-12-11 06:38:00,1.93892,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54684,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235180",2019-12-11 06:39:00,1.8958,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.53802,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235181",2019-12-11 06:40:00,1.85782,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54369,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235182",2019-12-11 06:41:00,1.81194,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.5355,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235183",2019-12-11 06:42:00,1.85453,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.5355,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235184",2019-12-11 06:43:00,1.80538,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.53676,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235185",2019-12-11 06:44:00,1.81321,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.56448,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235186",2019-12-11 06:45:00,1.73351,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.57645,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235187",2019-12-11 06:46:00,1.71494,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235188",2019-12-11 06:47:00,1.66272,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.9,0.56007,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235189",2019-12-11 06:48:00,2.55864,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.9,0.55881,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235190",2019-12-11 06:49:00,1.92885,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.8,0.55818,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235191",2019-12-11 06:50:00,2.51705,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.8,0.54936,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235192",2019-12-11 06:51:00,2.7364,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.8,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235193",2019-12-11 06:52:00,3.0549,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.8,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235194",2019-12-11 06:53:00,3.36511,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.8,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235195",2019-12-11 06:54:00,3.58719,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.8,0.53802,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"235196",2019-12-11 06:55:00,4.01695,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-0.9,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235197",2019-12-11 06:56:00,3.87475,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235198",2019-12-11 06:57:00,3.69651,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235199",2019-12-11 06:58:00,3.54634,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.53424,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235200",2019-12-11 06:59:00,3.37325,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235201",2019-12-11 07:00:00,3.23067,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235202",2019-12-11 07:01:00,2.84535,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.5229,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235203",2019-12-11 07:02:00,2.60125,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.53991,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235204",2019-12-11 07:03:00,2.36966,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.52542,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235205",2019-12-11 07:04:00,2.1962,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.52857,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235206",2019-12-11 07:05:00,2.14722,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235207",2019-12-11 07:06:00,2.0958,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.52479,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235208",2019-12-11 07:07:00,1.91188,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.52542,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235209",2019-12-11 07:08:00,1.86181,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.5229,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235210",2019-12-11 07:09:00,1.85471,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.4,0.52353,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235211",2019-12-11 07:10:00,1.72747,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.5,0.52542,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235212",2019-12-11 07:11:00,1.75432,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235213",2019-12-11 07:12:00,1.68059,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235214",2019-12-11 07:13:00,1.6447,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.3,0.52731,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"235215",2019-12-11 07:14:00,1.32647,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.2,0.54873,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235216",2019-12-11 07:15:00,1.69509,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.55314,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235217",2019-12-11 07:16:00,1.77984,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235218",2019-12-11 07:17:00,1.64026,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.55251,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235219",2019-12-11 07:18:00,2.18214,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.5418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235220",2019-12-11 07:19:00,1.83842,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.54684,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235221",2019-12-11 07:20:00,2.3137,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235222",2019-12-11 07:21:00,2.51502,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.54432,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235223",2019-12-11 07:22:00,2.70021,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235224",2019-12-11 07:23:00,2.76657,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.54054,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235225",2019-12-11 07:24:00,2.88106,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1.1,0.53361,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"235226",2019-12-11 07:25:00,2.30297,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22.5,23,-1,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235227",2019-12-11 07:26:00,1.81569,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-1,0.50778,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235228",2019-12-11 07:27:00,1.47753,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-1,0.49833,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235229",2019-12-11 07:28:00,1.07871,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-1.1,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235230",2019-12-11 07:29:00,1.14259,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-1.1,0.49833,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235231",2019-12-11 07:30:00,1.00642,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-1.1,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235232",2019-12-11 07:31:00,0.768715,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-1,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235233",2019-12-11 07:32:00,0.7399,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-1,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235234",2019-12-11 07:33:00,0.695046,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.9,0.4914,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235235",2019-12-11 07:34:00,0.664654,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.4914,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235236",2019-12-11 07:35:00,0.672766,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.8,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235237",2019-12-11 07:36:00,0,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.8,0.67599,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235238",2019-12-11 07:37:00,0.667179,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.9,0.68292,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235239",2019-12-11 07:38:00,0,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.8,0.57834,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235240",2019-12-11 07:39:00,0.607497,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.58401,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235241",2019-12-11 07:40:00,0.558613,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235242",2019-12-11 07:41:00,0.504469,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235243",2019-12-11 07:42:00,0.482938,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235244",2019-12-11 07:43:00,0.458924,0,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"235245",2019-12-11 07:44:00,0,8,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"235246",2019-12-11 07:45:00,0.50258,7,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.52857,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235247",2019-12-11 07:46:00,3.56529,9,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.8,0.52794,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235248",2019-12-11 07:47:00,4.93576,9,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.7,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235249",2019-12-11 07:48:00,5.25842,11,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.8,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235250",2019-12-11 07:49:00,4.96575,11,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.8,0.51975,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235251",2019-12-11 07:50:00,5.18914,11,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,23,-0.8,0.51912,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235252",2019-12-11 07:51:00,4.67126,12,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.8,0.51597,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235253",2019-12-11 07:52:00,4.3643,13,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.8,0.5166,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235254",2019-12-11 07:53:00,4.06796,13,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.8,0.5103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235255",2019-12-11 07:54:00,3.92744,14,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.7,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235256",2019-12-11 07:55:00,3.88584,15,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.7,0.52164,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235257",2019-12-11 07:56:00,3.71036,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.7,0.49266,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235258",2019-12-11 07:57:00,3.55061,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.7,0.50967,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235259",2019-12-11 07:58:00,3.30816,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.7,0.52101,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235260",2019-12-11 07:59:00,3.33963,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.50337,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235261",2019-12-11 08:00:00,3.36638,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.50085,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235262",2019-12-11 08:01:00,3.98847,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.50463,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235263",2019-12-11 08:02:00,4.04604,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.51471,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235264",2019-12-11 08:03:00,3.617,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.50274,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235265",2019-12-11 08:04:00,3.59331,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.49644,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235266",2019-12-11 08:05:00,3.7127,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.9,0.50652,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235267",2019-12-11 08:06:00,3.40427,16,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-1,0.49707,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235268",2019-12-11 08:07:00,3.27149,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-1,0.4851,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235269",2019-12-11 08:08:00,3.14496,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-1,0.50274,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235270",2019-12-11 08:09:00,3.20194,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.8,0.49581,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235271",2019-12-11 08:10:00,3.37048,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.9,0.47313,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235272",2019-12-11 08:11:00,3.14858,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.9,0.49077,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235273",2019-12-11 08:12:00,3.14599,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.8,0.49392,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235274",2019-12-11 08:13:00,3.10035,17,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.7,0.49455,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235275",2019-12-11 08:14:00,3.06231,18,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.7,0.48636,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235276",2019-12-11 08:15:00,3.06187,18,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.48447,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235277",2019-12-11 08:16:00,3.07492,24,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.6,0.47502,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235278",2019-12-11 08:17:00,3.39455,31,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.5,1.84464,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235279",2019-12-11 08:18:00,3.05215,37,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.4,0.46557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235280",2019-12-11 08:19:00,2.99955,39,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.3,0.47124,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235281",2019-12-11 08:20:00,3.2387,34,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,-0.1,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235282",2019-12-11 08:21:00,3.04237,34,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19,23.5,22,22.5,0,0.4536,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235283",2019-12-11 08:22:00,2.98269,34,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,22.5,0.2,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235284",2019-12-11 08:23:00,3.00072,32,0,22,22,22,19,30,27,27,0,0,21.5,21.5,21.5,19.5,23.5,22,22.5,0.4,0.45864,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235285",2019-12-11 08:24:00,3.21802,25,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.6,0.45927,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235286",2019-12-11 08:25:00,3.25326,23,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.5,0.45297,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235287",2019-12-11 08:26:00,3.2313,23,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.4,0.45234,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235288",2019-12-11 08:27:00,3.26109,24,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.3,0.47124,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235289",2019-12-11 08:28:00,3.24784,25,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.47124,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235290",2019-12-11 08:29:00,3.37854,25,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.47124,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235291",2019-12-11 08:30:00,3.48441,27,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.2,0.45927,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235292",2019-12-11 08:31:00,3.22908,26,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.3,0.46809,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235293",2019-12-11 08:32:00,2.69056,27,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.5,0.46179,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235294",2019-12-11 08:33:00,3.09461,29,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.5,0.57267,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235295",2019-12-11 08:34:00,3.10961,28,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.6,0.45864,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235296",2019-12-11 08:35:00,3.13919,29,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.7,0.55944,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235297",2019-12-11 08:36:00,3.16983,30,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.7,0.56385,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235298",2019-12-11 08:37:00,3.11875,30,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.6,0.56259,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235299",2019-12-11 08:38:00,3.04321,30,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.6,0.54747,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235300",2019-12-11 08:39:00,3.028,32,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.5,0.45801,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235301",2019-12-11 08:40:00,3.03692,32,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.5,0.56007,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235302",2019-12-11 08:41:00,3.02505,32,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.4,0.54999,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235303",2019-12-11 08:42:00,2.99813,32,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.4,0.54054,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235304",2019-12-11 08:43:00,2.93716,33,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.4,0.4284,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235305",2019-12-11 08:44:00,2.92388,33,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.4,0.46305,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235306",2019-12-11 08:45:00,2.86752,34,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.5,0.42714,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235307",2019-12-11 08:46:00,2.89222,35,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.6,0.42714,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235308",2019-12-11 08:47:00,2.89673,36,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.6,0.41517,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235309",2019-12-11 08:48:00,3.00433,37,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.7,0.41832,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235310",2019-12-11 08:49:00,2.92686,38,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.7,0.4032,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235311",2019-12-11 08:50:00,3.30038,39,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.7,0.40257,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235312",2019-12-11 08:51:00,3.23535,40,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.6,0.39564,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235313",2019-12-11 08:52:00,2.86224,42,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.5,0.38367,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235314",2019-12-11 08:53:00,2.94921,42,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.3,0.38241,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235315",2019-12-11 08:54:00,3.09088,44,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.3,0.36477,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235316",2019-12-11 08:55:00,3.08063,46,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.2,0.35217,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235317",2019-12-11 08:56:00,3.04863,46,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.1,0.34587,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235318",2019-12-11 08:57:00,3.09249,48,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.34209,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235319",2019-12-11 08:58:00,3.11628,50,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.32382,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"235320",2019-12-11 08:59:00,3.14328,51,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.30744,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235321",2019-12-11 09:00:00,3.17673,52,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.29547,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235322",2019-12-11 09:01:00,3.12318,54,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.28854,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235323",2019-12-11 09:02:00,3.13033,55,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.28791,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235324",2019-12-11 09:03:00,3.10328,56,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.27657,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235325",2019-12-11 09:04:00,2.90809,57,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.26901,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235326",2019-12-11 09:05:00,2.62028,58,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.25767,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235327",2019-12-11 09:06:00,2.50644,60,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.25137,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235328",2019-12-11 09:07:00,2.25725,60,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.24444,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235329",2019-12-11 09:08:00,2.12081,61,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.23877,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235330",2019-12-11 09:09:00,1.93816,61,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.2,0.23877,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235331",2019-12-11 09:10:00,1.99381,62,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.3,0.23247,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235332",2019-12-11 09:11:00,1.93956,62,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.4,0.21987,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235333",2019-12-11 09:12:00,1.70063,63,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.4,0.22617,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235334",2019-12-11 09:13:00,1.67731,64,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.5,0.23121,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235335",2019-12-11 09:14:00,1.61595,64,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.5,0.23247,1,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"235336",2019-12-11 09:15:00,1.78129,64,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.4,0.22554,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"235337",2019-12-11 09:16:00,1.5723,65,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.2,0.21546,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"235338",2019-12-11 09:17:00,2.06892,67,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.21357,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"235339",2019-12-11 09:18:00,1.57873,68,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.20727,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"235340",2019-12-11 09:19:00,1.6673,67,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.23247,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235341",2019-12-11 09:20:00,1.25863,69,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.1,0.21987,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235342",2019-12-11 09:21:00,1.40723,69,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,-0.1,0.21357,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235343",2019-12-11 09:22:00,1.51349,71,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.19467,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235344",2019-12-11 09:23:00,2.26962,70,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.20034,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235345",2019-12-11 09:24:00,2.09721,71,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.189,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235346",2019-12-11 09:25:00,2.42967,71,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.18207,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"235347",2019-12-11 09:26:00,2.69572,72,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0,0.18207,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"235348",2019-12-11 09:27:00,3.18595,72,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.18144,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"235349",2019-12-11 09:28:00,3.21426,72,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.16947,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"235350",2019-12-11 09:29:00,3.29407,73,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.15687,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235351",2019-12-11 09:30:00,3.36016,74,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.1449,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235352",2019-12-11 09:31:00,3.55124,75,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.2,0.14427,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235353",2019-12-11 09:32:00,3.40235,76,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.2,0.13797,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235354",2019-12-11 09:33:00,3.10388,76,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.2,0.30807,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235355",2019-12-11 09:34:00,3.09522,78,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235356",2019-12-11 09:35:00,3.07347,78,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.26397,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235357",2019-12-11 09:36:00,2.70945,78,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.1,0.20664,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235358",2019-12-11 09:37:00,2.42465,80,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.2,0.21294,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235359",2019-12-11 09:38:00,2.18674,79,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.4,0.13671,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235360",2019-12-11 09:39:00,2.13741,79,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.5,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235361",2019-12-11 09:40:00,2.10229,80,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.6,0.11907,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235362",2019-12-11 09:41:00,2.01691,80,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.8,0.12537,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235363",2019-12-11 09:42:00,1.88844,80,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,0.9,0.11844,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235364",2019-12-11 09:43:00,1.81849,80,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1,0.11844,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235365",2019-12-11 09:44:00,1.66345,81,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1,0.12411,0,1,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"235366",2019-12-11 09:45:00,1.75762,82,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.2,1.52964,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"235367",2019-12-11 09:46:00,1.74677,81,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.2,0.23814,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"235368",2019-12-11 09:47:00,1.74946,81,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.12978,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"235369",2019-12-11 09:48:00,1.71097,82,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.5,0.20223,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"235370",2019-12-11 09:49:00,2.12633,83,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.5,0.1827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235371",2019-12-11 09:50:00,1.8063,84,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.4,0.2079,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235372",2019-12-11 09:51:00,1.7644,85,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.4,0.11907,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235373",2019-12-11 09:52:00,1.81225,86,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.16317,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235374",2019-12-11 09:53:00,2.51519,87,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.26145,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"235375",2019-12-11 09:54:00,2.13527,89,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.2,0.23688,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235376",2019-12-11 09:55:00,2.63698,90,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.21357,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235377",2019-12-11 09:56:00,2.98204,92,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.24192,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235378",2019-12-11 09:57:00,3.14904,93,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.21294,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235379",2019-12-11 09:58:00,3.514,94,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.18837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235380",2019-12-11 09:59:00,3.38534,95,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.3,0.16947,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235381",2019-12-11 10:00:00,3.42608,96,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.4,0.03465,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235382",2019-12-11 10:01:00,3.28989,97,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.4,0.02079,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235383",2019-12-11 10:02:00,3.35986,97,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.5,0.04032,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235384",2019-12-11 10:03:00,3.48813,99,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.7,0.0063,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235385",2019-12-11 10:04:00,3.06072,100,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,1.9,0.00441,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235386",2019-12-11 10:05:00,2.98306,101,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2,-0.13293,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235387",2019-12-11 10:06:00,2.51015,103,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.1,-0.1449,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235388",2019-12-11 10:07:00,2.28663,104,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.3,-0.15183,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235389",2019-12-11 10:08:00,2.14559,106,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.4,-0.15813,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235390",2019-12-11 10:09:00,2.05985,108,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.5,-0.15939,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235391",2019-12-11 10:10:00,1.98249,109,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.5,-0.0882,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235392",2019-12-11 10:11:00,2.10784,111,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.6,-0.14049,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235393",2019-12-11 10:12:00,1.8433,113,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.6,-0.19026,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235394",2019-12-11 10:13:00,1.70677,115,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.4,-0.19971,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235395",2019-12-11 10:14:00,1.69466,116,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.3,-0.21924,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235396",2019-12-11 10:15:00,1.69652,117,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.3,-0.21609,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235397",2019-12-11 10:16:00,1.65091,120,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.1,-0.2394,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235398",2019-12-11 10:17:00,1.65668,120,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2,-0.24003,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235399",2019-12-11 10:18:00,1.81325,120,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2,-0.22113,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235400",2019-12-11 10:19:00,1.64507,121,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.1,-0.20349,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235401",2019-12-11 10:20:00,1.64001,124,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.1,-0.21546,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235402",2019-12-11 10:21:00,1.59954,123,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.3,-0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235403",2019-12-11 10:22:00,1.62377,124,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.5,-0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235404",2019-12-11 10:23:00,2.47814,125,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.7,-0.22932,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235405",2019-12-11 10:24:00,2.04796,125,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.8,-0.23058,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235406",2019-12-11 10:25:00,2.70288,124,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.8,-0.23436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235407",2019-12-11 10:26:00,2.78174,125,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.9,-0.17766,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235408",2019-12-11 10:27:00,3.09543,124,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.9,-0.22176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235409",2019-12-11 10:28:00,3.06936,123,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,3,-0.24129,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235410",2019-12-11 10:29:00,3.4304,123,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,3.1,-0.24066,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235411",2019-12-11 10:30:00,3.48697,121,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,3.2,-0.2394,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235412",2019-12-11 10:31:00,3.48757,121,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,3.2,-0.19656,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235413",2019-12-11 10:32:00,3.46393,118,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,3.2,-0.13356,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235414",2019-12-11 10:33:00,3.24245,119,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,3.1,-0.12096,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235415",2019-12-11 10:34:00,3.10463,117,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.8,-0.19026,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235416",2019-12-11 10:35:00,2.77437,115,0,22,22,22,19,30,27,27,0,0,21.5,22,21.5,19.5,23.5,22,22.5,2.5,-0.17703,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235417",2019-12-11 10:36:00,2.47648,114,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,0.9,-0.20223,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235418",2019-12-11 10:37:00,2.28705,113,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.1,-0.17829,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235419",2019-12-11 10:38:00,2.17475,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,0.8,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235420",2019-12-11 10:39:00,2.13534,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1,-0.18396,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235421",2019-12-11 10:40:00,2.02978,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.1,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235422",2019-12-11 10:41:00,1.88858,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.3,-0.13356,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235423",2019-12-11 10:42:00,1.80524,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.4,-0.17766,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235424",2019-12-11 10:43:00,1.74665,113,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.2,-0.1827,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235425",2019-12-11 10:44:00,1.76688,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.6,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235426",2019-12-11 10:45:00,1.71668,113,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.1,-0.18963,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235427",2019-12-11 10:46:00,1.81633,114,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.5,-0.19026,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235428",2019-12-11 10:47:00,1.71318,115,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.5,-0.20223,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235429",2019-12-11 10:48:00,1.68181,117,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.1,-0.17766,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1,1
"235430",2019-12-11 10:49:00,1.69423,118,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.9,-0.18459,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235431",2019-12-11 10:50:00,1.91875,118,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.6,-0.19908,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235432",2019-12-11 10:51:00,1.70021,121,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.9,-0.21231,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235433",2019-12-11 10:52:00,1.80367,122,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.1,-0.21987,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235434",2019-12-11 10:53:00,2.28773,124,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.1,-0.22743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235435",2019-12-11 10:54:00,2.14016,125,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2,-0.23499,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235436",2019-12-11 10:55:00,2.27334,127,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.9,-0.24066,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235437",2019-12-11 10:56:00,2.77429,127,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.1,0.01953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235438",2019-12-11 10:57:00,3.1393,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.4,-0.24633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235439",2019-12-11 10:58:00,3.30631,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.5,-0.26523,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235440",2019-12-11 10:59:00,3.3553,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.8,-0.26082,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235441",2019-12-11 11:00:00,3.36559,127,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,3.1,-0.26397,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235442",2019-12-11 11:01:00,3.36667,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,3.1,-0.25893,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235443",2019-12-11 11:02:00,3.34143,127,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,3.1,-0.26019,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235444",2019-12-11 11:03:00,3.14594,126,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.9,-0.04536,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235445",2019-12-11 11:04:00,3.09,125,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.8,-0.01953,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235446",2019-12-11 11:05:00,2.89604,122,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.8,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235447",2019-12-11 11:06:00,2.36312,120,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.8,-0.1386,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235448",2019-12-11 11:07:00,2.22776,117,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.5,-0.20286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235449",2019-12-11 11:08:00,2.1042,115,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.5,-0.2016,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235450",2019-12-11 11:09:00,2.01733,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2,-0.18333,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235451",2019-12-11 11:10:00,1.91669,109,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.9,-0.16443,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235452",2019-12-11 11:11:00,1.86047,105,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,1.9,-0.0189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235453",2019-12-11 11:12:00,1.79179,101,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2,-0.12096,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235454",2019-12-11 11:13:00,1.74096,98,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23.5,22,22.5,2.2,-0.10773,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235455",2019-12-11 11:14:00,1.68608,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.1,-0.10836,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235456",2019-12-11 11:15:00,1.62212,94,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.9,-0.09576,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235457",2019-12-11 11:16:00,1.68888,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.2,-0.09513,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235458",2019-12-11 11:17:00,1.7569,91,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2,-0.08253,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"235459",2019-12-11 11:18:00,1.64336,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.8,-0.05166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235460",2019-12-11 11:19:00,1.69155,88,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.8,-0.04536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235461",2019-12-11 11:20:00,1.65845,89,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2,-0.0567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235462",2019-12-11 11:21:00,1.67345,88,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.9,-0.05103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235463",2019-12-11 11:22:00,2.29557,89,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.9,-0.063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235464",2019-12-11 11:23:00,2.21259,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.6,-0.06426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235465",2019-12-11 11:24:00,2.0524,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.7,-0.07875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235466",2019-12-11 11:25:00,2.44839,94,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.8,-0.08883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235467",2019-12-11 11:26:00,2.59437,96,0.193,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.7,0.49203,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235468",2019-12-11 11:27:00,3.06367,99,0.223,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.8,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235469",2019-12-11 11:28:00,3.2406,100,0.64,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.7,0.87507,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235470",2019-12-11 11:29:00,3.41012,104,0.607,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.6,0.36162,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235471",2019-12-11 11:30:00,3.36426,108,0.483,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.7,0.85113,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235472",2019-12-11 11:31:00,3.36261,111,0.482,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.6,0.82782,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235473",2019-12-11 11:32:00,3.37343,112,0.048,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.5,0.2835,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235474",2019-12-11 11:33:00,3.15908,114,0.079,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.6,0.20034,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235475",2019-12-11 11:34:00,3.01871,116,0.077,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.9,0.1827,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235476",2019-12-11 11:35:00,2.74714,117,0.134,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.5,0.30807,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235477",2019-12-11 11:36:00,2.45477,119,0.13,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.4,0.30114,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235478",2019-12-11 11:37:00,2.23361,121,0.129,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.4,0.29043,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235479",2019-12-11 11:38:00,2.03363,122,0.128,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.7,0.29484,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235480",2019-12-11 11:39:00,1.8757,121,0.128,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.7,0.29421,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235481",2019-12-11 11:40:00,1.63965,122,0.134,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,1.8,-0.14616,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235482",2019-12-11 11:41:00,1.72806,122,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2,-0.10899,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235483",2019-12-11 11:42:00,1.67955,120,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.4,-0.14112,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235484",2019-12-11 11:43:00,1.63176,118,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.1,-0.13671,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
