"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"235485",2019-12-11 11:44:00,1.77843,118,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.1,-0.13293,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235486",2019-12-11 11:45:00,1.55656,116,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.1,-0.12096,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235487",2019-12-11 11:46:00,1.58072,111,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.2,-0.10206,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235488",2019-12-11 11:47:00,1.55051,110,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.5,-0.08946,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"235489",2019-12-11 11:48:00,1.55106,107,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.7,-0.04536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235490",2019-12-11 11:49:00,1.54529,105,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3,-0.02646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235491",2019-12-11 11:50:00,1.54898,99,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.1,-0.01323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235492",2019-12-11 11:51:00,1.55377,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.1,0.00567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235493",2019-12-11 11:52:00,2.11659,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.2,0.01386,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235494",2019-12-11 11:53:00,2.48514,95,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3,0.0126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235495",2019-12-11 11:54:00,2.06998,94,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.3,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235496",2019-12-11 11:55:00,2.50515,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.7,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235497",2019-12-11 11:56:00,2.85067,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.9,-0.063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235498",2019-12-11 11:57:00,3.12517,91,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.9,0.0315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235499",2019-12-11 11:58:00,3.29211,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.8,-0.06993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235500",2019-12-11 11:59:00,2.87836,91,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.7,-0.06993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235501",2019-12-11 12:00:00,3.37016,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,2.7,-0.0756,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235502",2019-12-11 12:01:00,3.43986,89,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3,-0.06993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235503",2019-12-11 12:02:00,3.27374,88,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.4,-0.06363,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235504",2019-12-11 12:03:00,3.27318,87,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.6,-0.05166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235505",2019-12-11 12:04:00,2.79479,86,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.7,0.04284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235506",2019-12-11 12:05:00,2.64567,86,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.5,-0.04158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235507",2019-12-11 12:06:00,2.4787,87,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.4,-0.05607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235508",2019-12-11 12:07:00,2.15906,87,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.1,-0.063,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235509",2019-12-11 12:08:00,2.44254,89,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.2,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235510",2019-12-11 12:09:00,1.86692,89,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.4,-0.04536,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235511",2019-12-11 12:10:00,1.91445,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.8,-0.03969,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235512",2019-12-11 12:11:00,1.79953,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.1,-0.05166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235513",2019-12-11 12:12:00,1.8449,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.2,-0.05733,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235514",2019-12-11 12:13:00,1.89108,91,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.1,-0.05859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235515",2019-12-11 12:14:00,1.79326,93,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,-0.06363,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235516",2019-12-11 12:15:00,1.74198,95,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.7,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235517",2019-12-11 12:16:00,1.94986,95,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.5,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235518",2019-12-11 12:17:00,1.73086,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.6,0.13104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"235519",2019-12-11 12:18:00,1.68624,99,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,0.0882,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235520",2019-12-11 12:19:00,1.67389,101,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.2,-0.00000000186265,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235521",2019-12-11 12:20:00,1.5662,104,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.3,-0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235522",2019-12-11 12:21:00,1.65959,104,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.2,-0.10773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235523",2019-12-11 12:22:00,2.26295,104,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.1,-0.10836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235524",2019-12-11 12:23:00,2.14889,104,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.2,-0.11403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235525",2019-12-11 12:24:00,2.25088,103,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.2,-0.10206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235526",2019-12-11 12:25:00,2.62145,101,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.7,-0.09513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235527",2019-12-11 12:26:00,2.73841,99,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.6,-0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235528",2019-12-11 12:27:00,3.19172,97,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,-0.07434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235529",2019-12-11 12:28:00,3.30083,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.2,-0.08316,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235530",2019-12-11 12:29:00,3.30566,95,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.1,-0.08883,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235531",2019-12-11 12:30:00,3.43234,93,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.1,-0.0693,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235532",2019-12-11 12:31:00,3.05452,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,-0.06363,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235533",2019-12-11 12:32:00,3.33753,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,-0.04536,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235534",2019-12-11 12:33:00,2.98431,87,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,-0.03339,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235535",2019-12-11 12:34:00,2.94546,85,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.1,-0.02646,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235536",2019-12-11 12:35:00,2.8054,83,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,4.2,-0.0189,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235537",2019-12-11 12:36:00,2.35358,83,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,-0.01323,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235538",2019-12-11 12:37:00,2.20241,83,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,22.5,3.9,-0.02016,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235539",2019-12-11 12:38:00,2.09385,82,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.2,-0.01323,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235540",2019-12-11 12:39:00,1.94801,80,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.00504,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235541",2019-12-11 12:40:00,2.0272,77,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.4,0.0126,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235542",2019-12-11 12:41:00,1.82697,76,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.4,0.02079,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235543",2019-12-11 12:42:00,1.74756,74,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.2,0.02331,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235544",2019-12-11 12:43:00,1.66097,75,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.9,0.03591,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235545",2019-12-11 12:44:00,1.67454,74,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4,0.0189,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235546",2019-12-11 12:45:00,1.6807,76,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.1,0.01827,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235547",2019-12-11 12:46:00,1.65175,78,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.1,0.02331,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235548",2019-12-11 12:47:00,1.74249,80,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.2,0.01197,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"235549",2019-12-11 12:48:00,1.60046,81,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.7,0.04284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235550",2019-12-11 12:49:00,1.6263,83,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.4,0.01071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235551",2019-12-11 12:50:00,1.58529,83,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.7,0.00000000372529,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235552",2019-12-11 12:51:00,1.61882,85,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.6,-0.00189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235553",2019-12-11 12:52:00,2.2917,87,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.3,-0.02268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235554",2019-12-11 12:53:00,2.18087,90,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.7,-0.03339,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235555",2019-12-11 12:54:00,2.74306,91,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4,-0.04473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235556",2019-12-11 12:55:00,2.65639,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.2,-0.04725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235557",2019-12-11 12:56:00,3.04497,91,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.4,-0.05103,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235558",2019-12-11 12:57:00,3.22431,92,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.71064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"235559",2019-12-11 12:58:00,3.31834,94,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.1,0.68544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235560",2019-12-11 12:59:00,3.39163,96,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.2,0.65457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235561",2019-12-11 13:00:00,3.34657,101,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.63945,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235562",2019-12-11 13:01:00,3.71534,107,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.60732,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235563",2019-12-11 13:02:00,3.27509,112,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235564",2019-12-11 13:03:00,2.74175,117,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235565",2019-12-11 13:04:00,2.36499,122,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.2,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235566",2019-12-11 13:05:00,2.00377,125,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.4,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235567",2019-12-11 13:06:00,1.68045,127,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.46494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235568",2019-12-11 13:07:00,1.7039,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.2,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235569",2019-12-11 13:08:00,1.38982,129,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.4,0.44604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235570",2019-12-11 13:09:00,1.37686,131,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.6,0.44541,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235571",2019-12-11 13:10:00,1.33324,131,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.8,0.43974,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235572",2019-12-11 13:11:00,1.26811,132,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.5,0.43344,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235573",2019-12-11 13:12:00,1.26129,132,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.4,0.43344,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235574",2019-12-11 13:13:00,1.22862,134,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4.3,0.43344,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235575",2019-12-11 13:14:00,0.922489,133,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,4,0.43785,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235576",2019-12-11 13:15:00,1.17828,132,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.4,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235577",2019-12-11 13:16:00,1.1765,130,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.3,0.4347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235578",2019-12-11 13:17:00,1.18551,130,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.4,0.44667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235579",2019-12-11 13:18:00,1.09518,129,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.5,0.45864,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235580",2019-12-11 13:19:00,1.20398,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.4,0.46431,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235581",2019-12-11 13:20:00,0.802245,128,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.6,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235582",2019-12-11 13:21:00,1.17151,127,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.9,0.45927,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235583",2019-12-11 13:22:00,1.22606,126,0,22,22,22,19,30,27,27,0,0,22,22,21.5,19.5,23,22,23,3.9,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235584",2019-12-11 13:23:00,1.2001,126,0,22,22,22,19,30,27,25,0,0,22,22,21.5,19.5,23,22,23,4.1,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235585",2019-12-11 13:24:00,1.19643,127,0,22,22,22,19,30,27,25,0,0,22,22,21.5,19.5,23,22,23,4.1,0.57267,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"235586",2019-12-11 13:25:00,1.19409,126,0,22,22,22,19,30,27,19,0,0,22,22,21.5,19.5,23,22,23,3.9,0.57204,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235587",2019-12-11 13:26:00,1.255,125,0,22,22,22,19,30,27,19,0,0,22,22,21.5,19.5,23,22,23,4,0.79128,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235588",2019-12-11 13:27:00,1.60262,126,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.1,0.80577,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235589",2019-12-11 13:28:00,1.30415,125,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4,0.68418,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235590",2019-12-11 13:29:00,1.31781,122,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.1,0.68544,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235591",2019-12-11 13:30:00,1.32167,120,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.2,0.60354,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235592",2019-12-11 13:31:00,1.24249,117,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.5,0.60858,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235593",2019-12-11 13:32:00,1.09853,115,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.5,0.61677,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235594",2019-12-11 13:33:00,1.1347,113,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.4,0.62496,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235595",2019-12-11 13:34:00,1.44981,112,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.2,0.62307,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235596",2019-12-11 13:35:00,1.08695,112,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.2,1.0395,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235597",2019-12-11 13:36:00,0.955317,112,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.2,1.05147,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235598",2019-12-11 13:37:00,0.868509,112,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4,1.11321,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235599",2019-12-11 13:38:00,0.837053,111,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4,1.06911,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235600",2019-12-11 13:39:00,0.830036,110,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4,1.0836,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235601",2019-12-11 13:40:00,0.827063,109,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,3.9,1.07037,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235602",2019-12-11 13:41:00,0.739231,109,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,3.5,1.0647,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235603",2019-12-11 13:42:00,0.736053,108,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,3.2,1.08927,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235604",2019-12-11 13:43:00,0.769392,107,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,3.5,1.09494,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235605",2019-12-11 13:44:00,0.755452,106,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,3.9,0.9891,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235606",2019-12-11 13:45:00,0.553324,106,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.4,0.99099,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235607",2019-12-11 13:46:00,0.706288,107,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22,23,4.6,0.9954,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235608",2019-12-11 13:47:00,0.733395,108,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22,23,4.7,0.98217,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235609",2019-12-11 13:48:00,0.649272,108,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22,23,4.7,0.98217,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235610",2019-12-11 13:49:00,0.634671,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22,23,4.5,0.98784,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235611",2019-12-11 13:50:00,0.599917,108,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22,23,4.3,0.99162,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235612",2019-12-11 13:51:00,0.714474,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.2,0.97902,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235613",2019-12-11 13:52:00,1.25023,108,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.4,1.008,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235614",2019-12-11 13:53:00,1.49636,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.2,0.98217,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235615",2019-12-11 13:54:00,1.03503,107,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.6,0.98028,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235616",2019-12-11 13:55:00,1.23085,106,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.3,0.9765,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235617",2019-12-11 13:56:00,1.68781,105,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.4,0.98784,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235618",2019-12-11 13:57:00,1.8941,104,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.7,1.00611,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235619",2019-12-11 13:58:00,1.87696,103,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.8,1.00611,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235620",2019-12-11 13:59:00,1.67462,101,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.3,1.01808,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235621",2019-12-11 14:00:00,1.55517,102,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.5,0.9954,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235622",2019-12-11 14:01:00,1.68149,100,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.7,1.01934,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235623",2019-12-11 14:02:00,1.42638,101,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.8,1.0017,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235624",2019-12-11 14:03:00,1.41019,101,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.1,1.01745,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235625",2019-12-11 14:04:00,1.22143,101,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4,1.01682,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235626",2019-12-11 14:05:00,1.02539,102,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.8,1.0206,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235627",2019-12-11 14:06:00,0.987216,103,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,3.9,1.0206,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235628",2019-12-11 14:07:00,0.936339,105,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.3,1.0584,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235629",2019-12-11 14:08:00,1.02202,105,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4,1.01304,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235630",2019-12-11 14:09:00,1.20529,106,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.1,1.01367,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235631",2019-12-11 14:10:00,0.77417,107,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.3,1.02438,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235632",2019-12-11 14:11:00,0.933204,107,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.5,1.00737,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235633",2019-12-11 14:12:00,1.13235,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.00611,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235634",2019-12-11 14:13:00,0.908858,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.7,1.00296,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235635",2019-12-11 14:14:00,1.09222,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.7,0.99477,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235636",2019-12-11 14:15:00,0.928894,111,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.8,1.00044,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235637",2019-12-11 14:16:00,0.810837,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.8,1.00989,0,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235638",2019-12-11 14:17:00,1.15068,109,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.7,1.00422,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235639",2019-12-11 14:18:00,0.921731,107,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.7,1.00674,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235640",2019-12-11 14:19:00,0.920133,108,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.7,1.01367,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235641",2019-12-11 14:20:00,0.932616,106,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.7,1.01871,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235642",2019-12-11 14:21:00,1.1669,104,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.7,1.02564,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235643",2019-12-11 14:22:00,1.3336,102,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.15416,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235644",2019-12-11 14:23:00,0.93368,101,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.03887,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235645",2019-12-11 14:24:00,1.22296,98,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.05714,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235646",2019-12-11 14:25:00,1.40857,96,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.05462,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235647",2019-12-11 14:26:00,1.51889,95,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.5,1.06974,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235648",2019-12-11 14:27:00,1.50734,93,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.5,1.08234,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235649",2019-12-11 14:28:00,1.42899,92,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.5,1.08864,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235650",2019-12-11 14:29:00,1.30669,90,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.10124,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235651",2019-12-11 14:30:00,1.33107,88,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.11384,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235652",2019-12-11 14:31:00,1.33291,85,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.23984,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235653",2019-12-11 14:32:00,1.21183,83,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.35513,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235654",2019-12-11 14:33:00,1.24627,82,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.39167,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235655",2019-12-11 14:34:00,1.14915,80,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.6,1.25181,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235656",2019-12-11 14:35:00,0.994329,80,0,22,22,22,19,30,27,23,0,0,22,21.5,21.5,19.5,23,22.5,23,4.5,1.25433,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235657",2019-12-11 14:36:00,1.24679,77,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.4,1.15857,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235658",2019-12-11 14:37:00,0.949471,76,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.23921,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235659",2019-12-11 14:38:00,0.944176,74,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.17243,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235660",2019-12-11 14:39:00,0.980811,73,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.18944,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235661",2019-12-11 14:40:00,0.921641,72,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.1844,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235662",2019-12-11 14:41:00,0.934133,70,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.20015,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235663",2019-12-11 14:42:00,0.932868,69,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.19826,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235664",2019-12-11 14:43:00,0.946269,68,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.20204,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235665",2019-12-11 14:44:00,0.990802,69,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.20204,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235666",2019-12-11 14:45:00,0.940395,69,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.20771,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235667",2019-12-11 14:46:00,0.943259,67,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.34505,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235668",2019-12-11 14:47:00,0.913534,69,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.22787,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235669",2019-12-11 14:48:00,0.512701,68,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.23417,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235670",2019-12-11 14:49:00,0.930341,69,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.23921,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235671",2019-12-11 14:50:00,0.918533,68,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,2.65734,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235672",2019-12-11 14:51:00,1.2665,68,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.34694,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235673",2019-12-11 14:52:00,1.12265,67,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.26504,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235674",2019-12-11 14:53:00,0.89523,66,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.21527,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235675",2019-12-11 14:54:00,1.20784,64,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.22283,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235676",2019-12-11 14:55:00,1.56965,64,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.23606,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235677",2019-12-11 14:56:00,1.32982,61,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.23732,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235678",2019-12-11 14:57:00,1.28388,61,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.24677,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235679",2019-12-11 14:58:00,1.19614,58,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.26504,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235680",2019-12-11 14:59:00,1.16509,55,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.25874,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235681",2019-12-11 15:00:00,1.1613,54,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.26504,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235682",2019-12-11 15:01:00,1.20618,52,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.27071,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235683",2019-12-11 15:02:00,1.165,51,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.26945,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235684",2019-12-11 15:03:00,1.32326,51,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.2789,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235685",2019-12-11 15:04:00,1.03532,50,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.28457,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235686",2019-12-11 15:05:00,0.97946,48,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.2789,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235687",2019-12-11 15:06:00,1.03124,49,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.29087,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235688",2019-12-11 15:07:00,0.963743,48,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.8,1.34694,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235689",2019-12-11 15:08:00,0.941433,48,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.7,1.2978,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235690",2019-12-11 15:09:00,0.926343,48,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.7,1.30662,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235691",2019-12-11 15:10:00,0.710735,46,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.30914,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235692",2019-12-11 15:11:00,1.07384,46,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.5,1.30977,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235693",2019-12-11 15:12:00,0.887776,45,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.4,1.31607,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235694",2019-12-11 15:13:00,0.895419,44,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.2,1.32174,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235695",2019-12-11 15:14:00,0.93693,44,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.1,1.32426,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235696",2019-12-11 15:15:00,0.66951,43,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3,1.32867,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"235697",2019-12-11 15:16:00,0.925055,42,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.1,1.34694,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235698",2019-12-11 15:17:00,0.926282,41,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.1,1.34631,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235699",2019-12-11 15:18:00,0.839288,41,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.2,1.35324,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235700",2019-12-11 15:19:00,0.918041,38,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.2,1.35891,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235701",2019-12-11 15:20:00,0.948412,39,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.2,1.36017,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235702",2019-12-11 15:21:00,1.41521,38,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.1,1.37403,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235703",2019-12-11 15:22:00,0.978996,37,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3,1.41309,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235704",2019-12-11 15:23:00,1.00639,36,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3,1.3608,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235705",2019-12-11 15:24:00,1.20306,35,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.37214,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235706",2019-12-11 15:25:00,1.30996,35,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.3797,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235707",2019-12-11 15:26:00,1.38022,34,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.3734,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235708",2019-12-11 15:27:00,1.28753,34,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.38474,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235709",2019-12-11 15:28:00,1.30285,32,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.39104,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235710",2019-12-11 15:29:00,1.25217,32,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.39797,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235711",2019-12-11 15:30:00,1.20276,30,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.41561,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235712",2019-12-11 15:31:00,1.08463,30,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.40931,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235713",2019-12-11 15:32:00,0.979447,29,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,2.9,1.42254,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235714",2019-12-11 15:33:00,1.07425,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3,1.42884,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235715",2019-12-11 15:34:00,0.953831,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3,1.42317,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235716",2019-12-11 15:35:00,0.863377,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.1,1.42317,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235717",2019-12-11 15:36:00,0.972122,26,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.2,1.64241,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235718",2019-12-11 15:37:00,0.78909,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.3,1.66509,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235719",2019-12-11 15:38:00,0.951179,27,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.4,1.58067,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235720",2019-12-11 15:39:00,0.924869,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.5,1.51767,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235721",2019-12-11 15:40:00,0.928199,27,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.52586,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235722",2019-12-11 15:41:00,0.933393,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.42947,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235723",2019-12-11 15:42:00,0.938331,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.42632,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235724",2019-12-11 15:43:00,0.88421,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.41876,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235725",2019-12-11 15:44:00,0.9682,29,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.41687,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235726",2019-12-11 15:45:00,0.793308,28,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.42002,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"235727",2019-12-11 15:46:00,0.909463,29,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.7,1.42632,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235728",2019-12-11 15:47:00,0.891843,29,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.7,1.44081,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"235729",2019-12-11 15:48:00,0.963194,28,0,22,22,22,19,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,23,3.8,1.46601,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235730",2019-12-11 15:49:00,1.02969,28,0,22,22,22,19,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,23,3.9,1.46664,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235731",2019-12-11 15:50:00,1.03053,26,0,22,22,22,19,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,23,3.9,1.4679,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235732",2019-12-11 15:51:00,1.14694,26,0,22,22,22,19,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,23,4,1.4616,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235733",2019-12-11 15:52:00,0.927911,24,0,22,22,22,19,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,23,4,1.47294,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235734",2019-12-11 15:53:00,0.924284,23,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.47924,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235735",2019-12-11 15:54:00,2.16196,23,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.4805,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235736",2019-12-11 15:55:00,1.98078,23,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.48554,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235737",2019-12-11 15:56:00,2.5432,20,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.50318,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235738",2019-12-11 15:57:00,2.83017,21,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.48617,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235739",2019-12-11 15:58:00,3.3659,20,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.8,1.51641,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235740",2019-12-11 15:59:00,3.64714,20,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.8,1.512,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235741",2019-12-11 16:00:00,3.80554,19,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.99773,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235742",2019-12-11 16:01:00,3.8932,18,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.84464,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235743",2019-12-11 16:02:00,2.9916,18,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.7766,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235744",2019-12-11 16:03:00,3.24319,17,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.7451,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235745",2019-12-11 16:04:00,3.09073,17,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.73187,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235746",2019-12-11 16:05:00,2.57798,18,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.73124,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235747",2019-12-11 16:06:00,2.18761,16,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.7136,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235748",2019-12-11 16:07:00,2.02132,16,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.72494,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235749",2019-12-11 16:08:00,1.93351,16,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.8,1.72494,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235750",2019-12-11 16:09:00,1.9297,16,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.7,1.71927,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235751",2019-12-11 16:10:00,1.66336,16,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.5,1.7199,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235752",2019-12-11 16:11:00,1.50247,15,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.4,1.72494,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235753",2019-12-11 16:12:00,1.45251,15,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.3,1.71927,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235754",2019-12-11 16:13:00,1.36486,14,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.3,1.72053,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235755",2019-12-11 16:14:00,1.55859,14,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.4,1.7262,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235756",2019-12-11 16:15:00,1.3368,13,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.5,1.72494,0,1,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235757",2019-12-11 16:16:00,1.3607,13,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.6,1.74321,0,1,1,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"235758",2019-12-11 16:17:00,1.2771,13,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.8,1.74384,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"235759",2019-12-11 16:18:00,1.11169,11,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.75077,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235760",2019-12-11 16:19:00,1.18108,12,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.75707,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235761",2019-12-11 16:20:00,1.28193,11,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.75266,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235762",2019-12-11 16:21:00,1.37894,11,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.74699,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235763",2019-12-11 16:22:00,1.50879,11,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.75077,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235764",2019-12-11 16:23:00,1.47918,10,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.74384,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235765",2019-12-11 16:24:00,2.12683,11,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.74447,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235766",2019-12-11 16:25:00,2.51829,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.81314,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235767",2019-12-11 16:26:00,2.95046,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4,1.74321,1,0,0,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"235768",2019-12-11 16:27:00,3.24324,10,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.1,1.74069,1,0,0,0,1,1,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"235769",2019-12-11 16:28:00,3.45541,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.7262,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235770",2019-12-11 16:29:00,3.76382,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.72998,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235771",2019-12-11 16:30:00,3.70987,7,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.72557,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235772",2019-12-11 16:31:00,3.5278,7,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.72872,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235773",2019-12-11 16:32:00,3.38228,7,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.72431,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235774",2019-12-11 16:33:00,3.36311,8,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.71864,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235775",2019-12-11 16:34:00,3.37719,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.70856,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235776",2019-12-11 16:35:00,2.6945,8,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.8,1.70163,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235777",2019-12-11 16:36:00,2.6624,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.9,1.7073,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235778",2019-12-11 16:37:00,2.1199,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.2,1.70037,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235779",2019-12-11 16:38:00,2.11448,9,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.4,1.69281,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235780",2019-12-11 16:39:00,2.15557,10,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.4,1.70037,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235781",2019-12-11 16:40:00,1.81231,10,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.71864,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235782",2019-12-11 16:41:00,1.66964,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.4,1.701,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235783",2019-12-11 16:42:00,1.63425,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.29591,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235784",2019-12-11 16:43:00,1.29872,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,4.3,1.62477,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235785",2019-12-11 16:44:00,1.49304,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19.5,23,22.5,23,3.8,1.70793,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235786",2019-12-11 16:45:00,1.4249,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,22.5,23,3.5,1.82574,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"235787",2019-12-11 16:46:00,1.34889,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.6,1.80747,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"235788",2019-12-11 16:47:00,1.44612,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.5,1.71864,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"235789",2019-12-11 16:48:00,1.41615,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.5,1.7073,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235790",2019-12-11 16:49:00,1.54108,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.5,1.6002,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235791",2019-12-11 16:50:00,1.18299,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.5,1.60587,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235792",2019-12-11 16:51:00,1.66445,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.3,1.6065,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235793",2019-12-11 16:52:00,1.97865,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.1,1.60083,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235794",2019-12-11 16:53:00,1.87445,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.3,1.6065,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235795",2019-12-11 16:54:00,2.16334,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19.5,23,23,23,3.4,1.59957,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235796",2019-12-11 16:55:00,2.48985,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,1.5939,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"235797",2019-12-11 16:56:00,2.75204,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.3,1.59579,1,0,0,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"235798",2019-12-11 16:57:00,3.27508,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.3,1.54917,1,0,0,0,1,1,0,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"235799",2019-12-11 16:58:00,3.4171,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,1.5624,0,0,0,0,1,1,0,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"235800",2019-12-11 16:59:00,3.31816,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.56807,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235801",2019-12-11 17:00:00,3.30665,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.3,1.56807,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235802",2019-12-11 17:01:00,3.25299,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.5498,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235803",2019-12-11 17:02:00,3.19758,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.6,1.65501,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235804",2019-12-11 17:03:00,3.00448,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.65564,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235805",2019-12-11 17:04:00,3.00139,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.66005,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235806",2019-12-11 17:05:00,2.53075,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.65627,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
