"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"235807",2019-12-11 17:06:00,2.04654,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.65249,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235808",2019-12-11 17:07:00,1.90815,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.67013,0,0,1,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"235809",2019-12-11 17:08:00,1.69559,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.6,1.6632,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235810",2019-12-11 17:09:00,1.6296,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.7,1.65186,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235811",2019-12-11 17:10:00,1.5806,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.65627,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235812",2019-12-11 17:11:00,1.44929,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.65564,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235813",2019-12-11 17:12:00,1.33937,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.2,1.65501,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235814",2019-12-11 17:13:00,1.12279,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.8,1.66194,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235815",2019-12-11 17:14:00,1.09348,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.7,1.64304,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235816",2019-12-11 17:15:00,1.04908,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.66194,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235817",2019-12-11 17:16:00,0.991559,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.1,1.638,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235818",2019-12-11 17:17:00,1.01333,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.3,1.64304,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235819",2019-12-11 17:18:00,0.8351,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.3,1.68021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235820",2019-12-11 17:19:00,0.78824,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.3,1.64745,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235821",2019-12-11 17:20:00,0.799033,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.2,1.67328,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235822",2019-12-11 17:21:00,0.770515,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.8,1.6632,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235823",2019-12-11 17:22:00,0.772428,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.68777,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235824",2019-12-11 17:23:00,0.675625,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.69344,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235825",2019-12-11 17:24:00,0.513041,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.7,1.66005,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235826",2019-12-11 17:25:00,0.578869,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.8,1.66194,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235827",2019-12-11 17:26:00,0.582661,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.7,1.68021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235828",2019-12-11 17:27:00,0.452676,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.67454,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235829",2019-12-11 17:28:00,0.583915,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.69344,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235830",2019-12-11 17:29:00,0.397901,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.69344,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235831",2019-12-11 17:30:00,0.40506,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.6,1.69407,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235832",2019-12-11 17:31:00,0.405651,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.68147,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235833",2019-12-11 17:32:00,0.676123,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.68777,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235834",2019-12-11 17:33:00,0.587359,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.69974,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235835",2019-12-11 17:34:00,0.487616,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.6,1.69974,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235836",2019-12-11 17:35:00,0.472906,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.69974,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235837",2019-12-11 17:36:00,0.595117,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.3,1.6821,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235838",2019-12-11 17:37:00,0.739662,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.6,1.6758,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235839",2019-12-11 17:38:00,0.75004,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.68714,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235840",2019-12-11 17:39:00,0.805762,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.3,1.6884,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235841",2019-12-11 17:40:00,0.852118,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.68777,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235842",2019-12-11 17:41:00,0.885926,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.7,1.69344,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235843",2019-12-11 17:42:00,0.90785,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.68714,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235844",2019-12-11 17:43:00,1.12024,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.65627,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235845",2019-12-11 17:44:00,0.930935,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.65627,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235846",2019-12-11 17:45:00,0.960721,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.66824,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235847",2019-12-11 17:46:00,0.951002,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.65564,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235848",2019-12-11 17:47:00,0.971682,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.66131,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235849",2019-12-11 17:48:00,1.13139,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.65564,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235850",2019-12-11 17:49:00,0.948859,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.1,1.65186,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235851",2019-12-11 17:50:00,1.08672,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.65123,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235852",2019-12-11 17:51:00,0.895255,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.1,1.65186,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235853",2019-12-11 17:52:00,0.947211,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.6569,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235854",2019-12-11 17:53:00,0.555833,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.6821,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235855",2019-12-11 17:54:00,0.646397,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.68651,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235856",2019-12-11 17:55:00,0.629181,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.1,1.6821,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235857",2019-12-11 17:56:00,0.51865,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.1,1.67454,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235858",2019-12-11 17:57:00,0.309174,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.6695,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235859",2019-12-11 17:58:00,0.427907,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4.1,1.68084,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235860",2019-12-11 17:59:00,0.388732,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.67454,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235861",2019-12-11 18:00:00,0.369645,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.67454,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235862",2019-12-11 18:01:00,0.358527,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.68084,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235863",2019-12-11 18:02:00,0.677174,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.67076,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235864",2019-12-11 18:03:00,0.600305,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.67895,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235865",2019-12-11 18:04:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.67517,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235866",2019-12-11 18:05:00,0.45797,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.66824,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235867",2019-12-11 18:06:00,0.493877,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.67013,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235868",2019-12-11 18:07:00,0.606332,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.67517,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235869",2019-12-11 18:08:00,0.684566,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.6632,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235870",2019-12-11 18:09:00,0.79721,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.90134,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235871",2019-12-11 18:10:00,0.847963,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,4,1.92087,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235872",2019-12-11 18:11:00,0.947355,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.7955,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235873",2019-12-11 18:12:00,1.13246,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.9,1.7892,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235874",2019-12-11 18:13:00,1.05045,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.8,1.66257,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235875",2019-12-11 18:14:00,0.928313,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.8,1.67769,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235876",2019-12-11 18:15:00,0.967797,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.8,1.68084,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235877",2019-12-11 18:16:00,0.935877,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.7,1.67454,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235878",2019-12-11 18:17:00,0.784818,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.7,1.67517,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235879",2019-12-11 18:18:00,0.941839,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.6,1.6632,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235880",2019-12-11 18:19:00,0.942815,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.66824,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235881",2019-12-11 18:20:00,0.967401,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.66824,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235882",2019-12-11 18:21:00,0.93443,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.5,1.66005,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235883",2019-12-11 18:22:00,0.922478,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.4,1.66635,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235884",2019-12-11 18:23:00,0.665158,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.3,1.6569,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235885",2019-12-11 18:24:00,0.696515,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.2,1.66257,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235886",2019-12-11 18:25:00,0.597106,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.1,1.66824,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235887",2019-12-11 18:26:00,0.499852,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.2,1.6632,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235888",2019-12-11 18:27:00,0.441976,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.3,1.66131,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235889",2019-12-11 18:28:00,0.418616,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.1,1.66635,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235890",2019-12-11 18:29:00,0.39537,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3,1.66257,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235891",2019-12-11 18:30:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.66824,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235892",2019-12-11 18:31:00,0.475378,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.64934,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235893",2019-12-11 18:32:00,0.633242,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.6443,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235894",2019-12-11 18:33:00,0.499811,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.64997,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235895",2019-12-11 18:34:00,0.437778,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.6,1.66887,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235896",2019-12-11 18:35:00,0.40874,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.6,3.08637,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235897",2019-12-11 18:36:00,0.516999,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.69281,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235898",2019-12-11 18:37:00,0.596309,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.70982,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235899",2019-12-11 18:38:00,0.736391,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.68651,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235900",2019-12-11 18:39:00,0.902029,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.68777,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235901",2019-12-11 18:40:00,1.01742,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.68084,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235902",2019-12-11 18:41:00,0.860833,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.67517,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235903",2019-12-11 18:42:00,0.863807,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.6695,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235904",2019-12-11 18:43:00,0.913866,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.69974,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235905",2019-12-11 18:44:00,0.870412,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.67832,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235906",2019-12-11 18:45:00,0.929357,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.66635,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235907",2019-12-11 18:46:00,0.920307,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.66887,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235908",2019-12-11 18:47:00,0.934479,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.67832,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235909",2019-12-11 18:48:00,0.927656,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.2,1.66887,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235910",2019-12-11 18:49:00,0.926695,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.68021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235911",2019-12-11 18:50:00,0.644859,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.68021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235912",2019-12-11 18:51:00,0.760611,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.2,1.68021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235913",2019-12-11 18:52:00,0.872671,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.67517,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235914",2019-12-11 18:53:00,0.700021,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.67013,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235915",2019-12-11 18:54:00,0.682805,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.2,1.66824,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235916",2019-12-11 18:55:00,0.653882,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.4,1.67517,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235917",2019-12-11 18:56:00,0.499468,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.2,1.67517,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235918",2019-12-11 18:57:00,0.36437,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.3,1.67769,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"235919",2019-12-11 18:58:00,0.592088,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.7073,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235920",2019-12-11 18:59:00,0.484194,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.3,1.70604,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235921",2019-12-11 19:00:00,0,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.3,1.70604,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235922",2019-12-11 19:01:00,0.39675,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.3,1.70163,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235923",2019-12-11 19:02:00,0.654204,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.3,1.69974,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235924",2019-12-11 19:03:00,1.7751,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.2,1.69533,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235925",2019-12-11 19:04:00,1.08328,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.3,1.68777,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235926",2019-12-11 19:05:00,1.29442,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.69596,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235927",2019-12-11 19:06:00,2.13878,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.3,1.69911,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235928",2019-12-11 19:07:00,2.84069,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.3,1.66887,1,0,1,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235929",2019-12-11 19:08:00,3.42475,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.7073,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235930",2019-12-11 19:09:00,3.93282,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.69911,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235931",2019-12-11 19:10:00,4.14388,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.68147,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235932",2019-12-11 19:11:00,3.66457,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.68336,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235933",2019-12-11 19:12:00,3.53266,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.67832,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235934",2019-12-11 19:13:00,3.42429,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.5,1.68714,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235935",2019-12-11 19:14:00,2.69438,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.5,1.70667,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235936",2019-12-11 19:15:00,2.26321,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.4,1.68021,0,0,1,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235937",2019-12-11 19:16:00,1.98896,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.5,1.67706,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235938",2019-12-11 19:17:00,1.63084,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.6,1.6695,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235939",2019-12-11 19:18:00,1.45742,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.67517,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235940",2019-12-11 19:19:00,1.52443,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.6,1.6758,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235941",2019-12-11 19:20:00,1.38348,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.67895,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235942",2019-12-11 19:21:00,1.28889,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.8,1.70604,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235943",2019-12-11 19:22:00,1.19232,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.70037,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235944",2019-12-11 19:23:00,0.972667,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.9,1.70982,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235945",2019-12-11 19:24:00,0.849749,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.9,1.6947,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235946",2019-12-11 19:25:00,0.917046,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.70037,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235947",2019-12-11 19:26:00,0.832843,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.69974,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235948",2019-12-11 19:27:00,0.852502,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.6,1.73313,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"235949",2019-12-11 19:28:00,0.741766,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.72746,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235950",2019-12-11 19:29:00,0.729798,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.72431,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235951",2019-12-11 19:30:00,0.725078,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.6,1.71549,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235952",2019-12-11 19:31:00,0.704211,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.5,1.71927,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235953",2019-12-11 19:32:00,2.06263,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.6,1.71927,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235954",2019-12-11 19:33:00,1.19253,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.6,1.71045,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235955",2019-12-11 19:34:00,1.67279,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.71297,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235956",2019-12-11 19:35:00,2.23132,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.71864,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235957",2019-12-11 19:36:00,2.67212,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,1.71297,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235958",2019-12-11 19:37:00,3.02243,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.8,1.70604,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235959",2019-12-11 19:38:00,3.40695,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.8,3.76236,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235960",2019-12-11 19:39:00,3.50943,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.8,3.76614,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235961",2019-12-11 19:40:00,3.42305,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,3.75354,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235962",2019-12-11 19:41:00,3.38929,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.8,3.69747,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235963",2019-12-11 19:42:00,3.08493,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.5,3.65967,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235964",2019-12-11 19:43:00,2.86433,0,0,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.6,1.79424,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235965",2019-12-11 19:44:00,2.5682,0,0,22,22,22,19,30,27,23,6.36682926829268,0,21.5,22,22,19,23,23,23,2.7,1.70163,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235966",2019-12-11 19:45:00,1.91938,0,0,22,22,22,19,30,27,23,6.858,0,21.5,22,22,19,23,23,23,2.7,1.81503,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235967",2019-12-11 19:46:00,2.03794,0,0,22,22,22,19,30,27,23,6.95639344262295,0,21.5,22,22,19,23,23,23,2.8,2.22012,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235968",2019-12-11 19:47:00,2.65651,0,2.651,22,22,22,19,30,27,23,7.00466666666667,0,21.5,22,22,19,23,23,23,2.8,5.20254,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235969",2019-12-11 19:48:00,2.50792,0,2.614,22,22,22,19,30,27,23,6.97836065573771,0,21.5,22,22,19,23,23,23,2.7,5.16348,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235970",2019-12-11 19:49:00,1.97102,0,2.621,22,22,22,19,30,27,23,6.93459016393443,0,21.5,22,22,19,23,23,23,2.7,5.10741,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235971",2019-12-11 19:50:00,2.40571,0,2.582,22,22,22,19,30,27,23,6.90316666666667,0,21.5,22,22,19,23,23,23,2.5,5.05701,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235972",2019-12-11 19:51:00,2.70729,0,0.313,22,22,22,19,30,27,23,6.89295081967213,0,21.5,22,22,19,23,23,23,2.6,2.35557,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235973",2019-12-11 19:52:00,2.96935,0,0.043,22,22,22,19,30,27,23,6.641,0,21.5,22,22,19,23,23,23,2.7,2.3814,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235974",2019-12-11 19:53:00,3.24952,0,0.038,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,2.38707,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235975",2019-12-11 19:54:00,3.52266,0,2.666,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,5.14773,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235976",2019-12-11 19:55:00,3.58945,0,0.064,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,2.30895,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235977",2019-12-11 19:56:00,3.66225,0,0.065,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.8,2.31021,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235978",2019-12-11 19:57:00,3.70173,0,2.636,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.8,5.09355,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"235979",2019-12-11 19:58:00,3.43985,0,0.038,22,22,22,19,30,27,23,0,0,21.5,22,22,19,23,23,23,2.7,2.2617,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235980",2019-12-11 19:59:00,3.81375,0,0.035,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,2.7,2.2239,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235981",2019-12-11 20:00:00,3.80941,0,2.687,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,2.7,5.06457,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235982",2019-12-11 20:01:00,3.30932,0,0.036,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,2.9,2.27304,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235983",2019-12-11 20:02:00,3.88319,0,0.036,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,3,2.31714,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235984",2019-12-11 20:03:00,4.87558,0,0.037,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,3,2.29131,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235985",2019-12-11 20:04:00,5.11675,0,0.037,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,2.8,2.29824,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235986",2019-12-11 20:05:00,5.34832,0,0.04,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,2.8,2.28879,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235987",2019-12-11 20:06:00,5.73178,0,0.033,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,2.8,1.90197,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"235988",2019-12-11 20:07:00,5.61879,0,0.032,22,22,22,19,30,27,23,0,0,21.5,22.5,22,19,23,23,23,2.9,1.92087,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1,0
"235989",2019-12-11 20:08:00,5.59586,0,0.005,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.63107,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235990",2019-12-11 20:09:00,5.53605,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.63548,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235991",2019-12-11 20:10:00,5.45519,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3.2,1.63548,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235992",2019-12-11 20:11:00,5.53214,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.62477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235993",2019-12-11 20:12:00,5.49843,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.63611,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235994",2019-12-11 20:13:00,5.30505,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.63737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235995",2019-12-11 20:14:00,4.34591,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.61343,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235996",2019-12-11 20:15:00,3.89826,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.62414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235997",2019-12-11 20:16:00,3.7653,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.7,1.62477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235998",2019-12-11 20:17:00,3.63769,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.63737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"235999",2019-12-11 20:18:00,3.651,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.63107,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236000",2019-12-11 20:19:00,3.37583,0,0.005,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.6443,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236001",2019-12-11 20:20:00,3.40539,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.638,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236002",2019-12-11 20:21:00,3.37225,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.63107,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236003",2019-12-11 20:22:00,3.28896,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.64304,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236004",2019-12-11 20:23:00,3.02089,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3.1,1.65501,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236005",2019-12-11 20:24:00,2.98392,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.64304,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236006",2019-12-11 20:25:00,3.16998,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.6317,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236007",2019-12-11 20:26:00,3.47654,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,2.9,1.63863,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236008",2019-12-11 20:27:00,3.35614,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.66761,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236009",2019-12-11 20:28:00,3.28821,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3.1,1.6506,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236010",2019-12-11 20:29:00,3.40504,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3.1,1.65627,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236011",2019-12-11 20:30:00,3.43255,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3.1,1.65501,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236012",2019-12-11 20:31:00,2.97641,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.65564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236013",2019-12-11 20:32:00,4.00926,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.63674,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236014",2019-12-11 20:33:00,4.72666,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.6506,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236015",2019-12-11 20:34:00,4.55683,0,0,22,22,22,19,30,27,23,0,0,22,22.5,22,19,23,23,23,3,1.64934,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236016",2019-12-11 20:35:00,3.97013,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.65564,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236017",2019-12-11 20:36:00,3.99112,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.64241,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236018",2019-12-11 20:37:00,3.77361,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.64619,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236019",2019-12-11 20:38:00,3.87779,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.65186,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236020",2019-12-11 20:39:00,4.66985,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.6443,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236021",2019-12-11 20:40:00,5.62392,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.62855,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236022",2019-12-11 20:41:00,6.35865,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.6443,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236023",2019-12-11 20:42:00,7.61528,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.64934,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236024",2019-12-11 20:43:00,7.72072,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.6506,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236025",2019-12-11 20:44:00,5.45076,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.63737,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236026",2019-12-11 20:45:00,3.37421,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.66194,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236027",2019-12-11 20:46:00,3.05495,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.66824,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236028",2019-12-11 20:47:00,2.90412,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.68021,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236029",2019-12-11 20:48:00,2.90527,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.66194,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236030",2019-12-11 20:49:00,2.92084,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.6695,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236031",2019-12-11 20:50:00,3.26816,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.68651,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236032",2019-12-11 20:51:00,3.26903,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.69596,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236033",2019-12-11 20:52:00,3.03308,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.6758,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236034",2019-12-11 20:53:00,3.14531,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.70667,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236035",2019-12-11 20:54:00,2.89321,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.70415,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236036",2019-12-11 20:55:00,2.93681,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.71927,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236037",2019-12-11 20:56:00,3.09863,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.05777,0,0,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"236038",2019-12-11 20:57:00,1.50726,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.20771,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236039",2019-12-11 20:58:00,1.93456,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.19196,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236040",2019-12-11 20:59:00,1.68815,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.1844,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236041",2019-12-11 21:00:00,1.54165,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.18377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236042",2019-12-11 21:01:00,1.9825,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.18377,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236043",2019-12-11 21:02:00,1.83394,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.7,1.18062,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236044",2019-12-11 21:03:00,1.43443,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.17369,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236045",2019-12-11 21:04:00,1.42246,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.17558,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236046",2019-12-11 21:05:00,2.17695,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.18062,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236047",2019-12-11 21:06:00,2.70511,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.17117,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236048",2019-12-11 21:07:00,2.61919,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.15605,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236049",2019-12-11 21:08:00,2.76381,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.8,1.15857,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236050",2019-12-11 21:09:00,2.67216,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.16424,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236051",2019-12-11 21:10:00,2.86304,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3,1.15794,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236052",2019-12-11 21:11:00,2.7556,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.1,1.16361,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236053",2019-12-11 21:12:00,2.51294,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.1,1.16361,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236054",2019-12-11 21:13:00,2.34837,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3,1.15101,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236055",2019-12-11 21:14:00,2.02854,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,2.9,1.14912,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236056",2019-12-11 21:15:00,1.62572,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3,1.15794,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236057",2019-12-11 21:16:00,1.51975,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.1,1.15227,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236058",2019-12-11 21:17:00,1.12115,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3.1,1.15164,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236059",2019-12-11 21:18:00,0.975525,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,23,23,3,1.1466,0,0,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"236060",2019-12-11 21:19:00,0.924469,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.9,1.14597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236061",2019-12-11 21:20:00,0.611574,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3,1.14912,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236062",2019-12-11 21:21:00,0.777561,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.9,1.14597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236063",2019-12-11 21:22:00,0.708092,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.9,1.15164,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236064",2019-12-11 21:23:00,0.63554,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.9,1.14597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236065",2019-12-11 21:24:00,0.508606,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.9,1.14597,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236066",2019-12-11 21:25:00,0.478876,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.1,1.14093,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236067",2019-12-11 21:26:00,0.458199,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.1,1.1403,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236068",2019-12-11 21:27:00,0.55781,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.14093,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236069",2019-12-11 21:28:00,0.377707,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.13967,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236070",2019-12-11 21:29:00,0.338465,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3,1.14093,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236071",2019-12-11 21:30:00,0.309846,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3,1.1466,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236072",2019-12-11 21:31:00,0.418617,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3,1.1403,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236073",2019-12-11 21:32:00,0.338244,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3,1.15101,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236074",2019-12-11 21:33:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236075",2019-12-11 21:34:00,0.506049,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.14408,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236076",2019-12-11 21:35:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.3,1.1403,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236077",2019-12-11 21:36:00,0.305786,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.13715,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236078",2019-12-11 21:37:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236079",2019-12-11 21:38:00,0.306323,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,1.14093,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236080",2019-12-11 21:39:00,0.312826,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.3,1.134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236081",2019-12-11 21:40:00,0.368109,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.5,1.134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236082",2019-12-11 21:41:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.5,1.13463,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236083",2019-12-11 21:42:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,1.134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236084",2019-12-11 21:43:00,0.325466,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.1403,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236085",2019-12-11 21:44:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,1.13463,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236086",2019-12-11 21:45:00,0.313739,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3,1.1214,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236087",2019-12-11 21:46:00,0.323687,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.9,1.12077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236088",2019-12-11 21:47:00,0.326313,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.6,1.11825,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236089",2019-12-11 21:48:00,0.358948,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,1.12329,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236090",2019-12-11 21:49:00,0.373896,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,1.12014,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236091",2019-12-11 21:50:00,0.376758,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,1.11573,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236092",2019-12-11 21:51:00,0.418072,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,1.11762,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236093",2019-12-11 21:52:00,0.406413,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,1.12329,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236094",2019-12-11 21:53:00,0.480524,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,1.12266,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236095",2019-12-11 21:54:00,0.445328,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,1.11825,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236096",2019-12-11 21:55:00,0.403804,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,1.12077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236097",2019-12-11 21:56:00,0.417074,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,1.12644,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236098",2019-12-11 21:57:00,0.420658,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,1.11825,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236099",2019-12-11 21:58:00,0.455735,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.1,1.11636,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236100",2019-12-11 21:59:00,0.418914,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,1.11573,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236101",2019-12-11 22:00:00,0.298975,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.99792,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236102",2019-12-11 22:01:00,0.501619,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.99477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236103",2019-12-11 22:02:00,0.409332,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.9828,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236104",2019-12-11 22:03:00,0.411983,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,0.99414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236105",2019-12-11 22:04:00,0.419065,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,0.99414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236106",2019-12-11 22:05:00,0.405064,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,0.99477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236107",2019-12-11 22:06:00,0.42287,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,0.99477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236108",2019-12-11 22:07:00,0.515672,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,0.9891,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236109",2019-12-11 22:08:00,0.569536,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.99477,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236110",2019-12-11 22:09:00,0.418327,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,1.00107,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236111",2019-12-11 22:10:00,0.410965,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,0.99036,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236112",2019-12-11 22:11:00,0.393247,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.5,0.99603,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236113",2019-12-11 22:12:00,0.402512,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.9954,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236114",2019-12-11 22:13:00,0.407941,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,0.99036,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236115",2019-12-11 22:14:00,0.476485,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,0.99036,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236116",2019-12-11 22:15:00,0.568097,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.9954,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236117",2019-12-11 22:16:00,0.337241,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,1.00737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236118",2019-12-11 22:17:00,0.361745,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.99162,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236119",2019-12-11 22:18:00,0.32353,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.2,1.00233,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236120",2019-12-11 22:19:00,0.290242,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.9954,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236121",2019-12-11 22:20:00,0.346098,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.98973,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236122",2019-12-11 22:21:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.99414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236123",2019-12-11 22:22:00,0.508771,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.95823,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236124",2019-12-11 22:23:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,0.94563,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236125",2019-12-11 22:24:00,0.522423,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.5,0.93618,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236126",2019-12-11 22:25:00,0.362772,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.3,0.9387,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236127",2019-12-11 22:26:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.4,0.9387,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236128",2019-12-11 22:27:00,0.368829,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.5,0.93933,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236129",2019-12-11 22:28:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.6,0.9387,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236130",2019-12-11 22:29:00,0.373291,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.8,0.94815,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236131",2019-12-11 22:30:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,2.9,0.9387,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236132",2019-12-11 22:31:00,0.373317,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3,0.94437,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236133",2019-12-11 22:32:00,0.36499,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,0.97461,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236134",2019-12-11 22:33:00,0.371462,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.2,0.96957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236135",2019-12-11 22:34:00,0.355348,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.3,0.96768,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236136",2019-12-11 22:35:00,0.45956,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.3,0.96957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236137",2019-12-11 22:36:00,0.363724,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,0.97524,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236138",2019-12-11 22:37:00,0.356615,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,0.97461,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236139",2019-12-11 22:38:00,0.375485,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,0.96894,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236140",2019-12-11 22:39:00,0.372699,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,0.96327,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
