"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"236141",2019-12-11 22:40:00,0.364683,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.5,0.98091,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236142",2019-12-11 22:41:00,0.334237,0,0,22,22,22,19,30,27,23,0,0,22,22,22,19,23,22.5,23,3.4,0.96957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236143",2019-12-11 22:42:00,0,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.2,0.97461,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236144",2019-12-11 22:43:00,0.357161,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,0.97461,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236145",2019-12-11 22:44:00,0.352973,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.2,0.97146,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236146",2019-12-11 22:45:00,0.376268,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,1.06407,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236147",2019-12-11 22:46:00,0.372116,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,0.96894,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236148",2019-12-11 22:47:00,0.358767,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.5,0.96327,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236149",2019-12-11 22:48:00,0.579441,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.5,0.96327,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236150",2019-12-11 22:49:00,0.954632,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.4,0.96642,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236151",2019-12-11 22:50:00,0.649073,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.4,0.96894,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236152",2019-12-11 22:51:00,0.75785,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,0.96957,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236153",2019-12-11 22:52:00,0.935145,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,0.97587,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236154",2019-12-11 22:53:00,1.10161,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,0.97398,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236155",2019-12-11 22:54:00,1.13698,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.2,0.9639,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236156",2019-12-11 22:55:00,1.39275,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,0.98154,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236157",2019-12-11 22:56:00,1.20182,0,0.086,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.1,1.09179,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236158",2019-12-11 22:57:00,1.03243,0,0.076,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.3,0.98595,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236159",2019-12-11 22:58:00,1.1469,0,0.034,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3,0.96327,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236160",2019-12-11 22:59:00,1.23249,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.9,0.50463,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236161",2019-12-11 23:00:00,1.14232,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3,1.95993,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236162",2019-12-11 23:01:00,1.2171,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3,1.9467,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236163",2019-12-11 23:02:00,1.23771,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.1,0.53361,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236164",2019-12-11 23:03:00,1.15544,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3,0.5229,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236165",2019-12-11 23:04:00,1.19931,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3.1,0.6174,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236166",2019-12-11 23:05:00,1.14516,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,3,0.51723,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236167",2019-12-11 23:06:00,0.993199,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.8,0.6993,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236168",2019-12-11 23:07:00,0.636543,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.8,0.70119,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236169",2019-12-11 23:08:00,0.662864,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.8,0.6993,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236170",2019-12-11 23:09:00,0.498376,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.5,0.69867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236171",2019-12-11 23:10:00,0.512676,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.6,0.6993,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236172",2019-12-11 23:11:00,0.454411,0,0,22,22,22,19,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.4,0.71757,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236173",2019-12-11 23:12:00,0.429113,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.4,0.73584,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236174",2019-12-11 23:13:00,0.37896,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.5,0.55314,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236175",2019-12-11 23:14:00,0.392697,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.7,0.55881,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236176",2019-12-11 23:15:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.6,0.55881,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236177",2019-12-11 23:16:00,0.843956,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.5,1.94544,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236178",2019-12-11 23:17:00,0.66227,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.4,0.55818,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236179",2019-12-11 23:18:00,1.29879,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.5,0.55377,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236180",2019-12-11 23:19:00,0.945592,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.7,0.56007,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236181",2019-12-11 23:20:00,1.36413,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.7,0.56196,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236182",2019-12-11 23:21:00,1.95152,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,19,23,22.5,23,2.5,0.55251,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"236183",2019-12-11 23:22:00,2.73385,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.5,0.58401,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236184",2019-12-11 23:23:00,3.28593,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.58401,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236185",2019-12-11 23:24:00,3.38152,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.57771,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236186",2019-12-11 23:25:00,3.55615,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.57267,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236187",2019-12-11 23:26:00,3.64351,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.56637,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236188",2019-12-11 23:27:00,3.83524,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.57771,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236189",2019-12-11 23:28:00,4.39833,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.56385,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236190",2019-12-11 23:29:00,4.99072,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.55314,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236191",2019-12-11 23:30:00,5.03304,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.5481,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236192",2019-12-11 23:31:00,5.34222,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.2,0.54117,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236193",2019-12-11 23:32:00,5.11427,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.53424,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236194",2019-12-11 23:33:00,5.35517,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.52857,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236195",2019-12-11 23:34:00,5.10472,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.53424,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236196",2019-12-11 23:35:00,5.19858,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.53424,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236197",2019-12-11 23:36:00,4.92045,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.53676,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236198",2019-12-11 23:37:00,4.76167,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.53424,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236199",2019-12-11 23:38:00,3.60509,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.53424,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236200",2019-12-11 23:39:00,3.81632,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.52857,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236201",2019-12-11 23:40:00,3.51324,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.53487,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236202",2019-12-11 23:41:00,3.45774,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.54054,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236203",2019-12-11 23:42:00,3.08039,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.54621,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236204",2019-12-11 23:43:00,3.16985,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.54873,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236205",2019-12-11 23:44:00,3.10105,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.55062,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236206",2019-12-11 23:45:00,2.9646,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.2,0.53865,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236207",2019-12-11 23:46:00,3.03209,0,0,22,22,22,21,30,27,23,0,6.83086956521739,21.5,22,21.5,19,23,22.5,23,2.2,0.65457,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236208",2019-12-11 23:47:00,3.02886,0,0,22,22,22,21,30,27,23,0,6.87934426229508,21.5,22,21.5,19,23,22.5,23,2.2,0.65205,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236209",2019-12-11 23:48:00,3.01282,0,0,22,22,22,21,30,27,23,0,6.93566666666667,21.5,22,21.5,19,23,22.5,23,2.2,0.67284,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236210",2019-12-11 23:49:00,3.01965,0,0,22,22,22,21,30,27,23,0,6.86688524590164,21.5,22,21.5,19,23,22.5,23,2.3,0.66591,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236211",2019-12-11 23:50:00,2.98444,0,0,22,22,22,21,30,27,23,0,3.93516666666667,21.5,22,21.5,19,23,22.5,23,2.3,0.65457,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236212",2019-12-11 23:51:00,3.01609,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.54684,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"236213",2019-12-11 23:52:00,2.98727,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.5985,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236214",2019-12-11 23:53:00,2.96623,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.67914,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236215",2019-12-11 23:54:00,3.07573,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.54684,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236216",2019-12-11 23:55:00,2.99993,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.54684,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236217",2019-12-11 23:56:00,3.62061,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.54747,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236218",2019-12-11 23:57:00,3.47754,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.57267,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236219",2019-12-11 23:58:00,3.6994,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.51597,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236220",2019-12-11 23:59:00,4.19589,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.53991,1,0,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236221",2019-12-12 00:00:00,4.4649,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.41517,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236222",2019-12-12 00:01:00,4.43213,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.43848,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"236223",2019-12-12 00:02:00,4.69878,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.40257,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236224",2019-12-12 00:03:00,4.86883,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.40131,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236225",2019-12-12 00:04:00,4.73654,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.40761,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236226",2019-12-12 00:05:00,4.64097,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.40131,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236227",2019-12-12 00:06:00,4.4862,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.39501,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236228",2019-12-12 00:07:00,4.18187,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.3,0.39501,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236229",2019-12-12 00:08:00,3.80515,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.4,0.39627,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236230",2019-12-12 00:09:00,3.32055,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.6,0.39627,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236231",2019-12-12 00:10:00,2.89592,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.6,0.3906,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236232",2019-12-12 00:11:00,2.91527,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.6,0.3906,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236233",2019-12-12 00:12:00,2.74039,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.6,0.40257,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236234",2019-12-12 00:13:00,2.5346,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.6,0.40257,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236235",2019-12-12 00:14:00,2.68493,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.6,0.3717,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236236",2019-12-12 00:15:00,2.59138,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.7,0.37737,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236237",2019-12-12 00:16:00,2.61754,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.7,0.3717,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236238",2019-12-12 00:17:00,2.2091,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.8,0.3717,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236239",2019-12-12 00:18:00,2.51613,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19,23,22.5,23,2.8,0.3843,0,0,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"236240",2019-12-12 00:19:00,2.536,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.8,0.39312,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"236241",2019-12-12 00:20:00,2.98056,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.8,0.38934,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"236242",2019-12-12 00:21:00,2.51741,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.9,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"236243",2019-12-12 00:22:00,2.52012,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236244",2019-12-12 00:23:00,2.51606,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.8,0.4284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236245",2019-12-12 00:24:00,2.32491,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.7,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236246",2019-12-12 00:25:00,2.86708,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.8,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236247",2019-12-12 00:26:00,3.47731,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.9,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236248",2019-12-12 00:27:00,3.60686,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.8,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236249",2019-12-12 00:28:00,3.99809,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.7,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"236250",2019-12-12 00:29:00,4.31133,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.7,0.41517,1,0,1,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"236251",2019-12-12 00:30:00,4.26482,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.7,0.41454,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"236252",2019-12-12 00:31:00,4.82593,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.7,0.3906,1,0,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"236253",2019-12-12 00:32:00,4.4964,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.7,0.40194,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236254",2019-12-12 00:33:00,4.44561,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.6,0.40509,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236255",2019-12-12 00:34:00,4.43213,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.6,0.40761,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236256",2019-12-12 00:35:00,4.40398,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.5,0.40194,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236257",2019-12-12 00:36:00,4.22997,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.5,0.40761,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236258",2019-12-12 00:37:00,3.85934,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.5,0.39753,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236259",2019-12-12 00:38:00,3.54532,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.4,0.3969,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236260",2019-12-12 00:39:00,3.27729,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.4,0.40509,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236261",2019-12-12 00:40:00,3.00005,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.4,0.40194,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236262",2019-12-12 00:41:00,2.92472,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,23,2.5,0.40824,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,0
"236263",2019-12-12 00:42:00,2.825,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,22.5,2.4,0.42147,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"236264",2019-12-12 00:43:00,2.70058,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,22.5,2.5,0.41517,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"236265",2019-12-12 00:44:00,2.74978,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,22.5,2.5,0.42147,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"236266",2019-12-12 00:45:00,2.36523,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19,23,22.5,22.5,2.4,0.42462,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"236267",2019-12-12 00:46:00,2.63191,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.3,0.42336,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"236268",2019-12-12 00:47:00,2.44809,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.4,0.41076,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"236269",2019-12-12 00:48:00,2.77108,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.5,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"236270",2019-12-12 00:49:00,3.06641,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.5,0.42462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"236271",2019-12-12 00:50:00,2.69365,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.5,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"236272",2019-12-12 00:51:00,2.39103,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.4,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"236273",2019-12-12 00:52:00,2.94267,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.5,0.44604,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236274",2019-12-12 00:53:00,3.07016,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.5,0.4284,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236275",2019-12-12 00:54:00,3.22076,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.43407,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236276",2019-12-12 00:55:00,3.52431,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.43407,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236277",2019-12-12 00:56:00,4.65954,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.43344,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236278",2019-12-12 00:57:00,4.04303,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.43848,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236279",2019-12-12 00:58:00,4.26639,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.42147,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"236280",2019-12-12 00:59:00,4.5198,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.8,0.40257,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"236281",2019-12-12 01:00:00,4.3877,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.8,0.40824,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"236282",2019-12-12 01:01:00,4.61759,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.8,0.3843,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,0,0
"236283",2019-12-12 01:02:00,4.54387,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.38682,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236284",2019-12-12 01:03:00,4.53774,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.8,0.3843,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236285",2019-12-12 01:04:00,4.53184,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.38997,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236286",2019-12-12 01:05:00,4.99432,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.8,0.38367,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236287",2019-12-12 01:06:00,4.22202,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.38304,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236288",2019-12-12 01:07:00,3.9555,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.9,0.37737,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236289",2019-12-12 01:08:00,3.72715,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,3.1,0.38367,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236290",2019-12-12 01:09:00,3.45519,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,3,0.38871,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236291",2019-12-12 01:10:00,3.23862,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,3.2,0.38871,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236292",2019-12-12 01:11:00,3.37273,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,3.1,0.37989,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"236293",2019-12-12 01:12:00,3.09247,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,3.1,0.38997,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236294",2019-12-12 01:13:00,2.8942,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,3.1,0.39501,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236295",2019-12-12 01:14:00,2.85096,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.9,0.39375,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236296",2019-12-12 01:15:00,2.78497,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.9,0.38997,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236297",2019-12-12 01:16:00,2.75943,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,3,0.38871,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236298",2019-12-12 01:17:00,2.93043,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.9,0.38934,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236299",2019-12-12 01:18:00,2.47938,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.9,0.40068,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"236300",2019-12-12 01:19:00,3.10502,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.8,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"236301",2019-12-12 01:20:00,2.82659,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"236302",2019-12-12 01:21:00,2.92607,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.8,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236303",2019-12-12 01:22:00,3.03539,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.6,0.41517,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236304",2019-12-12 01:23:00,3.23482,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.4095,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236305",2019-12-12 01:24:00,3.25324,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.41139,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236306",2019-12-12 01:25:00,3.34239,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,19.5,23,22.5,22.5,2.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236307",2019-12-12 01:26:00,3.99727,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.42714,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236308",2019-12-12 01:27:00,3.96964,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.42777,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236309",2019-12-12 01:28:00,4.13117,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.42714,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"236310",2019-12-12 01:29:00,4.30479,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.9,0.41832,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"236311",2019-12-12 01:30:00,4.02798,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.42147,1,0,0,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"236312",2019-12-12 01:31:00,4.34445,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.9,0.41454,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236313",2019-12-12 01:32:00,4.43782,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.41454,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236314",2019-12-12 01:33:00,4.31637,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.9,0.41076,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236315",2019-12-12 01:34:00,4.44948,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.9,0.41454,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236316",2019-12-12 01:35:00,4.43001,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.41139,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236317",2019-12-12 01:36:00,4.22174,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.40824,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236318",2019-12-12 01:37:00,3.94036,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.40824,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236319",2019-12-12 01:38:00,3.65609,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40824,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236320",2019-12-12 01:39:00,3.50929,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.39753,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236321",2019-12-12 01:40:00,3.09604,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40257,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236322",2019-12-12 01:41:00,3.10044,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.41832,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"236323",2019-12-12 01:42:00,3.05574,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.42084,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"236324",2019-12-12 01:43:00,2.85053,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.3906,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"236325",2019-12-12 01:44:00,3.02317,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.38997,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"236326",2019-12-12 01:45:00,2.73623,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.39564,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"236327",2019-12-12 01:46:00,2.95818,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.38934,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"236328",2019-12-12 01:47:00,2.92534,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.38934,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"236329",2019-12-12 01:48:00,2.9865,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"236330",2019-12-12 01:49:00,2.55832,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"236331",2019-12-12 01:50:00,2.86762,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"236332",2019-12-12 01:51:00,2.86495,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236333",2019-12-12 01:52:00,2.9349,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236334",2019-12-12 01:53:00,3.16612,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.40824,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236335",2019-12-12 01:54:00,3.24156,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.42714,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236336",2019-12-12 01:55:00,3.28596,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.42777,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236337",2019-12-12 01:56:00,3.96288,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.42777,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236338",2019-12-12 01:57:00,3.84361,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.42714,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"236339",2019-12-12 01:58:00,4.05473,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.42714,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"236340",2019-12-12 01:59:00,4.22551,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.4095,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"236341",2019-12-12 02:00:00,4.46652,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.41454,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"236342",2019-12-12 02:01:00,4.22533,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.41391,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236343",2019-12-12 02:02:00,4.22361,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.39753,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236344",2019-12-12 02:03:00,4.24867,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.40194,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236345",2019-12-12 02:04:00,4.24097,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40257,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236346",2019-12-12 02:05:00,4.18358,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.39753,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236347",2019-12-12 02:06:00,3.72422,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40257,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236348",2019-12-12 02:07:00,3.74276,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.39627,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236349",2019-12-12 02:08:00,3.37847,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.38997,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236350",2019-12-12 02:09:00,3.04996,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.40131,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236351",2019-12-12 02:10:00,2.88599,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40194,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236352",2019-12-12 02:11:00,2.78911,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.41265,0,1,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"236353",2019-12-12 02:12:00,2.69821,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.40887,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236354",2019-12-12 02:13:00,2.69255,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.4032,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236355",2019-12-12 02:14:00,2.45688,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40257,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236356",2019-12-12 02:15:00,2.57888,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.40824,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236357",2019-12-12 02:16:00,2.6117,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.40257,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236358",2019-12-12 02:17:00,2.69603,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.41454,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236359",2019-12-12 02:18:00,2.68039,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40887,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"236360",2019-12-12 02:19:00,2.595,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.41454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"236361",2019-12-12 02:20:00,2.28152,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.40824,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"236362",2019-12-12 02:21:00,2.62327,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.42777,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1
"236363",2019-12-12 02:22:00,2.64583,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.43281,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236364",2019-12-12 02:23:00,3.17241,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236365",2019-12-12 02:24:00,2.93892,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236366",2019-12-12 02:25:00,3.28565,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.42273,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236367",2019-12-12 02:26:00,3.60021,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.41517,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236368",2019-12-12 02:27:00,3.67074,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"236369",2019-12-12 02:28:00,3.84563,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.41517,1,0,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"236370",2019-12-12 02:29:00,4.04642,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.4095,1,0,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"236371",2019-12-12 02:30:00,4.16284,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.41454,1,0,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1
"236372",2019-12-12 02:31:00,4.18444,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.37674,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236373",2019-12-12 02:32:00,4.20997,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.378,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236374",2019-12-12 02:33:00,4.00052,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.37926,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236375",2019-12-12 02:34:00,4.01833,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.8,0.37737,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236376",2019-12-12 02:35:00,4.19194,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.37737,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236377",2019-12-12 02:36:00,3.72638,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.37989,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236378",2019-12-12 02:37:00,3.47539,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.37674,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236379",2019-12-12 02:38:00,3.06444,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.37674,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236380",2019-12-12 02:39:00,2.88964,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.37674,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236381",2019-12-12 02:40:00,2.59957,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.37107,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,1,0,0
"236382",2019-12-12 02:41:00,2.65418,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"236383",2019-12-12 02:42:00,2.65863,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.4,0.38997,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"236384",2019-12-12 02:43:00,2.06213,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.3,0.39501,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"236385",2019-12-12 02:44:00,2.41665,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.4,0.38367,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"236386",2019-12-12 02:45:00,2.45103,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"236387",2019-12-12 02:46:00,2.56934,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"236388",2019-12-12 02:47:00,3.0669,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.38304,0,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,0,0
"236389",2019-12-12 02:48:00,2.52979,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"236390",2019-12-12 02:49:00,2.47447,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.4,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"236391",2019-12-12 02:50:00,2.50915,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"236392",2019-12-12 02:51:00,2.51269,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.41328,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236393",2019-12-12 02:52:00,2.71886,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236394",2019-12-12 02:53:00,2.80528,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236395",2019-12-12 02:54:00,2.97046,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.4032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236396",2019-12-12 02:55:00,3.26202,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236397",2019-12-12 02:56:00,3.45795,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236398",2019-12-12 02:57:00,3.7035,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.5,0.39312,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"236399",2019-12-12 02:58:00,3.91409,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236400",2019-12-12 02:59:00,4.08059,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.7,0.42084,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236401",2019-12-12 03:00:00,4.38839,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.41517,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236402",2019-12-12 03:01:00,4.15797,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.4,0.40824,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236403",2019-12-12 03:02:00,4.31368,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40194,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236404",2019-12-12 03:03:00,4.24941,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,19.5,23,22.5,22.5,2.6,0.40761,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236405",2019-12-12 03:04:00,4.31455,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.40761,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236406",2019-12-12 03:05:00,4.42905,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.40761,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236407",2019-12-12 03:06:00,4.00448,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.40761,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236408",2019-12-12 03:07:00,4.0757,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.39627,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236409",2019-12-12 03:08:00,3.73254,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.41391,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236410",2019-12-12 03:09:00,3.42337,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.40257,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236411",2019-12-12 03:10:00,3.4713,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3.1,0.40005,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236412",2019-12-12 03:11:00,3.03528,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3,0.40824,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236413",2019-12-12 03:12:00,2.94858,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.40824,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236414",2019-12-12 03:13:00,2.91934,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.40698,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236415",2019-12-12 03:14:00,2.80152,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.8,0.40635,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236416",2019-12-12 03:15:00,2.85544,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236417",2019-12-12 03:16:00,2.85814,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.37674,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236418",2019-12-12 03:17:00,2.63318,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.37926,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236419",2019-12-12 03:18:00,2.84493,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.37107,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236420",2019-12-12 03:19:00,2.8293,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.3717,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236421",2019-12-12 03:20:00,2.8206,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3,0.38241,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236422",2019-12-12 03:21:00,2.74069,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3,0.39627,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236423",2019-12-12 03:22:00,2.86915,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236424",2019-12-12 03:23:00,2.84637,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.3969,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236425",2019-12-12 03:24:00,2.87517,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.40068,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236426",2019-12-12 03:25:00,3.31,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236427",2019-12-12 03:26:00,3.24033,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3,0.38493,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236428",2019-12-12 03:27:00,3.30201,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3.1,0.4158,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236429",2019-12-12 03:28:00,3.64191,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3.1,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236430",2019-12-12 03:29:00,3.99393,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3,0.40887,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236431",2019-12-12 03:30:00,4.12738,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3,0.41958,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236432",2019-12-12 03:31:00,4.2113,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.39627,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236433",2019-12-12 03:32:00,4.23787,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.3906,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236434",2019-12-12 03:33:00,4.20185,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.57204,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236435",2019-12-12 03:34:00,4.22238,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,3.1,0.61173,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236436",2019-12-12 03:35:00,4.32801,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.55314,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236437",2019-12-12 03:36:00,4.0183,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.4914,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236438",2019-12-12 03:37:00,3.87783,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.48888,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236439",2019-12-12 03:38:00,3.46539,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.3969,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236440",2019-12-12 03:39:00,2.73301,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.39564,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236441",2019-12-12 03:40:00,3.04247,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.3969,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236442",2019-12-12 03:41:00,2.89083,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.39816,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236443",2019-12-12 03:42:00,2.63313,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236444",2019-12-12 03:43:00,2.88215,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236445",2019-12-12 03:44:00,2.56419,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236446",2019-12-12 03:45:00,2.73795,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.39753,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236447",2019-12-12 03:46:00,2.7709,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236448",2019-12-12 03:47:00,2.73867,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.40131,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236449",2019-12-12 03:48:00,2.54846,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.40131,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236450",2019-12-12 03:49:00,2.70046,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236451",2019-12-12 03:50:00,2.64107,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.39564,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236452",2019-12-12 03:51:00,2.84869,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236453",2019-12-12 03:52:00,2.62545,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.4095,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236454",2019-12-12 03:53:00,2.63881,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236455",2019-12-12 03:54:00,2.66352,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236456",2019-12-12 03:55:00,3.42725,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236457",2019-12-12 03:56:00,3.29576,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.42021,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236458",2019-12-12 03:57:00,3.58669,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236459",2019-12-12 03:58:00,3.88745,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.41139,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
