"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"236460",2019-12-12 03:59:00,4.05557,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.40824,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236461",2019-12-12 04:00:00,4.13105,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.40131,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236462",2019-12-12 04:01:00,4.17955,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.39564,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236463",2019-12-12 04:02:00,4.1985,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.40131,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236464",2019-12-12 04:03:00,4.4171,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.39564,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236465",2019-12-12 04:04:00,4.083,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.37674,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236466",2019-12-12 04:05:00,3.98865,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37674,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236467",2019-12-12 04:06:00,3.8007,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.37674,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236468",2019-12-12 04:07:00,3.66209,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.37107,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236469",2019-12-12 04:08:00,3.1451,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37611,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236470",2019-12-12 04:09:00,3.15739,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37044,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236471",2019-12-12 04:10:00,2.80189,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.37548,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236472",2019-12-12 04:11:00,2.69507,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37737,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236473",2019-12-12 04:12:00,2.61162,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236474",2019-12-12 04:13:00,2.5963,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.3717,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236475",2019-12-12 04:14:00,2.48928,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.2,0.37674,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236476",2019-12-12 04:15:00,2.59355,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37674,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236477",2019-12-12 04:16:00,2.2745,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.38241,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236478",2019-12-12 04:17:00,2.27939,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.2,0.37674,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236479",2019-12-12 04:18:00,2.27667,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.2,0.37674,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236480",2019-12-12 04:19:00,2.47333,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37107,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236481",2019-12-12 04:20:00,2.43401,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.2,0.40194,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236482",2019-12-12 04:21:00,2.44916,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236483",2019-12-12 04:22:00,2.79789,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.3906,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236484",2019-12-12 04:23:00,2.47803,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236485",2019-12-12 04:24:00,2.52581,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236486",2019-12-12 04:25:00,3.08079,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236487",2019-12-12 04:26:00,3.11885,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236488",2019-12-12 04:27:00,3.42623,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.38493,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236489",2019-12-12 04:28:00,3.73005,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.38367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236490",2019-12-12 04:29:00,3.92978,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.38367,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236491",2019-12-12 04:30:00,4.02289,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.37674,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1
"236492",2019-12-12 04:31:00,4.00366,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.37674,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236493",2019-12-12 04:32:00,4.38299,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.37422,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236494",2019-12-12 04:33:00,4.12732,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.37674,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236495",2019-12-12 04:34:00,4.13794,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.3717,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236496",2019-12-12 04:35:00,3.892,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.3654,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236497",2019-12-12 04:36:00,3.93418,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.39564,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236498",2019-12-12 04:37:00,3.46268,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.40194,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236499",2019-12-12 04:38:00,3.10943,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.39627,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236500",2019-12-12 04:39:00,2.9322,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.2,0.39627,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236501",2019-12-12 04:40:00,2.79476,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.40383,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236502",2019-12-12 04:41:00,2.74046,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.40005,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236503",2019-12-12 04:42:00,2.77417,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.40257,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236504",2019-12-12 04:43:00,2.34778,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.40005,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236505",2019-12-12 04:44:00,2.54635,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.40257,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236506",2019-12-12 04:45:00,2.55925,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.40446,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236507",2019-12-12 04:46:00,2.55253,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236508",2019-12-12 04:47:00,2.51115,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.40194,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236509",2019-12-12 04:48:00,2.45473,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.3906,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236510",2019-12-12 04:49:00,2.24801,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.39627,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"236511",2019-12-12 04:50:00,2.307,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236512",2019-12-12 04:51:00,2.65164,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.42714,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236513",2019-12-12 04:52:00,2.46027,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.42525,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236514",2019-12-12 04:53:00,2.47588,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.39123,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236515",2019-12-12 04:54:00,2.10365,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236516",2019-12-12 04:55:00,3.09708,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236517",2019-12-12 04:56:00,3.61602,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236518",2019-12-12 04:57:00,3.50353,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.3843,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236519",2019-12-12 04:58:00,3.55698,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.38934,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236520",2019-12-12 04:59:00,3.6145,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.4,0.38934,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236521",2019-12-12 05:00:00,3.98494,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.8568,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236522",2019-12-12 05:01:00,4.0305,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.3,0.72954,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236523",2019-12-12 05:02:00,4.0195,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.5,0.65457,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236524",2019-12-12 05:03:00,3.91221,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.6,0.61614,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236525",2019-12-12 05:04:00,4.02667,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.60417,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236526",2019-12-12 05:05:00,3.81927,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.7,0.59157,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236527",2019-12-12 05:06:00,3.77,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.58527,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236528",2019-12-12 05:07:00,3.40708,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.58464,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236529",2019-12-12 05:08:00,3.00579,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20,23,22.5,22.5,2.9,0.5733,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236530",2019-12-12 05:09:00,2.85201,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.8,0.57204,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236531",2019-12-12 05:10:00,3.1427,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.57834,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236532",2019-12-12 05:11:00,2.63712,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.57204,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236533",2019-12-12 05:12:00,2.58607,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.57204,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236534",2019-12-12 05:13:00,2.49758,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.1,0.57204,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236535",2019-12-12 05:14:00,2.48636,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.56574,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236536",2019-12-12 05:15:00,2.48957,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.57204,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236537",2019-12-12 05:16:00,2.23394,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.1,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236538",2019-12-12 05:17:00,2.23839,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236539",2019-12-12 05:18:00,2.43898,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.1,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236540",2019-12-12 05:19:00,2.43129,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.1,0.55881,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236541",2019-12-12 05:20:00,2.42252,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.1,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236542",2019-12-12 05:21:00,2.45396,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.2,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236543",2019-12-12 05:22:00,2.48494,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.4,0.57645,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236544",2019-12-12 05:23:00,2.53121,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.2,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236545",2019-12-12 05:24:00,2.67926,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.2,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236546",2019-12-12 05:25:00,3.14445,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.2,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236547",2019-12-12 05:26:00,3.60677,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.2,0.56196,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236548",2019-12-12 05:27:00,3.53548,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.2,0.56637,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236549",2019-12-12 05:28:00,3.81514,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3.1,0.56007,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236550",2019-12-12 05:29:00,3.90809,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.56007,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236551",2019-12-12 05:30:00,4.02521,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.54747,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236552",2019-12-12 05:31:00,3.91281,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.55314,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236553",2019-12-12 05:32:00,3.93896,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.5418,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236554",2019-12-12 05:33:00,4.0302,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.54747,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236555",2019-12-12 05:34:00,3.98447,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.5418,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236556",2019-12-12 05:35:00,3.81932,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.55188,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236557",2019-12-12 05:36:00,3.71021,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.5418,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236558",2019-12-12 05:37:00,3.23881,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.5418,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236559",2019-12-12 05:38:00,2.86047,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.52794,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236560",2019-12-12 05:39:00,2.68034,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.52857,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236561",2019-12-12 05:40:00,2.5994,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.5292,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236562",2019-12-12 05:41:00,2.51079,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236563",2019-12-12 05:42:00,2.46509,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236564",2019-12-12 05:43:00,2.48358,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236565",2019-12-12 05:44:00,2.01076,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236566",2019-12-12 05:45:00,2.41139,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.8,0.52794,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236567",2019-12-12 05:46:00,2.30824,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236568",2019-12-12 05:47:00,2.32138,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236569",2019-12-12 05:48:00,2.30088,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236570",2019-12-12 05:49:00,2.29267,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.52227,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236571",2019-12-12 05:50:00,2.6242,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,3,0.54621,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236572",2019-12-12 05:51:00,2.33703,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.9,0.54747,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236573",2019-12-12 05:52:00,2.24498,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.8,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236574",2019-12-12 05:53:00,2.46702,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236575",2019-12-12 05:54:00,2.6938,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236576",2019-12-12 05:55:00,2.88606,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.6,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236577",2019-12-12 05:56:00,2.92389,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236578",2019-12-12 05:57:00,3.2284,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236579",2019-12-12 05:58:00,3.68055,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.53739,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236580",2019-12-12 05:59:00,3.82984,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.53865,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236581",2019-12-12 06:00:00,4.31967,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.51597,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236582",2019-12-12 06:01:00,3.98148,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.51723,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236583",2019-12-12 06:02:00,3.95476,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.51534,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236584",2019-12-12 06:03:00,3.89367,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.5103,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236585",2019-12-12 06:04:00,3.83055,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,0.5103,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236586",2019-12-12 06:05:00,3.68463,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.51597,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236587",2019-12-12 06:06:00,3.56949,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.7,0.5103,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236588",2019-12-12 06:07:00,3.1423,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.6,0.50967,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236589",2019-12-12 06:08:00,2.84974,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.51534,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236590",2019-12-12 06:09:00,2.69847,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.6,0.5103,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236591",2019-12-12 06:10:00,2.59366,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,0.51219,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236592",2019-12-12 06:11:00,2.70549,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.51408,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236593",2019-12-12 06:12:00,2.42237,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.50967,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236594",2019-12-12 06:13:00,2.38549,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.51534,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236595",2019-12-12 06:14:00,2.41567,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.5103,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236596",2019-12-12 06:15:00,2.22575,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,0.53928,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236597",2019-12-12 06:16:00,2.36695,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.5,0.52857,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236598",2019-12-12 06:17:00,2.15942,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.53991,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236599",2019-12-12 06:18:00,2.37094,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.54117,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236600",2019-12-12 06:19:00,2.50531,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.54054,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"236601",2019-12-12 06:20:00,2.48142,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.56007,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236602",2019-12-12 06:21:00,2.34016,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.5481,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236603",2019-12-12 06:22:00,2.37605,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.55629,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236604",2019-12-12 06:23:00,2.35004,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236605",2019-12-12 06:24:00,2.7168,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236606",2019-12-12 06:25:00,2.76618,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236607",2019-12-12 06:26:00,2.90787,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.55692,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236608",2019-12-12 06:27:00,3.17745,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.5481,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236609",2019-12-12 06:28:00,3.66396,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.55251,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236610",2019-12-12 06:29:00,3.85615,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"236611",2019-12-12 06:30:00,3.88622,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236612",2019-12-12 06:31:00,3.20177,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236613",2019-12-12 06:32:00,3.87724,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236614",2019-12-12 06:33:00,3.86247,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236615",2019-12-12 06:34:00,3.67804,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.50526,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236616",2019-12-12 06:35:00,3.70277,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236617",2019-12-12 06:36:00,3.29676,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236618",2019-12-12 06:37:00,2.86989,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.49707,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236619",2019-12-12 06:38:00,2.70717,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.51156,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236620",2019-12-12 06:39:00,2.35163,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236621",2019-12-12 06:40:00,2.25411,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236622",2019-12-12 06:41:00,2.12705,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.52353,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236623",2019-12-12 06:42:00,2.03985,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236624",2019-12-12 06:43:00,1.90653,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236625",2019-12-12 06:44:00,2.15515,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236626",2019-12-12 06:45:00,1.71967,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236627",2019-12-12 06:46:00,2.03934,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.51975,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236628",2019-12-12 06:47:00,2.0042,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236629",2019-12-12 06:48:00,1.95046,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"236630",2019-12-12 06:49:00,1.77166,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.5229,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"236631",2019-12-12 06:50:00,1.91424,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,0.55314,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236632",2019-12-12 06:51:00,1.84797,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,0.55377,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236633",2019-12-12 06:52:00,2.00855,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.55755,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236634",2019-12-12 06:53:00,2.12433,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.55188,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236635",2019-12-12 06:54:00,2.77876,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236636",2019-12-12 06:55:00,2.80769,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,0.5418,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236637",2019-12-12 06:56:00,3.07844,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.8,0.5355,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236638",2019-12-12 06:57:00,4.00192,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.8,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236639",2019-12-12 06:58:00,3.68016,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.53424,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236640",2019-12-12 06:59:00,3.93347,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236641",2019-12-12 07:00:00,3.99226,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.7,0.5166,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236642",2019-12-12 07:01:00,3.99477,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.8,0.51849,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236643",2019-12-12 07:02:00,3.97909,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.8,0.52101,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236644",2019-12-12 07:03:00,3.96762,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.9,1.88559,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236645",2019-12-12 07:04:00,3.92339,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,1.8,0.51534,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236646",2019-12-12 07:05:00,3.5626,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.52101,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236647",2019-12-12 07:06:00,3.21145,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.51597,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236648",2019-12-12 07:07:00,2.75855,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.1,0.51534,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236649",2019-12-12 07:08:00,2.41454,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2,0.52164,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236650",2019-12-12 07:09:00,2.25509,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.52101,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236651",2019-12-12 07:10:00,2.09624,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.52101,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236652",2019-12-12 07:11:00,1.85496,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.51597,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236653",2019-12-12 07:12:00,2.17733,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,0.5229,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236654",2019-12-12 07:13:00,1.77814,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.51597,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236655",2019-12-12 07:14:00,1.82694,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.4,1.93221,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236656",2019-12-12 07:15:00,1.79704,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.53424,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236657",2019-12-12 07:16:00,1.77949,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.65457,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236658",2019-12-12 07:17:00,1.77622,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.2,0.62937,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236659",2019-12-12 07:18:00,1.97673,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22.5,22.5,2.3,0.6111,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236660",2019-12-12 07:19:00,1.83338,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.2,0.62937,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"236661",2019-12-12 07:20:00,1.80701,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.4,0.66024,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236662",2019-12-12 07:21:00,1.85026,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.4,0.54873,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236663",2019-12-12 07:22:00,1.92056,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.5,0.66465,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236664",2019-12-12 07:23:00,1.97972,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.3,0.66591,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236665",2019-12-12 07:24:00,3.03031,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.2,0.66339,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236666",2019-12-12 07:25:00,2.75258,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.1,0.56574,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236667",2019-12-12 07:26:00,2.93019,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.56637,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236668",2019-12-12 07:27:00,3.40734,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.8,0.58212,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236669",2019-12-12 07:28:00,3.74557,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.8,0.54684,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"236670",2019-12-12 07:29:00,4.20803,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.53424,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"236671",2019-12-12 07:30:00,3.88573,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.8,0.54117,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"236672",2019-12-12 07:31:00,4.24126,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.54054,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"236673",2019-12-12 07:32:00,4.05998,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.54369,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"236674",2019-12-12 07:33:00,3.77179,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.54054,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"236675",2019-12-12 07:34:00,3.79445,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.53361,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"236676",2019-12-12 07:35:00,3.58949,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.8,0.53361,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"236677",2019-12-12 07:36:00,3.19311,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236678",2019-12-12 07:37:00,2.76308,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236679",2019-12-12 07:38:00,2.7686,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236680",2019-12-12 07:39:00,2.29288,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236681",2019-12-12 07:40:00,2.18027,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.62811,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236682",2019-12-12 07:41:00,2.22262,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.1,0.50778,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236683",2019-12-12 07:42:00,2.03676,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.4,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236684",2019-12-12 07:43:00,1.71796,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.6,0.4977,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236685",2019-12-12 07:44:00,1.86226,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.7,0.50148,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236686",2019-12-12 07:45:00,1.79993,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.9,0.49896,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236687",2019-12-12 07:46:00,1.7037,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.9,0.50211,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236688",2019-12-12 07:47:00,1.7167,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.5,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236689",2019-12-12 07:48:00,1.72457,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.5,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236690",2019-12-12 07:49:00,1.7043,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.2,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236691",2019-12-12 07:50:00,1.70541,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.2,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236692",2019-12-12 07:51:00,1.72434,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236693",2019-12-12 07:52:00,1.67659,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236694",2019-12-12 07:53:00,1.72026,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.58527,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236695",2019-12-12 07:54:00,2.45156,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236696",2019-12-12 07:55:00,2.3324,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.5796,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236697",2019-12-12 07:56:00,2.41531,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.1,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236698",2019-12-12 07:57:00,2.96074,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236699",2019-12-12 07:58:00,3.22652,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.57834,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236700",2019-12-12 07:59:00,3.38274,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.1,0.56574,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236701",2019-12-12 08:00:00,3.29918,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.1,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236702",2019-12-12 08:01:00,3.5983,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.4,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236703",2019-12-12 08:02:00,3.45995,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.3,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236704",2019-12-12 08:03:00,3.5798,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.3,1.94985,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236705",2019-12-12 08:04:00,3.25531,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.2,0.57834,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236706",2019-12-12 08:05:00,2.84762,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.2,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236707",2019-12-12 08:06:00,2.54463,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.1,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236708",2019-12-12 08:07:00,2.22607,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.1,0.57267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236709",2019-12-12 08:08:00,1.93278,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,1.9,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236710",2019-12-12 08:09:00,1.70544,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.55818,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236711",2019-12-12 08:10:00,1.59131,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236712",2019-12-12 08:11:00,1.49981,11,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2,0.73332,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236713",2019-12-12 08:12:00,1.46306,12,0,22,22,22,21,30,27,23,6.27487804878049,0,21.5,22,22,21,23,22.5,22.5,2.1,0.73017,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236714",2019-12-12 08:13:00,1.57096,11,0,22,22,22,21,30,27,23,0.479508196721311,0,21.5,22,22,21,23,22.5,22.5,2.2,0.76104,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236715",2019-12-12 08:14:00,1.55215,13,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.2,0.74844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236716",2019-12-12 08:15:00,1.5024,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.3,0.76167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236717",2019-12-12 08:16:00,1.48084,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.4,0.75474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236718",2019-12-12 08:17:00,1.48976,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.4,0.74907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236719",2019-12-12 08:18:00,1.59592,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.4,0.85617,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236720",2019-12-12 08:19:00,1.56674,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,2.5,0.75033,1,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0
"236721",2019-12-12 08:20:00,1.60937,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.7371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236722",2019-12-12 08:21:00,1.71478,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.8316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236723",2019-12-12 08:22:00,1.74685,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236724",2019-12-12 08:23:00,1.73775,14,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.7245,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236725",2019-12-12 08:24:00,2.47952,14,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.72576,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236726",2019-12-12 08:25:00,2.84063,14,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.74088,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236727",2019-12-12 08:26:00,2.68871,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.75222,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236728",2019-12-12 08:27:00,3.02763,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.72072,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236729",2019-12-12 08:28:00,3.49571,17,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236730",2019-12-12 08:29:00,3.32559,19,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,1,1
"236731",2019-12-12 08:30:00,3.41053,19,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"236732",2019-12-12 08:31:00,3.42639,19,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"236733",2019-12-12 08:32:00,3.38707,20,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.66528,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236734",2019-12-12 08:33:00,3.50124,20,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.6552,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236735",2019-12-12 08:34:00,3.24158,21,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.66276,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236736",2019-12-12 08:35:00,3.07799,22,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.67347,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236737",2019-12-12 08:36:00,2.61991,22,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.6615,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236738",2019-12-12 08:37:00,2.26964,24,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.64827,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236739",2019-12-12 08:38:00,2.01292,24,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.64134,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236740",2019-12-12 08:39:00,1.58197,26,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.63504,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236741",2019-12-12 08:40:00,1.49231,27,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.50337,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236742",2019-12-12 08:41:00,1.42141,28,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.57204,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236743",2019-12-12 08:42:00,1.30771,27,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.48447,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236744",2019-12-12 08:43:00,1.511,28,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.48699,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236745",2019-12-12 08:44:00,1.39755,26,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.47943,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236746",2019-12-12 08:45:00,1.25664,29,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.46242,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236747",2019-12-12 08:46:00,1.40148,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.45423,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236748",2019-12-12 08:47:00,1.3261,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.4536,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236749",2019-12-12 08:48:00,1.38446,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.45549,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236750",2019-12-12 08:49:00,1.42412,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.47754,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236751",2019-12-12 08:50:00,1.49004,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.4788,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236752",2019-12-12 08:51:00,1.49464,28,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.4914,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236753",2019-12-12 08:52:00,1.64344,28,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236754",2019-12-12 08:53:00,1.65336,29,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236755",2019-12-12 08:54:00,2.35959,29,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236756",2019-12-12 08:55:00,2.25857,28,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236757",2019-12-12 08:56:00,2.57216,29,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.5,0.45045,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236758",2019-12-12 08:57:00,3.01168,32,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.44037,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236759",2019-12-12 08:58:00,3.16367,31,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.44604,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236760",2019-12-12 08:59:00,3.28525,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.44037,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236761",2019-12-12 09:00:00,3.40511,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.4347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236762",2019-12-12 09:01:00,3.43182,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.43344,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236763",2019-12-12 09:02:00,3.62733,32,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.4158,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236764",2019-12-12 09:03:00,3.48514,34,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.40698,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236765",2019-12-12 09:04:00,3.28163,33,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.40887,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236766",2019-12-12 09:05:00,2.87839,31,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.43659,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236767",2019-12-12 09:06:00,2.48556,30,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.44226,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236768",2019-12-12 09:07:00,2.12547,29,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.46053,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236769",2019-12-12 09:08:00,1.69765,27,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.4473,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236770",2019-12-12 09:09:00,1.68562,29,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.44604,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236771",2019-12-12 09:10:00,1.34974,32,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.44037,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236772",2019-12-12 09:11:00,1.29272,33,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.44667,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236773",2019-12-12 09:12:00,1.14821,33,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.40887,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236774",2019-12-12 09:13:00,1.32296,36,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.38808,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236775",2019-12-12 09:14:00,1.27541,37,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.38682,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236776",2019-12-12 09:15:00,1.20142,36,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.39564,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236777",2019-12-12 09:16:00,1.2123,36,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.38997,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236778",2019-12-12 09:17:00,1.2276,35,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.39564,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
