"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"236779",2019-12-12 09:18:00,1.24666,33,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.41328,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236780",2019-12-12 09:19:00,1.35237,38,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.39501,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236781",2019-12-12 09:20:00,1.03623,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.37044,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236782",2019-12-12 09:21:00,1.2265,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.37674,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236783",2019-12-12 09:22:00,1.29717,44,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236784",2019-12-12 09:23:00,1.75562,42,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236785",2019-12-12 09:24:00,2.15069,40,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236786",2019-12-12 09:25:00,2.12889,39,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236787",2019-12-12 09:26:00,2.54665,38,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236788",2019-12-12 09:27:00,3.04244,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.38934,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236789",2019-12-12 09:28:00,3.43064,42,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236790",2019-12-12 09:29:00,3.24986,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"236791",2019-12-12 09:30:00,3.37028,45,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.36477,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"236792",2019-12-12 09:31:00,3.35041,44,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"236793",2019-12-12 09:32:00,3.4445,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.38304,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236794",2019-12-12 09:33:00,3.30801,41,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.40194,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236795",2019-12-12 09:34:00,3.06363,39,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.40194,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236796",2019-12-12 09:35:00,2.78268,39,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.52164,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236797",2019-12-12 09:36:00,2.39561,36,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.61677,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236798",2019-12-12 09:37:00,2.01982,42,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236799",2019-12-12 09:38:00,1.69256,44,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.47754,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236800",2019-12-12 09:39:00,1.3905,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.46494,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236801",2019-12-12 09:40:00,1.4308,44,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.34587,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236802",2019-12-12 09:41:00,1.25618,44,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.35721,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236803",2019-12-12 09:42:00,1.1512,42,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.35154,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236804",2019-12-12 09:43:00,1.32913,41,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.46998,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236805",2019-12-12 09:44:00,1.21964,45,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.43407,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236806",2019-12-12 09:45:00,1.15974,47,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.40824,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236807",2019-12-12 09:46:00,1.19958,49,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.43974,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236808",2019-12-12 09:47:00,1.2257,46,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.44667,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236809",2019-12-12 09:48:00,1.22191,49,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.44667,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"236810",2019-12-12 09:49:00,1.23619,61,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.39627,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236811",2019-12-12 09:50:00,1.21306,64,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.3843,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236812",2019-12-12 09:51:00,1.27252,60,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.42651,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236813",2019-12-12 09:52:00,1.34758,59,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236814",2019-12-12 09:53:00,1.77582,48,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236815",2019-12-12 09:54:00,2.45467,46,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236816",2019-12-12 09:55:00,2.1712,45,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.50211,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236817",2019-12-12 09:56:00,2.51877,58,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.37422,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236818",2019-12-12 09:57:00,2.89864,67,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.32382,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236819",2019-12-12 09:58:00,3.05065,67,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.35847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236820",2019-12-12 09:59:00,3.28225,64,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.3591,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236821",2019-12-12 10:00:00,3.4951,65,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.84798,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236822",2019-12-12 10:01:00,5.01479,66,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.68355,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236823",2019-12-12 10:02:00,4.59766,65,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.80451,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236824",2019-12-12 10:03:00,5.15244,62,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.74214,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236825",2019-12-12 10:04:00,5.35912,61,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.76734,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236826",2019-12-12 10:05:00,5.2761,56,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.86373,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236827",2019-12-12 10:06:00,4.37527,56,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.89208,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236828",2019-12-12 10:07:00,4.145,54,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.89271,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236829",2019-12-12 10:08:00,3.98808,53,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.91791,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236830",2019-12-12 10:09:00,3.95903,47,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.96957,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236831",2019-12-12 10:10:00,3.79459,44,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.9576,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236832",2019-12-12 10:11:00,3.54094,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.97461,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236833",2019-12-12 10:12:00,3.45006,43,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.6,0.98154,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236834",2019-12-12 10:13:00,3.61394,44,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,1.02627,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236835",2019-12-12 10:14:00,3.89071,51,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.91791,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236836",2019-12-12 10:15:00,3.80408,55,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.8,0.91161,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236837",2019-12-12 10:16:00,3.79052,55,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.8,0.91917,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236838",2019-12-12 10:17:00,4.17097,57,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.8,0.882,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236839",2019-12-12 10:18:00,3.97263,70,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.8,0.81837,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236840",2019-12-12 10:19:00,3.95105,85,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.62307,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236841",2019-12-12 10:20:00,3.93263,101,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.5544,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236842",2019-12-12 10:21:00,4.01357,112,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.49644,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236843",2019-12-12 10:22:00,4.07054,121,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236844",2019-12-12 10:23:00,3.90114,126,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236845",2019-12-12 10:24:00,4.58983,125,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236846",2019-12-12 10:25:00,4.92538,121,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236847",2019-12-12 10:26:00,5.15989,115,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.46053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236848",2019-12-12 10:27:00,5.54281,109,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.53424,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236849",2019-12-12 10:28:00,6.04819,101,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.54747,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236850",2019-12-12 10:29:00,5.75883,97,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.57204,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"236851",2019-12-12 10:30:00,5.74481,92,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.8,0.59787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"236852",2019-12-12 10:31:00,5.73629,89,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.8,0.6174,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236853",2019-12-12 10:32:00,5.3722,93,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.57267,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236854",2019-12-12 10:33:00,5.88341,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.57204,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236855",2019-12-12 10:34:00,5.39346,98,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.5607,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236856",2019-12-12 10:35:00,4.77814,101,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.5355,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236857",2019-12-12 10:36:00,4.2186,103,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.7,0.55944,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236858",2019-12-12 10:37:00,4.27203,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.8,0.62244,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236859",2019-12-12 10:38:00,4.11538,97,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.9,0.57267,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236860",2019-12-12 10:39:00,3.7971,106,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.9,0.53424,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236861",2019-12-12 10:40:00,3.65893,112,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.9,0.49077,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236862",2019-12-12 10:41:00,3.13779,115,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,3,0.4914,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236863",2019-12-12 10:42:00,3.40466,116,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,3.1,0.4977,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236864",2019-12-12 10:43:00,3.46867,116,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,3.1,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236865",2019-12-12 10:44:00,3.52278,110,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,3.2,0.52983,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236866",2019-12-12 10:45:00,3.62674,104,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,3.3,0.55251,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236867",2019-12-12 10:46:00,3.76786,102,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,3,0.56574,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236868",2019-12-12 10:47:00,4.01534,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,2.9,0.62874,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236869",2019-12-12 10:48:00,3.96831,90,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3,0.64071,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236870",2019-12-12 10:49:00,3.89988,83,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3,0.69237,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236871",2019-12-12 10:50:00,3.92253,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3.2,0.70434,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236872",2019-12-12 10:51:00,3.92601,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3.2,0.72702,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236873",2019-12-12 10:52:00,4.00486,78,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3.2,0.73269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236874",2019-12-12 10:53:00,3.9457,77,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3.1,0.75789,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236875",2019-12-12 10:54:00,4.67072,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3.1,0.74277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236876",2019-12-12 10:55:00,4.89286,82,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3,0.73521,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236877",2019-12-12 10:56:00,5.1064,88,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,2.9,0.68859,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236878",2019-12-12 10:57:00,5.42459,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23,22.5,22.5,3,0.64008,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236879",2019-12-12 10:58:00,5.53283,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236880",2019-12-12 10:59:00,5.52487,109,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,0.57141,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236881",2019-12-12 11:00:00,5.5393,111,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3,0.57204,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"236882",2019-12-12 11:01:00,5.12043,110,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,0.58464,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236883",2019-12-12 11:02:00,5.5904,106,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.0315,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236884",2019-12-12 11:03:00,4.37621,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3,-0.01953,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236885",2019-12-12 11:04:00,3.73751,100,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3,-0.01827,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236886",2019-12-12 11:05:00,2.5137,100,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,2.9,-0.01575,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236887",2019-12-12 11:06:00,2.27139,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,2.9,-0.03843,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236888",2019-12-12 11:07:00,1.8196,110,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.06993,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236889",2019-12-12 11:08:00,1.6713,120,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,2.9,-0.12033,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236890",2019-12-12 11:09:00,1.27366,132,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3,-0.18333,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236891",2019-12-12 11:10:00,1.20458,142,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.25074,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236892",2019-12-12 11:11:00,1.08369,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.26523,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236893",2019-12-12 11:12:00,1.09167,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.01701,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236894",2019-12-12 11:13:00,1.15925,139,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3,0.02772,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236895",2019-12-12 11:14:00,1.16502,134,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.09513,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236896",2019-12-12 11:15:00,0.87628,128,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.07182,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236897",2019-12-12 11:16:00,1.06982,120,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.13356,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236898",2019-12-12 11:17:00,1.08202,116,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.1197,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236899",2019-12-12 11:18:00,1.07271,113,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.07686,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"236900",2019-12-12 11:19:00,1.13094,112,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.07056,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236901",2019-12-12 11:20:00,1.24701,111,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.06993,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236902",2019-12-12 11:21:00,1.35209,113,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.07056,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236903",2019-12-12 11:22:00,1.27055,119,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.0945,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236904",2019-12-12 11:23:00,2.13345,121,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.0882,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236905",2019-12-12 11:24:00,1.9883,117,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.07875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236906",2019-12-12 11:25:00,2.21238,114,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.04536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236907",2019-12-12 11:26:00,2.64239,110,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.03906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236908",2019-12-12 11:27:00,2.87093,108,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.03276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236909",2019-12-12 11:28:00,3.10908,110,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.06993,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236910",2019-12-12 11:29:00,3.53565,116,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.10143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236911",2019-12-12 11:30:00,3.3119,120,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.12285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"236912",2019-12-12 11:31:00,3.37356,121,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.12474,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236913",2019-12-12 11:32:00,3.40737,123,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.1,-0.12726,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236914",2019-12-12 11:33:00,3.01661,122,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.11529,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236915",2019-12-12 11:34:00,2.92931,123,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.13356,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236916",2019-12-12 11:35:00,2.57021,128,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.2,-0.14679,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236917",2019-12-12 11:36:00,2.15318,132,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.189,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236918",2019-12-12 11:37:00,1.5067,137,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.2268,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236919",2019-12-12 11:38:00,1.4195,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.25137,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236920",2019-12-12 11:39:00,1.38247,149,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.28539,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236921",2019-12-12 11:40:00,1.29517,155,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.30366,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236922",2019-12-12 11:41:00,1.21256,155,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.29232,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236923",2019-12-12 11:42:00,1.60896,160,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.32886,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236924",2019-12-12 11:43:00,1.30104,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.38556,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236925",2019-12-12 11:44:00,1.20259,177,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.41076,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236926",2019-12-12 11:45:00,1.19205,174,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.39816,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236927",2019-12-12 11:46:00,1.2187,167,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.34083,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236928",2019-12-12 11:47:00,1.25819,151,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.26838,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236929",2019-12-12 11:48:00,1.38113,141,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.18522,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"236930",2019-12-12 11:49:00,1.44152,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.19719,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236931",2019-12-12 11:50:00,1.23801,149,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.2142,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"236932",2019-12-12 11:51:00,1.34031,157,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.24633,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236933",2019-12-12 11:52:00,1.40238,164,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.30933,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236934",2019-12-12 11:53:00,2.32555,174,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.32886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236935",2019-12-12 11:54:00,1.98046,183,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.40446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236936",2019-12-12 11:55:00,2.24433,194,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.46116,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236937",2019-12-12 11:56:00,2.69675,200,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236938",2019-12-12 11:57:00,2.91703,206,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.53676,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236939",2019-12-12 11:58:00,3.14507,208,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.55503,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236940",2019-12-12 11:59:00,3.19333,203,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.51156,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"236941",2019-12-12 12:00:00,3.20069,192,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.46809,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236942",2019-12-12 12:01:00,3.30267,193,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.51156,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236943",2019-12-12 12:02:00,3.41278,213,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.6426,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236944",2019-12-12 12:03:00,3.166,234,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.70623,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236945",2019-12-12 12:04:00,2.87772,240,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.7434,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236946",2019-12-12 12:05:00,2.67999,240,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.73143,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236947",2019-12-12 12:06:00,2.20055,235,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.68166,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236948",2019-12-12 12:07:00,1.61785,220,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.60039,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236949",2019-12-12 12:08:00,1.51704,200,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.7,-0.49644,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236950",2019-12-12 12:09:00,1.34565,184,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4,-0.41643,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236951",2019-12-12 12:10:00,1.32025,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.8,-0.36225,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236952",2019-12-12 12:11:00,1.17679,166,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.34713,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236953",2019-12-12 12:12:00,1.33842,162,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.32886,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236954",2019-12-12 12:13:00,1.28086,160,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.8,-0.30555,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236955",2019-12-12 12:14:00,1.19636,158,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.7,-0.32004,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236956",2019-12-12 12:15:00,1.27519,160,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4,-0.3213,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236957",2019-12-12 12:16:00,1.2942,158,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4,-0.30303,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236958",2019-12-12 12:17:00,1.3881,147,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.24633,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"236959",2019-12-12 12:18:00,1.2539,139,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4,-0.17766,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236960",2019-12-12 12:19:00,1.249,133,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.15876,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"236961",2019-12-12 12:20:00,1.38828,127,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.12033,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236962",2019-12-12 12:21:00,1.3455,120,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.09009,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236963",2019-12-12 12:22:00,1.60314,116,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.3,-0.08253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236964",2019-12-12 12:23:00,1.7721,114,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.4,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236965",2019-12-12 12:24:00,1.72643,117,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.08883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236966",2019-12-12 12:25:00,2.35261,122,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.12096,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236967",2019-12-12 12:26:00,2.74418,128,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.8,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236968",2019-12-12 12:27:00,3.0192,134,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.18963,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"236969",2019-12-12 12:28:00,3.11296,141,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.5,-0.19026,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"236970",2019-12-12 12:29:00,2.77575,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.7,0.00693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"236971",2019-12-12 12:30:00,3.2851,151,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.7,-0.02583,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236972",2019-12-12 12:31:00,3.33308,161,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.7,-0.17703,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236973",2019-12-12 12:32:00,3.20877,167,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.7,-0.23436,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236974",2019-12-12 12:33:00,2.97329,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.35784,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236975",2019-12-12 12:34:00,2.82511,169,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.6,-0.35973,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"236976",2019-12-12 12:35:00,2.5105,169,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.7,-0.3591,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236977",2019-12-12 12:36:00,1.9195,173,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.8,-0.40446,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236978",2019-12-12 12:37:00,1.71855,185,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.4473,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236979",2019-12-12 12:38:00,1.4625,194,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4,-0.50148,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236980",2019-12-12 12:39:00,1.39649,229,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.74592,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236981",2019-12-12 12:40:00,1.1368,291,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.84735,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236982",2019-12-12 12:41:00,1.00981,283,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.8,-0.8757,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236983",2019-12-12 12:42:00,1.2627,279,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.90405,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236984",2019-12-12 12:43:00,1.04423,289,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-0.94311,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236985",2019-12-12 12:44:00,0.870765,293,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.9513,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236986",2019-12-12 12:45:00,0.898251,291,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.1,-0.95256,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236987",2019-12-12 12:46:00,0.977471,282,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.1,-0.89838,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236988",2019-12-12 12:47:00,0.963731,280,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.1,-0.88893,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236989",2019-12-12 12:48:00,0.975482,272,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,3.9,-0.83286,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236990",2019-12-12 12:49:00,0.994677,270,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4,-0.82089,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"236991",2019-12-12 12:50:00,0.87276,275,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.5,-0.84546,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236992",2019-12-12 12:51:00,0.946877,285,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.85176,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236993",2019-12-12 12:52:00,1.05139,283,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-0.86373,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236994",2019-12-12 12:53:00,1.04108,286,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-0.89397,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236995",2019-12-12 12:54:00,1.03148,299,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4,-0.83979,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236996",2019-12-12 12:55:00,1.1767,279,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.1,-0.85743,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236997",2019-12-12 12:56:00,1.46029,279,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236998",2019-12-12 12:57:00,1.23409,289,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-0.86814,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"236999",2019-12-12 12:58:00,1.11076,288,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-0.87003,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237000",2019-12-12 12:59:00,1.23502,307,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.98343,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237001",2019-12-12 13:00:00,1.40098,343,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-1.08423,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237002",2019-12-12 13:01:00,1.35479,353,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-1.07163,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237003",2019-12-12 13:02:00,1.38409,361,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-1.12203,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237004",2019-12-12 13:03:00,1.34104,336,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.1,-1.04202,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237005",2019-12-12 13:04:00,1.29499,315,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.96705,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237006",2019-12-12 13:05:00,1.28358,310,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.5,-0.94878,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237007",2019-12-12 13:06:00,1.2316,288,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.86751,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237008",2019-12-12 13:07:00,0.829285,288,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.87066,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237009",2019-12-12 13:08:00,0.821888,287,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.72639,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237010",2019-12-12 13:09:00,0.788007,278,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.83853,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237011",2019-12-12 13:10:00,0.742514,288,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.83538,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237012",2019-12-12 13:11:00,0.646701,305,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.90783,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237013",2019-12-12 13:12:00,0.91636,314,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.92169,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237014",2019-12-12 13:13:00,0.82774,311,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.94563,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237015",2019-12-12 13:14:00,0.778667,308,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.88263,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237016",2019-12-12 13:15:00,0.782094,273,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.7749,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237017",2019-12-12 13:16:00,0.92704,258,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.6237,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237018",2019-12-12 13:17:00,0.756847,224,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.52227,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237019",2019-12-12 13:18:00,1.11656,229,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.4,-0.52353,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237020",2019-12-12 13:19:00,0.967109,376,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.2,-0.59976,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237021",2019-12-12 13:20:00,1.02488,480,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.3,-0.60039,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237022",2019-12-12 13:21:00,1.07656,478,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.6,-0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237023",2019-12-12 13:22:00,1.06854,500,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,4.7,-0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237024",2019-12-12 13:23:00,1.04711,482,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,4.9,-0.4725,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237025",2019-12-12 13:24:00,1.04537,475,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5,-0.47691,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237026",2019-12-12 13:25:00,1.23356,481,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.3,-0.46116,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237027",2019-12-12 13:26:00,1.32156,476,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.7,-0.52164,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237028",2019-12-12 13:27:00,1.25261,464,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,6.2,-0.49896,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237029",2019-12-12 13:28:00,1.27319,465,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.7,-0.46179,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237030",2019-12-12 13:29:00,1.3286,469,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5,-0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237031",2019-12-12 13:30:00,1.51403,473,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.3,-0.56322,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237032",2019-12-12 13:31:00,1.32306,498,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.9,-0.7245,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237033",2019-12-12 13:32:00,1.3056,543,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,6.1,-0.88389,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237034",2019-12-12 13:33:00,1.20531,565,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,6.1,-0.84483,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237035",2019-12-12 13:34:00,1.27578,369,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,6,-0.68859,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237036",2019-12-12 13:35:00,1.25413,573,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,6.1,-0.75096,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237037",2019-12-12 13:36:00,1.22138,565,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.9,-0.78876,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237038",2019-12-12 13:37:00,0.726699,219,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.2,-0.41076,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237039",2019-12-12 13:38:00,0.84613,211,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.6,-0.5733,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237040",2019-12-12 13:39:00,0.782406,517,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.3,-0.7371,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237041",2019-12-12 13:40:00,0.702534,224,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5.1,-0.59724,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237042",2019-12-12 13:41:00,0,224,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,4.7,-0.59157,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237043",2019-12-12 13:42:00,0.909649,584,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5,-0.91413,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237044",2019-12-12 13:43:00,0.762172,226,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5,-0.56196,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237045",2019-12-12 13:44:00,0.7799,196,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.9,-0.41895,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237046",2019-12-12 13:45:00,0.928528,176,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.8,-0.36036,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237047",2019-12-12 13:46:00,0.840738,219,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.8,-0.55566,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237048",2019-12-12 13:47:00,0.874711,385,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.9,-0.75789,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237049",2019-12-12 13:48:00,1.17,221,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.5,-0.51849,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237050",2019-12-12 13:49:00,0.982579,220,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.4,-0.55566,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237051",2019-12-12 13:50:00,0.952778,230,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.2,-0.61236,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237052",2019-12-12 13:51:00,1.02162,235,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.2,-0.64323,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237053",2019-12-12 13:52:00,1.05051,351,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.97713,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237054",2019-12-12 13:53:00,1.06701,365,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,-0.85743,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237055",2019-12-12 13:54:00,1.08693,273,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,-0.83286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237056",2019-12-12 13:55:00,1.22839,413,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.85806,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237057",2019-12-12 13:56:00,1.26182,529,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.8,-0.75915,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237058",2019-12-12 13:57:00,1.20289,218,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.5,-0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237059",2019-12-12 13:58:00,1.32924,212,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.4,-0.42399,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237060",2019-12-12 13:59:00,1.33646,166,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.3,-0.26586,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237061",2019-12-12 14:00:00,1.38939,136,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.8,-0.13797,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237062",2019-12-12 14:01:00,1.39765,117,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5,-0.0504,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237063",2019-12-12 14:02:00,1.38912,109,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5,-0.02646,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237064",2019-12-12 14:03:00,1.32298,123,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,5,-0.12159,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237065",2019-12-12 14:04:00,1.27625,156,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,4.6,-0.29106,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237066",2019-12-12 14:05:00,0.970764,183,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.4095,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237067",2019-12-12 14:06:00,0.950267,192,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.9,-0.42966,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237068",2019-12-12 14:07:00,0.794596,191,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.1,-0.42966,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237069",2019-12-12 14:08:00,0.745741,192,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.8,-0.5796,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237070",2019-12-12 14:09:00,0.717905,190,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,-0.56826,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237071",2019-12-12 14:10:00,0.717862,175,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,-0.48699,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237072",2019-12-12 14:11:00,0.649361,148,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,-0.30996,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237073",2019-12-12 14:12:00,0.586953,125,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,-0.21546,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237074",2019-12-12 14:13:00,0.437269,111,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,1.1907,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237075",2019-12-12 14:14:00,0.562832,108,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,-0.17073,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237076",2019-12-12 14:15:00,0.560181,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.8,-0.10773,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237077",2019-12-12 14:16:00,0.540457,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.8,-0.05229,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237078",2019-12-12 14:17:00,0,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,-0.07245,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237079",2019-12-12 14:18:00,0.539296,98,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.09135,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237080",2019-12-12 14:19:00,0.549007,112,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.17955,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237081",2019-12-12 14:20:00,0.550337,227,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.2772,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237082",2019-12-12 14:21:00,0.5256,256,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.25515,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237083",2019-12-12 14:22:00,0.544757,135,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.29043,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237084",2019-12-12 14:23:00,0.553891,141,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.32256,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237085",2019-12-12 14:24:00,0.602715,155,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.4284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237086",2019-12-12 14:25:00,0.788594,417,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237087",2019-12-12 14:26:00,0.697495,401,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237088",2019-12-12 14:27:00,0.664593,388,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.51093,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237089",2019-12-12 14:28:00,0.629346,387,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.49392,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237090",2019-12-12 14:29:00,0.819143,380,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.44163,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237091",2019-12-12 14:30:00,0.805349,367,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.6,-0.37926,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237092",2019-12-12 14:31:00,0.962742,168,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.7,-0.42336,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237093",2019-12-12 14:32:00,0.972534,412,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,4.9,-0.29736,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237094",2019-12-12 14:33:00,1.00737,439,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.2,-0.33453,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237095",2019-12-12 14:34:00,1.00917,414,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.3,-0.44856,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237096",2019-12-12 14:35:00,0.945243,444,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.60606,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237097",2019-12-12 14:36:00,0.932312,441,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.73899,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237098",2019-12-12 14:37:00,0.886568,442,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.6867,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
