"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"237099",2019-12-12 14:38:00,0.974041,435,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.62496,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237100",2019-12-12 14:39:00,1.08414,408,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.57393,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237101",2019-12-12 14:40:00,0.80349,388,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.5229,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237102",2019-12-12 14:41:00,0.73316,381,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.4095,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237103",2019-12-12 14:42:00,0.784462,376,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.36036,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237104",2019-12-12 14:43:00,0.656012,350,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.35469,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237105",2019-12-12 14:44:00,0.627897,353,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.33894,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237106",2019-12-12 14:45:00,0.603187,295,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.3276,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237107",2019-12-12 14:46:00,0.584402,339,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.29673,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237108",2019-12-12 14:47:00,0.561203,321,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.6,-0.25011,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237109",2019-12-12 14:48:00,0.555195,313,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.17703,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237110",2019-12-12 14:49:00,0.548675,273,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,-0.06993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237111",2019-12-12 14:50:00,0.561236,254,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.7,0.01134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237112",2019-12-12 14:51:00,0.695983,257,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.8,0.0126,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237113",2019-12-12 14:52:00,0.567073,265,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.9,0.04851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237114",2019-12-12 14:53:00,0.555208,234,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.8,0.05796,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237115",2019-12-12 14:54:00,0.658503,245,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,5.9,0.10521,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237116",2019-12-12 14:55:00,0.746602,215,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6,0.09891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237117",2019-12-12 14:56:00,0.678572,235,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6,0.1827,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237118",2019-12-12 14:57:00,0.643331,230,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6,0.08757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237119",2019-12-12 14:58:00,0.653634,224,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,0.08064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237120",2019-12-12 14:59:00,0.81402,216,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,0.07434,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237121",2019-12-12 15:00:00,0.895209,219,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,0.11907,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237122",2019-12-12 15:01:00,0.963621,213,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.2,0.0693,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237123",2019-12-12 15:02:00,0.999028,185,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.2,0.03024,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237124",2019-12-12 15:03:00,1.00287,196,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,0.09009,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237125",2019-12-12 15:04:00,1.05724,208,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,0.10584,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237126",2019-12-12 15:05:00,0.949157,208,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,0.0945,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237127",2019-12-12 15:06:00,0.805686,200,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,0.08064,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237128",2019-12-12 15:07:00,0.869666,185,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,0.0756,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237129",2019-12-12 15:08:00,0.91839,116,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,0.08127,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237130",2019-12-12 15:09:00,0.880963,119,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,0.08127,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237131",2019-12-12 15:10:00,0.821138,202,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,0.06111,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237132",2019-12-12 15:11:00,0.700602,153,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,0.10395,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237133",2019-12-12 15:12:00,0.678427,172,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,-0.02268,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237134",2019-12-12 15:13:00,0.438969,192,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,-0.04347,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237135",2019-12-12 15:14:00,0.78694,149,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,-0.06993,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237136",2019-12-12 15:15:00,0.579266,206,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,-0.0945,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237137",2019-12-12 15:16:00,0.554913,202,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,-0.0756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237138",2019-12-12 15:17:00,0.451848,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,-0.08883,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237139",2019-12-12 15:18:00,0.657825,128,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,-0.06489,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237140",2019-12-12 15:19:00,0.529412,163,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,-0.08253,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237141",2019-12-12 15:20:00,0.5482,152,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,1.29024,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237142",2019-12-12 15:21:00,0,147,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,-0.13923,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237143",2019-12-12 15:22:00,0.428637,197,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,-0.12033,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237144",2019-12-12 15:23:00,0.444007,181,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.2,-0.10773,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237145",2019-12-12 15:24:00,0.471288,164,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,-0.1134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237146",2019-12-12 15:25:00,0.39547,176,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,-0.11907,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237147",2019-12-12 15:26:00,0.409774,125,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,-0.14175,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237148",2019-12-12 15:27:00,0.384539,135,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,-0.1638,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237149",2019-12-12 15:28:00,0.366556,165,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.1,-0.12789,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237150",2019-12-12 15:29:00,0.401297,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.2,-0.07056,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237151",2019-12-12 15:30:00,0.364423,114,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.2,0.02394,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237152",2019-12-12 15:31:00,0.452147,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,-0.05103,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237153",2019-12-12 15:32:00,0,137,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,0.00504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237154",2019-12-12 15:33:00,0.399272,167,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.3,0.07434,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237155",2019-12-12 15:34:00,0,164,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,0.11403,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237156",2019-12-12 15:35:00,0.345564,119,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.4,0.12411,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237157",2019-12-12 15:36:00,0,129,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.5,0.13797,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237158",2019-12-12 15:37:00,0.341366,112,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.6,0.15687,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237159",2019-12-12 15:38:00,0,142,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,6.7,0.16947,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237160",2019-12-12 15:39:00,0.331339,128,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,6.7,0.25767,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237161",2019-12-12 15:40:00,0.320783,125,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,6.8,0.38997,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237162",2019-12-12 15:41:00,0.304001,105,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,6.8,0.43281,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237163",2019-12-12 15:42:00,0.32957,97,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,6.8,0.2961,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237164",2019-12-12 15:43:00,0.322753,113,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,6.8,0.30114,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237165",2019-12-12 15:44:00,0.322898,89,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.7,0.20727,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237166",2019-12-12 15:45:00,0.302836,45,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.8,0.2079,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237167",2019-12-12 15:46:00,0.323992,59,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.8,0.20034,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237168",2019-12-12 15:47:00,0.327385,108,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.20097,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237169",2019-12-12 15:48:00,0.304823,108,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.20034,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237170",2019-12-12 15:49:00,0.312315,99,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.18837,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237171",2019-12-12 15:50:00,0.327156,102,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.18837,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237172",2019-12-12 15:51:00,0,115,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.21294,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237173",2019-12-12 15:52:00,0.407394,97,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.22617,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237174",2019-12-12 15:53:00,0.368566,98,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.26397,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237175",2019-12-12 15:54:00,0.374018,92,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.2709,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237176",2019-12-12 15:55:00,0.409101,101,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.9,0.23814,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237177",2019-12-12 15:56:00,0.392296,93,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.6,0.21987,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237178",2019-12-12 15:57:00,0.39334,95,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6.3,0.21294,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237179",2019-12-12 15:58:00,0.396428,94,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,6,0.2079,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237180",2019-12-12 15:59:00,0.522711,88,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,5.8,0.23247,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237181",2019-12-12 16:00:00,0.405538,91,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,5.7,0.69237,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237182",2019-12-12 16:01:00,0.381856,83,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,5.6,0.5481,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237183",2019-12-12 16:02:00,0.395831,78,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,5.6,0.49014,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237184",2019-12-12 16:03:00,0.462903,79,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,5.6,0.441,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237185",2019-12-12 16:04:00,0.362516,80,0,22,22,22,21,30,27,23,0,0,22,22,22.5,21.5,23.5,23,23,5.5,0.44604,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237186",2019-12-12 16:05:00,0.313933,79,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,5.4,0.45234,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237187",2019-12-12 16:06:00,0.367016,64,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,5.3,0.47817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237188",2019-12-12 16:07:00,0,52,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,5.2,0.50274,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237189",2019-12-12 16:08:00,0.313092,38,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,5.1,0.50274,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237190",2019-12-12 16:09:00,0.381444,31,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,5,0.50463,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237191",2019-12-12 16:10:00,0.450824,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,4.9,0.50337,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237192",2019-12-12 16:11:00,0.371889,27,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,4.7,0.51219,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237193",2019-12-12 16:12:00,0.430637,26,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,4.5,0.50904,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237194",2019-12-12 16:13:00,0.385481,24,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4.3,0.54054,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237195",2019-12-12 16:14:00,0,23,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4.2,0.54054,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237196",2019-12-12 16:15:00,0.436385,23,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4.1,0.54621,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237197",2019-12-12 16:16:00,0.378905,22,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4.1,0.62307,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237198",2019-12-12 16:17:00,0.640944,21,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4.1,1.4553,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237199",2019-12-12 16:18:00,0,21,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4.1,1.45467,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237200",2019-12-12 16:19:00,2.13018,20,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4.1,1.46097,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237201",2019-12-12 16:20:00,0.867449,19,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,1.46664,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237202",2019-12-12 16:21:00,0,21,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,1.45404,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237203",2019-12-12 16:22:00,0.992018,20,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,1.44837,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237204",2019-12-12 16:23:00,1.79358,20,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,1.45278,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237205",2019-12-12 16:24:00,1.84972,19,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,1.46727,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237206",2019-12-12 16:25:00,1.73771,18,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,0.64197,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237207",2019-12-12 16:26:00,1.2645,18,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,0.65394,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237208",2019-12-12 16:27:00,1.56835,17,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,4,0.6426,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237209",2019-12-12 16:28:00,1.53979,16,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.9,0.65394,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237210",2019-12-12 16:29:00,1.51566,16,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.9,0.57078,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237211",2019-12-12 16:30:00,1.37935,16,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.8,0.60669,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237212",2019-12-12 16:31:00,1.06981,16,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.8,0.66591,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237213",2019-12-12 16:32:00,0.898864,15,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.8,0.6615,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237214",2019-12-12 16:33:00,0.749977,14,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.7,0.67284,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237215",2019-12-12 16:34:00,0.680451,15,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.7,1.06407,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237216",2019-12-12 16:35:00,0.603092,14,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.6,1.07541,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237217",2019-12-12 16:36:00,0.545007,13,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.7,1.09557,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237218",2019-12-12 16:37:00,0.464796,13,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.6,1.0899,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237219",2019-12-12 16:38:00,0.408803,13,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.5,1.10124,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237220",2019-12-12 16:39:00,0,12,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.4,1.10754,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237221",2019-12-12 16:40:00,0.389788,13,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,23,23,3.3,1.11321,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237222",2019-12-12 16:41:00,0,11,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,3.3,1.10565,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237223",2019-12-12 16:42:00,0,11,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,3.3,1.15164,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237224",2019-12-12 16:43:00,0,11,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,3.3,1.1088,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237225",2019-12-12 16:44:00,0,10,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,3.2,1.09557,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237226",2019-12-12 16:45:00,0,10,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,3,1.09557,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237227",2019-12-12 16:46:00,0,9,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,3.1,1.09494,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237228",2019-12-12 16:47:00,0,9,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.9,1.09557,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237229",2019-12-12 16:48:00,1.07826,7,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.8,1.10124,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237230",2019-12-12 16:49:00,0.647795,8,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.8,1.18314,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237231",2019-12-12 16:50:00,0.493396,8,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.7,1.18314,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237232",2019-12-12 16:51:00,0.683528,10,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.5,1.27701,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237233",2019-12-12 16:52:00,0.471285,9,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.5,1.39734,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237234",2019-12-12 16:53:00,1.33385,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.5,1.37277,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237235",2019-12-12 16:54:00,0.84713,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.4,1.26567,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237236",2019-12-12 16:55:00,0.768131,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.4,1.27134,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237237",2019-12-12 16:56:00,0.697599,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.4,1.17684,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237238",2019-12-12 16:57:00,0.600809,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.4,1.88307,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237239",2019-12-12 16:58:00,0.514202,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.4,3.30687,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237240",2019-12-12 16:59:00,0.383584,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.4,1.33434,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237241",2019-12-12 17:00:00,0.473187,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.3,1.41624,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237242",2019-12-12 17:01:00,0,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.3,1.4301,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237243",2019-12-12 17:02:00,0,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.3,1.2411,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237244",2019-12-12 17:03:00,2.94188,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.3,1.27134,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237245",2019-12-12 17:04:00,3.40971,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.2,1.20834,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237246",2019-12-12 17:05:00,3.72568,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.2,1.21527,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237247",2019-12-12 17:06:00,3.2607,0,0,22,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23.5,23,23,2.2,1.19007,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237248",2019-12-12 17:07:00,2.32458,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,2.1,1.20141,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237249",2019-12-12 17:08:00,1.03468,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,2.1,1.20204,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237250",2019-12-12 17:09:00,0.616099,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,2.1,1.19637,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237251",2019-12-12 17:10:00,0.38162,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,2.1,1.19007,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237252",2019-12-12 17:11:00,0.448257,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,2,1.21527,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237253",2019-12-12 17:12:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.9,1.23354,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237254",2019-12-12 17:13:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.9,1.09557,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237255",2019-12-12 17:14:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.9,1.1214,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237256",2019-12-12 17:15:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.8,1.10754,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237257",2019-12-12 17:16:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.7,1.10754,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237258",2019-12-12 17:17:00,0.690636,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.7,1.11069,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237259",2019-12-12 17:18:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.7,1.1151,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237260",2019-12-12 17:19:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.7,1.09179,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237261",2019-12-12 17:20:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.7,1.20267,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237262",2019-12-12 17:21:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.7,1.12077,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237263",2019-12-12 17:22:00,0.528601,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.8,1.12518,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237264",2019-12-12 17:23:00,0.699394,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.7,1.12581,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237265",2019-12-12 17:24:00,0.946095,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.13211,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237266",2019-12-12 17:25:00,0.968227,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.12392,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237267",2019-12-12 17:26:00,1.0595,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.11447,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237268",2019-12-12 17:27:00,1.08856,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.11447,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237269",2019-12-12 17:28:00,1.09957,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.17306,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237270",2019-12-12 17:29:00,1.11062,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.17684,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237271",2019-12-12 17:30:00,1.0215,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.17747,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237272",2019-12-12 17:31:00,1.24246,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.12707,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237273",2019-12-12 17:32:00,1.1376,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.12077,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237274",2019-12-12 17:33:00,0.789696,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.1,1.12077,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237275",2019-12-12 17:34:00,0.903076,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.9,1.1025,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237276",2019-12-12 17:35:00,0.791401,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,1.1277,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237277",2019-12-12 17:36:00,0.600677,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.9,1.12707,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237278",2019-12-12 17:37:00,0.593972,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.9,1.12077,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237279",2019-12-12 17:38:00,0.552697,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1,1.0899,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237280",2019-12-12 17:39:00,0.514049,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.2,1.08423,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237281",2019-12-12 17:40:00,0.583311,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.2,1.0773,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237282",2019-12-12 17:41:00,0.458527,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.2,1.08927,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237283",2019-12-12 17:42:00,0.421984,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.09494,0,0,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237284",2019-12-12 17:43:00,0.449196,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.12644,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237285",2019-12-12 17:44:00,0.467673,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.12077,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237286",2019-12-12 17:45:00,0.441799,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.1151,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237287",2019-12-12 17:46:00,0.449766,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.20708,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237288",2019-12-12 17:47:00,1.02799,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.14219,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237289",2019-12-12 17:48:00,0.743452,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.15668,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237290",2019-12-12 17:49:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.15164,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237291",2019-12-12 17:50:00,0.510258,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.1466,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237292",2019-12-12 17:51:00,0.898151,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.10124,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237293",2019-12-12 17:52:00,0.99719,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.07667,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237294",2019-12-12 17:53:00,1.02505,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.07919,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237295",2019-12-12 17:54:00,0.998621,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.0647,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237296",2019-12-12 17:55:00,1.03442,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.2,1.07037,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237297",2019-12-12 17:56:00,1.08409,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.2,1.07604,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237298",2019-12-12 17:57:00,1.13676,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.2,1.06974,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237299",2019-12-12 17:58:00,1.09181,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.07604,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237300",2019-12-12 17:59:00,1.06603,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.071,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237301",2019-12-12 18:00:00,1.03933,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.06407,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237302",2019-12-12 18:01:00,1.02698,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.071,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237303",2019-12-12 18:02:00,0.864895,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.0773,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237304",2019-12-12 18:03:00,0.780694,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.07541,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237305",2019-12-12 18:04:00,0.65473,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.08171,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237306",2019-12-12 18:05:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.06974,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237307",2019-12-12 18:06:00,0.731771,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.25307,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237308",2019-12-12 18:07:00,0.539601,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.30977,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237309",2019-12-12 18:08:00,0.524855,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.27764,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237310",2019-12-12 18:09:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,2.61261,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237311",2019-12-12 18:10:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.4,1.28898,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237312",2019-12-12 18:11:00,0.477501,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.5,1.28394,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237313",2019-12-12 18:12:00,0.493692,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.3,1.27071,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"237314",2019-12-12 18:13:00,0.400923,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1.2,1.25937,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237315",2019-12-12 18:14:00,0.484719,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,1,1.26504,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237316",2019-12-12 18:15:00,0.478979,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.9,2.68191,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237317",2019-12-12 18:16:00,0.476026,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,1.22157,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237318",2019-12-12 18:17:00,0.824758,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.9,1.22157,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237319",2019-12-12 18:18:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,1.21464,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237320",2019-12-12 18:19:00,0.477897,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,1.22661,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237321",2019-12-12 18:20:00,0.751777,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,1.22094,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237322",2019-12-12 18:21:00,0.891228,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.7,1.20834,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"237323",2019-12-12 18:22:00,0.985716,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,1.197,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"237324",2019-12-12 18:23:00,1.04285,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.91287,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237325",2019-12-12 18:24:00,0.959086,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.95571,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237326",2019-12-12 18:25:00,1.011,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.94437,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237327",2019-12-12 18:26:00,1.07096,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.92547,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237328",2019-12-12 18:27:00,1.03616,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.7,0.94437,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237329",2019-12-12 18:28:00,1.29939,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.7,1.0899,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237330",2019-12-12 18:29:00,0.975079,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.6,1.17117,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237331",2019-12-12 18:30:00,0.844813,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.6,1.09557,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237332",2019-12-12 18:31:00,0.701508,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.5,1.02627,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237333",2019-12-12 18:32:00,0.503955,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.5,0.8946,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237334",2019-12-12 18:33:00,0.39953,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.7,0.81081,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237335",2019-12-12 18:34:00,0.388813,0,0,22,22,22,21,30,27,23,6.0625,0,22,22,22,21.5,23.5,23,23,0.6,0.92484,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237336",2019-12-12 18:35:00,0.394911,0,0,22,22,22,21,30,27,23,6.95409836065574,0,22,22,22,21.5,23.5,23,23,0.6,0.94374,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237337",2019-12-12 18:36:00,0.36579,0,0,22,22,22,21,30,27,23,7.08229508196721,0,22,22,22,21.5,23.5,23,23,0.5,0.93807,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237338",2019-12-12 18:37:00,0.341473,0,0,22,22,22,21,30,27,23,7.047,0,22,22,22,21.5,23.5,23,23,0.6,0.95004,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237339",2019-12-12 18:38:00,0.324817,0,0,22,22,22,21,30,27,23,7.03327868852459,0,22,22,22,21.5,23.5,23,23,0.8,0.96201,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237340",2019-12-12 18:39:00,0.295428,0,0,22,22,22,21,30,27,23,7.00833333333333,0,22,22,22,21.5,23.5,23,23,0.5,0.95004,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237341",2019-12-12 18:40:00,0,0,0,22,22,22,21,30,27,23,6.69360655737705,0,22,22,22,21.5,23.5,23,23,0.6,0.95319,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237342",2019-12-12 18:41:00,0.304844,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.7,0.83727,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237343",2019-12-12 18:42:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.7,0.89901,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237344",2019-12-12 18:43:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.7,0.88074,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237345",2019-12-12 18:44:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.86877,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237346",2019-12-12 18:45:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.87822,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237347",2019-12-12 18:46:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.87759,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237348",2019-12-12 18:47:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.8631,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237349",2019-12-12 18:48:00,0.298378,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.88074,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237350",2019-12-12 18:49:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,0.8,0.86373,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237351",2019-12-12 18:50:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.8442,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237352",2019-12-12 18:51:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.84987,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237353",2019-12-12 18:52:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.88074,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237354",2019-12-12 18:53:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.90594,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237355",2019-12-12 18:54:00,0.3687,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.89019,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237356",2019-12-12 18:55:00,0.366998,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.7,0.89964,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237357",2019-12-12 18:56:00,0.357422,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.89775,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237358",2019-12-12 18:57:00,0.377595,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.7,0.88956,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237359",2019-12-12 18:58:00,0.35693,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.87948,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237360",2019-12-12 18:59:00,0.395472,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.88137,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237361",2019-12-12 19:00:00,0.399226,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.89334,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237362",2019-12-12 19:01:00,0.360971,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.89523,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237363",2019-12-12 19:02:00,0.310977,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.89271,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237364",2019-12-12 19:03:00,0.400894,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.84168,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237365",2019-12-12 19:04:00,0.411601,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.87507,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237366",2019-12-12 19:05:00,0.504233,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.91791,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237367",2019-12-12 19:06:00,0.402082,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.89334,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237368",2019-12-12 19:07:00,0.401148,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.89901,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237369",2019-12-12 19:08:00,0.392419,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23.5,23,23,0.8,0.91224,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237370",2019-12-12 19:09:00,0.435503,0,2.108,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,23,23,0.9,3.15504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237371",2019-12-12 19:10:00,0.3937,0,2.141,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,23,23,0.9,3.16134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237372",2019-12-12 19:11:00,0.403488,0,2.173,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,23,23,1,3.22434,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237373",2019-12-12 19:12:00,0.411255,0,2.175,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,23,22.5,1,3.1122,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237374",2019-12-12 19:13:00,0.413895,0,0.085,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,23,22.5,1,1.16424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237375",2019-12-12 19:14:00,0.416979,0,0.523,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,1.5876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237376",2019-12-12 19:15:00,0.410744,0,1.374,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,2.71089,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237377",2019-12-12 19:16:00,0.391914,0,1.498,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,2.69892,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237378",2019-12-12 19:17:00,0.409785,0,0.982,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,2.00655,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237379",2019-12-12 19:18:00,0.806036,0,0.924,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.94292,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237380",2019-12-12 19:19:00,0.947028,0,0.931,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.95804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237381",2019-12-12 19:20:00,0.619469,0,0.908,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.9215,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237382",2019-12-12 19:21:00,0.696964,0,0.929,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.95174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237383",2019-12-12 19:22:00,0.965586,0,0.93,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.93977,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237384",2019-12-12 19:23:00,1.14293,0,0.933,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,2.03931,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237385",2019-12-12 19:24:00,1.23523,0,0.937,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.96497,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237386",2019-12-12 19:25:00,1.32264,0,0.936,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,2.00214,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237387",2019-12-12 19:26:00,1.35023,0,0.906,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.94418,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237388",2019-12-12 19:27:00,1.07067,0,0.897,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.92654,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237389",2019-12-12 19:28:00,1.13787,0,0.92,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.7,1.96497,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237390",2019-12-12 19:29:00,1.18331,0,0.742,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.83834,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237391",2019-12-12 19:30:00,1.18133,0,0.812,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.7,1.81062,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237392",2019-12-12 19:31:00,1.15654,0,0.281,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.19889,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237393",2019-12-12 19:32:00,1.06133,0,0.467,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,1.41624,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237394",2019-12-12 19:33:00,0.932522,0,0.471,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.42254,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237395",2019-12-12 19:34:00,0.801274,0,0.471,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.42254,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237396",2019-12-12 19:35:00,0.749104,0,0.466,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.25937,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237397",2019-12-12 19:36:00,0.690178,0,0.494,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.7,1.46034,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237398",2019-12-12 19:37:00,0.783369,0,0.499,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.46727,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237399",2019-12-12 19:38:00,0.78935,0,0.498,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.46034,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237400",2019-12-12 19:39:00,0.681532,0,0.496,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.45467,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237401",2019-12-12 19:40:00,0.626679,0,0.498,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.9,1.46727,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237402",2019-12-12 19:41:00,0.763052,0,0.527,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.56744,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"237403",2019-12-12 19:42:00,0.573577,0,0.505,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.49058,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237404",2019-12-12 19:43:00,0.632547,0,0.496,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,22.5,0.8,1.48554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237405",2019-12-12 19:44:00,0.702201,0,0.5,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.8,1.49184,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237406",2019-12-12 19:45:00,0.557661,0,0.497,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.9,1.47987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237407",2019-12-12 19:46:00,0.702582,0,0.499,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.8,1.4868,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237408",2019-12-12 19:47:00,0.998324,0,0.525,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.7,1.58634,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237409",2019-12-12 19:48:00,0.83324,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.7,0.73647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237410",2019-12-12 19:49:00,0.677052,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237411",2019-12-12 19:50:00,0.883217,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.7,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237412",2019-12-12 19:51:00,0.943231,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.693,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237413",2019-12-12 19:52:00,1.20543,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.66843,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237414",2019-12-12 19:53:00,1.16401,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237415",2019-12-12 19:54:00,1.21402,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.66717,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237416",2019-12-12 19:55:00,1.18134,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.67851,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237417",2019-12-12 19:56:00,1.22337,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.67914,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237418",2019-12-12 19:57:00,1.15858,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.5,0.66717,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237419",2019-12-12 19:58:00,1.16061,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.5,0.6678,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237420",2019-12-12 19:59:00,1.09472,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.66276,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237421",2019-12-12 20:00:00,1.13432,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.4,0.6615,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
