"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"237422",2019-12-12 20:01:00,1.04526,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.4,0.66087,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237423",2019-12-12 20:02:00,0.940938,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.4,0.6678,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237424",2019-12-12 20:03:00,0.750983,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.4,0.66717,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237425",2019-12-12 20:04:00,0.840807,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.5,0.66717,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237426",2019-12-12 20:05:00,0.73957,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.67347,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237427",2019-12-12 20:06:00,0.707154,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.67347,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237428",2019-12-12 20:07:00,0.709544,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.67599,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237429",2019-12-12 20:08:00,0.68848,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.6,0.67032,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237430",2019-12-12 20:09:00,0.659623,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.7,0.66654,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237431",2019-12-12 20:10:00,0.631825,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,0.7,0.6552,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"237432",2019-12-12 20:11:00,0.632501,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.8,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237433",2019-12-12 20:12:00,0.639639,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.8,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237434",2019-12-12 20:13:00,0.624808,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.8,0.67158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237435",2019-12-12 20:14:00,0.626218,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.8,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237436",2019-12-12 20:15:00,0.647074,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.8,0.67347,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237437",2019-12-12 20:16:00,0.829168,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.8,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237438",2019-12-12 20:17:00,0.905265,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.7,0.72324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237439",2019-12-12 20:18:00,1.11091,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.6,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237440",2019-12-12 20:19:00,0.796342,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.6,0.68607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237441",2019-12-12 20:20:00,0.894976,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.6,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237442",2019-12-12 20:21:00,1.00532,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.6,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237443",2019-12-12 20:22:00,1.12107,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.4,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237444",2019-12-12 20:23:00,1.14894,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.6,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237445",2019-12-12 20:24:00,1.19362,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.5,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237446",2019-12-12 20:25:00,1.16776,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.4,0.72765,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237447",2019-12-12 20:26:00,1.1596,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.4,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237448",2019-12-12 20:27:00,1.13536,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.3,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237449",2019-12-12 20:28:00,1.12898,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.2,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237450",2019-12-12 20:29:00,1.10834,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.1,0.89838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237451",2019-12-12 20:30:00,1.1278,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.1,0.91791,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237452",2019-12-12 20:31:00,1.13734,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.1,0.79317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237453",2019-12-12 20:32:00,1.12558,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.1,0.78813,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237454",2019-12-12 20:33:00,1.10972,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.1,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237455",2019-12-12 20:34:00,1.10523,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237456",2019-12-12 20:35:00,1.10879,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,-0.1,0.67851,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237457",2019-12-12 20:36:00,1.12649,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,0.1,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237458",2019-12-12 20:37:00,1.09829,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237459",2019-12-12 20:38:00,1.09208,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.6804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237460",2019-12-12 20:39:00,1.05227,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.1,0.68544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237461",2019-12-12 20:40:00,1.089,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.2,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237462",2019-12-12 20:41:00,1.08461,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.2,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237463",2019-12-12 20:42:00,1.02166,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.1,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237464",2019-12-12 20:43:00,1.39453,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.68544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237465",2019-12-12 20:44:00,1.25845,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237466",2019-12-12 20:45:00,1.29925,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.71001,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237467",2019-12-12 20:46:00,1.26668,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.70434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237468",2019-12-12 20:47:00,1.46536,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237469",2019-12-12 20:48:00,1.51545,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69615,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237470",2019-12-12 20:49:00,1.73318,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69993,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237471",2019-12-12 20:50:00,1.79556,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.71001,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237472",2019-12-12 20:51:00,1.78711,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0.2,0.70938,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237473",2019-12-12 20:52:00,1.76437,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.70434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237474",2019-12-12 20:53:00,1.73778,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.70308,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237475",2019-12-12 20:54:00,1.70293,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.70875,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237476",2019-12-12 20:55:00,1.67796,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0.1,0.69678,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237477",2019-12-12 20:56:00,1.79667,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237478",2019-12-12 20:57:00,1.75438,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.6867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237479",2019-12-12 20:58:00,1.76051,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.1,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237480",2019-12-12 20:59:00,1.55122,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.2,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237481",2019-12-12 21:00:00,1.72523,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.2,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237482",2019-12-12 21:01:00,1.6146,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.1,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237483",2019-12-12 21:02:00,1.28889,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237484",2019-12-12 21:03:00,1.20611,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0.1,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237485",2019-12-12 21:04:00,1.13236,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237486",2019-12-12 21:05:00,1.00257,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.1,0.69237,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237487",2019-12-12 21:06:00,0.985678,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.1,0.69804,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237488",2019-12-12 21:07:00,1.01956,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237489",2019-12-12 21:08:00,0.944615,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69426,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237490",2019-12-12 21:09:00,0.966857,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0.1,0.69804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237491",2019-12-12 21:10:00,1.0212,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0.1,0.69804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237492",2019-12-12 21:11:00,1.23692,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0.1,0.69363,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237493",2019-12-12 21:12:00,1.09272,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0.1,0.68796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237494",2019-12-12 21:13:00,1.12409,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.68607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237495",2019-12-12 21:14:00,1.18042,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237496",2019-12-12 21:15:00,1.36195,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,-0.1,0.68859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237497",2019-12-12 21:16:00,1.4852,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,0,0.6867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"237498",2019-12-12 21:17:00,1.59564,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.71883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237499",2019-12-12 21:18:00,1.6168,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.72261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237500",2019-12-12 21:19:00,1.60671,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.72261,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237501",2019-12-12 21:20:00,1.79271,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.3,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237502",2019-12-12 21:21:00,1.66715,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.3,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237503",2019-12-12 21:22:00,2.07544,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.71379,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237504",2019-12-12 21:23:00,2.72522,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.68607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237505",2019-12-12 21:24:00,2.63294,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.68607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237506",2019-12-12 21:25:00,3.67591,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.3,0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237507",2019-12-12 21:26:00,4.26426,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.69237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237508",2019-12-12 21:27:00,4.34152,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.67851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237509",2019-12-12 21:28:00,4.41363,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.67347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237510",2019-12-12 21:29:00,4.43412,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.1,0.67662,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237511",2019-12-12 21:30:00,3.98604,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.1,0.67851,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237512",2019-12-12 21:31:00,3.82226,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.1,0.67347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237513",2019-12-12 21:32:00,3.21037,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.1,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237514",2019-12-12 21:33:00,2.60031,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.67347,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237515",2019-12-12 21:34:00,2.27909,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.66717,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237516",2019-12-12 21:35:00,2.16429,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.6,0.67284,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237517",2019-12-12 21:36:00,1.96467,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.66654,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237518",2019-12-12 21:37:00,1.75395,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.6741,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237519",2019-12-12 21:38:00,1.6106,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.6741,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237520",2019-12-12 21:39:00,1.51617,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.3,0.67347,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237521",2019-12-12 21:40:00,1.13347,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.67347,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237522",2019-12-12 21:41:00,1.68252,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.67284,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237523",2019-12-12 21:42:00,1.59628,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.3,0.67347,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237524",2019-12-12 21:43:00,1.53569,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.67221,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237525",2019-12-12 21:44:00,1.56941,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.66717,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237526",2019-12-12 21:45:00,1.62517,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.5,0.67221,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237527",2019-12-12 21:46:00,1.71,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.4,0.66087,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237528",2019-12-12 21:47:00,1.81179,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.69363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237529",2019-12-12 21:48:00,1.83811,0,0.013,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.71442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237530",2019-12-12 21:49:00,1.88742,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237531",2019-12-12 21:50:00,1.90112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.79191,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237532",2019-12-12 21:51:00,2.9649,0,0.012,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.72891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237533",2019-12-12 21:52:00,2.75998,0,0.011,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.71694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237534",2019-12-12 21:53:00,3.09751,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.79947,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237535",2019-12-12 21:54:00,3.51687,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.79569,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237536",2019-12-12 21:55:00,3.9452,0,0.036,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.75978,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237537",2019-12-12 21:56:00,3.99366,0,0.038,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.75474,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237538",2019-12-12 21:57:00,4.02187,0,0.019,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.1,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237539",2019-12-12 21:58:00,4.16032,0,0.03,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.73584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237540",2019-12-12 21:59:00,3.90192,0,0.009,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.69741,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237541",2019-12-12 22:00:00,4.07456,0,0.039,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.64764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237542",2019-12-12 22:01:00,3.29164,0,0.041,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.66024,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237543",2019-12-12 22:02:00,3.12726,0,0.021,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237544",2019-12-12 22:03:00,2.87792,0,0.032,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,0.64512,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237545",2019-12-12 22:04:00,2.39166,0,0.041,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237546",2019-12-12 22:05:00,2.17563,0,0.013,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237547",2019-12-12 22:06:00,1.82378,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,0.74214,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237548",2019-12-12 22:07:00,1.81149,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,0.67914,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237549",2019-12-12 22:08:00,1.73214,0,1.946,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,2.7216,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237550",2019-12-12 22:09:00,1.65883,0,1.947,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,2.7216,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237551",2019-12-12 22:10:00,1.63274,0,1.915,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,2.72097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237552",2019-12-12 22:11:00,1.82311,0,1.934,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,2.72097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237553",2019-12-12 22:12:00,1.75731,0,1.949,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,2.72097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237554",2019-12-12 22:13:00,1.70655,0,1.938,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,2.70837,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237555",2019-12-12 22:14:00,1.88794,0,1.928,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,2.63844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237556",2019-12-12 22:15:00,1.76399,0,1.914,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,2.52441,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237557",2019-12-12 22:16:00,1.82294,0,1.924,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,2.54457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"237558",2019-12-12 22:17:00,1.90503,0,1.904,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,2.49984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237559",2019-12-12 22:18:00,1.95389,0,1.94,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,2.52567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237560",2019-12-12 22:19:00,1.95965,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237561",2019-12-12 22:20:00,2.31712,0,1.928,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,2.50677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237562",2019-12-12 22:21:00,2.80127,0,1.932,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.6,2.50677,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237563",2019-12-12 22:22:00,2.74695,0,1.921,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.6,2.52504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237564",2019-12-12 22:23:00,2.92653,0,1.939,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.6,2.54457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237565",2019-12-12 22:24:00,3.3331,0,1.917,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,2.52567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237566",2019-12-12 22:25:00,3.81742,0,1.933,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,2.53827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237567",2019-12-12 22:26:00,3.8722,0,1.933,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,2.52504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237568",2019-12-12 22:27:00,3.84959,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.4,0.47754,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237569",2019-12-12 22:28:00,3.88698,0,0.034,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237570",2019-12-12 22:29:00,3.81872,0,0.017,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.6,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237571",2019-12-12 22:30:00,3.85266,0,0.028,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.6,0.52164,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237572",2019-12-12 22:31:00,3.70608,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237573",2019-12-12 22:32:00,3.01758,0,0.036,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.5,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237574",2019-12-12 22:33:00,2.65951,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.3,0.47187,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237575",2019-12-12 22:34:00,2.57871,0,0.017,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237576",2019-12-12 22:35:00,2.11151,0,0.028,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.1,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237577",2019-12-12 22:36:00,1.91375,0,0.028,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.1,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237578",2019-12-12 22:37:00,1.73264,0,0.035,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.1,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237579",2019-12-12 22:38:00,1.66387,0,0.035,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237580",2019-12-12 22:39:00,1.346,0,0.016,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.49707,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237581",2019-12-12 22:40:00,1.63485,0,0.03,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.1,0.54873,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237582",2019-12-12 22:41:00,1.64842,0,0.03,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237583",2019-12-12 22:42:00,1.57589,0,0.039,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.2,0.56574,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237584",2019-12-12 22:43:00,1.57609,0,0.039,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,-0.1,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237585",2019-12-12 22:44:00,1.57888,0,0.019,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237586",2019-12-12 22:45:00,1.67549,0,0.03,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.1,0.55188,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237587",2019-12-12 22:46:00,1.74643,0,0.029,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.2,0.58023,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"237588",2019-12-12 22:47:00,1.83426,0,0.039,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.1,0.57708,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237589",2019-12-12 22:48:00,1.88957,0,0.039,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0.1,0.58086,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237590",2019-12-12 22:49:00,1.87015,0,0.017,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237591",2019-12-12 22:50:00,2.56653,0,0.031,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.56574,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237592",2019-12-12 22:51:00,2.77727,0,0.031,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,0,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237593",2019-12-12 22:52:00,2.76992,0,0.038,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,0,0.58527,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237594",2019-12-12 22:53:00,3.09682,0,0.039,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,0,0.71757,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237595",2019-12-12 22:54:00,3.49402,0,0.028,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.1,0.76104,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237596",2019-12-12 22:55:00,3.70229,0,0.03,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.1,0.7245,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237597",2019-12-12 22:56:00,3.78678,0,0.021,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.1,0.61047,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,1
"237598",2019-12-12 22:57:00,3.62973,0,0.012,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.2,0.58527,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"237599",2019-12-12 22:58:00,4.27385,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.3,0.60921,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"237600",2019-12-12 22:59:00,4.24208,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.4,0.60984,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"237601",2019-12-12 23:00:00,3.98053,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.5,0.5166,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"237602",2019-12-12 23:01:00,4.023,0,0.035,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.5,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"237603",2019-12-12 23:02:00,3.95371,0,0.017,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.4,0.48258,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237604",2019-12-12 23:03:00,3.79431,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.4,0.46368,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237605",2019-12-12 23:04:00,3.36403,0,0.011,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.3,0.46998,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237606",2019-12-12 23:05:00,2.95305,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.2,0.57897,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237607",2019-12-12 23:06:00,2.34312,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.1,0.4599,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237608",2019-12-12 23:07:00,2.36802,0,0.011,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.1,0.59094,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237609",2019-12-12 23:08:00,2.3709,0,1.947,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.1,2.60757,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237610",2019-12-12 23:09:00,2.27026,0,1.948,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.2,2.8161,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237611",2019-12-12 23:10:00,2.20721,0,1.94,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,-0.4,4.66263,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237612",2019-12-12 23:11:00,2.12325,0,1.935,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,4.63995,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237613",2019-12-12 23:12:00,2.04983,0,0.08,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.8,2.70774,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237614",2019-12-12 23:13:00,1.93858,0,1.948,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,2.70522,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237615",2019-12-12 23:14:00,1.90252,0,1.921,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,2.67057,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237616",2019-12-12 23:15:00,1.95034,0,1.929,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,2.68947,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"237617",2019-12-12 23:16:00,1.96246,0,1.927,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,2.71782,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"237618",2019-12-12 23:17:00,2.18306,0,1.94,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,2.7153,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"237619",2019-12-12 23:18:00,1.91874,0,1.938,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.8,2.50803,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"237620",2019-12-12 23:19:00,1.89215,0,1.904,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,2.58237,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"237621",2019-12-12 23:20:00,2.52949,0,0.026,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.61047,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"237622",2019-12-12 23:21:00,2.41631,0,0.009,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.56574,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"237623",2019-12-12 23:22:00,2.36342,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.57771,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237624",2019-12-12 23:23:00,2.73187,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.57771,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237625",2019-12-12 23:24:00,2.93869,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.57267,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237626",2019-12-12 23:25:00,3.27885,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.57078,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237627",2019-12-12 23:26:00,3.40014,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.5544,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237628",2019-12-12 23:27:00,4.0159,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.8,0.55944,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237629",2019-12-12 23:28:00,3.91197,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,0.55314,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237630",2019-12-12 23:29:00,3.94974,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.8,0.58086,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237631",2019-12-12 23:30:00,3.74639,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.57456,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237632",2019-12-12 23:31:00,3.64916,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.57771,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237633",2019-12-12 23:32:00,3.60555,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.65457,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237634",2019-12-12 23:33:00,3.09046,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.56574,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237635",2019-12-12 23:34:00,2.98002,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.76797,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237636",2019-12-12 23:35:00,2.58148,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,0.6615,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237637",2019-12-12 23:36:00,2.44193,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.9,0.66717,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237638",2019-12-12 23:37:00,2.37293,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.8,0.76041,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237639",2019-12-12 23:38:00,2.10219,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.8,0.6552,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237640",2019-12-12 23:39:00,2.07419,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,2.0475,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237641",2019-12-12 23:40:00,2.04269,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.85554,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237642",2019-12-12 23:41:00,1.92915,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.61992,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237643",2019-12-12 23:42:00,1.88064,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.7,0.7308,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237644",2019-12-12 23:43:00,1.86547,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.72513,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237645",2019-12-12 23:44:00,1.81936,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.6,0.74277,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237646",2019-12-12 23:45:00,1.79737,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.4,0.6426,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237647",2019-12-12 23:46:00,1.75712,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.4,0.67284,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237648",2019-12-12 23:47:00,1.77493,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.4,0.67158,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237649",2019-12-12 23:48:00,1.74782,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22.5,-0.4,0.66717,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237650",2019-12-12 23:49:00,1.77445,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.6,0.66024,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237651",2019-12-12 23:50:00,2.49119,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.5,0.67914,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237652",2019-12-12 23:51:00,2.4113,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.4,0.68418,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237653",2019-12-12 23:52:00,2.17571,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.5,2.12247,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237654",2019-12-12 23:53:00,2.69622,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.6,0.68733,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237655",2019-12-12 23:54:00,3.11887,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.6,0.67914,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237656",2019-12-12 23:55:00,3.28934,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.4,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237657",2019-12-12 23:56:00,3.71934,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.4,0.66591,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"237658",2019-12-12 23:57:00,3.8497,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.1,0.67347,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"237659",2019-12-12 23:58:00,3.81904,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.1,0.70056,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"237660",2019-12-12 23:59:00,3.81447,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,0.1,0.71064,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"237661",2019-12-13 00:00:00,3.76427,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,0.2,0.70497,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"237662",2019-12-13 00:01:00,3.59656,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,0.3,0.69867,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"237663",2019-12-13 00:02:00,3.38064,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,0.3,0.70434,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"237664",2019-12-13 00:03:00,2.94858,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,0.3,0.67788,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"237665",2019-12-13 00:04:00,3.11482,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,0.2,0.67284,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"237666",2019-12-13 00:05:00,2.59256,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,0.1,0.67977,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"237667",2019-12-13 00:06:00,2.48968,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.3,0.6867,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"237668",2019-12-13 00:07:00,2.46767,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22,22,-0.1,0.6804,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"237669",2019-12-13 00:08:00,2.46292,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,20.5,23,22,22,0,0.72324,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237670",2019-12-13 00:09:00,2.21028,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,20.5,23,22,22,0,0.71883,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237671",2019-12-13 00:10:00,2.14528,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,20.5,23,22,22,0,0.71064,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237672",2019-12-13 00:11:00,1.97719,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,20.5,23,22,22,0,0.71442,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237673",2019-12-13 00:12:00,2.01826,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,20.5,23,22,22,0,0.72891,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237674",2019-12-13 00:13:00,2.39637,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.1,0.73017,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237675",2019-12-13 00:14:00,2.40452,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.2,0.69867,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237676",2019-12-13 00:15:00,2.28719,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.4,0.693,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237677",2019-12-13 00:16:00,2.46271,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.6,0.70245,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"237678",2019-12-13 00:17:00,2.72864,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.5,0.70497,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"237679",2019-12-13 00:18:00,2.95487,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.5,0.71064,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"237680",2019-12-13 00:19:00,3.0868,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.6,0.76041,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"237681",2019-12-13 00:20:00,3.74662,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.3,0.70497,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"237682",2019-12-13 00:21:00,3.96893,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,0,0.83664,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"237683",2019-12-13 00:22:00,3.93298,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.1,0.72954,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237684",2019-12-13 00:23:00,4.14381,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.2,0.82404,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237685",2019-12-13 00:24:00,4.36104,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.2,1.27197,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237686",2019-12-13 00:25:00,5.84248,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,0,1.18314,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237687",2019-12-13 00:26:00,5.1318,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,0,1.19007,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"237688",2019-12-13 00:27:00,5.94878,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.4,1.2096,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"237689",2019-12-13 00:28:00,6.06688,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.6,1.20393,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"237690",2019-12-13 00:29:00,5.97135,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.6,1.24425,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"237691",2019-12-13 00:30:00,5.9943,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.7,1.22157,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"237692",2019-12-13 00:31:00,5.57276,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.3,1.20267,0,1,1,0,1,1,1,0,1,1,1,1,1,1,0,1,1,0,0,0,0
"237693",2019-12-13 00:32:00,5.40605,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.20267,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"237694",2019-12-13 00:33:00,5.12488,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.1,1.197,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"237695",2019-12-13 00:34:00,4.84834,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.2,1.20897,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"237696",2019-12-13 00:35:00,4.76508,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.2,1.2096,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"237697",2019-12-13 00:36:00,4.77631,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.2,1.22094,0,0,1,0,1,1,1,0,0,1,1,1,1,1,0,1,1,0,0,0,0
"237698",2019-12-13 00:37:00,4.81525,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.3,1.22724,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237699",2019-12-13 00:38:00,4.77898,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.3,1.22787,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237700",2019-12-13 00:39:00,4.69448,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.1,1.23354,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237701",2019-12-13 00:40:00,4.64154,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.23039,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237702",2019-12-13 00:41:00,4.49872,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.3,1.23732,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237703",2019-12-13 00:42:00,4.63356,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.3,1.24173,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237704",2019-12-13 00:43:00,4.81079,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.25181,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237705",2019-12-13 00:44:00,5.32703,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.4,1.25811,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237706",2019-12-13 00:45:00,4.93906,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.5,1.25118,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"237707",2019-12-13 00:46:00,4.82712,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.5,1.2852,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"237708",2019-12-13 00:47:00,5.30722,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.4,1.2663,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"237709",2019-12-13 00:48:00,5.32319,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.4,1.2474,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"237710",2019-12-13 00:49:00,5.20949,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.3,1.25118,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"237711",2019-12-13 00:50:00,5.53444,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.24299,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"237712",2019-12-13 00:51:00,6.14817,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.2,1.26,1,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"237713",2019-12-13 00:52:00,6.36588,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.2,1.25433,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237714",2019-12-13 00:53:00,6.36157,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.4,1.24866,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237715",2019-12-13 00:54:00,6.50814,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.3,1.24992,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237716",2019-12-13 00:55:00,6.42268,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.24866,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"237717",2019-12-13 00:56:00,6.43572,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.1,1.24173,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237718",2019-12-13 00:57:00,6.28947,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.24236,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237719",2019-12-13 00:58:00,5.92575,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.1,1.24803,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237720",2019-12-13 00:59:00,5.89318,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.23543,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237721",2019-12-13 01:00:00,5.87424,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.1,1.24677,0,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"237722",2019-12-13 01:01:00,5.61946,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.1,1.24173,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"237723",2019-12-13 01:02:00,5.14397,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,0,1.24236,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"237724",2019-12-13 01:03:00,4.97339,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,0.1,1.24677,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"237725",2019-12-13 01:04:00,4.75471,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,0.1,1.2474,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"237726",2019-12-13 01:05:00,4.71285,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,0.1,1.26441,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"237727",2019-12-13 01:06:00,4.94986,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.2,1.25811,0,0,1,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"237728",2019-12-13 01:07:00,4.56275,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,1.26504,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237729",2019-12-13 01:08:00,4.45311,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.2,1.26315,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237730",2019-12-13 01:09:00,4.37754,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,-0.4,1.25244,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237731",2019-12-13 01:10:00,4.25517,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.6,1.24614,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237732",2019-12-13 01:11:00,4.19892,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.6,1.25181,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237733",2019-12-13 01:12:00,4.44722,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22,22,-0.4,1.25244,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237734",2019-12-13 01:13:00,4.60622,0,0,22,22,22,21,30,27,23,0,6.64533333333333,22,22,21.5,20.5,23,22,22,-0.4,0.74214,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237735",2019-12-13 01:14:00,3.58983,0,0,22,22,22,21,30,27,23,0,6.7795,22,22,21.5,20.5,23,22,22,-0.4,0.73584,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237736",2019-12-13 01:15:00,3.8444,0,0,22,22,22,21,30,27,23,0,6.79639344262295,22,22,21.5,20.5,23,22,22,-0.3,0.74151,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"237737",2019-12-13 01:16:00,3.822,0,0,22,22,22,21,30,27,23,0,6.8285,22,22,21.5,20.5,23,22,22,0,0.75474,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"237738",2019-12-13 01:17:00,3.44851,0,0,22,22,22,21,30,27,23,0,6.84311475409836,22,22,21.5,20.5,23,22,22,0.2,0.74277,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"237739",2019-12-13 01:18:00,3.19701,0,0,22,22,22,21,30,27,23,0,6.87566666666667,22,22,21.5,20.5,23,22,22,0.3,0.74277,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"237740",2019-12-13 01:19:00,2.98522,0,0,22,22,22,21,30,27,23,0,6.89213114754098,22,22,21.5,20.5,23,22,22,0.5,0.73647,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
