"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"237741",2019-12-13 01:20:00,3.66881,0,0,22,22,22,21,30,27,23,0,6.88733333333333,22,22,21.5,20.5,23,22,22,0.4,0.74277,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"237742",2019-12-13 01:21:00,3.25126,0,0,22,22,22,21,30,27,23,0,6.89819672131147,22,22,21.5,20.5,23,22,22,0.4,0.73773,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237743",2019-12-13 01:22:00,3.47907,0,0,22,22,22,21,30,27,23,0,6.90116666666667,22,22,21.5,20.5,23,22,22,0.5,0.75537,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237744",2019-12-13 01:23:00,3.87956,0,0,22,22,22,21,30,27,23,0,6.88344262295082,22,22,21.5,20.5,23,22,22,0.6,0.74403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237745",2019-12-13 01:24:00,4.02147,0,0,22,22,22,21,30,27,23,0,6.87114754098361,21.5,22,21.5,20.5,23,22,22,0.6,0.75474,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237746",2019-12-13 01:25:00,4.05878,0,0,22,22,22,21,30,27,23,0,6.81783333333333,21.5,22,21.5,20.5,23,22,22,0.6,0.74403,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237747",2019-12-13 01:26:00,4.10282,0,0,22,22,22,21,30,27,23,0,6.78934426229508,21.5,22,21.5,20.5,23,22,22,0.6,0.73647,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"237748",2019-12-13 01:27:00,4.14888,0,0,22,22,22,21,30,27,23,0,6.77583333333333,21.5,22,21.5,20.5,23,22,22,0.7,0.7308,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"237749",2019-12-13 01:28:00,3.96303,0,0,22,22,22,21,30,27,23,0,6.76131147540984,21.5,22,21.5,20.5,23,22,22,0.8,0.73647,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"237750",2019-12-13 01:29:00,3.88766,0,0,22,22,22,21,30,27,23,0,6.346,21.5,22,21.5,20.5,23,22,22,0.8,0.75852,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"237751",2019-12-13 01:30:00,3.80281,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.9,0.64764,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,0
"237752",2019-12-13 01:31:00,3.74557,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.8,0.67221,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237753",2019-12-13 01:32:00,3.40713,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.4,0.66087,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237754",2019-12-13 01:33:00,3.10821,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,0.66717,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237755",2019-12-13 01:34:00,2.91703,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,0.64197,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237756",2019-12-13 01:35:00,2.82683,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0,0.67851,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237757",2019-12-13 01:36:00,2.66431,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.1,0.67347,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237758",2019-12-13 01:37:00,2.5905,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.4,0.65268,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237759",2019-12-13 01:38:00,2.59233,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.6,0.74718,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237760",2019-12-13 01:39:00,2.39496,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.7,0.65394,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237761",2019-12-13 01:40:00,2.40439,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.8,0.61677,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237762",2019-12-13 01:41:00,2.3817,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,1,0.64701,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237763",2019-12-13 01:42:00,2.2527,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,1.1,0.64071,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237764",2019-12-13 01:43:00,2.42889,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,1,0.60417,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237765",2019-12-13 01:44:00,2.51937,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.8,0.61047,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237766",2019-12-13 01:45:00,2.98757,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.7,0.64197,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237767",2019-12-13 01:46:00,2.64707,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.8,0.60984,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237768",2019-12-13 01:47:00,2.86072,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.7,0.5985,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237769",2019-12-13 01:48:00,2.86509,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,0.8,0.59724,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237770",2019-12-13 01:49:00,3.02414,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22,1,0.60354,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237771",2019-12-13 01:50:00,3.79103,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.4,0.60354,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237772",2019-12-13 01:51:00,3.67424,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.3,0.63504,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237773",2019-12-13 01:52:00,3.92068,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.5,0.63,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237774",2019-12-13 01:53:00,4.01397,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.8,0.62937,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237775",2019-12-13 01:54:00,4.22476,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.1,0.62622,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237776",2019-12-13 01:55:00,4.04978,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.1,0.61047,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"237777",2019-12-13 01:56:00,4.02756,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.1,0.60984,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"237778",2019-12-13 01:57:00,4.03578,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.1,0.60669,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"237779",2019-12-13 01:58:00,3.91486,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1,0.70623,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"237780",2019-12-13 01:59:00,3.87324,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.9,0.61047,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"237781",2019-12-13 02:00:00,3.89171,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.8,0.63504,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"237782",2019-12-13 02:01:00,3.72402,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.6,0.59787,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"237783",2019-12-13 02:02:00,3.36425,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.4,0.60354,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"237784",2019-12-13 02:03:00,2.94038,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.5,0.60228,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"237785",2019-12-13 02:04:00,2.73149,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.6,0.59787,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"237786",2019-12-13 02:05:00,2.6147,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.8,0.60354,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"237787",2019-12-13 02:06:00,2.6574,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.9,0.60543,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,1
"237788",2019-12-13 02:07:00,2.58486,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1,0.60984,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237789",2019-12-13 02:08:00,2.5967,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.1,0.60984,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237790",2019-12-13 02:09:00,2.42165,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.3,0.60417,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237791",2019-12-13 02:10:00,2.43463,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.3,0.61362,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237792",2019-12-13 02:11:00,2.53523,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.4,0.6048,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237793",2019-12-13 02:12:00,2.7139,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.5,0.5985,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237794",2019-12-13 02:13:00,2.63374,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.5,0.81774,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237795",2019-12-13 02:14:00,2.79565,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.6,0.80577,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237796",2019-12-13 02:15:00,2.84867,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1,0.75537,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"237797",2019-12-13 02:16:00,2.66933,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.8,0.72954,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"237798",2019-12-13 02:17:00,2.79705,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1,0.71757,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"237799",2019-12-13 02:18:00,2.90078,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.8,0.62181,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"237800",2019-12-13 02:19:00,3.301,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.5,0.62244,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"237801",2019-12-13 02:20:00,3.55368,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.7,0.62244,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"237802",2019-12-13 02:21:00,3.75792,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.8,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237803",2019-12-13 02:22:00,3.90555,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.6,0.53361,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237804",2019-12-13 02:23:00,3.95236,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.7,0.52164,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237805",2019-12-13 02:24:00,4.05036,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.6,0.53991,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237806",2019-12-13 02:25:00,4.00447,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.7,0.504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"237807",2019-12-13 02:26:00,4.12739,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.7,0.52857,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"237808",2019-12-13 02:27:00,4.40884,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.6,0.51471,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"237809",2019-12-13 02:28:00,3.46076,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.3,0.50337,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"237810",2019-12-13 02:29:00,3.81937,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.3,0.50904,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"237811",2019-12-13 02:30:00,3.68553,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.4,0.48447,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"237812",2019-12-13 02:31:00,3.57439,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.6,0.48384,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"237813",2019-12-13 02:32:00,3.16567,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.4,0.48384,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"237814",2019-12-13 02:33:00,2.82713,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.6,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"237815",2019-12-13 02:34:00,2.53722,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.8,0.47817,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"237816",2019-12-13 02:35:00,2.38341,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.9,0.47817,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"237817",2019-12-13 02:36:00,2.56053,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.1,0.48258,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"237818",2019-12-13 02:37:00,2.43663,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.2,0.48447,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237819",2019-12-13 02:38:00,2.43487,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.2,0.49014,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237820",2019-12-13 02:39:00,2.27154,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,1.1,0.48384,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237821",2019-12-13 02:40:00,2.23947,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22,22,0.7,0.49014,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237822",2019-12-13 02:41:00,2.18725,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.5,0.4851,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237823",2019-12-13 02:42:00,2.5023,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.48636,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237824",2019-12-13 02:43:00,2.51952,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.4788,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237825",2019-12-13 02:44:00,2.53582,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.48447,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237826",2019-12-13 02:45:00,2.76194,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.5,0.51471,1,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1,1
"237827",2019-12-13 02:46:00,3.16946,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.8,0.50778,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237828",2019-12-13 02:47:00,2.95458,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.50274,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237829",2019-12-13 02:48:00,2.97673,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.50274,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237830",2019-12-13 02:49:00,3.06565,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.49707,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237831",2019-12-13 02:50:00,3.30445,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.8,0.504,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237832",2019-12-13 02:51:00,4.00118,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.9,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237833",2019-12-13 02:52:00,4.00881,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.50652,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237834",2019-12-13 02:53:00,4.08573,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237835",2019-12-13 02:54:00,4.1294,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.9,0.504,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237836",2019-12-13 02:55:00,4.31489,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,1.1,0.4914,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237837",2019-12-13 02:56:00,4.13733,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,1.1,0.4851,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237838",2019-12-13 02:57:00,4.08597,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.8,0.48762,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237839",2019-12-13 02:58:00,3.97707,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.48825,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237840",2019-12-13 02:59:00,3.87802,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.48573,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237841",2019-12-13 03:00:00,3.55517,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.49077,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237842",2019-12-13 03:01:00,3.25449,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.4851,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237843",2019-12-13 03:02:00,3.07909,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.4851,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237844",2019-12-13 03:03:00,2.7972,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.49014,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237845",2019-12-13 03:04:00,2.65498,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.49014,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237846",2019-12-13 03:05:00,2.48517,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.4851,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237847",2019-12-13 03:06:00,2.43344,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.49266,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"237848",2019-12-13 03:07:00,2.39918,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.49707,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237849",2019-12-13 03:08:00,2.35446,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.50274,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237850",2019-12-13 03:09:00,2.56328,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.50274,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237851",2019-12-13 03:10:00,2.29431,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237852",2019-12-13 03:11:00,2.60539,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237853",2019-12-13 03:12:00,2.46233,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237854",2019-12-13 03:13:00,2.37986,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.50211,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237855",2019-12-13 03:14:00,2.42759,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237856",2019-12-13 03:15:00,2.51671,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.5,0.52164,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237857",2019-12-13 03:16:00,2.65549,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.6,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237858",2019-12-13 03:17:00,2.84166,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.53487,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237859",2019-12-13 03:18:00,2.8808,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,1,0.53361,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237860",2019-12-13 03:19:00,3.33004,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,1.2,0.53424,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237861",2019-12-13 03:20:00,3.53954,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,1.1,0.5229,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237862",2019-12-13 03:21:00,3.72786,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.8,0.5229,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237863",2019-12-13 03:22:00,3.88291,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.53424,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237864",2019-12-13 03:23:00,4.0489,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.53424,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237865",2019-12-13 03:24:00,4.13638,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.6,0.5229,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237866",2019-12-13 03:25:00,4.0904,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.6,0.51597,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237867",2019-12-13 03:26:00,4.0409,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.52101,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237868",2019-12-13 03:27:00,3.93392,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.5103,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237869",2019-12-13 03:28:00,4.00405,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.5103,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237870",2019-12-13 03:29:00,3.95044,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.50463,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237871",2019-12-13 03:30:00,3.48908,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.50967,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237872",2019-12-13 03:31:00,3.34598,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.51534,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237873",2019-12-13 03:32:00,2.83742,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.6,0.51534,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237874",2019-12-13 03:33:00,2.79708,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.9,0.49014,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237875",2019-12-13 03:34:00,2.61464,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.9,0.49014,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237876",2019-12-13 03:35:00,2.58952,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.8,0.48447,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237877",2019-12-13 03:36:00,2.58749,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.7,0.4914,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237878",2019-12-13 03:37:00,2.46339,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.6,0.49644,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237879",2019-12-13 03:38:00,2.35918,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.5,0.52479,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237880",2019-12-13 03:39:00,2.37238,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.5,0.51282,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237881",2019-12-13 03:40:00,2.2497,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.51912,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237882",2019-12-13 03:41:00,2.59618,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.51597,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237883",2019-12-13 03:42:00,2.33723,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.51597,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237884",2019-12-13 03:43:00,2.64575,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.4,0.5103,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237885",2019-12-13 03:44:00,2.42029,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.3,0.5103,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237886",2019-12-13 03:45:00,2.58697,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.54621,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237887",2019-12-13 03:46:00,2.70869,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.52542,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237888",2019-12-13 03:47:00,2.81793,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.53235,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237889",2019-12-13 03:48:00,2.92387,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,-0.2,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237890",2019-12-13 03:49:00,3.41653,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,-0.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237891",2019-12-13 03:50:00,3.50147,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237892",2019-12-13 03:51:00,3.65922,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237893",2019-12-13 03:52:00,3.93591,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237894",2019-12-13 03:53:00,4.06603,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237895",2019-12-13 03:54:00,4.07586,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.52479,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237896",2019-12-13 03:55:00,4.09782,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0,0.504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237897",2019-12-13 03:56:00,3.94112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237898",2019-12-13 03:57:00,4.01621,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237899",2019-12-13 03:58:00,4.00014,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237900",2019-12-13 03:59:00,3.87175,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237901",2019-12-13 04:00:00,3.3697,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237902",2019-12-13 04:01:00,3.07668,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.1,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237903",2019-12-13 04:02:00,3.24853,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237904",2019-12-13 04:03:00,2.69906,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23.5,22.5,22,0.2,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237905",2019-12-13 04:04:00,2.53131,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.3,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237906",2019-12-13 04:05:00,2.47223,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.2,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"237907",2019-12-13 04:06:00,2.40233,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.2,0.51534,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237908",2019-12-13 04:07:00,2.32699,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.2,0.50967,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237909",2019-12-13 04:08:00,2.28878,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.1,0.51534,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237910",2019-12-13 04:09:00,2.21273,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.1,0.50967,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237911",2019-12-13 04:10:00,2.19445,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.51471,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237912",2019-12-13 04:11:00,2.43978,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.1,0.50967,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237913",2019-12-13 04:12:00,2.38497,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.50967,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237914",2019-12-13 04:13:00,2.35378,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.50463,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237915",2019-12-13 04:14:00,2.65864,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,-0.1,0.504,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"237916",2019-12-13 04:15:00,2.57047,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,-0.1,0.53424,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237917",2019-12-13 04:16:00,2.48735,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,-0.1,0.52227,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237918",2019-12-13 04:17:00,2.74895,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.52227,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237919",2019-12-13 04:18:00,2.70472,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.52794,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237920",2019-12-13 04:19:00,3.4021,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.4977,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237921",2019-12-13 04:20:00,3.45112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.50652,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237922",2019-12-13 04:21:00,3.76444,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,-0.1,0.4977,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237923",2019-12-13 04:22:00,3.85843,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.4914,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237924",2019-12-13 04:23:00,4.0513,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.49707,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237925",2019-12-13 04:24:00,4.35346,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.50274,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"237926",2019-12-13 04:25:00,3.99918,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.4788,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237927",2019-12-13 04:26:00,4.08212,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.48447,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237928",2019-12-13 04:27:00,3.93957,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.48447,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237929",2019-12-13 04:28:00,3.87684,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.48447,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237930",2019-12-13 04:29:00,3.67848,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.4788,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237931",2019-12-13 04:30:00,2.93897,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,-0.1,0.48384,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237932",2019-12-13 04:31:00,3.04951,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.47817,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237933",2019-12-13 04:32:00,2.81801,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.6804,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237934",2019-12-13 04:33:00,2.61041,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.1,0.68544,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237935",2019-12-13 04:34:00,2.47492,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.61047,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237936",2019-12-13 04:35:00,2.38475,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.56196,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"237937",2019-12-13 04:36:00,2.30748,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237938",2019-12-13 04:37:00,2.21508,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.1,0.48951,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237939",2019-12-13 04:38:00,2.16784,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.49014,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237940",2019-12-13 04:39:00,2.12725,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0,0.48132,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237941",2019-12-13 04:40:00,2.18412,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.1,0.49014,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237942",2019-12-13 04:41:00,2.39231,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.1,0.48447,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237943",2019-12-13 04:42:00,2.21508,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.2,0.47817,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237944",2019-12-13 04:43:00,2.19933,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.3,0.4788,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237945",2019-12-13 04:44:00,2.2388,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.3,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"237946",2019-12-13 04:45:00,2.11784,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.2,0.52794,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237947",2019-12-13 04:46:00,2.55312,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.2,0.52857,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237948",2019-12-13 04:47:00,2.53691,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.2,0.49644,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237949",2019-12-13 04:48:00,2.49411,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.3,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237950",2019-12-13 04:49:00,3.25198,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.4,0.49707,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237951",2019-12-13 04:50:00,3.32846,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,0.49077,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237952",2019-12-13 04:51:00,3.58668,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.5,0.49707,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237953",2019-12-13 04:52:00,3.68922,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.4,0.49518,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237954",2019-12-13 04:53:00,4.0606,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.3,0.49203,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237955",2019-12-13 04:54:00,3.78599,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.4,0.4914,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"237956",2019-12-13 04:55:00,3.8069,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.3,0.48447,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237957",2019-12-13 04:56:00,3.82295,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.4,0.48384,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237958",2019-12-13 04:57:00,3.77853,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.4,0.47817,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237959",2019-12-13 04:58:00,3.74911,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.5,0.4725,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237960",2019-12-13 04:59:00,3.62323,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,0.47817,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237961",2019-12-13 05:00:00,3.50897,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.7,0.93744,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237962",2019-12-13 05:01:00,3.2506,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.7,0.78687,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237963",2019-12-13 05:02:00,2.86679,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.7,0.72324,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237964",2019-12-13 05:03:00,2.71466,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,0.69237,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237965",2019-12-13 05:04:00,2.73742,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,0.68355,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237966",2019-12-13 05:05:00,2.43867,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,0.66717,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"237967",2019-12-13 05:06:00,2.3437,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,0.69363,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237968",2019-12-13 05:07:00,2.22664,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.7,0.69174,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237969",2019-12-13 05:08:00,2.26002,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,0.69174,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237970",2019-12-13 05:09:00,2.18273,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.68607,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237971",2019-12-13 05:10:00,2.35293,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.69111,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237972",2019-12-13 05:11:00,2.23861,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.67977,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237973",2019-12-13 05:12:00,2.33927,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.68481,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237974",2019-12-13 05:13:00,2.36503,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.67347,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237975",2019-12-13 05:14:00,2.52371,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.67914,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"237976",2019-12-13 05:15:00,2.74102,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.70434,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"237977",2019-12-13 05:16:00,2.72089,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.69174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237978",2019-12-13 05:17:00,2.78473,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237979",2019-12-13 05:18:00,2.8385,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237980",2019-12-13 05:19:00,3.31574,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.68544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237981",2019-12-13 05:20:00,3.57045,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.68607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237982",2019-12-13 05:21:00,3.59097,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.6804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237983",2019-12-13 05:22:00,3.66719,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,0.66024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237984",2019-12-13 05:23:00,3.75589,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,0.65457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237985",2019-12-13 05:24:00,3.60765,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.64134,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"237986",2019-12-13 05:25:00,3.86594,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.64071,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237987",2019-12-13 05:26:00,3.81919,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237988",2019-12-13 05:27:00,3.73578,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.66654,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237989",2019-12-13 05:28:00,3.67527,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.6615,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237990",2019-12-13 05:29:00,3.60118,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,0.66087,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237991",2019-12-13 05:30:00,3.39436,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.66654,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237992",2019-12-13 05:31:00,3.44185,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,0.66654,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237993",2019-12-13 05:32:00,2.97889,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,0.66024,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237994",2019-12-13 05:33:00,2.71314,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,0.6552,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237995",2019-12-13 05:34:00,2.56137,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,2.05191,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237996",2019-12-13 05:35:00,2.47065,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.65457,0,0,1,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0
"237997",2019-12-13 05:36:00,2.38165,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.66087,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237998",2019-12-13 05:37:00,1.85243,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.66654,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"237999",2019-12-13 05:38:00,2.36411,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.66276,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"238000",2019-12-13 05:39:00,2.10789,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.66339,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"238001",2019-12-13 05:40:00,2.38434,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.65394,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"238002",2019-12-13 05:41:00,2.41907,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.65646,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"238003",2019-12-13 05:42:00,2.57535,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.65394,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"238004",2019-12-13 05:43:00,2.40794,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,0.65961,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"238005",2019-12-13 05:44:00,2.16669,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,0.68481,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"238006",2019-12-13 05:45:00,2.54556,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.67473,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238007",2019-12-13 05:46:00,2.54763,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.67473,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238008",2019-12-13 05:47:00,2.42139,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.6678,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238009",2019-12-13 05:48:00,2.852,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.6615,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238010",2019-12-13 05:49:00,3.17574,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.66024,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238011",2019-12-13 05:50:00,3.43183,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.66024,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238012",2019-12-13 05:51:00,3.83753,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.66654,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238013",2019-12-13 05:52:00,3.70441,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.66024,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238014",2019-12-13 05:53:00,3.67116,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.66654,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238015",2019-12-13 05:54:00,3.71258,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.65331,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238016",2019-12-13 05:55:00,3.73122,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.64638,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238017",2019-12-13 05:56:00,3.76348,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.65268,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238018",2019-12-13 05:57:00,3.83685,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.64449,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238019",2019-12-13 05:58:00,3.82868,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.64197,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238020",2019-12-13 05:59:00,3.61822,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.6363,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238021",2019-12-13 06:00:00,3.43894,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.6363,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238022",2019-12-13 06:01:00,3.08051,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.64764,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238023",2019-12-13 06:02:00,2.73106,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.64197,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238024",2019-12-13 06:03:00,2.49338,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.63567,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238025",2019-12-13 06:04:00,2.50112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.64512,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238026",2019-12-13 06:05:00,2.30674,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.64764,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238027",2019-12-13 06:06:00,2.15836,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.64764,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238028",2019-12-13 06:07:00,2.16635,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.64764,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238029",2019-12-13 06:08:00,2.14386,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.62244,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238030",2019-12-13 06:09:00,2.08578,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.62307,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238031",2019-12-13 06:10:00,2.33714,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.62244,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238032",2019-12-13 06:11:00,1.73563,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.6111,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238033",2019-12-13 06:12:00,2.11622,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.61992,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238034",2019-12-13 06:13:00,2.17597,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.62055,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238035",2019-12-13 06:14:00,2.18068,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.6426,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238036",2019-12-13 06:15:00,2.4038,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.63567,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238037",2019-12-13 06:16:00,2.49905,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238038",2019-12-13 06:17:00,2.4502,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238039",2019-12-13 06:18:00,2.6225,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238040",2019-12-13 06:19:00,3.26788,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.62811,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238041",2019-12-13 06:20:00,3.52953,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238042",2019-12-13 06:21:00,3.64897,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238043",2019-12-13 06:22:00,3.58307,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.62685,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238044",2019-12-13 06:23:00,3.54165,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238045",2019-12-13 06:24:00,3.5291,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.6111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238046",2019-12-13 06:25:00,3.80445,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.61677,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238047",2019-12-13 06:26:00,3.59348,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.61614,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238048",2019-12-13 06:27:00,3.50868,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238049",2019-12-13 06:28:00,3.29046,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.61614,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238050",2019-12-13 06:29:00,3.10941,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238051",2019-12-13 06:30:00,2.83068,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.61614,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238052",2019-12-13 06:31:00,2.72682,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238053",2019-12-13 06:32:00,2.55703,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238054",2019-12-13 06:33:00,2.31289,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238055",2019-12-13 06:34:00,2.26559,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.61047,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238056",2019-12-13 06:35:00,2.07705,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238057",2019-12-13 06:36:00,1.66648,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.61614,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238058",2019-12-13 06:37:00,1.93963,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,0.60669,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238059",2019-12-13 06:38:00,1.72303,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.9,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
