"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"238060",2019-12-13 06:39:00,1.78321,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.8,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238061",2019-12-13 06:40:00,1.8461,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238062",2019-12-13 06:41:00,1.76736,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.60858,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238063",2019-12-13 06:42:00,1.68006,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238064",2019-12-13 06:43:00,1.66185,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.60984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238065",2019-12-13 06:44:00,1.7296,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.62496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238066",2019-12-13 06:45:00,1.56063,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238067",2019-12-13 06:46:00,1.50839,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238068",2019-12-13 06:47:00,1.48393,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.62307,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238069",2019-12-13 06:48:00,2.13799,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,0.62874,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238070",2019-12-13 06:49:00,1.98554,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238071",2019-12-13 06:50:00,1.92811,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.9,0.63441,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238072",2019-12-13 06:51:00,2.07466,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,2.1,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238073",2019-12-13 06:52:00,2.70718,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,2.3,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238074",2019-12-13 06:53:00,2.84478,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,2.3,0.6174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238075",2019-12-13 06:54:00,3.25547,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,2,0.81144,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238076",2019-12-13 06:55:00,3.40824,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,2,0.83664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238077",2019-12-13 06:56:00,3.4129,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238078",2019-12-13 06:57:00,3.40243,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.70497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238079",2019-12-13 06:58:00,3.40168,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238080",2019-12-13 06:59:00,3.2525,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,0.64638,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238081",2019-12-13 07:00:00,3.16873,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,0.63441,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238082",2019-12-13 07:01:00,2.98709,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,0.62307,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238083",2019-12-13 07:02:00,2.55151,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238084",2019-12-13 07:03:00,2.33205,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.62937,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238085",2019-12-13 07:04:00,2.20902,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.62307,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238086",2019-12-13 07:05:00,1.89185,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.62937,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238087",2019-12-13 07:06:00,2.0435,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238088",2019-12-13 07:07:00,1.95344,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238089",2019-12-13 07:08:00,2.03818,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.63252,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238090",2019-12-13 07:09:00,1.84222,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238091",2019-12-13 07:10:00,1.7695,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238092",2019-12-13 07:11:00,2.02615,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238093",2019-12-13 07:12:00,1.77969,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238094",2019-12-13 07:13:00,1.73478,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238095",2019-12-13 07:14:00,1.77643,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.64827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238096",2019-12-13 07:15:00,1.57721,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.6174,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238097",2019-12-13 07:16:00,1.5354,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.62118,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238098",2019-12-13 07:17:00,1.56048,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,0.61362,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238099",2019-12-13 07:18:00,2.50841,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,0.61425,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238100",2019-12-13 07:19:00,1.95141,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.61992,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238101",2019-12-13 07:20:00,1.69194,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1,0.65205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238102",2019-12-13 07:21:00,2.65427,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.9,0.65331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238103",2019-12-13 07:22:00,2.89864,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,1.02501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238104",2019-12-13 07:23:00,4.82785,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.7,1.0584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238105",2019-12-13 07:24:00,4.43353,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,1.071,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238106",2019-12-13 07:25:00,5.17983,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,1.09305,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238107",2019-12-13 07:26:00,5.79652,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,1.09053,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238108",2019-12-13 07:27:00,5.94066,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,1.08297,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238109",2019-12-13 07:28:00,6.04438,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.6,1.09557,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238110",2019-12-13 07:29:00,6.06477,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,0.8,1.11321,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238111",2019-12-13 07:30:00,5.62064,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.1,1.1088,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238112",2019-12-13 07:31:00,5.03815,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.2,1.11069,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238113",2019-12-13 07:32:00,5.05199,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,1.11447,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238114",2019-12-13 07:33:00,4.70148,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,1.12077,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238115",2019-12-13 07:34:00,4.56174,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,1.12077,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238116",2019-12-13 07:35:00,4.38783,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,1.12077,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238117",2019-12-13 07:36:00,4.33065,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,1.12707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238118",2019-12-13 07:37:00,4.20582,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,1.1214,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238119",2019-12-13 07:38:00,4.24943,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.7,1.13274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238120",2019-12-13 07:39:00,3.75251,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238121",2019-12-13 07:40:00,4.14343,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238122",2019-12-13 07:41:00,4.13131,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,1.13337,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238123",2019-12-13 07:42:00,4.10722,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,1.15101,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238124",2019-12-13 07:43:00,4.24973,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,1.15164,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238125",2019-12-13 07:44:00,4.30939,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.3,1.17621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238126",2019-12-13 07:45:00,3.96039,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238127",2019-12-13 07:46:00,4.0258,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238128",2019-12-13 07:47:00,3.83755,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.5,1.1718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238129",2019-12-13 07:48:00,4.0402,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.4,1.17117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238130",2019-12-13 07:49:00,4.71872,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22.5,22,1.6,1.17684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238131",2019-12-13 07:50:00,5.15922,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,1.17873,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238132",2019-12-13 07:51:00,5.455,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,1.18692,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238133",2019-12-13 07:52:00,5.95673,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.8,1.18314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238134",2019-12-13 07:53:00,5.63315,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.8,1.18944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238135",2019-12-13 07:54:00,6.002,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,1.17747,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238136",2019-12-13 07:55:00,5.77933,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.6,1.18314,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238137",2019-12-13 07:56:00,5.83197,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,1.17873,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238138",2019-12-13 07:57:00,5.87225,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.8,1.17747,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238139",2019-12-13 07:58:00,5.92066,6,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,1.18944,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238140",2019-12-13 07:59:00,5.70156,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,1.1781,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238141",2019-12-13 08:00:00,4.96759,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2,1.18125,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238142",2019-12-13 08:01:00,4.71606,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,1.18944,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238143",2019-12-13 08:02:00,4.54317,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.8,1.17684,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238144",2019-12-13 08:03:00,4.499,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,1.18629,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238145",2019-12-13 08:04:00,4.46403,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,1.18251,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238146",2019-12-13 08:05:00,4.34244,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.6,1.1781,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238147",2019-12-13 08:06:00,4.02165,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.6,1.17747,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238148",2019-12-13 08:07:00,4.15985,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.5,1.18377,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238149",2019-12-13 08:08:00,4.16033,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,1.18944,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238150",2019-12-13 08:09:00,4.14499,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,1.19259,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238151",2019-12-13 08:10:00,4.1021,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,1.18755,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238152",2019-12-13 08:11:00,4.07624,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,1.19007,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238153",2019-12-13 08:12:00,4.07079,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238154",2019-12-13 08:13:00,4.28958,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,1.20204,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238155",2019-12-13 08:14:00,4.19389,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,0.9,1.21338,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238156",2019-12-13 08:15:00,3.92344,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,0.9,1.22472,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238157",2019-12-13 08:16:00,3.69853,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,0.9,1.22724,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238158",2019-12-13 08:17:00,3.31887,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,0.9,1.23354,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238159",2019-12-13 08:18:00,3.74214,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,0.9,1.22157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238160",2019-12-13 08:19:00,4.63922,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,1.22094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238161",2019-12-13 08:20:00,5.04581,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,1.2159,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238162",2019-12-13 08:21:00,5.34107,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,1.28016,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238163",2019-12-13 08:22:00,5.60637,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,1.24929,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238164",2019-12-13 08:23:00,5.57195,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,1.23984,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238165",2019-12-13 08:24:00,5.4967,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,1.23417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238166",2019-12-13 08:25:00,5.62926,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,1.24488,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238167",2019-12-13 08:26:00,5.87852,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,1.25181,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238168",2019-12-13 08:27:00,5.6904,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,1.24929,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238169",2019-12-13 08:28:00,5.77526,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,1.24551,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238170",2019-12-13 08:29:00,5.60221,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,1.23984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238171",2019-12-13 08:30:00,4.89418,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,1.25811,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238172",2019-12-13 08:31:00,4.58165,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,1.24677,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238173",2019-12-13 08:32:00,4.30081,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,1.24173,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238174",2019-12-13 08:33:00,4.56745,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,1.24992,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238175",2019-12-13 08:34:00,3.70755,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.6237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238176",2019-12-13 08:35:00,2.80911,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.6111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238177",2019-12-13 08:36:00,2.62815,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.66024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238178",2019-12-13 08:37:00,2.39173,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.62433,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238179",2019-12-13 08:38:00,2.16023,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.62055,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238180",2019-12-13 08:39:00,1.95484,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238181",2019-12-13 08:40:00,1.60602,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238182",2019-12-13 08:41:00,1.83412,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238183",2019-12-13 08:42:00,2.00424,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,2.00151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238184",2019-12-13 08:43:00,1.62417,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.61236,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238185",2019-12-13 08:44:00,1.43838,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.6363,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238186",2019-12-13 08:45:00,1.43448,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238187",2019-12-13 08:46:00,1.29158,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238188",2019-12-13 08:47:00,1.4303,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.65205,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238189",2019-12-13 08:48:00,2.10007,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.64071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238190",2019-12-13 08:49:00,1.75455,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238191",2019-12-13 08:50:00,2.16558,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.64071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238192",2019-12-13 08:51:00,2.53948,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.70623,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238193",2019-12-13 08:52:00,2.67218,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.83475,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238194",2019-12-13 08:53:00,3.03449,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,1.01304,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238195",2019-12-13 08:54:00,3.25888,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.7434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238196",2019-12-13 08:55:00,3.34825,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.74151,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238197",2019-12-13 08:56:00,3.42124,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1,0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238198",2019-12-13 08:57:00,3.35663,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238199",2019-12-13 08:58:00,3.28559,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.64197,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238200",2019-12-13 08:59:00,3.47313,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.1,0.7623,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238201",2019-12-13 09:00:00,2.76808,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,0.69048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238202",2019-12-13 09:01:00,2.49562,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.2,0.68859,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238203",2019-12-13 09:02:00,2.27019,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238204",2019-12-13 09:03:00,2.13788,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,0.69111,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238205",2019-12-13 09:04:00,2.01396,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,0.68481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238206",2019-12-13 09:05:00,1.90374,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,0.67977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238207",2019-12-13 09:06:00,2.01911,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.3,0.7371,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238208",2019-12-13 09:07:00,1.94937,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.4,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238209",2019-12-13 09:08:00,2.02358,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.4,0.71001,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238210",2019-12-13 09:09:00,1.70437,15,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.4,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238211",2019-12-13 09:10:00,1.67092,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.5,0.6615,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238212",2019-12-13 09:11:00,1.68435,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.5,0.65898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238213",2019-12-13 09:12:00,1.6198,16,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.6,0.64008,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238214",2019-12-13 09:13:00,1.972,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.6,0.65583,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238215",2019-12-13 09:14:00,1.50884,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.6,0.6237,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238216",2019-12-13 09:15:00,1.45416,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.6678,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238217",2019-12-13 09:16:00,1.43323,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.67284,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238218",2019-12-13 09:17:00,1.80967,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.67914,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238219",2019-12-13 09:18:00,2.13256,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.64134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238220",2019-12-13 09:19:00,1.81467,19,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238221",2019-12-13 09:20:00,2.44005,19,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.66591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238222",2019-12-13 09:21:00,2.61587,22,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.65331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238223",2019-12-13 09:22:00,2.76682,25,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238224",2019-12-13 09:23:00,3.14245,26,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238225",2019-12-13 09:24:00,3.27907,24,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.7,0.59094,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238226",2019-12-13 09:25:00,3.31613,23,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.8,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238227",2019-12-13 09:26:00,3.01928,22,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.8,0.60984,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238228",2019-12-13 09:27:00,3.21697,20,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.8,0.63504,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238229",2019-12-13 09:28:00,3.26685,20,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.64134,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238230",2019-12-13 09:29:00,3.12404,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.64701,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238231",2019-12-13 09:30:00,2.85442,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.65331,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238232",2019-12-13 09:31:00,2.35097,19,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.62307,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238233",2019-12-13 09:32:00,2.24153,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.64953,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238234",2019-12-13 09:33:00,2.20177,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.66339,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238235",2019-12-13 09:34:00,1.63539,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.66591,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238236",2019-12-13 09:35:00,1.89333,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,1.9,0.64827,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238237",2019-12-13 09:36:00,1.81986,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2,0.64764,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238238",2019-12-13 09:37:00,1.7215,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2,0.66591,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238239",2019-12-13 09:38:00,1.64887,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.1,0.63567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238240",2019-12-13 09:39:00,1.60671,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.1,0.65394,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238241",2019-12-13 09:40:00,1.60334,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.2,0.6426,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238242",2019-12-13 09:41:00,1.60169,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.2,0.63567,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238243",2019-12-13 09:42:00,1.51735,20,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.3,0.62874,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238244",2019-12-13 09:43:00,1.75977,21,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.3,0.64764,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"238245",2019-12-13 09:44:00,1.38238,22,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.4,0.79191,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238246",2019-12-13 09:45:00,1.40588,23,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.5,0.61677,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238247",2019-12-13 09:46:00,1.38389,26,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.5,0.58527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238248",2019-12-13 09:47:00,1.82922,27,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.5,0.60984,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238249",2019-12-13 09:48:00,1.97551,29,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.5,0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238250",2019-12-13 09:49:00,1.79414,31,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.5,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238251",2019-12-13 09:50:00,2.24701,32,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.5,0.70371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238252",2019-12-13 09:51:00,2.57897,33,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.6,0.6489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238253",2019-12-13 09:52:00,2.72539,35,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.7,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238254",2019-12-13 09:53:00,3.29237,36,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.8,0.61614,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238255",2019-12-13 09:54:00,3.42653,39,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,2.9,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238256",2019-12-13 09:55:00,2.95681,40,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3,0.58527,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238257",2019-12-13 09:56:00,3.43196,43,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238258",2019-12-13 09:57:00,3.42087,48,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.1,0.44604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238259",2019-12-13 09:58:00,3.45581,51,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.1,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238260",2019-12-13 09:59:00,3.13288,51,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.2,0.4788,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238261",2019-12-13 10:00:00,2.89945,51,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.3,0.32004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238262",2019-12-13 10:01:00,2.42442,56,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.4,0.26271,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238263",2019-12-13 10:02:00,2.24631,59,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.4,0.24633,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238264",2019-12-13 10:03:00,2.23293,58,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.5,0.126,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238265",2019-12-13 10:04:00,2.06799,56,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.5,0.1638,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238266",2019-12-13 10:05:00,1.96193,60,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.5,0.1134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238267",2019-12-13 10:06:00,1.87316,63,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.6,0.13671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238268",2019-12-13 10:07:00,1.6995,66,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.6,0.10521,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238269",2019-12-13 10:08:00,1.80022,67,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.6,0.08694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238270",2019-12-13 10:09:00,1.73468,73,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23.5,22,22,3.6,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238271",2019-12-13 10:10:00,1.70118,77,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.7,0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238272",2019-12-13 10:11:00,1.68054,84,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.7,0.00189,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238273",2019-12-13 10:12:00,1.61967,85,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.7,-0.01701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238274",2019-12-13 10:13:00,1.33868,85,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.8,0.00882,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238275",2019-12-13 10:14:00,1.95211,86,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.9,-0.00819,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238276",2019-12-13 10:15:00,1.51601,88,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.9,-0.03339,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238277",2019-12-13 10:16:00,1.45925,96,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.9,-0.06489,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238278",2019-12-13 10:17:00,2.06384,100,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4,-0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238279",2019-12-13 10:18:00,1.98714,101,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4,-0.09576,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238280",2019-12-13 10:19:00,1.92084,105,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4,-0.11088,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238281",2019-12-13 10:20:00,2.44615,105,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.9,-0.13356,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238282",2019-12-13 10:21:00,2.68472,101,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,3.9,-0.10836,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238283",2019-12-13 10:22:00,2.82016,103,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22.5,22,4,-0.09639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238284",2019-12-13 10:23:00,3.22723,106,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22.5,22,4,-0.13419,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238285",2019-12-13 10:24:00,3.35591,111,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22.5,22,4,-0.08883,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238286",2019-12-13 10:25:00,3.15335,114,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22.5,22,4.1,-0.18396,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238287",2019-12-13 10:26:00,3.38494,113,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.2,-0.19278,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238288",2019-12-13 10:27:00,3.37457,113,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.2,-0.17829,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238289",2019-12-13 10:28:00,3.20911,109,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,-0.15813,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238290",2019-12-13 10:29:00,2.75646,102,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,-0.11907,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238291",2019-12-13 10:30:00,2.83567,90,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,-0.07749,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238292",2019-12-13 10:31:00,2.45194,85,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,-0.03969,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238293",2019-12-13 10:32:00,2.2933,72,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.04347,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238294",2019-12-13 10:33:00,2.16444,59,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.11781,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238295",2019-12-13 10:34:00,1.95988,49,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.17514,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238296",2019-12-13 10:35:00,1.92052,44,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.21105,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238297",2019-12-13 10:36:00,1.85109,43,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.2268,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238298",2019-12-13 10:37:00,1.78143,44,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.189,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238299",2019-12-13 10:38:00,1.72629,45,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.2016,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238300",2019-12-13 10:39:00,1.70629,54,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.126,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238301",2019-12-13 10:40:00,1.79985,63,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.07497,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238302",2019-12-13 10:41:00,1.51355,69,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.3,0.0378,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238303",2019-12-13 10:42:00,1.5717,72,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21.5,23.5,22,22,4.5,0.05481,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238304",2019-12-13 10:43:00,1.61101,64,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.4,0.11844,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238305",2019-12-13 10:44:00,1.45091,59,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.4,0.14994,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238306",2019-12-13 10:45:00,1.44003,65,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.4,0.0945,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238307",2019-12-13 10:46:00,1.40597,70,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.3,0.08694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238308",2019-12-13 10:47:00,2.25509,66,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.3,0.10584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238309",2019-12-13 10:48:00,1.74795,61,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.3,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238310",2019-12-13 10:49:00,1.96547,58,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,0.14994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238311",2019-12-13 10:50:00,2.37709,55,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,0.15687,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238312",2019-12-13 10:51:00,2.75931,57,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,0.13167,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238313",2019-12-13 10:52:00,2.56321,51,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238314",2019-12-13 10:53:00,3.25505,39,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.1,0.2394,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238315",2019-12-13 10:54:00,3.27842,36,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,4.1,0.74403,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238316",2019-12-13 10:55:00,3.36564,41,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,3.9,0.2898,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238317",2019-12-13 10:56:00,3.31525,67,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,3.8,0.08064,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238318",2019-12-13 10:57:00,3.40294,98,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,3.7,-0.10773,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238319",2019-12-13 10:58:00,3.0448,133,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,3.8,-0.24003,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238320",2019-12-13 10:59:00,2.87851,136,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,3.8,-0.19656,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238321",2019-12-13 11:00:00,2.65921,107,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,3.8,-0.15309,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238322",2019-12-13 11:01:00,2.5897,128,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22,22,3.8,-0.18963,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238323",2019-12-13 11:02:00,2.17758,146,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,-0.3654,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238324",2019-12-13 11:03:00,2.05643,142,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,-0.31626,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238325",2019-12-13 11:04:00,1.91944,149,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,-0.37674,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238326",2019-12-13 11:05:00,2.00437,155,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.1,-0.40446,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238327",2019-12-13 11:06:00,1.76529,160,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,-0.42966,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238328",2019-12-13 11:07:00,1.66131,163,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.1,-0.45423,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238329",2019-12-13 11:08:00,1.78089,152,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.1,-0.441,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238330",2019-12-13 11:09:00,1.60825,141,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,-0.34083,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238331",2019-12-13 11:10:00,1.52175,119,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.1,-0.22176,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238332",2019-12-13 11:11:00,1.5114,107,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.1,-0.15939,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238333",2019-12-13 11:12:00,1.49121,100,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,-0.12159,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238334",2019-12-13 11:13:00,1.50886,97,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,-0.1134,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238335",2019-12-13 11:14:00,1.38825,100,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238336",2019-12-13 11:15:00,1.50637,96,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.1,-0.10206,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238337",2019-12-13 11:16:00,1.37494,97,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,-0.11466,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238338",2019-12-13 11:17:00,2.13605,97,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,-0.12033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238339",2019-12-13 11:18:00,1.74275,102,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4,-0.14616,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238340",2019-12-13 11:19:00,1.75156,154,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.1,-0.35028,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238341",2019-12-13 11:20:00,2.37737,254,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.2,-0.63126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238342",2019-12-13 11:21:00,2.83767,294,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.5,-0.8127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238343",2019-12-13 11:22:00,2.92043,208,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.6,-0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238344",2019-12-13 11:23:00,3.09314,221,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.5,-0.73773,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238345",2019-12-13 11:24:00,3.27837,235,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.3,-0.79506,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238346",2019-12-13 11:25:00,3.24253,278,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.4,-0.76923,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238347",2019-12-13 11:26:00,3.47458,292,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22,4.5,-0.83286,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238348",2019-12-13 11:27:00,3.06255,500,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22.5,4.7,-1.46349,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238349",2019-12-13 11:28:00,3.31309,333,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22.5,4.9,-1.19133,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238350",2019-12-13 11:29:00,2.96408,667,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22.5,5.1,-2.14263,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238351",2019-12-13 11:30:00,2.6139,402,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22.5,5.4,-1.56366,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238352",2019-12-13 11:31:00,2.30041,690,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22.5,5.6,-1.98576,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238353",2019-12-13 11:32:00,2.12376,641,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22.5,5.8,-2.06073,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238354",2019-12-13 11:33:00,2.00707,612,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21.5,23.5,22.5,22.5,5.8,-1.91016,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238355",2019-12-13 11:34:00,1.8651,313,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-1.071,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238356",2019-12-13 11:35:00,1.5228,314,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-1.1781,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238357",2019-12-13 11:36:00,1.60492,454,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-1.64556,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238358",2019-12-13 11:37:00,1.602,336,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-1.29213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238359",2019-12-13 11:38:00,1.69847,383,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-1.53279,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238360",2019-12-13 11:39:00,1.72,389,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-1.6065,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238361",2019-12-13 11:40:00,1.74674,348,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-1.48239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238362",2019-12-13 11:41:00,1.71037,308,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-1.26063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238363",2019-12-13 11:42:00,1.71951,274,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-1.0395,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238364",2019-12-13 11:43:00,1.42518,352,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-1.17306,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238365",2019-12-13 11:44:00,1.31197,332,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-1.32741,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238366",2019-12-13 11:45:00,1.33424,321,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-1.25496,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238367",2019-12-13 11:46:00,1.26909,351,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.7,-1.48743,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238368",2019-12-13 11:47:00,2.11522,343,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-1.38033,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238369",2019-12-13 11:48:00,1.69117,360,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.7,-1.46286,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238370",2019-12-13 11:49:00,1.92356,296,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.7,-1.12896,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238371",2019-12-13 11:50:00,2.34043,255,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-0.95886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238372",2019-12-13 11:51:00,2.61774,261,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.95886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238373",2019-12-13 11:52:00,2.77219,231,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.79506,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238374",2019-12-13 11:53:00,3.07215,179,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.53046,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238375",2019-12-13 11:54:00,3.18148,167,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.46809,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238376",2019-12-13 11:55:00,2.86785,143,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,1.07667,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238377",2019-12-13 11:56:00,3.25293,108,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,1.28394,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238378",2019-12-13 11:57:00,3.11447,79,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,1.42884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238379",2019-12-13 11:58:00,3.02797,81,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,1.42947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
