"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"238380",2019-12-13 11:59:00,2.91308,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,1.38852,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238381",2019-12-13 12:00:00,2.88675,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.08505,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238382",2019-12-13 12:01:00,2.28974,87,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.02457,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238383",2019-12-13 12:02:00,2.4469,104,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.15813,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238384",2019-12-13 12:03:00,2.00481,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.03906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238385",2019-12-13 12:04:00,2.12848,64,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,0.16947,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238386",2019-12-13 12:05:00,1.80792,47,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.16254,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238387",2019-12-13 12:06:00,1.78712,41,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,0.21861,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238388",2019-12-13 12:07:00,1.74075,40,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238389",2019-12-13 12:08:00,1.7263,43,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.19341,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238390",2019-12-13 12:09:00,1.6733,46,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,0.21294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238391",2019-12-13 12:10:00,1.61801,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,0.20727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238392",2019-12-13 12:11:00,1.59,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.20097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238393",2019-12-13 12:12:00,1.62295,50,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.21168,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238394",2019-12-13 12:13:00,1.50463,55,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,0.18207,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238395",2019-12-13 12:14:00,1.43073,51,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.1953,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238396",2019-12-13 12:15:00,1.33915,51,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.20853,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238397",2019-12-13 12:16:00,1.51529,49,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.21987,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238398",2019-12-13 12:17:00,2.13445,51,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238399",2019-12-13 12:18:00,1.68252,54,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,0.21924,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238400",2019-12-13 12:19:00,1.99419,57,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238401",2019-12-13 12:20:00,2.44254,46,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4,0.20727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238402",2019-12-13 12:21:00,2.61783,37,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4,0.30744,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238403",2019-12-13 12:22:00,3.14721,35,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.9,0.31374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238404",2019-12-13 12:23:00,3.07027,32,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.7,0.33264,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238405",2019-12-13 12:24:00,3.11505,33,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.7,0.31437,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238406",2019-12-13 12:25:00,3.17362,35,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.8,0.32634,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238407",2019-12-13 12:26:00,3.2842,41,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.9,0.28854,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238408",2019-12-13 12:27:00,3.05375,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4,0.2016,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238409",2019-12-13 12:28:00,3.05934,57,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.1,0.18144,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238410",2019-12-13 12:29:00,2.6826,62,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.1,0.14742,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238411",2019-12-13 12:30:00,2.6215,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.1,0.11907,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238412",2019-12-13 12:31:00,2.08713,105,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,-0.1134,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238413",2019-12-13 12:32:00,1.96689,126,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,-0.18396,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238414",2019-12-13 12:33:00,1.98425,104,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4,-0.08316,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238415",2019-12-13 12:34:00,1.9374,113,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.8,-0.15813,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238416",2019-12-13 12:35:00,1.8261,133,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.9,-0.25893,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238417",2019-12-13 12:36:00,1.83793,126,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.9,-0.22176,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238418",2019-12-13 12:37:00,1.70118,154,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.1,-0.37107,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238419",2019-12-13 12:38:00,1.66812,151,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,-0.33705,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238420",2019-12-13 12:39:00,1.64283,134,0.487,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.3,0.7812,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238421",2019-12-13 12:40:00,1.56966,139,0.422,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.6426,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238422",2019-12-13 12:41:00,1.59301,155,0.023,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.5,-0.03843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238423",2019-12-13 12:42:00,1.61053,160,0.011,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,-0.10773,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238424",2019-12-13 12:43:00,1.58389,162,0.013,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.5,-0.1071,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238425",2019-12-13 12:44:00,1.41513,165,0.003,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238426",2019-12-13 12:45:00,1.39614,128,1.736,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,1.94544,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238427",2019-12-13 12:46:00,1.56581,190,1.642,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.5,1.62477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238428",2019-12-13 12:47:00,2.00435,172,1.637,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.7,1.6821,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238429",2019-12-13 12:48:00,1.66124,111,1.633,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,1.91961,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238430",2019-12-13 12:49:00,2.04033,147,1.578,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.7,1.86102,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238431",2019-12-13 12:50:00,2.10914,115,1.46,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,1.74069,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238432",2019-12-13 12:51:00,2.59149,115,1.366,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,1.67643,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238433",2019-12-13 12:52:00,2.90867,125,0.685,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.93996,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238434",2019-12-13 12:53:00,3.09463,151,0.634,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.75033,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238435",2019-12-13 12:54:00,3.22737,168,0.864,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,2.65797,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238436",2019-12-13 12:55:00,3.15612,220,0.587,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,0.69174,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238437",2019-12-13 12:56:00,3.33967,224,0.584,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238438",2019-12-13 12:57:00,3.10659,257,0.583,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.31437,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238439",2019-12-13 12:58:00,2.98987,253,0.597,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.4662,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238440",2019-12-13 12:59:00,2.68992,233,0.583,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.09387,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238441",2019-12-13 13:00:00,2.37948,200,0.593,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,0.26712,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238442",2019-12-13 13:01:00,1.96629,159,0.609,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,0.46431,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238443",2019-12-13 13:02:00,2.01891,148,0.597,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,0.76797,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238444",2019-12-13 13:03:00,1.84706,191,0.592,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,0.38745,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238445",2019-12-13 13:04:00,1.67563,182,0.589,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,0.34524,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238446",2019-12-13 13:05:00,1.54922,146,0.587,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238447",2019-12-13 13:06:00,1.54691,140,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,-0.25893,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238448",2019-12-13 13:07:00,1.51829,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.28413,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238449",2019-12-13 13:08:00,1.41379,176,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.45927,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238450",2019-12-13 13:09:00,1.34587,195,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.7,-0.53928,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238451",2019-12-13 13:10:00,1.3542,213,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,-0.59913,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238452",2019-12-13 13:11:00,1.17417,212,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.7,-0.59283,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238453",2019-12-13 13:12:00,1.12911,168,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,-0.31563,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238454",2019-12-13 13:13:00,0.667392,101,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,-0.05229,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238455",2019-12-13 13:14:00,0.792844,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,-0.05355,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238456",2019-12-13 13:15:00,0.809721,95,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,-0.07749,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238457",2019-12-13 13:16:00,0.699771,83,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,-0.01638,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238458",2019-12-13 13:17:00,0.500104,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,-0.02268,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238459",2019-12-13 13:18:00,0.602095,88,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,-0.05166,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238460",2019-12-13 13:19:00,0.58302,101,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,-0.08253,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238461",2019-12-13 13:20:00,0.58976,179,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,-0.54495,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238462",2019-12-13 13:21:00,0.564509,254,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,-0.92106,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238463",2019-12-13 13:22:00,0.76679,270,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,-1.02123,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238464",2019-12-13 13:23:00,0.843021,310,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,-0.89649,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238465",2019-12-13 13:24:00,0.353299,148,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,-0.30366,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238466",2019-12-13 13:25:00,0.794731,127,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,-0.28413,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238467",2019-12-13 13:26:00,1.01696,137,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,-0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238468",2019-12-13 13:27:00,1.07533,133,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.31563,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238469",2019-12-13 13:28:00,1.15224,130,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.29421,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238470",2019-12-13 13:29:00,1.25707,135,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.29799,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238471",2019-12-13 13:30:00,1.26685,143,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.35469,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238472",2019-12-13 13:31:00,1.27339,142,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,-0.35973,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238473",2019-12-13 13:32:00,1.42197,152,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,-0.39186,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238474",2019-12-13 13:33:00,1.40171,180,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,-0.53613,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238475",2019-12-13 13:34:00,1.41411,169,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,-0.47943,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238476",2019-12-13 13:35:00,1.24314,157,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.47313,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238477",2019-12-13 13:36:00,1.36628,161,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.46116,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238478",2019-12-13 13:37:00,1.3185,253,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-1.9908,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238479",2019-12-13 13:38:00,1.30691,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.54243,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238480",2019-12-13 13:39:00,1.42307,157,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-0.49833,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238481",2019-12-13 13:40:00,1.66286,251,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-0.567,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238482",2019-12-13 13:41:00,1.24101,224,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-0.76293,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238483",2019-12-13 13:42:00,1.17745,510,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-1.72179,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238484",2019-12-13 13:43:00,0.879103,336,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-1.2222,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238485",2019-12-13 13:44:00,1.04028,159,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,6,-0.41706,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238486",2019-12-13 13:45:00,0.776931,188,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,6,-0.48573,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238487",2019-12-13 13:46:00,0.688833,254,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-0.75663,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238488",2019-12-13 13:47:00,0.610455,238,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-0.91035,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238489",2019-12-13 13:48:00,0.610821,223,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.9,-0.71883,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238490",2019-12-13 13:49:00,0.569796,155,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.9,-0.04599,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238491",2019-12-13 13:50:00,0.729258,110,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.8,-0.12096,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238492",2019-12-13 13:51:00,0.58902,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.6,-0.11466,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238493",2019-12-13 13:52:00,0.787177,110,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.7,-0.14616,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238494",2019-12-13 13:53:00,0.681051,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.7,-0.11403,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238495",2019-12-13 13:54:00,0.645819,83,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.00189,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238496",2019-12-13 13:55:00,0.835226,85,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,-0.02016,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238497",2019-12-13 13:56:00,0.973078,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.0315,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238498",2019-12-13 13:57:00,0.958437,145,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.27153,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238499",2019-12-13 13:58:00,1.12502,124,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.18837,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238500",2019-12-13 13:59:00,1.24256,142,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.5,-0.3024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238501",2019-12-13 14:00:00,1.33835,142,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,-0.30366,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238502",2019-12-13 14:01:00,1.38714,172,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,-0.4095,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238503",2019-12-13 14:02:00,1.39688,185,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.4,-0.4914,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238504",2019-12-13 14:03:00,1.35572,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.29169,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238505",2019-12-13 14:04:00,1.35691,108,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.0693,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238506",2019-12-13 14:05:00,1.44327,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,-0.05103,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238507",2019-12-13 14:06:00,1.30169,77,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,0.01197,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238508",2019-12-13 14:07:00,1.23255,70,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.3,0.03969,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238509",2019-12-13 14:08:00,1.2337,65,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.07875,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238510",2019-12-13 14:09:00,1.31999,68,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.2,0.05922,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238511",2019-12-13 14:10:00,1.23967,81,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.00504,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238512",2019-12-13 14:11:00,1.40585,87,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.04662,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238513",2019-12-13 14:12:00,1.2267,87,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.02709,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238514",2019-12-13 14:13:00,1.01465,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.0756,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238515",2019-12-13 14:14:00,0.798735,84,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.03276,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238516",2019-12-13 14:15:00,0.860556,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,-0.08253,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238517",2019-12-13 14:16:00,0.748409,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,0.07434,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238518",2019-12-13 14:17:00,0.643975,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5.1,0.25011,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238519",2019-12-13 14:18:00,0.65257,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,0.19467,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238520",2019-12-13 14:19:00,0.608871,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,5,0.10395,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238521",2019-12-13 14:20:00,0.60988,85,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,0.07497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238522",2019-12-13 14:21:00,0.574144,84,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,-0.05103,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238523",2019-12-13 14:22:00,0.820254,78,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,-0.0378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238524",2019-12-13 14:23:00,0.748136,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.9,0.00441,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238525",2019-12-13 14:24:00,0.65418,63,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.04977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238526",2019-12-13 14:25:00,0.8054,60,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.07497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238527",2019-12-13 14:26:00,0.983625,56,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238528",2019-12-13 14:27:00,1.05423,58,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.08631,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238529",2019-12-13 14:28:00,1.19762,62,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.07434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238530",2019-12-13 14:29:00,1.25742,61,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.08001,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238531",2019-12-13 14:30:00,1.35691,60,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.07497,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238532",2019-12-13 14:31:00,1.46527,66,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.10584,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238533",2019-12-13 14:32:00,1.53946,58,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.09387,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238534",2019-12-13 14:33:00,1.33062,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.16065,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238535",2019-12-13 14:34:00,1.34843,38,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.25137,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238536",2019-12-13 14:35:00,1.33461,34,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.24507,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238537",2019-12-13 14:36:00,1.2771,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.8,0.28224,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238538",2019-12-13 14:37:00,1.20124,27,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.7,0.29421,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238539",2019-12-13 14:38:00,1.34507,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.7,0.28224,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238540",2019-12-13 14:39:00,1.11132,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.7,0.29547,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238541",2019-12-13 14:40:00,1.13848,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,0.27027,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238542",2019-12-13 14:41:00,1.00433,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.6,0.27594,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238543",2019-12-13 14:42:00,1.23663,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.5,0.2835,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238544",2019-12-13 14:43:00,1.08261,26,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.32067,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238545",2019-12-13 14:44:00,1.24181,26,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.33264,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238546",2019-12-13 14:45:00,1.01983,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.3,0.32004,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238547",2019-12-13 14:46:00,0.807179,31,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.3,0.29799,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238548",2019-12-13 14:47:00,0.68066,31,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.3,0.29736,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238549",2019-12-13 14:48:00,0.601124,34,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,0.27153,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238550",2019-12-13 14:49:00,0.566827,37,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,0.26838,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238551",2019-12-13 14:50:00,0.593482,41,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,0.24507,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238552",2019-12-13 14:51:00,0.588152,41,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,0.23877,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238553",2019-12-13 14:52:00,0.944492,36,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,0.2583,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238554",2019-12-13 14:53:00,0.645437,34,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,0.27657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238555",2019-12-13 14:54:00,0.642341,30,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.2,0.32004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238556",2019-12-13 14:55:00,0.845225,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.3,0.34524,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238557",2019-12-13 14:56:00,0.6109,25,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.3402,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238558",2019-12-13 14:57:00,1.01733,24,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,1.70604,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238559",2019-12-13 14:58:00,1.16645,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.33264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238560",2019-12-13 14:59:00,1.28828,31,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.5,0.31374,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238561",2019-12-13 15:00:00,1.41815,31,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.26964,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238562",2019-12-13 15:01:00,1.15713,32,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.27531,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238563",2019-12-13 15:02:00,1.42857,38,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.21987,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238564",2019-12-13 15:03:00,1.68643,45,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.4,0.1827,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238565",2019-12-13 15:04:00,1.39786,49,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,4.3,0.16947,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238566",2019-12-13 15:05:00,1.31028,54,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.13734,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238567",2019-12-13 15:06:00,1.33369,59,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.10017,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238568",2019-12-13 15:07:00,1.30055,59,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.09954,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238569",2019-12-13 15:08:00,1.36713,63,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.2,0.08064,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238570",2019-12-13 15:09:00,1.35738,60,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.2,0.09765,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238571",2019-12-13 15:10:00,2.33388,55,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.2,0.11844,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238572",2019-12-13 15:11:00,1.9169,57,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.10647,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238573",2019-12-13 15:12:00,1.64349,54,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.12033,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238574",2019-12-13 15:13:00,1.76297,46,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.16317,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238575",2019-12-13 15:14:00,2.14304,37,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.21609,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"238576",2019-12-13 15:15:00,2.29128,32,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.25137,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"238577",2019-12-13 15:16:00,2.2164,31,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.252,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"238578",2019-12-13 15:17:00,1.99544,28,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.25767,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"238579",2019-12-13 15:18:00,2.00196,28,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.28854,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"238580",2019-12-13 15:19:00,1.58691,24,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.4,0.32067,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"238581",2019-12-13 15:20:00,1.42653,24,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.4,0.33264,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238582",2019-12-13 15:21:00,1.34188,21,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.4,0.33327,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238583",2019-12-13 15:22:00,1.36101,20,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.4,0.35091,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238584",2019-12-13 15:23:00,1.24098,20,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.4,0.34524,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238585",2019-12-13 15:24:00,1.30468,18,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.35847,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238586",2019-12-13 15:25:00,1.57503,17,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.3528,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238587",2019-12-13 15:26:00,1.34284,17,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.3,0.38934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238588",2019-12-13 15:27:00,1.31746,17,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.2,0.39501,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238589",2019-12-13 15:28:00,1.49722,17,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.2,0.39123,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238590",2019-12-13 15:29:00,1.29947,16,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4.1,0.4032,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"238591",2019-12-13 15:30:00,1.48992,14,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,4,0.42273,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"238592",2019-12-13 15:31:00,1.4411,13,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.9,0.42651,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"238593",2019-12-13 15:32:00,1.54297,12,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.9,0.42084,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"238594",2019-12-13 15:33:00,1.57064,12,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.8,0.42021,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"238595",2019-12-13 15:34:00,1.51573,13,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.7,0.42147,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238596",2019-12-13 15:35:00,1.52325,14,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.6,0.43155,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238597",2019-12-13 15:36:00,1.44879,16,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.5,0.42651,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238598",2019-12-13 15:37:00,1.44463,17,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.5,0.38997,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238599",2019-12-13 15:38:00,1.48,20,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.4,0.37107,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238600",2019-12-13 15:39:00,1.87088,23,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.4,0.35217,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238601",2019-12-13 15:40:00,1.79174,25,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.4,0.33327,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238602",2019-12-13 15:41:00,1.34668,27,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.4,0.32697,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238603",2019-12-13 15:42:00,1.57304,30,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.3,0.29547,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238604",2019-12-13 15:43:00,1.68542,30,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.3,0.29484,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"238605",2019-12-13 15:44:00,1.72264,31,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.28287,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238606",2019-12-13 15:45:00,1.6803,31,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.2898,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238607",2019-12-13 15:46:00,1.74331,30,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.2772,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238608",2019-12-13 15:47:00,1.56267,31,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.28224,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238609",2019-12-13 15:48:00,1.55238,32,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.26712,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238610",2019-12-13 15:49:00,1.41095,34,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.27657,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"238611",2019-12-13 15:50:00,1.28105,32,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.28854,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238612",2019-12-13 15:51:00,1.24284,31,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.2,0.28854,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238613",2019-12-13 15:52:00,1.18359,31,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.3,0.28917,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238614",2019-12-13 15:53:00,1.01878,32,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21.5,23.5,22.5,22.5,3.3,0.29484,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238615",2019-12-13 15:54:00,1.25124,32,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.3,0.28287,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238616",2019-12-13 15:55:00,1.2744,32,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.3,0.28224,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238617",2019-12-13 15:56:00,1.21212,30,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.3,0.29484,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238618",2019-12-13 15:57:00,1.15781,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.3,0.40824,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238619",2019-12-13 15:58:00,1.2295,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.3,0.53424,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"238620",2019-12-13 15:59:00,1.4296,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.3,0.52794,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238621",2019-12-13 16:00:00,1.37595,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.3,0.92988,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238622",2019-12-13 16:01:00,1.03422,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.4,0.75663,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238623",2019-12-13 16:02:00,1.4454,27,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.4,0.59787,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238624",2019-12-13 16:03:00,1.5063,25,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.4,0.56637,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"238625",2019-12-13 16:04:00,1.47814,23,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.4,0.55881,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238626",2019-12-13 16:05:00,1.45162,24,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.5,0.5418,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238627",2019-12-13 16:06:00,1.39373,23,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.5,0.54747,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238628",2019-12-13 16:07:00,1.46027,20,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.5,0.55314,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238629",2019-12-13 16:08:00,1.62343,19,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.6,0.55314,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238630",2019-12-13 16:09:00,1.89838,20,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.6,0.56511,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238631",2019-12-13 16:10:00,1.58314,21,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.6,0.54243,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238632",2019-12-13 16:11:00,1.39743,21,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.6,0.53613,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238633",2019-12-13 16:12:00,1.28444,20,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,22.5,3.6,0.5292,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"238634",2019-12-13 16:13:00,1.70711,19,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.56574,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"238635",2019-12-13 16:14:00,1.55198,20,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.56007,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238636",2019-12-13 16:15:00,1.49679,17,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.56574,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238637",2019-12-13 16:16:00,1.46848,18,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.55377,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238638",2019-12-13 16:17:00,1.5036,19,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.5607,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238639",2019-12-13 16:18:00,2.73426,17,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.57267,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238640",2019-12-13 16:19:00,2.20862,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.58212,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"238641",2019-12-13 16:20:00,2.20602,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.57897,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"238642",2019-12-13 16:21:00,2.96101,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.5,0.5796,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"238643",2019-12-13 16:22:00,3.40836,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.5,0.57897,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"238644",2019-12-13 16:23:00,3.52431,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.5,0.5607,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"238645",2019-12-13 16:24:00,3.92365,16,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.5,0.56637,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"238646",2019-12-13 16:25:00,4.0305,15,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.5,0.57204,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"238647",2019-12-13 16:26:00,4.06621,14,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.5,0.5607,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"238648",2019-12-13 16:27:00,3.72038,14,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.5,0.57204,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"238649",2019-12-13 16:28:00,3.61561,13,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.5481,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"238650",2019-12-13 16:29:00,2.99315,14,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.5544,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"238651",2019-12-13 16:30:00,2.72741,13,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.55377,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"238652",2019-12-13 16:31:00,2.53388,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.55377,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"238653",2019-12-13 16:32:00,2.20001,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.6,0.64071,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"238654",2019-12-13 16:33:00,2.29403,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.59094,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"238655",2019-12-13 16:34:00,2.09859,13,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.57141,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238656",2019-12-13 16:35:00,1.97464,11,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.57519,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238657",2019-12-13 16:36:00,1.79594,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.57519,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238658",2019-12-13 16:37:00,1.72892,12,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.56637,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238659",2019-12-13 16:38:00,1.84173,11,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.5481,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238660",2019-12-13 16:39:00,2.31456,11,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.54243,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238661",2019-12-13 16:40:00,1.66916,9,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.55314,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238662",2019-12-13 16:41:00,1.66134,9,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.54243,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238663",2019-12-13 16:42:00,1.67713,9,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.55881,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"238664",2019-12-13 16:43:00,1.73604,9,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.56637,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"238665",2019-12-13 16:44:00,1.84769,9,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.56574,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"238666",2019-12-13 16:45:00,1.68358,8,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.56007,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"238667",2019-12-13 16:46:00,1.60759,6,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.56574,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"238668",2019-12-13 16:47:00,2.69183,8,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.56007,1,0,0,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"238669",2019-12-13 16:48:00,2.16746,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.56007,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"238670",2019-12-13 16:49:00,2.39843,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"238671",2019-12-13 16:50:00,2.64771,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"238672",2019-12-13 16:51:00,3.08318,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.5607,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"238673",2019-12-13 16:52:00,3.42238,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"238674",2019-12-13 16:53:00,3.69204,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,4,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"238675",2019-12-13 16:54:00,3.70917,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"238676",2019-12-13 16:55:00,3.85649,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"238677",2019-12-13 16:56:00,3.38422,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"238678",2019-12-13 16:57:00,3.44632,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.55314,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"238679",2019-12-13 16:58:00,3.38944,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"238680",2019-12-13 16:59:00,3.27408,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.54054,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"238681",2019-12-13 17:00:00,2.68191,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.54558,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"238682",2019-12-13 17:01:00,2.5949,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.54432,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"238683",2019-12-13 17:02:00,2.40053,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.53046,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"238684",2019-12-13 17:03:00,2.30893,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.53991,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"238685",2019-12-13 17:04:00,2.18861,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.52164,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238686",2019-12-13 17:05:00,2.10242,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.53991,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238687",2019-12-13 17:06:00,2.0111,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.53991,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238688",2019-12-13 17:07:00,1.48296,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.5292,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238689",2019-12-13 17:08:00,2.07567,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.54054,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238690",2019-12-13 17:09:00,1.97957,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.54621,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238691",2019-12-13 17:10:00,1.70459,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.5229,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238692",2019-12-13 17:11:00,1.64161,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.53487,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238693",2019-12-13 17:12:00,1.7325,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.57141,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"238694",2019-12-13 17:13:00,1.7892,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.56511,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
