"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"238695",2019-12-13 17:14:00,1.7815,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.54747,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238696",2019-12-13 17:15:00,1.85916,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.55881,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238697",2019-12-13 17:16:00,2.21928,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.55818,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238698",2019-12-13 17:17:00,2.34628,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.55944,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238699",2019-12-13 17:18:00,2.14557,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.5418,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"238700",2019-12-13 17:19:00,2.53438,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.55944,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"238701",2019-12-13 17:20:00,2.6794,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.55377,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"238702",2019-12-13 17:21:00,3.14075,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.56007,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"238703",2019-12-13 17:22:00,3.3222,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.5292,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,0,0
"238704",2019-12-13 17:23:00,3.41355,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.5355,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"238705",2019-12-13 17:24:00,3.62641,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.53487,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"238706",2019-12-13 17:25:00,3.61658,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.7,0.53487,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"238707",2019-12-13 17:26:00,3.44681,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.64827,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"238708",2019-12-13 17:27:00,3.69333,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.64197,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"238709",2019-12-13 17:28:00,3.35366,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.8,0.64197,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"238710",2019-12-13 17:29:00,3.16878,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.63693,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"238711",2019-12-13 17:30:00,2.78947,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,1.00107,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"238712",2019-12-13 17:31:00,2.69229,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21.5,23.5,22.5,22.5,3.9,0.99477,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"238713",2019-12-13 17:32:00,2.39031,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4,2.36124,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"238714",2019-12-13 17:33:00,2.1741,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4,0.98784,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"238715",2019-12-13 17:34:00,2.38811,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.2,1.12077,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238716",2019-12-13 17:35:00,1.72424,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4,0.98028,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238717",2019-12-13 17:36:00,2.01172,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.1,0.96327,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238718",2019-12-13 17:37:00,1.80469,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,0.9639,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238719",2019-12-13 17:38:00,2.05714,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,1.17684,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238720",2019-12-13 17:39:00,1.96422,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,1.071,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238721",2019-12-13 17:40:00,1.0324,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,0.98847,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238722",2019-12-13 17:41:00,1.68857,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.4,0.96579,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"238723",2019-12-13 17:42:00,1.73294,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.4,0.9891,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"238724",2019-12-13 17:43:00,1.54929,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,0.96957,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"238725",2019-12-13 17:44:00,1.77162,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.4,1.0584,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238726",2019-12-13 17:45:00,1.65807,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,1.07604,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238727",2019-12-13 17:46:00,2.25404,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.2,1.12581,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238728",2019-12-13 17:47:00,2.08399,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,0.99477,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238729",2019-12-13 17:48:00,2.15225,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.2,0.98343,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238730",2019-12-13 17:49:00,2.55758,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23.5,22.5,22.5,4.3,1.07352,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238731",2019-12-13 17:50:00,2.56113,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.2,0.9702,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238732",2019-12-13 17:51:00,3.00609,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.4,1.13967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238733",2019-12-13 17:52:00,3.27391,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.3,0.96327,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238734",2019-12-13 17:53:00,3.49716,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.2,0.9702,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238735",2019-12-13 17:54:00,3.53566,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.3,0.9954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238736",2019-12-13 17:55:00,3.61111,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.3,1.00107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238737",2019-12-13 17:56:00,3.46456,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.3,1.01997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238738",2019-12-13 17:57:00,3.33822,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.2,1.00107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238739",2019-12-13 17:58:00,3.27149,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.3,1.00044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238740",2019-12-13 17:59:00,2.98671,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.4,1.00107,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238741",2019-12-13 18:00:00,2.46632,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.4,0.99414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238742",2019-12-13 18:01:00,2.38271,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.4,0.98154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238743",2019-12-13 18:02:00,2.24691,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.5,0.9702,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238744",2019-12-13 18:03:00,2.19757,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.5,0.98721,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238745",2019-12-13 18:04:00,2.06578,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.4,0.9954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238746",2019-12-13 18:05:00,1.97028,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,22.5,4.4,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238747",2019-12-13 18:06:00,1.8801,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.4,0.9702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238748",2019-12-13 18:07:00,2.00227,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.5,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238749",2019-12-13 18:08:00,1.76226,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.4,0.97524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238750",2019-12-13 18:09:00,1.72119,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.5,0.98091,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238751",2019-12-13 18:10:00,1.73538,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.5,0.97902,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238752",2019-12-13 18:11:00,1.69764,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.4,0.9891,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"238753",2019-12-13 18:12:00,1.49822,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.3,1.01997,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238754",2019-12-13 18:13:00,1.56368,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.3,2.42991,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238755",2019-12-13 18:14:00,1.49174,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.5,1.03698,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238756",2019-12-13 18:15:00,1.44041,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.6,1.01304,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238757",2019-12-13 18:16:00,2.18676,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23.5,22.5,22.5,4.5,1.00737,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238758",2019-12-13 18:17:00,2.03457,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.6,1.008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238759",2019-12-13 18:18:00,1.83524,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.6,1.01997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238760",2019-12-13 18:19:00,2.37988,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.99414,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238761",2019-12-13 18:20:00,2.37033,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.97587,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238762",2019-12-13 18:21:00,2.99069,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.9954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238763",2019-12-13 18:22:00,3.37608,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.98028,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238764",2019-12-13 18:23:00,3.54516,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.97839,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238765",2019-12-13 18:24:00,3.48021,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.97461,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238766",2019-12-13 18:25:00,3.5598,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.9765,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238767",2019-12-13 18:26:00,3.41696,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.9702,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238768",2019-12-13 18:27:00,3.24171,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.7,0.97587,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238769",2019-12-13 18:28:00,3.02567,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.7,0.97272,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238770",2019-12-13 18:29:00,2.67317,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.7,0.98091,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238771",2019-12-13 18:30:00,2.20749,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.8,0.97965,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238772",2019-12-13 18:31:00,2.18887,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.8,0.79065,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238773",2019-12-13 18:32:00,2.11079,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.8,0.78876,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238774",2019-12-13 18:33:00,1.98194,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.8,0.77994,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238775",2019-12-13 18:34:00,1.89073,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.8,0.78624,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238776",2019-12-13 18:35:00,1.77474,0,0,22,22,22,21,30,27,23,0,0,22,22.5,21.5,21,23.5,22.5,22.5,4.7,0.86247,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238777",2019-12-13 18:36:00,1.71816,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.7875,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238778",2019-12-13 18:37:00,1.67487,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.78561,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238779",2019-12-13 18:38:00,1.60854,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.8001,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238780",2019-12-13 18:39:00,1.616,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,2.39274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238781",2019-12-13 18:40:00,1.6353,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,1.04391,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238782",2019-12-13 18:41:00,1.58692,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,0.9702,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238783",2019-12-13 18:42:00,1.40406,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,1.01871,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238784",2019-12-13 18:43:00,1.37281,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,0.98847,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238785",2019-12-13 18:44:00,1.37069,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,0.99477,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238786",2019-12-13 18:45:00,1.32378,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238787",2019-12-13 18:46:00,2.13828,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,1.06407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238788",2019-12-13 18:47:00,1.51937,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,1.11384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238789",2019-12-13 18:48:00,1.88512,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,0.9765,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238790",2019-12-13 18:49:00,2.46957,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.8,0.9828,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238791",2019-12-13 18:50:00,2.71566,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.98217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238792",2019-12-13 18:51:00,3.08127,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.98847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238793",2019-12-13 18:52:00,3.19121,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.96516,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238794",2019-12-13 18:53:00,3.34628,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.96327,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238795",2019-12-13 18:54:00,3.25218,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.99288,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238796",2019-12-13 18:55:00,3.22658,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.95004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238797",2019-12-13 18:56:00,3.37098,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,1.01871,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238798",2019-12-13 18:57:00,3.49176,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.94311,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238799",2019-12-13 18:58:00,3.11196,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.94752,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238800",2019-12-13 18:59:00,2.72961,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.96075,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238801",2019-12-13 19:00:00,2.47977,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.9828,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238802",2019-12-13 19:01:00,2.12651,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.99225,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238803",2019-12-13 19:02:00,2.17376,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.7,0.97524,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238804",2019-12-13 19:03:00,2.05819,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.89334,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238805",2019-12-13 19:04:00,1.95764,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.82404,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238806",2019-12-13 19:05:00,1.85862,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238807",2019-12-13 19:06:00,1.83037,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238808",2019-12-13 19:07:00,1.77024,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238809",2019-12-13 19:08:00,1.67444,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.71694,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238810",2019-12-13 19:09:00,1.73917,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.71631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238811",2019-12-13 19:10:00,1.73145,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.5,0.71127,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238812",2019-12-13 19:11:00,1.53835,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.5,0.6993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238813",2019-12-13 19:12:00,1.52032,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.74718,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238814",2019-12-13 19:13:00,1.46427,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.5,0.71694,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238815",2019-12-13 19:14:00,1.17401,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.6,0.72324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238816",2019-12-13 19:15:00,1.42739,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.4,0.71064,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238817",2019-12-13 19:16:00,2.17658,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.4,0.82593,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238818",2019-12-13 19:17:00,1.85325,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.5,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238819",2019-12-13 19:18:00,1.99078,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.5,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238820",2019-12-13 19:19:00,2.3259,0,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21,23,22.5,22.5,4.5,0.73017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238821",2019-12-13 19:20:00,2.77077,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.71127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238822",2019-12-13 19:21:00,3.00031,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238823",2019-12-13 19:22:00,3.46681,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238824",2019-12-13 19:23:00,3.32252,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.71064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238825",2019-12-13 19:24:00,3.39019,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.68607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238826",2019-12-13 19:25:00,3.37365,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.94374,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"238827",2019-12-13 19:26:00,3.26408,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.97587,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238828",2019-12-13 19:27:00,3.04156,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.83727,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238829",2019-12-13 19:28:00,2.84391,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.819,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238830",2019-12-13 19:29:00,2.56618,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.70371,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238831",2019-12-13 19:30:00,2.4035,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.71064,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238832",2019-12-13 19:31:00,1.94881,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.68544,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238833",2019-12-13 19:32:00,1.86854,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69804,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238834",2019-12-13 19:33:00,1.72778,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.6804,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238835",2019-12-13 19:34:00,1.66843,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.70434,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238836",2019-12-13 19:35:00,1.24058,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.69867,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238837",2019-12-13 19:36:00,1.44246,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.6804,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238838",2019-12-13 19:37:00,1.40557,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.71316,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238839",2019-12-13 19:38:00,1.49599,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.68607,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238840",2019-12-13 19:39:00,1.37655,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.78687,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238841",2019-12-13 19:40:00,1.35578,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.70308,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238842",2019-12-13 19:41:00,1.13009,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.71127,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"238843",2019-12-13 19:42:00,1.1271,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.7056,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"238844",2019-12-13 19:43:00,1.11806,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.7119,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"238845",2019-12-13 19:44:00,1.10947,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.72387,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"238846",2019-12-13 19:45:00,1.24624,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.74277,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238847",2019-12-13 19:46:00,1.93599,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.72954,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238848",2019-12-13 19:47:00,1.37362,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.72387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238849",2019-12-13 19:48:00,1.50194,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.72387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238850",2019-12-13 19:49:00,1.85908,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238851",2019-12-13 19:50:00,2.65996,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.71883,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238852",2019-12-13 19:51:00,2.86962,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.7182,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238853",2019-12-13 19:52:00,3.04899,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.7056,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238854",2019-12-13 19:53:00,3.22009,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.70434,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238855",2019-12-13 19:54:00,3.40254,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.70434,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"238856",2019-12-13 19:55:00,3.05456,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69867,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238857",2019-12-13 19:56:00,3.06612,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.70497,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238858",2019-12-13 19:57:00,3.21317,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.68607,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238859",2019-12-13 19:58:00,3.1332,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.68544,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238860",2019-12-13 19:59:00,2.71838,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.67347,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238861",2019-12-13 20:00:00,2.41143,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.66717,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238862",2019-12-13 20:01:00,2.18806,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.67347,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238863",2019-12-13 20:02:00,2.11122,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.67977,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238864",2019-12-13 20:03:00,1.85143,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.67914,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238865",2019-12-13 20:04:00,1.75759,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.67851,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238866",2019-12-13 20:05:00,1.7454,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.6741,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238867",2019-12-13 20:06:00,1.52492,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.67347,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238868",2019-12-13 20:07:00,1.81367,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.6741,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238869",2019-12-13 20:08:00,1.44597,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.67473,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238870",2019-12-13 20:09:00,1.65029,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.66969,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238871",2019-12-13 20:10:00,1.40024,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.67284,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238872",2019-12-13 20:11:00,1.15179,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.67347,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"238873",2019-12-13 20:12:00,1.08261,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.71001,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238874",2019-12-13 20:13:00,1.13603,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69237,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238875",2019-12-13 20:14:00,1.07793,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.68607,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238876",2019-12-13 20:15:00,1.09892,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69111,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238877",2019-12-13 20:16:00,2.08244,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238878",2019-12-13 20:17:00,1.40921,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238879",2019-12-13 20:18:00,1.77458,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.69804,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238880",2019-12-13 20:19:00,2.09107,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238881",2019-12-13 20:20:00,2.79654,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.71694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238882",2019-12-13 20:21:00,2.93425,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238883",2019-12-13 20:22:00,3.09817,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.71001,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238884",2019-12-13 20:23:00,3.13213,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.70434,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238885",2019-12-13 20:24:00,3.34619,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.70434,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"238886",2019-12-13 20:25:00,3.46959,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.693,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238887",2019-12-13 20:26:00,3.27874,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.693,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238888",2019-12-13 20:27:00,3.20472,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69237,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238889",2019-12-13 20:28:00,2.88465,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.68607,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238890",2019-12-13 20:29:00,2.43375,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.6804,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238891",2019-12-13 20:30:00,2.46573,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69804,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238892",2019-12-13 20:31:00,2.03837,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69174,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238893",2019-12-13 20:32:00,1.82036,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69741,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238894",2019-12-13 20:33:00,1.75055,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69237,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238895",2019-12-13 20:34:00,1.61292,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69237,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238896",2019-12-13 20:35:00,1.55223,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69174,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238897",2019-12-13 20:36:00,1.63645,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.69174,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238898",2019-12-13 20:37:00,1.39425,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.68103,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238899",2019-12-13 20:38:00,1.26225,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.69174,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238900",2019-12-13 20:39:00,1.40801,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.69174,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238901",2019-12-13 20:40:00,1.30451,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.69174,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238902",2019-12-13 20:41:00,1.48396,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.71505,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"238903",2019-12-13 20:42:00,1.12761,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.70812,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"238904",2019-12-13 20:43:00,0.981408,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.71064,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"238905",2019-12-13 20:44:00,1.01015,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.71064,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"238906",2019-12-13 20:45:00,1.19729,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.71379,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238907",2019-12-13 20:46:00,1.76517,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.71568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238908",2019-12-13 20:47:00,1.36865,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.71316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238909",2019-12-13 20:48:00,1.75555,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.71631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238910",2019-12-13 20:49:00,2.06649,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.71694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238911",2019-12-13 20:50:00,2.53327,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238912",2019-12-13 20:51:00,2.86342,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.69237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238913",2019-12-13 20:52:00,3.10613,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.69237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238914",2019-12-13 20:53:00,3.29232,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238915",2019-12-13 20:54:00,3.36139,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.69174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"238916",2019-12-13 20:55:00,3.38248,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.6804,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238917",2019-12-13 20:56:00,3.27393,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.68607,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238918",2019-12-13 20:57:00,3.35634,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.69111,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238919",2019-12-13 20:58:00,3.02405,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.69174,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238920",2019-12-13 20:59:00,2.63486,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.68607,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238921",2019-12-13 21:00:00,2.37177,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.68607,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238922",2019-12-13 21:01:00,2.16823,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.68544,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238923",2019-12-13 21:02:00,2.05493,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.67914,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238924",2019-12-13 21:03:00,1.8766,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.6741,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238925",2019-12-13 21:04:00,1.83797,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.67977,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238926",2019-12-13 21:05:00,1.65013,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.67473,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238927",2019-12-13 21:06:00,1.52885,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.67347,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238928",2019-12-13 21:07:00,1.54119,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.69111,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238929",2019-12-13 21:08:00,1.52879,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.68544,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238930",2019-12-13 21:09:00,1.42425,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.67977,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238931",2019-12-13 21:10:00,1.43239,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.68292,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"238932",2019-12-13 21:11:00,1.20684,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.71064,1,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,1
"238933",2019-12-13 21:12:00,1.05984,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.6993,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238934",2019-12-13 21:13:00,1.21915,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.70308,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238935",2019-12-13 21:14:00,1.14388,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.71001,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"238936",2019-12-13 21:15:00,1.55195,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.7119,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"238937",2019-12-13 21:16:00,1.77221,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.7182,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238938",2019-12-13 21:17:00,1.61052,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.7119,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238939",2019-12-13 21:18:00,1.88045,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.71694,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238940",2019-12-13 21:19:00,2.23347,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.71505,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238941",2019-12-13 21:20:00,2.76189,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.71505,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238942",2019-12-13 21:21:00,3.08231,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.69426,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,1,1
"238943",2019-12-13 21:22:00,3.64774,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.693,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"238944",2019-12-13 21:23:00,3.91816,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.69552,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"238945",2019-12-13 21:24:00,4.35025,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.693,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"238946",2019-12-13 21:25:00,4.34678,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.69237,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"238947",2019-12-13 21:26:00,4.48307,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.68607,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238948",2019-12-13 21:27:00,4.47901,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.68859,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238949",2019-12-13 21:28:00,4.45202,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.67473,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238950",2019-12-13 21:29:00,4.1287,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66717,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238951",2019-12-13 21:30:00,3.73459,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.6552,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238952",2019-12-13 21:31:00,3.56307,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66654,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238953",2019-12-13 21:32:00,3.03446,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66654,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238954",2019-12-13 21:33:00,2.87996,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.6615,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238955",2019-12-13 21:34:00,2.71468,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66591,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238956",2019-12-13 21:35:00,2.59805,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66087,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238957",2019-12-13 21:36:00,2.56133,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66528,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238958",2019-12-13 21:37:00,2.56279,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66024,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238959",2019-12-13 21:38:00,2.88227,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.64953,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238960",2019-12-13 21:39:00,2.39404,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.66591,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238961",2019-12-13 21:40:00,2.21837,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.84231,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"238962",2019-12-13 21:41:00,2.14511,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.95697,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"238963",2019-12-13 21:42:00,2.07455,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.91224,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"238964",2019-12-13 21:43:00,1.97743,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.82341,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"238965",2019-12-13 21:44:00,2.02621,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.82467,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"238966",2019-12-13 21:45:00,2.47678,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.6804,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"238967",2019-12-13 21:46:00,2.46478,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.6867,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238968",2019-12-13 21:47:00,2.35266,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.68544,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238969",2019-12-13 21:48:00,2.79454,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.69174,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238970",2019-12-13 21:49:00,3.09211,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.69111,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238971",2019-12-13 21:50:00,3.61488,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.69741,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238972",2019-12-13 21:51:00,3.89538,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.67851,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238973",2019-12-13 21:52:00,4.02676,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66717,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238974",2019-12-13 21:53:00,4.15295,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.66654,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238975",2019-12-13 21:54:00,4.28594,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66654,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"238976",2019-12-13 21:55:00,4.26479,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66087,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238977",2019-12-13 21:56:00,4.31379,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66654,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238978",2019-12-13 21:57:00,4.16637,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66654,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238979",2019-12-13 21:58:00,4.10941,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.66654,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238980",2019-12-13 21:59:00,3.69163,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.66654,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238981",2019-12-13 22:00:00,3.18961,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.55314,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238982",2019-12-13 22:01:00,3.05072,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238983",2019-12-13 22:02:00,2.87084,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.55944,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238984",2019-12-13 22:03:00,2.77828,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.56574,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238985",2019-12-13 22:04:00,2.85175,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.56574,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238986",2019-12-13 22:05:00,2.36841,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.56133,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238987",2019-12-13 22:06:00,2.41092,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238988",2019-12-13 22:07:00,2.49239,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.5607,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238989",2019-12-13 22:08:00,2.32769,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,5,0.57834,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238990",2019-12-13 22:09:00,2.38205,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.56007,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238991",2019-12-13 22:10:00,2.05998,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.57645,0,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"238992",2019-12-13 22:11:00,1.93218,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"238993",2019-12-13 22:12:00,1.90297,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.59157,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"238994",2019-12-13 22:13:00,1.91153,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"238995",2019-12-13 22:14:00,1.83149,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"238996",2019-12-13 22:15:00,2.48966,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.59094,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238997",2019-12-13 22:16:00,2.33095,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.59661,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238998",2019-12-13 22:17:00,2.37472,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.59724,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"238999",2019-12-13 22:18:00,2.7075,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.59157,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239000",2019-12-13 22:19:00,3.15578,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.9,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239001",2019-12-13 22:20:00,3.66366,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239002",2019-12-13 22:21:00,3.87509,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.5733,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239003",2019-12-13 22:22:00,4.01205,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.57267,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239004",2019-12-13 22:23:00,4.12784,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.57141,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239005",2019-12-13 22:24:00,4.25813,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.57141,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239006",2019-12-13 22:25:00,4.07863,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.56637,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239007",2019-12-13 22:26:00,4.18902,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.56574,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239008",2019-12-13 22:27:00,4.17099,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.56511,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239009",2019-12-13 22:28:00,3.90734,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.8,0.56007,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239010",2019-12-13 22:29:00,3.59562,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.7,0.56574,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239011",2019-12-13 22:30:00,3.32159,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.7,0.56259,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239012",2019-12-13 22:31:00,2.81179,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.55944,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239013",2019-12-13 22:32:00,2.78518,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.5544,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239014",2019-12-13 22:33:00,2.66834,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.56574,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239015",2019-12-13 22:34:00,2.53065,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.55314,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239016",2019-12-13 22:35:00,2.38179,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.55377,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239017",2019-12-13 22:36:00,2.26363,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.55566,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239018",2019-12-13 22:37:00,2.1735,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.56511,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
