"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"239019",2019-12-13 22:38:00,2.44575,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.55503,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239020",2019-12-13 22:39:00,2.11584,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.55377,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239021",2019-12-13 22:40:00,1.68548,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.55377,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239022",2019-12-13 22:41:00,1.84507,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.57897,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239023",2019-12-13 22:42:00,1.79072,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.5733,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239024",2019-12-13 22:43:00,1.53304,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.5,0.567,1,0,0,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239025",2019-12-13 22:44:00,1.71776,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.5,0.58464,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239026",2019-12-13 22:45:00,2.23266,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.58716,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239027",2019-12-13 22:46:00,2.04626,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.7,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239028",2019-12-13 22:47:00,2.20472,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.5859,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239029",2019-12-13 22:48:00,2.53844,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239030",2019-12-13 22:49:00,2.99924,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239031",2019-12-13 22:50:00,3.5255,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.5,0.5796,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239032",2019-12-13 22:51:00,3.63004,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.6,0.56889,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239033",2019-12-13 22:52:00,4.06127,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.5,0.57141,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239034",2019-12-13 22:53:00,4.10756,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.5,0.567,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239035",2019-12-13 22:54:00,4.16065,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.56637,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"239036",2019-12-13 22:55:00,4.18402,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.5,0.56511,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239037",2019-12-13 22:56:00,4.0663,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.5,0.55377,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239038",2019-12-13 22:57:00,4.15153,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.55314,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239039",2019-12-13 22:58:00,3.6669,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.55881,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239040",2019-12-13 22:59:00,3.37549,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.56007,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239041",2019-12-13 23:00:00,3.06472,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.5544,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239042",2019-12-13 23:01:00,2.82293,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.5544,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239043",2019-12-13 23:02:00,2.66446,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.5544,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239044",2019-12-13 23:03:00,2.55609,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.54747,0,0,1,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239045",2019-12-13 23:04:00,2.57891,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,0.56637,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239046",2019-12-13 23:05:00,3.10765,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.3,1.01934,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239047",2019-12-13 23:06:00,3.61465,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,1.04832,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239048",2019-12-13 23:07:00,2.6541,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.3,1.06974,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239049",2019-12-13 23:08:00,3.1167,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,1.07667,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239050",2019-12-13 23:09:00,3.59766,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.3,1.09494,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239051",2019-12-13 23:10:00,3.65778,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.3,1.10817,0,0,0,0,1,1,0,0,0,1,1,1,1,0,0,1,0,0,0,0,0
"239052",2019-12-13 23:11:00,3.81482,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.4,1.13715,1,0,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"239053",2019-12-13 23:12:00,4.07058,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.08738,1,0,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"239054",2019-12-13 23:13:00,4.05886,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.3,1.09494,1,0,0,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"239055",2019-12-13 23:14:00,3.58436,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.1088,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239056",2019-12-13 23:15:00,3.97453,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.12644,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239057",2019-12-13 23:16:00,4.5676,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.11447,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239058",2019-12-13 23:17:00,4.92493,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.1088,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239059",2019-12-13 23:18:00,5.10874,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.11699,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239060",2019-12-13 23:19:00,5.31187,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.12833,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239061",2019-12-13 23:20:00,5.92045,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.12644,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239062",2019-12-13 23:21:00,6.09669,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4,1.10817,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239063",2019-12-13 23:22:00,6.21778,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4,1.1151,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239064",2019-12-13 23:23:00,6.24566,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4,1.12014,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239065",2019-12-13 23:24:00,6.29196,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.12077,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239066",2019-12-13 23:25:00,6.30389,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.12329,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"239067",2019-12-13 23:26:00,5.8149,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.12392,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"239068",2019-12-13 23:27:00,6.03626,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4,1.1214,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239069",2019-12-13 23:28:00,5.52776,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4,1.12644,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239070",2019-12-13 23:29:00,5.35594,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4,1.12707,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239071",2019-12-13 23:30:00,5.15282,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.12077,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239072",2019-12-13 23:31:00,4.94634,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.13148,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239073",2019-12-13 23:32:00,4.84261,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.34064,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239074",2019-12-13 23:33:00,4.77967,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.37277,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239075",2019-12-13 23:34:00,4.39097,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.3104,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239076",2019-12-13 23:35:00,4.30367,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.25685,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239077",2019-12-13 23:36:00,4.15174,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.26,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239078",2019-12-13 23:37:00,4.04544,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.15227,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239079",2019-12-13 23:38:00,4.17498,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.14849,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239080",2019-12-13 23:39:00,4.12211,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.15227,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239081",2019-12-13 23:40:00,4.349,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.15101,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239082",2019-12-13 23:41:00,3.80797,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.17621,1,0,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"239083",2019-12-13 23:42:00,3.75601,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.17747,1,0,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"239084",2019-12-13 23:43:00,3.72916,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.17873,1,0,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"239085",2019-12-13 23:44:00,3.22121,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.18188,1,0,0,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"239086",2019-12-13 23:45:00,3.78864,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.19133,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239087",2019-12-13 23:46:00,4.3466,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,1.2159,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239088",2019-12-13 23:47:00,4.77543,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,1.2222,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239089",2019-12-13 23:48:00,4.91461,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,1.21842,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239090",2019-12-13 23:49:00,5.29383,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,1.21653,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239091",2019-12-13 23:50:00,5.33344,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,1.21086,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239092",2019-12-13 23:51:00,5.79191,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,1.20393,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"239093",2019-12-13 23:52:00,4.88208,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,0.57267,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"239094",2019-12-13 23:53:00,5.08187,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.1,0.58401,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"239095",2019-12-13 23:54:00,4.90717,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,0.56889,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"239096",2019-12-13 23:55:00,4.47912,0,0,22,22,22,21,30,27,23,0,0,22,22,22,20.5,23,22.5,22.5,4.2,0.57267,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239097",2019-12-13 23:56:00,4.04116,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.58401,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239098",2019-12-13 23:57:00,3.52117,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.57141,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239099",2019-12-13 23:58:00,3.23007,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.57204,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239100",2019-12-13 23:59:00,2.93733,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.567,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239101",2019-12-14 00:00:00,3.0824,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.58401,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239102",2019-12-14 00:01:00,2.74765,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.58401,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239103",2019-12-14 00:02:00,2.70946,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.56574,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239104",2019-12-14 00:03:00,2.54375,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56574,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239105",2019-12-14 00:04:00,2.42217,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56574,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239106",2019-12-14 00:05:00,2.33625,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56637,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239107",2019-12-14 00:06:00,2.14022,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56133,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239108",2019-12-14 00:07:00,2.10654,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56322,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239109",2019-12-14 00:08:00,2.44189,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56511,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239110",2019-12-14 00:09:00,2.12088,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56763,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239111",2019-12-14 00:10:00,1.9757,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.58401,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239112",2019-12-14 00:11:00,1.94581,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.5796,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239113",2019-12-14 00:12:00,1.84491,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.58464,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239114",2019-12-14 00:13:00,1.61888,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.57834,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239115",2019-12-14 00:14:00,1.87811,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4,0.57897,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239116",2019-12-14 00:15:00,2.36076,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.59661,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239117",2019-12-14 00:16:00,2.03216,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239118",2019-12-14 00:17:00,2.45069,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239119",2019-12-14 00:18:00,2.66811,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.59031,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239120",2019-12-14 00:19:00,3.30248,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.5796,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239121",2019-12-14 00:20:00,3.6159,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.57204,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239122",2019-12-14 00:21:00,3.73545,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5607,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239123",2019-12-14 00:22:00,3.85369,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.57204,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239124",2019-12-14 00:23:00,4.01536,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.57204,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239125",2019-12-14 00:24:00,4.06232,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5544,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"239126",2019-12-14 00:25:00,4.05388,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5544,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239127",2019-12-14 00:26:00,3.81822,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56007,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239128",2019-12-14 00:27:00,3.56977,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56574,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239129",2019-12-14 00:28:00,3.37075,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5418,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239130",2019-12-14 00:29:00,3.10569,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.55944,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239131",2019-12-14 00:30:00,2.96508,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.56511,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239132",2019-12-14 00:31:00,2.79376,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.56007,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239133",2019-12-14 00:32:00,2.69863,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.56574,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239134",2019-12-14 00:33:00,2.67499,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.55629,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239135",2019-12-14 00:34:00,2.46149,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.55503,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239136",2019-12-14 00:35:00,2.36726,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.55944,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239137",2019-12-14 00:36:00,2.29878,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.55629,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239138",2019-12-14 00:37:00,2.29921,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.56322,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239139",2019-12-14 00:38:00,2.28518,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5418,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239140",2019-12-14 00:39:00,2.10807,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5481,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239141",2019-12-14 00:40:00,1.90241,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.58149,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"239142",2019-12-14 00:41:00,1.94118,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.57897,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239143",2019-12-14 00:42:00,1.84726,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4,0.57834,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239144",2019-12-14 00:43:00,1.7392,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.57267,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239145",2019-12-14 00:44:00,2.13568,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.59031,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239146",2019-12-14 00:45:00,2.31682,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5733,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239147",2019-12-14 00:46:00,2.16413,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239148",2019-12-14 00:47:00,2.59131,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239149",2019-12-14 00:48:00,2.73738,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.57834,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239150",2019-12-14 00:49:00,3.31089,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239151",2019-12-14 00:50:00,3.58805,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.56133,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239152",2019-12-14 00:51:00,3.76831,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.56007,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"239153",2019-12-14 00:52:00,3.91017,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.56574,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"239154",2019-12-14 00:53:00,3.91497,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.56637,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"239155",2019-12-14 00:54:00,3.70872,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5418,0,0,1,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239156",2019-12-14 00:55:00,3.81853,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239157",2019-12-14 00:56:00,3.71327,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239158",2019-12-14 00:57:00,3.65822,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.54621,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239159",2019-12-14 00:58:00,3.29021,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.54684,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239160",2019-12-14 00:59:00,3.02961,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239161",2019-12-14 01:00:00,2.71405,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239162",2019-12-14 01:01:00,2.64158,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239163",2019-12-14 01:02:00,2.50727,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.53991,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239164",2019-12-14 01:03:00,2.47356,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.1,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239165",2019-12-14 01:04:00,2.33291,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239166",2019-12-14 01:05:00,2.03965,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239167",2019-12-14 01:06:00,2.18092,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239168",2019-12-14 01:07:00,2.24356,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.52542,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239169",2019-12-14 01:08:00,2.05374,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239170",2019-12-14 01:09:00,1.76183,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.53172,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"239171",2019-12-14 01:10:00,1.8462,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.55944,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"239172",2019-12-14 01:11:00,1.89228,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.78687,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"239173",2019-12-14 01:12:00,1.76168,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.81774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"239174",2019-12-14 01:13:00,1.74559,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.67347,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"239175",2019-12-14 01:14:00,2.45686,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.6678,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239176",2019-12-14 01:15:00,2.21437,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.57204,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239177",2019-12-14 01:16:00,2.34294,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.57204,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239178",2019-12-14 01:17:00,2.33231,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.5607,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239179",2019-12-14 01:18:00,2.80089,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.55944,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239180",2019-12-14 01:19:00,3.38052,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.55566,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239181",2019-12-14 01:20:00,3.56134,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239182",2019-12-14 01:21:00,4.02448,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.54621,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239183",2019-12-14 01:22:00,3.87502,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.55251,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239184",2019-12-14 01:23:00,3.89485,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.54621,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239185",2019-12-14 01:24:00,3.8845,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.54054,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"239186",2019-12-14 01:25:00,3.82933,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.54621,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239187",2019-12-14 01:26:00,3.82411,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.53424,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239188",2019-12-14 01:27:00,3.88248,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.53802,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239189",2019-12-14 01:28:00,3.21621,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.78435,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239190",2019-12-14 01:29:00,3.00221,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.6615,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239191",2019-12-14 01:30:00,2.70693,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.66591,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239192",2019-12-14 01:31:00,2.59604,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.65961,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239193",2019-12-14 01:32:00,2.59329,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.69174,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239194",2019-12-14 01:33:00,2.3653,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.68544,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239195",2019-12-14 01:34:00,2.13187,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.70371,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239196",2019-12-14 01:35:00,2.32833,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.70434,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239197",2019-12-14 01:36:00,2.09183,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.69174,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239198",2019-12-14 01:37:00,2.03987,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.58527,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239199",2019-12-14 01:38:00,2.04246,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.57897,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239200",2019-12-14 01:39:00,1.83786,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.59724,0,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239201",2019-12-14 01:40:00,1.78882,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.64071,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239202",2019-12-14 01:41:00,1.67309,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.61551,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239203",2019-12-14 01:42:00,1.68933,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.61299,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239204",2019-12-14 01:43:00,1.64409,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.59913,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239205",2019-12-14 01:44:00,2.27599,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.61551,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239206",2019-12-14 01:45:00,2.15697,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.61614,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239207",2019-12-14 01:46:00,2.04277,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.61614,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239208",2019-12-14 01:47:00,2.44495,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.60732,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239209",2019-12-14 01:48:00,2.44138,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.60921,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239210",2019-12-14 01:49:00,3.32141,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.60417,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239211",2019-12-14 01:50:00,3.40179,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.59157,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239212",2019-12-14 01:51:00,3.68869,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.59031,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239213",2019-12-14 01:52:00,3.81234,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.58464,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239214",2019-12-14 01:53:00,3.95803,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.58464,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239215",2019-12-14 01:54:00,4.04628,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.5733,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239216",2019-12-14 01:55:00,3.74942,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.5733,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239217",2019-12-14 01:56:00,3.78799,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.58464,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239218",2019-12-14 01:57:00,3.4338,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.5796,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239219",2019-12-14 01:58:00,3.1812,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.57834,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239220",2019-12-14 01:59:00,2.89829,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.57897,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239221",2019-12-14 02:00:00,2.76263,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.57834,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239222",2019-12-14 02:01:00,2.89287,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.57834,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239223",2019-12-14 02:02:00,2.58895,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.57771,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239224",2019-12-14 02:03:00,2.39816,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.57204,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239225",2019-12-14 02:04:00,2.32455,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.5733,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239226",2019-12-14 02:05:00,2.2557,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.57204,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239227",2019-12-14 02:06:00,2.01041,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.56637,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239228",2019-12-14 02:07:00,2.08765,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.5733,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239229",2019-12-14 02:08:00,2.18107,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.567,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239230",2019-12-14 02:09:00,1.88802,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.57897,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239231",2019-12-14 02:10:00,2.27634,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.59346,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239232",2019-12-14 02:11:00,1.77228,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.59787,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239233",2019-12-14 02:12:00,1.77296,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.5859,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239234",2019-12-14 02:13:00,1.77285,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.59094,1,0,0,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"239235",2019-12-14 02:14:00,2.33674,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.57834,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239236",2019-12-14 02:15:00,2.02391,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.60354,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239237",2019-12-14 02:16:00,2.18308,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.60354,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239238",2019-12-14 02:17:00,2.54394,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.59094,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239239",2019-12-14 02:18:00,3.04328,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.59661,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239240",2019-12-14 02:19:00,3.38422,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.59094,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239241",2019-12-14 02:20:00,3.52371,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.57582,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"239242",2019-12-14 02:21:00,3.69172,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.57834,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"239243",2019-12-14 02:22:00,4.12311,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.56259,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"239244",2019-12-14 02:23:00,3.82072,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.57834,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"239245",2019-12-14 02:24:00,3.73668,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.57204,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239246",2019-12-14 02:25:00,3.62721,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.56637,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239247",2019-12-14 02:26:00,3.66846,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.56574,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239248",2019-12-14 02:27:00,3.34125,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.56007,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239249",2019-12-14 02:28:00,3.2824,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.56511,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239250",2019-12-14 02:29:00,2.64152,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.55377,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239251",2019-12-14 02:30:00,2.3976,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.55944,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239252",2019-12-14 02:31:00,2.17765,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.56007,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239253",2019-12-14 02:32:00,2.032,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.56889,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239254",2019-12-14 02:33:00,2.01593,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239255",2019-12-14 02:34:00,1.6927,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.57141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239256",2019-12-14 02:35:00,1.52882,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239257",2019-12-14 02:36:00,1.75287,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.5607,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239258",2019-12-14 02:37:00,1.47412,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239259",2019-12-14 02:38:00,1.6797,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.55251,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239260",2019-12-14 02:39:00,1.4278,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.79947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239261",2019-12-14 02:40:00,1.45551,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.83412,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239262",2019-12-14 02:41:00,1.46158,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.72702,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239263",2019-12-14 02:42:00,1.25292,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.66276,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239264",2019-12-14 02:43:00,1.47796,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.57141,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239265",2019-12-14 02:44:00,2.19139,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.57204,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239266",2019-12-14 02:45:00,1.84018,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.56259,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239267",2019-12-14 02:46:00,1.99866,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.5607,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239268",2019-12-14 02:47:00,2.36812,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.55881,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239269",2019-12-14 02:48:00,3.0385,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.5481,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239270",2019-12-14 02:49:00,2.61879,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.56133,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239271",2019-12-14 02:50:00,3.1288,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.54747,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239272",2019-12-14 02:51:00,3.21984,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.5355,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239273",2019-12-14 02:52:00,3.23278,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.54117,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239274",2019-12-14 02:53:00,3.18208,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.54117,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239275",2019-12-14 02:54:00,3.04212,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.54054,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239276",2019-12-14 02:55:00,2.92003,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.65142,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239277",2019-12-14 02:56:00,2.82352,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.74844,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239278",2019-12-14 02:57:00,2.49027,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.65394,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239279",2019-12-14 02:58:00,2.17763,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.99162,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239280",2019-12-14 02:59:00,1.87975,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.98784,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239281",2019-12-14 03:00:00,1.72251,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.98721,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239282",2019-12-14 03:01:00,1.63354,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.98658,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"239283",2019-12-14 03:02:00,1.74172,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.99414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239284",2019-12-14 03:03:00,1.49361,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.98847,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239285",2019-12-14 03:04:00,1.41654,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.99414,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239286",2019-12-14 03:05:00,1.62348,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239287",2019-12-14 03:06:00,1.32301,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.97902,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239288",2019-12-14 03:07:00,1.47058,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239289",2019-12-14 03:08:00,1.48139,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239290",2019-12-14 03:09:00,1.3896,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239291",2019-12-14 03:10:00,1.38233,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239292",2019-12-14 03:11:00,1.37789,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,1.0584,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239293",2019-12-14 03:12:00,1.37767,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,1.06785,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239294",2019-12-14 03:13:00,1.43461,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,1.04454,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239295",2019-12-14 03:14:00,2.08821,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,1.04517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239296",2019-12-14 03:15:00,1.72032,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,1.03887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239297",2019-12-14 03:16:00,2.01505,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,1.03824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239298",2019-12-14 03:17:00,2.43101,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.0458,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239299",2019-12-14 03:18:00,2.89468,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.14534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239300",2019-12-14 03:19:00,3.06937,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.0647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239301",2019-12-14 03:20:00,3.20702,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,1.07163,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239302",2019-12-14 03:21:00,3.21238,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.0458,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239303",2019-12-14 03:22:00,3.54294,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.0584,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239304",2019-12-14 03:23:00,3.43746,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.008,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239305",2019-12-14 03:24:00,3.11973,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.03194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239306",2019-12-14 03:25:00,3.26536,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,1.01871,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239307",2019-12-14 03:26:00,2.83073,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,1.03824,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239308",2019-12-14 03:27:00,2.34247,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.02564,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239309",2019-12-14 03:28:00,2.27869,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.01934,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239310",2019-12-14 03:29:00,2.06563,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.03635,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239311",2019-12-14 03:30:00,1.89682,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.91854,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239312",2019-12-14 03:31:00,1.78452,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.55755,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239313",2019-12-14 03:32:00,1.85965,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.52353,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239314",2019-12-14 03:33:00,1.62673,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,1.95741,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239315",2019-12-14 03:34:00,1.58829,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.54558,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239316",2019-12-14 03:35:00,1.44288,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.5733,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239317",2019-12-14 03:36:00,1.54321,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.51471,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239318",2019-12-14 03:37:00,1.51306,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239319",2019-12-14 03:38:00,1.49338,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.49077,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239320",2019-12-14 03:39:00,1.30316,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.52731,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239321",2019-12-14 03:40:00,1.31646,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239322",2019-12-14 03:41:00,1.32113,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239323",2019-12-14 03:42:00,1.3094,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.5355,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239324",2019-12-14 03:43:00,1.35083,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239325",2019-12-14 03:44:00,2.02137,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239326",2019-12-14 03:45:00,1.5666,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239327",2019-12-14 03:46:00,1.98535,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239328",2019-12-14 03:47:00,2.29548,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239329",2019-12-14 03:48:00,2.75405,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239330",2019-12-14 03:49:00,2.93318,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239331",2019-12-14 03:50:00,2.99676,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239332",2019-12-14 03:51:00,3.31503,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.50904,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239333",2019-12-14 03:52:00,3.01595,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.50337,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239334",2019-12-14 03:53:00,3.22698,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.50715,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239335",2019-12-14 03:54:00,3.12395,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.51408,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239336",2019-12-14 03:55:00,3.00889,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239337",2019-12-14 03:56:00,2.86259,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.51471,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239338",2019-12-14 03:57:00,2.52608,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239339",2019-12-14 03:58:00,2.18774,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.51534,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239340",2019-12-14 03:59:00,2.01941,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.50589,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239341",2019-12-14 04:00:00,1.84255,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.50715,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239342",2019-12-14 04:01:00,1.72356,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.50841,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239343",2019-12-14 04:02:00,1.59132,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.50274,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239344",2019-12-14 04:03:00,1.51095,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.50274,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239345",2019-12-14 04:04:00,1.48416,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.50841,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239346",2019-12-14 04:05:00,1.45587,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.50274,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
