"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"239347",2019-12-14 04:06:00,1.37866,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.50841,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239348",2019-12-14 04:07:00,1.39021,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.50274,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239349",2019-12-14 04:08:00,1.34637,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.57771,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239350",2019-12-14 04:09:00,1.15752,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.77049,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"239351",2019-12-14 04:10:00,1.21328,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.80199,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239352",2019-12-14 04:11:00,0.97999,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.66087,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239353",2019-12-14 04:12:00,1.12102,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239354",2019-12-14 04:13:00,1.27564,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239355",2019-12-14 04:14:00,1.91094,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239356",2019-12-14 04:15:00,1.38574,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239357",2019-12-14 04:16:00,1.94514,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239358",2019-12-14 04:17:00,2.26914,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239359",2019-12-14 04:18:00,2.72372,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239360",2019-12-14 04:19:00,2.46803,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"239361",2019-12-14 04:20:00,3.07929,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.2,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"239362",2019-12-14 04:21:00,3.17697,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"239363",2019-12-14 04:22:00,3.33903,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"239364",2019-12-14 04:23:00,3.12912,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"239365",2019-12-14 04:24:00,3.23581,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.50652,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239366",2019-12-14 04:25:00,3.11562,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239367",2019-12-14 04:26:00,2.77215,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.50652,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239368",2019-12-14 04:27:00,2.4933,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.3,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239369",2019-12-14 04:28:00,2.13656,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239370",2019-12-14 04:29:00,1.70467,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.50274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239371",2019-12-14 04:30:00,1.66409,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.50589,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239372",2019-12-14 04:31:00,1.56324,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,1.88307,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239373",2019-12-14 04:32:00,1.40307,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.48006,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239374",2019-12-14 04:33:00,1.31281,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.48321,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239375",2019-12-14 04:34:00,1.29913,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239376",2019-12-14 04:35:00,1.25421,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.48951,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239377",2019-12-14 04:36:00,1.16628,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.48132,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239378",2019-12-14 04:37:00,1.3273,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.48195,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239379",2019-12-14 04:38:00,1.12025,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239380",2019-12-14 04:39:00,0.978982,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239381",2019-12-14 04:40:00,1.00308,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.48888,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239382",2019-12-14 04:41:00,0.924624,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.4,0.48384,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239383",2019-12-14 04:42:00,0.859115,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.5,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239384",2019-12-14 04:43:00,1.17208,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.47817,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239385",2019-12-14 04:44:00,0.84532,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239386",2019-12-14 04:45:00,0.77948,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239387",2019-12-14 04:46:00,0.860549,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239388",2019-12-14 04:47:00,0.863134,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.6,0.4725,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239389",2019-12-14 04:48:00,0.986959,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.7,0.48951,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239390",2019-12-14 04:49:00,0.894742,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.48132,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239391",2019-12-14 04:50:00,0.975851,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.47754,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239392",2019-12-14 04:51:00,1.09456,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.48699,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239393",2019-12-14 04:52:00,1.16949,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.48384,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239394",2019-12-14 04:53:00,1.02473,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.49644,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239395",2019-12-14 04:54:00,1.26132,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.49644,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239396",2019-12-14 04:55:00,1.25677,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.49833,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239397",2019-12-14 04:56:00,1.40878,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.48762,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239398",2019-12-14 04:57:00,1.45727,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.49644,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239399",2019-12-14 04:58:00,1.34324,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.49644,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239400",2019-12-14 04:59:00,2.05323,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.2,0.49014,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239401",2019-12-14 05:00:00,2.10772,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.2,0.91917,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239402",2019-12-14 05:01:00,1.72043,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.78561,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239403",2019-12-14 05:02:00,2.00138,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.72387,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239404",2019-12-14 05:03:00,2.21723,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.2,0.68607,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239405",2019-12-14 05:04:00,2.4163,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.67914,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239406",2019-12-14 05:05:00,2.33337,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.66087,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239407",2019-12-14 05:06:00,2.2759,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.2,0.66591,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239408",2019-12-14 05:07:00,2.19059,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.65457,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239409",2019-12-14 05:08:00,1.91658,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.68481,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239410",2019-12-14 05:09:00,1.63485,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.6678,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239411",2019-12-14 05:10:00,1.52759,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.67914,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239412",2019-12-14 05:11:00,1.37222,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.67347,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239413",2019-12-14 05:12:00,1.2619,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.6615,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239414",2019-12-14 05:13:00,1.23294,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.66717,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239415",2019-12-14 05:14:00,1.18338,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.67284,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239416",2019-12-14 05:15:00,1.25823,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.8,0.67284,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239417",2019-12-14 05:16:00,1.06695,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.8,0.67221,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239418",2019-12-14 05:17:00,1.1038,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.8,0.67851,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239419",2019-12-14 05:18:00,1.21503,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.7,0.66087,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239420",2019-12-14 05:19:00,1.19355,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.7,0.66087,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239421",2019-12-14 05:20:00,1.07441,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.8,0.66654,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239422",2019-12-14 05:21:00,1.1434,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.9,0.66087,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239423",2019-12-14 05:22:00,1.12272,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.65583,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239424",2019-12-14 05:23:00,1.18066,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.66717,0,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239425",2019-12-14 05:24:00,1.39196,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.64197,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239426",2019-12-14 05:25:00,1.35721,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.64764,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239427",2019-12-14 05:26:00,1.27896,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.64701,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239428",2019-12-14 05:27:00,1.5602,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.64764,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239429",2019-12-14 05:28:00,2.01592,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5.1,0.63252,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239430",2019-12-14 05:29:00,1.8082,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.63567,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239431",2019-12-14 05:30:00,1.55495,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.64134,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239432",2019-12-14 05:31:00,2.29547,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.63882,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239433",2019-12-14 05:32:00,1.99315,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,4.9,0.66087,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239434",2019-12-14 05:33:00,2.00941,0,0,22,22,22,21,30,27,23,0,0,22,21.5,22,21,23,22.5,22.5,5,0.65016,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239435",2019-12-14 05:34:00,1.99422,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.6489,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239436",2019-12-14 05:35:00,1.90457,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.8,0.91098,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239437",2019-12-14 05:36:00,1.88976,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,4.9,0.91665,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239438",2019-12-14 05:37:00,1.87395,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.84294,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239439",2019-12-14 05:38:00,1.45433,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.1,0.76797,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239440",2019-12-14 05:39:00,1.50545,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.75033,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239441",2019-12-14 05:40:00,1.35786,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.65457,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239442",2019-12-14 05:41:00,1.25112,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5,0.65079,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239443",2019-12-14 05:42:00,1.20689,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.64764,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239444",2019-12-14 05:43:00,1.15457,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.65016,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239445",2019-12-14 05:44:00,1.02029,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.65331,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239446",2019-12-14 05:45:00,1.04255,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.64449,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239447",2019-12-14 05:46:00,0.946212,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.65331,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239448",2019-12-14 05:47:00,1.04891,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.64449,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239449",2019-12-14 05:48:00,1.08903,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.64449,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239450",2019-12-14 05:49:00,1.03508,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.64764,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239451",2019-12-14 05:50:00,1.02377,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.65079,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239452",2019-12-14 05:51:00,1.18065,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.64764,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239453",2019-12-14 05:52:00,1.14246,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.6363,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239454",2019-12-14 05:53:00,1.24435,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.65394,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239455",2019-12-14 05:54:00,1.281,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.65394,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239456",2019-12-14 05:55:00,1.36713,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.2,0.64701,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239457",2019-12-14 05:56:00,1.32835,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.3,0.64764,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239458",2019-12-14 05:57:00,1.51909,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,0.64764,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239459",2019-12-14 05:58:00,1.72266,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.64197,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239460",2019-12-14 05:59:00,1.65373,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.64197,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239461",2019-12-14 06:00:00,1.55663,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.65016,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239462",2019-12-14 06:01:00,1.72173,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.64764,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239463",2019-12-14 06:02:00,1.82124,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.64764,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239464",2019-12-14 06:03:00,1.82007,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.8,0.63,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239465",2019-12-14 06:04:00,1.52823,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.8,0.63504,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239466",2019-12-14 06:05:00,1.77351,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.9,0.63441,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239467",2019-12-14 06:06:00,1.56558,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.9,0.63,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239468",2019-12-14 06:07:00,1.50275,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.9,0.63,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239469",2019-12-14 06:08:00,1.62536,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.9,0.63,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239470",2019-12-14 06:09:00,1.5717,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.9,0.63504,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239471",2019-12-14 06:10:00,1.36993,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,6,0.63,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239472",2019-12-14 06:11:00,1.15753,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,6,0.62307,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239473",2019-12-14 06:12:00,1.14242,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6,0.63,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239474",2019-12-14 06:13:00,1.35627,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,5.9,0.64134,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239475",2019-12-14 06:14:00,0.96254,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6,0.62874,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239476",2019-12-14 06:15:00,1.03855,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6,0.63504,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239477",2019-12-14 06:16:00,1.01672,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6,0.63504,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239478",2019-12-14 06:17:00,1.15833,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6,0.62874,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239479",2019-12-14 06:18:00,1.18394,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.4,0.62874,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239480",2019-12-14 06:19:00,1.05945,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.5,0.60417,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239481",2019-12-14 06:20:00,1.08114,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.5,0.60984,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239482",2019-12-14 06:21:00,1.10655,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.5,0.60921,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239483",2019-12-14 06:22:00,1.08146,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.5,0.61614,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"239484",2019-12-14 06:23:00,1.1422,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.5,0.61677,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239485",2019-12-14 06:24:00,1.42781,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.5,0.6111,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239486",2019-12-14 06:25:00,0.984644,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.5,0.62685,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239487",2019-12-14 06:26:00,1.35746,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.7,0.61677,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239488",2019-12-14 06:27:00,1.39965,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.8,0.62244,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239489",2019-12-14 06:28:00,1.81003,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.8,0.61677,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239490",2019-12-14 06:29:00,1.49509,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.6111,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239491",2019-12-14 06:30:00,1.55505,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.62244,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239492",2019-12-14 06:31:00,1.67295,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.61929,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239493",2019-12-14 06:32:00,1.86761,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.8,0.61551,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"239494",2019-12-14 06:33:00,1.67312,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.61047,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239495",2019-12-14 06:34:00,1.69198,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.8,0.61362,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239496",2019-12-14 06:35:00,1.70905,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.8,0.60732,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239497",2019-12-14 06:36:00,1.71346,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.61173,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239498",2019-12-14 06:37:00,1.70249,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239499",2019-12-14 06:38:00,1.54998,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239500",2019-12-14 06:39:00,1.45862,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.6048,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239501",2019-12-14 06:40:00,1.28098,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7,0.60417,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239502",2019-12-14 06:41:00,1.15002,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7,0.61614,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239503",2019-12-14 06:42:00,1.11559,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.60669,0,0,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239504",2019-12-14 06:43:00,1.05407,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.1,0.61551,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239505",2019-12-14 06:44:00,0.985093,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,0.61551,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239506",2019-12-14 06:45:00,1.07099,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.1,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239507",2019-12-14 06:46:00,0.952557,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239508",2019-12-14 06:47:00,1.11566,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.9,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239509",2019-12-14 06:48:00,1.04895,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.8,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239510",2019-12-14 06:49:00,1.01139,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,6.8,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239511",2019-12-14 06:50:00,1.0274,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7,0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239512",2019-12-14 06:51:00,0.593926,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.1,0.60921,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239513",2019-12-14 06:52:00,0.998257,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"239514",2019-12-14 06:53:00,1.12755,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.64764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239515",2019-12-14 06:54:00,1.18718,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.64197,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239516",2019-12-14 06:55:00,1.20964,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.63567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239517",2019-12-14 06:56:00,1.53422,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.63,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239518",2019-12-14 06:57:00,1.55925,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.5,0.6237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239519",2019-12-14 06:58:00,2.04738,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22,22.5,7.5,0.63504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239520",2019-12-14 06:59:00,2.26522,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22,22.5,7.5,0.63504,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239521",2019-12-14 07:00:00,2.53456,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22,22.5,7.5,0.65457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239522",2019-12-14 07:01:00,3.18915,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22,22.5,7.6,0.65709,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239523",2019-12-14 07:02:00,3.3791,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.64827,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239524",2019-12-14 07:03:00,3.63413,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.6237,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239525",2019-12-14 07:04:00,3.87203,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.63378,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239526",2019-12-14 07:05:00,3.69413,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.6,0.63504,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239527",2019-12-14 07:06:00,4.02388,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.6,0.63441,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239528",2019-12-14 07:07:00,3.02981,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.6,0.63504,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239529",2019-12-14 07:08:00,3.63081,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.6,0.63504,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239530",2019-12-14 07:09:00,3.19214,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.7,0.63189,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239531",2019-12-14 07:10:00,2.57639,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.7,0.6237,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239532",2019-12-14 07:11:00,2.24368,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.7,0.63504,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239533",2019-12-14 07:12:00,1.77896,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.8,0.62685,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239534",2019-12-14 07:13:00,1.9011,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.7,0.62937,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239535",2019-12-14 07:14:00,1.74833,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.9,0.63567,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239536",2019-12-14 07:15:00,1.57914,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.9,0.63,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239537",2019-12-14 07:16:00,1.48655,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.61551,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239538",2019-12-14 07:17:00,1.61923,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.9,0.60417,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239539",2019-12-14 07:18:00,1.5522,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.9,0.60417,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239540",2019-12-14 07:19:00,1.43424,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.60417,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239541",2019-12-14 07:20:00,1.44671,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.60417,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239542",2019-12-14 07:21:00,1.44561,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.5985,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239543",2019-12-14 07:22:00,1.45188,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.60165,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239544",2019-12-14 07:23:00,1.52182,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.9,0.67599,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239545",2019-12-14 07:24:00,1.47369,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.9,0.66717,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239546",2019-12-14 07:25:00,1.63619,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.65457,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239547",2019-12-14 07:26:00,1.44317,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.65394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239548",2019-12-14 07:27:00,2.40331,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.65016,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239549",2019-12-14 07:28:00,2.32187,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.6552,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239550",2019-12-14 07:29:00,2.57325,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.90594,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239551",2019-12-14 07:30:00,3.04199,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.93744,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239552",2019-12-14 07:31:00,3.38897,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.93177,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239553",2019-12-14 07:32:00,3.70924,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.83097,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"239554",2019-12-14 07:33:00,3.71899,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.7749,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"239555",2019-12-14 07:34:00,3.74353,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.62559,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"239556",2019-12-14 07:35:00,3.85622,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.61866,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239557",2019-12-14 07:36:00,3.79351,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.61803,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239558",2019-12-14 07:37:00,3.5293,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.62055,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239559",2019-12-14 07:38:00,3.43547,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.62055,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239560",2019-12-14 07:39:00,3.13574,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239561",2019-12-14 07:40:00,2.74232,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239562",2019-12-14 07:41:00,2.31052,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.62244,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239563",2019-12-14 07:42:00,1.54699,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239564",2019-12-14 07:43:00,1.81121,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.62307,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239565",2019-12-14 07:44:00,1.71666,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.62307,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239566",2019-12-14 07:45:00,1.61663,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.61677,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239567",2019-12-14 07:46:00,1.76484,5,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.5,0.62874,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239568",2019-12-14 07:47:00,1.73241,5,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.5,0.62622,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239569",2019-12-14 07:48:00,1.66385,5,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.5,0.6174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239570",2019-12-14 07:49:00,1.60435,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.5,0.61677,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239571",2019-12-14 07:50:00,1.60654,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.5,0.61614,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239572",2019-12-14 07:51:00,1.62693,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.61551,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239573",2019-12-14 07:52:00,1.62702,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.61551,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239574",2019-12-14 07:53:00,1.95048,9,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.63882,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239575",2019-12-14 07:54:00,1.60367,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.9,0.64197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239576",2019-12-14 07:55:00,1.62971,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.9,0.63,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239577",2019-12-14 07:56:00,1.77275,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.9,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239578",2019-12-14 07:57:00,2.51302,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.8,0.62559,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239579",2019-12-14 07:58:00,2.45652,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.8,0.63441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239580",2019-12-14 07:59:00,2.22859,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.8,0.6363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239581",2019-12-14 08:00:00,3.02477,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.9,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239582",2019-12-14 08:01:00,3.41401,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.8,0.64701,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239583",2019-12-14 08:02:00,3.57639,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239584",2019-12-14 08:03:00,3.56783,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.62811,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239585",2019-12-14 08:04:00,3.67305,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.8,0.6174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239586",2019-12-14 08:05:00,3.55457,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239587",2019-12-14 08:06:00,3.26274,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.62874,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239588",2019-12-14 08:07:00,3.34376,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.62307,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239589",2019-12-14 08:08:00,2.98291,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.61677,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239590",2019-12-14 08:09:00,2.72574,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.8,0.59661,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239591",2019-12-14 08:10:00,2.33761,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.60228,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239592",2019-12-14 08:11:00,1.98162,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.59724,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239593",2019-12-14 08:12:00,1.71935,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.60858,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239594",2019-12-14 08:13:00,1.72631,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.60921,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239595",2019-12-14 08:14:00,1.5339,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.60606,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239596",2019-12-14 08:15:00,1.42613,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239597",2019-12-14 08:16:00,1.51463,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239598",2019-12-14 08:17:00,1.50281,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.5985,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239599",2019-12-14 08:18:00,1.44558,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239600",2019-12-14 08:19:00,1.6275,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.60417,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239601",2019-12-14 08:20:00,1.61762,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.6,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239602",2019-12-14 08:21:00,1.42672,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.61236,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239603",2019-12-14 08:22:00,1.44526,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.60669,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239604",2019-12-14 08:23:00,1.54287,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.7,0.62244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239605",2019-12-14 08:24:00,1.63103,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.8,0.62181,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239606",2019-12-14 08:25:00,1.68755,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.8,0.63441,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239607",2019-12-14 08:26:00,1.68016,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.8,0.62937,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239608",2019-12-14 08:27:00,2.4408,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.8,0.62307,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239609",2019-12-14 08:28:00,2.08851,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.9,0.61677,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239610",2019-12-14 08:29:00,2.46759,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.9,0.62307,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239611",2019-12-14 08:30:00,2.8041,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.9,0.61677,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239612",2019-12-14 08:31:00,3.56917,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.9,0.62811,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239613",2019-12-14 08:32:00,3.91301,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.9,0.61047,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239614",2019-12-14 08:33:00,4.09812,15,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.9,0.59661,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239615",2019-12-14 08:34:00,4.12067,16,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.8,0.58149,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"239616",2019-12-14 08:35:00,4.27575,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.8,0.5607,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239617",2019-12-14 08:36:00,4.41083,20,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.7,0.54684,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239618",2019-12-14 08:37:00,4.42041,22,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.7,0.52227,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239619",2019-12-14 08:38:00,4.33124,25,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.6,0.51471,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239620",2019-12-14 08:39:00,4.03757,26,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.5,0.50904,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239621",2019-12-14 08:40:00,3.46678,26,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.5,0.51471,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239622",2019-12-14 08:41:00,2.9627,22,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.5,0.53424,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239623",2019-12-14 08:42:00,2.76681,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.5,0.55944,0,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239624",2019-12-14 08:43:00,2.59407,21,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.4,0.54117,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239625",2019-12-14 08:44:00,2.3899,23,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.4,0.52227,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239626",2019-12-14 08:45:00,2.29025,22,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.4,0.53487,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239627",2019-12-14 08:46:00,2.51346,27,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.4,0.504,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239628",2019-12-14 08:47:00,2.37956,29,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.4,0.48699,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239629",2019-12-14 08:48:00,2.36408,27,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.4,0.50841,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239630",2019-12-14 08:49:00,2.00466,28,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.49077,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239631",2019-12-14 08:50:00,2.11093,34,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.45171,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239632",2019-12-14 08:51:00,2.34176,39,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.41454,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239633",2019-12-14 08:52:00,2.13142,41,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.69174,0,0,1,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0
"239634",2019-12-14 08:53:00,2.22487,44,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.7371,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239635",2019-12-14 08:54:00,2.01859,46,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.71631,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"239636",2019-12-14 08:55:00,2.50564,47,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.59283,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239637",2019-12-14 08:56:00,2.14598,48,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239638",2019-12-14 08:57:00,2.65823,58,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.36414,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239639",2019-12-14 08:58:00,2.41612,62,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.34587,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239640",2019-12-14 08:59:00,2.63076,51,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.3969,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239641",2019-12-14 09:00:00,2.8768,46,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,20.5,23,22,22.5,8.3,0.42777,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239642",2019-12-14 09:01:00,3.65399,43,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.43344,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239643",2019-12-14 09:02:00,3.92807,47,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.40635,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239644",2019-12-14 09:03:00,4.14777,50,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.37674,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"239645",2019-12-14 09:04:00,4.16853,47,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.3,0.40761,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"239646",2019-12-14 09:05:00,4.25651,46,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.42021,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239647",2019-12-14 09:06:00,4.25463,45,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.41139,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239648",2019-12-14 09:07:00,4.06636,41,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.42588,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239649",2019-12-14 09:08:00,4.06865,42,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.42399,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239650",2019-12-14 09:09:00,3.75192,44,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.40446,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239651",2019-12-14 09:10:00,3.051,44,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.41013,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239652",2019-12-14 09:11:00,2.73398,48,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.378,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239653",2019-12-14 09:12:00,2.42799,53,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.33138,0,0,0,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239654",2019-12-14 09:13:00,2.32088,59,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.30807,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239655",2019-12-14 09:14:00,2.14161,60,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.29484,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239656",2019-12-14 09:15:00,1.87211,60,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.29484,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239657",2019-12-14 09:16:00,1.9592,66,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.26901,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239658",2019-12-14 09:17:00,1.84945,88,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.15687,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239659",2019-12-14 09:18:00,1.77487,105,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.0882,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239660",2019-12-14 09:19:00,1.78764,106,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.08757,0,0,1,0,1,1,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0
"239661",2019-12-14 09:20:00,1.6894,83,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.19467,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"239662",2019-12-14 09:21:00,2.02543,67,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.2,0.28854,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"239663",2019-12-14 09:22:00,1.78855,64,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.33201,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"239664",2019-12-14 09:23:00,1.74756,61,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.34524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"239665",2019-12-14 09:24:00,1.80524,53,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"239666",2019-12-14 09:25:00,1.8611,63,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.3402,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239667",2019-12-14 09:26:00,1.84689,76,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.26397,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239668",2019-12-14 09:27:00,2.32592,69,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.28854,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239669",2019-12-14 09:28:00,2.34706,73,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.28224,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239670",2019-12-14 09:29:00,2.75709,82,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.21231,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239671",2019-12-14 09:30:00,3.39305,86,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.18207,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"239672",2019-12-14 09:31:00,3.67602,86,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.9,0.20034,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
