"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"239673",2019-12-14 09:32:00,3.94408,92,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.15624,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"239674",2019-12-14 09:33:00,4.04338,92,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.14994,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"239675",2019-12-14 09:34:00,4.19314,80,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.22491,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"239676",2019-12-14 09:35:00,4.18468,77,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.23184,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239677",2019-12-14 09:36:00,4.17733,79,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.20664,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239678",2019-12-14 09:37:00,4.13235,84,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.16317,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239679",2019-12-14 09:38:00,3.95572,111,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.0756,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239680",2019-12-14 09:39:00,3.45321,98,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.18711,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239681",2019-12-14 09:40:00,3.03505,78,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.21294,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239682",2019-12-14 09:41:00,2.74836,88,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.13734,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239683",2019-12-14 09:42:00,2.45488,100,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8,0.09324,0,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239684",2019-12-14 09:43:00,2.30519,89,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.15561,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239685",2019-12-14 09:44:00,2.14563,80,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.1953,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239686",2019-12-14 09:45:00,1.95763,74,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.26964,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239687",2019-12-14 09:46:00,2.01091,65,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.5418,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239688",2019-12-14 09:47:00,1.88722,67,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.55881,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239689",2019-12-14 09:48:00,1.97332,88,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.45297,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239690",2019-12-14 09:49:00,1.8137,108,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,8.1,0.23247,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239691",2019-12-14 09:50:00,1.83344,141,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.10206,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239692",2019-12-14 09:51:00,1.81195,141,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.08946,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239693",2019-12-14 09:52:00,2.01908,129,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.03213,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239694",2019-12-14 09:53:00,1.83803,117,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.03654,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239695",2019-12-14 09:54:00,1.88318,111,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.07434,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239696",2019-12-14 09:55:00,1.82234,105,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.10458,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239697",2019-12-14 09:56:00,1.88417,99,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.10584,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239698",2019-12-14 09:57:00,1.98987,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.13797,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239699",2019-12-14 09:58:00,2.53133,76,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.22239,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"239700",2019-12-14 09:59:00,2.85216,58,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.33327,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"239701",2019-12-14 10:00:00,3.41765,64,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.1764,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239702",2019-12-14 10:01:00,3.64567,104,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.01134,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239703",2019-12-14 10:02:00,3.84726,118,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.13923,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"239704",2019-12-14 10:03:00,3.94828,133,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.20223,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"239705",2019-12-14 10:04:00,4.07369,163,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.3213,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,1,0,0
"239706",2019-12-14 10:05:00,4.01958,157,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.34713,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239707",2019-12-14 10:06:00,3.94303,151,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.30933,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239708",2019-12-14 10:07:00,3.86839,171,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.37989,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239709",2019-12-14 10:08:00,3.47032,129,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.27783,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239710",2019-12-14 10:09:00,3.33673,104,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.05103,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239711",2019-12-14 10:10:00,2.76504,126,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.14553,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239712",2019-12-14 10:11:00,2.36749,127,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.19908,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239713",2019-12-14 10:12:00,2.18581,113,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.10899,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239714",2019-12-14 10:13:00,1.98601,108,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,-0.08316,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239715",2019-12-14 10:14:00,1.82567,87,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.03024,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239716",2019-12-14 10:15:00,1.54826,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.02646,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239717",2019-12-14 10:16:00,1.72767,90,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.0126,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"239718",2019-12-14 10:17:00,1.65283,79,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.06804,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"239719",2019-12-14 10:18:00,1.61512,99,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.05733,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"239720",2019-12-14 10:19:00,1.6146,119,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.14553,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"239721",2019-12-14 10:20:00,1.64453,128,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.17136,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"239722",2019-12-14 10:21:00,1.96022,107,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.07056,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"239723",2019-12-14 10:22:00,1.65062,112,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.09513,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1,1
"239724",2019-12-14 10:23:00,1.52685,123,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.14616,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239725",2019-12-14 10:24:00,1.68544,130,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.19026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239726",2019-12-14 10:25:00,1.75341,133,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.20286,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239727",2019-12-14 10:26:00,2.47083,154,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.30177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239728",2019-12-14 10:27:00,2.09915,177,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.39501,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239729",2019-12-14 10:28:00,1.66289,139,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.22932,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239730",2019-12-14 10:29:00,2.47994,123,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.14616,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239731",2019-12-14 10:30:00,2.68808,125,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.17073,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239732",2019-12-14 10:31:00,2.75855,129,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.2079,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239733",2019-12-14 10:32:00,3.22065,117,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.14049,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239734",2019-12-14 10:33:00,3.25369,85,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,0.02394,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239735",2019-12-14 10:34:00,3.337,90,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.00000000558794,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239736",2019-12-14 10:35:00,3.39027,128,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.2079,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239737",2019-12-14 10:36:00,3.29536,134,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,-0.25893,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239738",2019-12-14 10:37:00,2.88008,118,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,-0.13923,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239739",2019-12-14 10:38:00,2.51305,112,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.15309,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239740",2019-12-14 10:39:00,2.15575,110,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.2205,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239741",2019-12-14 10:40:00,1.74355,113,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.17892,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239742",2019-12-14 10:41:00,1.58522,113,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.05418,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239743",2019-12-14 10:42:00,1.42213,112,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.4,-0.12096,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239744",2019-12-14 10:43:00,1.26387,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,-0.08316,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239745",2019-12-14 10:44:00,1.22868,90,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,-0.00189,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239746",2019-12-14 10:45:00,1.09263,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,0.00629999,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239747",2019-12-14 10:46:00,1.20797,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,-0.03213,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239748",2019-12-14 10:47:00,1.14253,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,-0.01386,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239749",2019-12-14 10:48:00,1.23852,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,-0.00189,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"239750",2019-12-14 10:49:00,1.11838,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,-0.00693,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"239751",2019-12-14 10:50:00,1.13052,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,0.02331,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"239752",2019-12-14 10:51:00,1.46848,83,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,0.07686,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"239753",2019-12-14 10:52:00,1.19106,83,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.2,0.09828,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239754",2019-12-14 10:53:00,1.26415,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.2,0.09954,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239755",2019-12-14 10:54:00,1.48699,87,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,0.07371,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239756",2019-12-14 10:55:00,1.55184,88,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239757",2019-12-14 10:56:00,2.06637,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.2,0.02898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239758",2019-12-14 10:57:00,2.23246,105,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.2,-0.03276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239759",2019-12-14 10:58:00,2.40344,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.2,0.04347,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239760",2019-12-14 10:59:00,2.70631,73,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.3,0.14364,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239761",2019-12-14 11:00:00,2.93484,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,0.14364,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239762",2019-12-14 11:01:00,3.13079,68,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,0.14994,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239763",2019-12-14 11:02:00,3.11941,69,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,0.12537,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239764",2019-12-14 11:03:00,3.31267,76,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.09387,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239765",2019-12-14 11:04:00,3.26547,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.0756,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239766",2019-12-14 11:05:00,3.27039,85,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.06174,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239767",2019-12-14 11:06:00,3.1102,110,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,-0.07056,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239768",2019-12-14 11:07:00,2.75897,113,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,-0.10836,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239769",2019-12-14 11:08:00,2.52683,100,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,-0.03906,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239770",2019-12-14 11:09:00,1.97352,107,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,-0.0945,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239771",2019-12-14 11:10:00,1.63618,141,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.26523,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239772",2019-12-14 11:11:00,1.36468,131,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,-0.22806,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239773",2019-12-14 11:12:00,1.22129,114,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,-0.11529,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239774",2019-12-14 11:13:00,1.01634,147,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.24759,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239775",2019-12-14 11:14:00,1.05464,111,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.08253,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239776",2019-12-14 11:15:00,1.06713,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.01008,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239777",2019-12-14 11:16:00,1.13381,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.2,0.02331,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239778",2019-12-14 11:17:00,0.65386,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,0.07434,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239779",2019-12-14 11:18:00,0.915345,94,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,0.01197,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"239780",2019-12-14 11:19:00,0.99851,105,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8.1,-0.0441,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239781",2019-12-14 11:20:00,1.03289,104,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,-0.05166,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239782",2019-12-14 11:21:00,1.0923,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,-0.0441,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"239783",2019-12-14 11:22:00,1.18894,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,8,0.0378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239784",2019-12-14 11:23:00,1.20593,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.0315,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239785",2019-12-14 11:24:00,1.38707,98,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.00504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239786",2019-12-14 11:25:00,1.43509,100,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.00441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239787",2019-12-14 11:26:00,2.07343,98,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,-0.01701,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239788",2019-12-14 11:27:00,2.08528,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.09387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239789",2019-12-14 11:28:00,2.50595,72,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.14994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239790",2019-12-14 11:29:00,2.53604,77,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.12537,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239791",2019-12-14 11:30:00,2.9079,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.30744,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239792",2019-12-14 11:31:00,3.05727,97,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.30807,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239793",2019-12-14 11:32:00,3.12225,100,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.24633,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239794",2019-12-14 11:33:00,2.97208,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.9,0.14427,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239795",2019-12-14 11:34:00,3.22595,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.8,0.18207,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239796",2019-12-14 11:35:00,3.27514,79,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.8,0.10647,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239797",2019-12-14 11:36:00,2.95325,64,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.7,0.18207,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239798",2019-12-14 11:37:00,2.73744,58,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.7,0.20097,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239799",2019-12-14 11:38:00,2.55309,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.7,0.12537,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239800",2019-12-14 11:39:00,2.02794,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.6,0.07497,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239801",2019-12-14 11:40:00,1.74809,77,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.7,0.09828,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239802",2019-12-14 11:41:00,1.4355,66,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.7,0.1512,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239803",2019-12-14 11:42:00,1.24489,61,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,0.19467,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239804",2019-12-14 11:43:00,1.23788,58,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,0.20727,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239805",2019-12-14 11:44:00,1.16038,57,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,0.21924,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239806",2019-12-14 11:45:00,1.36396,61,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.6,0.19467,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239807",2019-12-14 11:46:00,1.23408,69,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,0.15561,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239808",2019-12-14 11:47:00,1.13614,73,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,0.11907,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239809",2019-12-14 11:48:00,1.17522,77,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,0.10647,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"239810",2019-12-14 11:49:00,1.23669,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.11844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239811",2019-12-14 11:50:00,1.1565,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.11844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239812",2019-12-14 11:51:00,1.21641,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"239813",2019-12-14 11:52:00,1.33998,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.08001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239814",2019-12-14 11:53:00,1.41921,84,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.08001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239815",2019-12-14 11:54:00,1.58855,76,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.1197,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239816",2019-12-14 11:55:00,1.52025,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,1.58886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239817",2019-12-14 11:56:00,2.08927,76,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.23814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239818",2019-12-14 11:57:00,2.20302,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.08946,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239819",2019-12-14 11:58:00,2.46387,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.14427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239820",2019-12-14 11:59:00,2.74014,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.07434,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239821",2019-12-14 12:00:00,2.96409,81,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.07119,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239822",2019-12-14 12:01:00,3.05987,85,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.05544,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"239823",2019-12-14 12:02:00,3.18222,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.02205,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239824",2019-12-14 12:03:00,3.17697,83,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.04347,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239825",2019-12-14 12:04:00,3.11382,73,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.09387,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239826",2019-12-14 12:05:00,3.35518,67,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.13104,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239827",2019-12-14 12:06:00,2.87712,66,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.14364,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239828",2019-12-14 12:07:00,2.65857,68,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.5,0.11844,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239829",2019-12-14 12:08:00,2.36182,65,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.14742,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239830",2019-12-14 12:09:00,1.92458,68,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,0.11844,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239831",2019-12-14 12:10:00,1.55174,69,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.11844,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239832",2019-12-14 12:11:00,1.34478,70,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.11214,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239833",2019-12-14 12:12:00,1.18241,74,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.09702,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239834",2019-12-14 12:13:00,1.13553,79,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.07875,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239835",2019-12-14 12:14:00,1.08611,87,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.02205,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239836",2019-12-14 12:15:00,1.32342,101,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.05733,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239837",2019-12-14 12:16:00,1.29331,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.06993,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239838",2019-12-14 12:17:00,1.05763,107,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,-0.07749,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"239839",2019-12-14 12:18:00,1.04198,115,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.13356,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239840",2019-12-14 12:19:00,1.06289,128,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.21231,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239841",2019-12-14 12:20:00,1.12213,135,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.252,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239842",2019-12-14 12:21:00,1.1992,141,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.26019,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"239843",2019-12-14 12:22:00,0.892059,128,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,-0.18396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239844",2019-12-14 12:23:00,1.76531,134,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.02331,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239845",2019-12-14 12:24:00,1.52011,135,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.1323,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239846",2019-12-14 12:25:00,1.53478,136,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.1008,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239847",2019-12-14 12:26:00,2.18997,123,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,0.07434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239848",2019-12-14 12:27:00,2.04253,124,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,0,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"239849",2019-12-14 12:28:00,2.48066,146,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,-0.28413,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239850",2019-12-14 12:29:00,3.00784,162,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.1,-0.35973,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239851",2019-12-14 12:30:00,2.95578,200,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,-0.46746,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239852",2019-12-14 12:31:00,3.07899,202,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,-0.53739,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"239853",2019-12-14 12:32:00,3.1139,267,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.91035,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239854",2019-12-14 12:33:00,3.11691,248,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.2,-0.84483,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239855",2019-12-14 12:34:00,3.18248,202,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.4,-0.61866,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239856",2019-12-14 12:35:00,3.09297,208,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.63063,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239857",2019-12-14 12:36:00,2.92399,225,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22,22.5,7.3,-0.73899,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239858",2019-12-14 12:37:00,2.37848,206,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.3,-0.6489,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239859",2019-12-14 12:38:00,1.69645,211,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.2,1.50444,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239860",2019-12-14 12:39:00,1.5109,206,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.2,1.42317,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239861",2019-12-14 12:40:00,0.979636,230,0.575,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.4,2.29194,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239862",2019-12-14 12:41:00,0.742654,208,0.689,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.5,0.4032,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239863",2019-12-14 12:42:00,0.589766,201,0.685,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.5,0.4788,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239864",2019-12-14 12:43:00,0.616057,195,0.041,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.4,-0.48573,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239865",2019-12-14 12:44:00,0.631996,199,0.098,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.4,-0.13293,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239866",2019-12-14 12:45:00,0.842192,138,0.124,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.6,0.12411,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239867",2019-12-14 12:46:00,0.671539,228,0.145,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.5,0.22554,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239868",2019-12-14 12:47:00,0.55725,368,0.169,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.5,0.40887,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239869",2019-12-14 12:48:00,0.583036,197,0.159,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.7,0.23751,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239870",2019-12-14 12:49:00,0.705545,451,0.082,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.8,-0.43596,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239871",2019-12-14 12:50:00,0.756042,443,0.049,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,7.9,-0.48069,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239872",2019-12-14 12:51:00,0.791866,452,0.079,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,8.1,-0.07686,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239873",2019-12-14 12:52:00,0.8402,481,0.033,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,8.1,-0.66843,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239874",2019-12-14 12:53:00,1.05134,526,0.126,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,8.6,-1.06596,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239875",2019-12-14 12:54:00,1.12576,554,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,8.7,-1.45278,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239876",2019-12-14 12:55:00,1.12603,580,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,8.4,-1.28709,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239877",2019-12-14 12:56:00,1.33133,542,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,22.5,8.6,-1.21905,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239878",2019-12-14 12:57:00,1.15757,448,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.4,-0.94689,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239879",2019-12-14 12:58:00,1.2838,235,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.5,-1.50066,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239880",2019-12-14 12:59:00,1.36611,510,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.5,-1.1655,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239881",2019-12-14 13:00:00,1.35693,498,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.5,-1.12014,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239882",2019-12-14 13:01:00,1.60064,404,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.3,-1.134,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239883",2019-12-14 13:02:00,1.32273,550,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.7,-1.31859,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239884",2019-12-14 13:03:00,1.21162,506,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,-1.01178,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239885",2019-12-14 13:04:00,1.25495,581,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,-1.5246,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239886",2019-12-14 13:05:00,1.19346,555,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,-1.39104,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239887",2019-12-14 13:06:00,0.913623,406,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.6,-1.23228,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239888",2019-12-14 13:07:00,0.951951,535,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,-1.28016,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239889",2019-12-14 13:08:00,0.824883,600,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,-1.22346,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239890",2019-12-14 13:09:00,0.709587,593,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,-1.21149,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239891",2019-12-14 13:10:00,0.881586,578,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,-1.13526,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239892",2019-12-14 13:11:00,0.59957,570,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,-1.07856,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239893",2019-12-14 13:12:00,0.59621,592,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.8,-0.8127,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239894",2019-12-14 13:13:00,0.600851,598,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,10.2,-0.77805,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239895",2019-12-14 13:14:00,0.537808,566,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.9,-0.69426,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239896",2019-12-14 13:15:00,0.520697,220,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,-0.26649,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239897",2019-12-14 13:16:00,0.621504,239,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.9,-0.53109,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239898",2019-12-14 13:17:00,0.552247,403,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.8,-0.70686,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239899",2019-12-14 13:18:00,0.474509,244,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.8,-0.62433,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239900",2019-12-14 13:19:00,0.467712,240,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.6,-0.44919,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239901",2019-12-14 13:20:00,0.471437,121,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,-0.05103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239902",2019-12-14 13:21:00,0.464811,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,0.07371,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239903",2019-12-14 13:22:00,0.461909,116,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9,0.11844,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239904",2019-12-14 13:23:00,0.436282,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.8,0.063,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239905",2019-12-14 13:24:00,0.784065,98,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.7,0.10584,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239906",2019-12-14 13:25:00,0.564722,188,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.9,-0.1764,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239907",2019-12-14 13:26:00,0.643414,121,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.7,-0.000630002,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239908",2019-12-14 13:27:00,0.734429,193,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.8,-0.4158,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239909",2019-12-14 13:28:00,0.88495,485,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,-0.65646,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239910",2019-12-14 13:29:00,0.926257,516,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,-0.80766,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239911",2019-12-14 13:30:00,0.909122,526,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.6,-0.81711,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239912",2019-12-14 13:31:00,0.996661,490,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,-0.64953,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239913",2019-12-14 13:32:00,0.93857,435,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,10,-0.56826,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239914",2019-12-14 13:33:00,0.804525,482,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,10,-0.55629,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239915",2019-12-14 13:34:00,0.857053,443,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,-0.52353,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239916",2019-12-14 13:35:00,0.713497,176,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.2331,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239917",2019-12-14 13:36:00,0.871591,479,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,-0.44037,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239918",2019-12-14 13:37:00,0.997887,506,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,-1.38096,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239919",2019-12-14 13:38:00,0.796315,514,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,-0.95823,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239920",2019-12-14 13:39:00,0.705993,489,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.61929,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239921",2019-12-14 13:40:00,0.650292,480,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.52416,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239922",2019-12-14 13:41:00,0.584502,477,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,-0.43911,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239923",2019-12-14 13:42:00,0.570943,480,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,-0.50148,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239924",2019-12-14 13:43:00,0.487686,460,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.40131,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239925",2019-12-14 13:44:00,0.531039,442,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.6,-0.4914,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239926",2019-12-14 13:45:00,0.518178,427,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.9,-0.35406,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239927",2019-12-14 13:46:00,0.478116,405,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,10,-0.21105,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239928",2019-12-14 13:47:00,0.489954,397,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,-0.18396,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239929",2019-12-14 13:48:00,0.481013,388,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,-0.10836,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239930",2019-12-14 13:49:00,0.494564,376,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.07182,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239931",2019-12-14 13:50:00,0.416063,373,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,-0.04536,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239932",2019-12-14 13:51:00,0.379059,364,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,-0.01449,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239933",2019-12-14 13:52:00,0.528354,364,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239934",2019-12-14 13:53:00,0.734732,354,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.9,0.12285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239935",2019-12-14 13:54:00,0.648895,357,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,0.33201,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239936",2019-12-14 13:55:00,0.562398,369,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239937",2019-12-14 13:56:00,0.555905,364,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.27657,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239938",2019-12-14 13:57:00,0.690532,358,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,0.21042,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239939",2019-12-14 13:58:00,0.790402,356,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.06174,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239940",2019-12-14 13:59:00,1.02449,340,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.02646,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239941",2019-12-14 14:00:00,0.883832,306,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.4,-0.14175,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239942",2019-12-14 14:01:00,0.898036,364,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.4,0.04977,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239943",2019-12-14 14:02:00,0.898457,356,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.0063,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239944",2019-12-14 14:03:00,0.86528,354,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.5,0.04914,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239945",2019-12-14 14:04:00,0.937359,356,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.2,0.0252,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239946",2019-12-14 14:05:00,0.789592,354,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.5,0.01701,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239947",2019-12-14 14:06:00,0.743167,369,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.01701,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239948",2019-12-14 14:07:00,0.907647,339,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.00126,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239949",2019-12-14 14:08:00,0.80651,219,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.07749,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239950",2019-12-14 14:09:00,0.748466,214,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.15498,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239951",2019-12-14 14:10:00,0.676226,152,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.21987,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239952",2019-12-14 14:11:00,0.904931,136,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.1575,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239953",2019-12-14 14:12:00,0.601648,217,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.04536,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239954",2019-12-14 14:13:00,0.545764,257,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.00819,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239955",2019-12-14 14:14:00,0.526758,349,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.30303,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239956",2019-12-14 14:15:00,0.540631,353,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.29106,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239957",2019-12-14 14:16:00,0.519589,333,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.20916,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239958",2019-12-14 14:17:00,0.483459,323,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.14049,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239959",2019-12-14 14:18:00,0.723886,349,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.17073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239960",2019-12-14 14:19:00,0.505527,340,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,-0.11466,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239961",2019-12-14 14:20:00,0.507565,321,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.2,-0.09702,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239962",2019-12-14 14:21:00,0.500798,323,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.2,-0.01386,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239963",2019-12-14 14:22:00,0.584277,300,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.06174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239964",2019-12-14 14:23:00,0.731498,298,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.12285,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239965",2019-12-14 14:24:00,0.598909,295,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.13608,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239966",2019-12-14 14:25:00,0.638474,297,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.4,0.11907,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239967",2019-12-14 14:26:00,0.586277,301,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.4,0.10017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239968",2019-12-14 14:27:00,0.698519,275,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.4,0.07434,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239969",2019-12-14 14:28:00,0.820539,311,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.05607,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239970",2019-12-14 14:29:00,0.872344,298,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.01764,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239971",2019-12-14 14:30:00,0.868808,212,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.13734,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239972",2019-12-14 14:31:00,1.26378,246,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.5,0.07371,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239973",2019-12-14 14:32:00,0.934452,176,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.5,0.19341,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239974",2019-12-14 14:33:00,0.868244,105,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.5,0.30681,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239975",2019-12-14 14:34:00,0.799451,142,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.5,0.2709,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239976",2019-12-14 14:35:00,0.84874,85,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.5,0.2772,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239977",2019-12-14 14:36:00,0.886534,208,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.5,0.33957,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239978",2019-12-14 14:37:00,0.872728,214,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.4,0.24129,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239979",2019-12-14 14:38:00,0.996171,208,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.4,0.24444,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239980",2019-12-14 14:39:00,0.675152,272,0,22,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,22.5,23,9.5,0.24885,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239981",2019-12-14 14:40:00,0.489724,249,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.6,0.33327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239982",2019-12-14 14:41:00,0.564922,272,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.6,0.5166,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239983",2019-12-14 14:42:00,0.539353,260,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.6,0.5166,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239984",2019-12-14 14:43:00,0.565309,165,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.7,0.50022,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239985",2019-12-14 14:44:00,0.510665,130,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.8,0.39627,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239986",2019-12-14 14:45:00,0.362861,72,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.7,0.3276,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239987",2019-12-14 14:46:00,0.475533,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.7,0.32697,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"239988",2019-12-14 14:47:00,0.482492,68,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.6,0.34965,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239989",2019-12-14 14:48:00,0.355771,65,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.6,0.43344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239990",2019-12-14 14:49:00,0.477673,67,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.5,0.34524,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239991",2019-12-14 14:50:00,0.472913,81,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.4,0.42336,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239992",2019-12-14 14:51:00,0.501492,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.3,0.31311,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239993",2019-12-14 14:52:00,0.589921,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.2,0.2205,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239994",2019-12-14 14:53:00,0.674168,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.2,0.21672,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239995",2019-12-14 14:54:00,0.557855,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.1,1.6317,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
