"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"239996",2019-12-14 14:55:00,0.560744,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.1,1.64367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239997",2019-12-14 14:56:00,0.562574,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,22.5,23,9.1,0.22554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"239998",2019-12-14 14:57:00,0.697595,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,0.28287,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"239999",2019-12-14 14:58:00,0.622818,97,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,0.20664,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240000",2019-12-14 14:59:00,0.911342,106,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,0.20664,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240001",2019-12-14 15:00:00,0.886475,85,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.38304,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240002",2019-12-14 15:01:00,0.87583,68,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.29484,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240003",2019-12-14 15:02:00,0.875901,63,0.029,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,1.74384,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240004",2019-12-14 15:03:00,0.85278,56,0.031,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.441,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240005",2019-12-14 15:04:00,0.791247,53,0.019,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.44982,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240006",2019-12-14 15:05:00,0.932099,51,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.4221,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240007",2019-12-14 15:06:00,0.832482,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.30681,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240008",2019-12-14 15:07:00,0.844403,45,0.043,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.45108,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240009",2019-12-14 15:08:00,0.790314,48,0.044,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.54621,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240010",2019-12-14 15:09:00,0.716259,45,0.035,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.42777,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240011",2019-12-14 15:10:00,0.630511,48,0.018,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,0.34524,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240012",2019-12-14 15:11:00,0.60995,43,0.006,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,0.37044,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240013",2019-12-14 15:12:00,0.50479,43,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.1,0.38997,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240014",2019-12-14 15:13:00,0.789413,43,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9,0.40194,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240015",2019-12-14 15:14:00,0.758738,41,0.028,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.9,2.36124,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240016",2019-12-14 15:15:00,0.661,39,1.893,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,8.9,2.331,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240017",2019-12-14 15:16:00,0.511251,41,1.875,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9,2.43747,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240018",2019-12-14 15:17:00,0.609001,41,1.89,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9,2.32407,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240019",2019-12-14 15:18:00,0.520572,41,1.898,22,22,22,21,30,27,23,4.93428571428571,0,22,22,22,21.5,23,22.5,23,9,3.75417,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240020",2019-12-14 15:19:00,0.530593,41,1.894,22,22,22,21,30,27,23,6.71459016393443,0,22,22,22,21.5,23,22.5,23,9,2.43117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240021",2019-12-14 15:20:00,0.47269,63,1.868,22,22,22,21,30,27,23,6.83133333333333,0,22,22,22,21.5,23,22.5,23,9,2.4066,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240022",2019-12-14 15:21:00,0.465755,98,1.863,22,22,22,21,30,27,23,6.86918032786885,0,22,22.5,22,21.5,23,22.5,23,9,2.2239,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240023",2019-12-14 15:22:00,0.540073,103,1.897,22,22,22,21,30,27,23,6.93866666666667,0,22,22.5,22,21.5,23,22.5,23,9,2.1987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240024",2019-12-14 15:23:00,0.661013,76,1.898,22,22,22,21,30,27,23,6.95081967213115,0,22,22.5,22,21.5,23,22.5,23,9,2.1546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240025",2019-12-14 15:24:00,0.563063,156,1.913,22,22,22,21,30,27,23,6.95508196721311,0,22,22.5,22,21.5,23,22.5,23,9,2.18547,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240026",2019-12-14 15:25:00,0.554468,86,0,22,22,22,21,30,27,23,6.95416666666667,0,22,22.5,22,21.5,23,22.5,23,9,0.09954,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240027",2019-12-14 15:26:00,0.7635,134,1.889,22,22,22,21,30,27,23,6.97770491803279,0,22,22.5,22,21.5,23,22.5,23,9.1,2.10483,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240028",2019-12-14 15:27:00,1.14903,129,1.921,22,22,22,21,30,27,23,6.97245901639344,0,22,22.5,22,21.5,23,22.5,23,9.1,2.56347,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240029",2019-12-14 15:28:00,2.70773,84,1.908,22,22,22,21,30,27,23,5.67883333333333,0,22,22.5,22,21.5,23,22.5,23,9.1,2.56788,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240030",2019-12-14 15:29:00,1.60299,98,1.921,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,2.6586,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240031",2019-12-14 15:30:00,2.42643,78,1.918,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.2,2.63844,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240032",2019-12-14 15:31:00,3.04343,69,1.906,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.2,2.68821,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240033",2019-12-14 15:32:00,3.18552,47,1.906,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.4,2.99187,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240034",2019-12-14 15:33:00,3.31528,44,1.906,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.5,3.03912,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240035",2019-12-14 15:34:00,3.55792,44,0.023,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.7,1.0836,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240036",2019-12-14 15:35:00,3.68977,44,0.021,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.7,0.96327,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240037",2019-12-14 15:36:00,3.39403,43,0.01,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.8,0.77112,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240038",2019-12-14 15:37:00,3.20395,45,0.019,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.7,0.74277,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240039",2019-12-14 15:38:00,3.17748,47,0.018,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.6,0.74277,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240040",2019-12-14 15:39:00,3.44632,48,0.027,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.4,0.76104,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240041",2019-12-14 15:40:00,3.40903,48,0.02,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.4,0.76167,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240042",2019-12-14 15:41:00,3.11897,47,0.019,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.3,0.76797,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240043",2019-12-14 15:42:00,3.10065,42,0.021,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.2,0.79317,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240044",2019-12-14 15:43:00,3.09282,42,0.008,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,0.8694,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240045",2019-12-14 15:44:00,3.07767,39,0.029,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,0.86751,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240046",2019-12-14 15:45:00,3.05128,36,0.027,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9,0.8505,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240047",2019-12-14 15:46:00,3.13724,35,0.018,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9,0.85428,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240048",2019-12-14 15:47:00,3.16812,35,0.019,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.85995,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240049",2019-12-14 15:48:00,3.09787,34,0.012,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.88704,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240050",2019-12-14 15:49:00,3.10869,33,0.03,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240051",2019-12-14 15:50:00,3.10867,32,0.029,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.87822,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240052",2019-12-14 15:51:00,3.08462,30,0.023,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240053",2019-12-14 15:52:00,3.10866,31,0.021,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.89838,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240054",2019-12-14 15:53:00,3.25951,29,0.025,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.9072,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240055",2019-12-14 15:54:00,3.4137,30,0.03,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240056",2019-12-14 15:55:00,3.43109,31,0.015,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.91224,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240057",2019-12-14 15:56:00,3.45239,31,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.9,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240058",2019-12-14 15:57:00,3.40605,31,0,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.8,1.07919,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240059",2019-12-14 15:58:00,3.46201,30,0.295,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.7,1.59516,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240060",2019-12-14 15:59:00,3.45921,29,0.634,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.7,1.85094,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240061",2019-12-14 16:00:00,3.44747,32,0.398,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.7,1.84086,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240062",2019-12-14 16:01:00,3.43162,46,0.422,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.7,1.76526,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240063",2019-12-14 16:02:00,3.47069,64,0.42,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.7,1.7451,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240064",2019-12-14 16:03:00,3.43013,62,0.486,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,8.8,1.76589,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240065",2019-12-14 16:04:00,3.37548,48,0.469,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9,1.73376,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240066",2019-12-14 16:05:00,3.29363,33,0.392,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,1.68399,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240067",2019-12-14 16:06:00,3.21732,40,0.402,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,1.66446,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240068",2019-12-14 16:07:00,2.91465,44,0.383,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,1.72872,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240069",2019-12-14 16:08:00,3.0705,46,0.401,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,1.71171,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240070",2019-12-14 16:09:00,3.04162,43,0.465,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,1.66383,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240071",2019-12-14 16:10:00,2.97656,44,0.431,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,1.638,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240072",2019-12-14 16:11:00,2.95261,44,0.387,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9,1.60839,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240073",2019-12-14 16:12:00,2.86112,42,0.605,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9,1.9782,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240074",2019-12-14 16:13:00,2.74963,40,0.609,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9,1.92717,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240075",2019-12-14 16:14:00,2.93611,39,2.703,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9,3.96207,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240076",2019-12-14 16:15:00,2.86925,35,2.671,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,3.93687,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240077",2019-12-14 16:16:00,2.89896,32,0.72,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.1,2.03364,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240078",2019-12-14 16:17:00,2.90943,26,0.728,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.2,2.05947,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240079",2019-12-14 16:18:00,2.97677,23,0.634,22,22,22,21,30,27,23,0,0,22,22.5,22,21.5,23,22.5,23,9.2,2.03931,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240080",2019-12-14 16:19:00,3.03211,20,2.695,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,4.01751,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240081",2019-12-14 16:20:00,3.02604,19,2.559,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,3.21867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240082",2019-12-14 16:21:00,3.12459,18,1.954,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,3.23757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240083",2019-12-14 16:22:00,3.02355,17,1.92,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,3.23757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240084",2019-12-14 16:23:00,3.17341,18,1.86,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,3.19914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240085",2019-12-14 16:24:00,3.25956,16,1.88,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,3.24261,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240086",2019-12-14 16:25:00,3.22357,16,1.871,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,3.25017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240087",2019-12-14 16:26:00,3.27431,16,0.032,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,1.27701,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240088",2019-12-14 16:27:00,3.42591,16,0.011,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,1.2033,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240089",2019-12-14 16:28:00,3.21679,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,1.23291,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240090",2019-12-14 16:29:00,2.72141,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,0.78435,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240091",2019-12-14 16:30:00,1.57792,15,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.92799,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240092",2019-12-14 16:31:00,1.84688,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.85554,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240093",2019-12-14 16:32:00,1.48029,14,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.81144,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240094",2019-12-14 16:33:00,1.05283,14,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.75537,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240095",2019-12-14 16:34:00,1.05326,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.62874,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240096",2019-12-14 16:35:00,0.594222,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.3,0.63567,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240097",2019-12-14 16:36:00,0.4461,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.2,0.63567,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240098",2019-12-14 16:37:00,0.467505,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,0.62874,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240099",2019-12-14 16:38:00,0.489259,12,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,0.63063,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240100",2019-12-14 16:39:00,0.455029,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,0.59094,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240101",2019-12-14 16:40:00,0.332549,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.60921,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240102",2019-12-14 16:41:00,0.396032,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.57834,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240103",2019-12-14 16:42:00,0.352618,12,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.5796,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240104",2019-12-14 16:43:00,0.382518,12,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,0.58464,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240105",2019-12-14 16:44:00,0.413569,10,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.6552,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240106",2019-12-14 16:45:00,0.398952,10,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,0.59976,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240107",2019-12-14 16:46:00,0.391287,10,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.70434,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240108",2019-12-14 16:47:00,0.494075,9,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,0.69867,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240109",2019-12-14 16:48:00,0.356044,9,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.68733,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240110",2019-12-14 16:49:00,0.375791,7,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,0.70308,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240111",2019-12-14 16:50:00,0.391915,8,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.4,0.70245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240112",2019-12-14 16:51:00,0.471756,6,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.67473,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240113",2019-12-14 16:52:00,0.591324,7,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.66717,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240114",2019-12-14 16:53:00,0.523895,8,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.66402,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240115",2019-12-14 16:54:00,0.503184,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.6,0.67284,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240116",2019-12-14 16:55:00,0.62393,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.6,0.67599,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240117",2019-12-14 16:56:00,0.750946,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.5,0.71631,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240118",2019-12-14 16:57:00,0.831498,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,0.70497,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240119",2019-12-14 16:58:00,0.889691,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21.5,23,22.5,23,9.7,0.70497,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240120",2019-12-14 16:59:00,1.16063,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.74907,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240121",2019-12-14 17:00:00,0.845271,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.69867,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240122",2019-12-14 17:01:00,0.884688,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.69867,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240123",2019-12-14 17:02:00,0.856813,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.69804,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240124",2019-12-14 17:03:00,0.807078,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.69804,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240125",2019-12-14 17:04:00,0.787011,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.6867,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240126",2019-12-14 17:05:00,0.828352,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.7182,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240127",2019-12-14 17:06:00,0.788399,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.67284,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240128",2019-12-14 17:07:00,0.718912,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.67914,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240129",2019-12-14 17:08:00,0.476777,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.67662,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240130",2019-12-14 17:09:00,0.593156,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.67221,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240131",2019-12-14 17:10:00,0.579052,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,0.62433,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240132",2019-12-14 17:11:00,0.563657,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.83538,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240133",2019-12-14 17:12:00,0.569886,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,1.05525,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240134",2019-12-14 17:13:00,0.520015,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,2.82177,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240135",2019-12-14 17:14:00,0.494028,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,2.82114,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240136",2019-12-14 17:15:00,0.336436,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,2.79594,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240137",2019-12-14 17:16:00,0.464962,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.83097,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240138",2019-12-14 17:17:00,0.454756,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,0.82467,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240139",2019-12-14 17:18:00,0.460448,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,0.83538,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240140",2019-12-14 17:19:00,0.477789,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.83853,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240141",2019-12-14 17:20:00,0.464628,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,0.83664,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240142",2019-12-14 17:21:00,0.382053,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240143",2019-12-14 17:22:00,0.673658,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240144",2019-12-14 17:23:00,0.545383,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.81837,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240145",2019-12-14 17:24:00,0.517523,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.80577,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240146",2019-12-14 17:25:00,0.597507,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.81144,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240147",2019-12-14 17:26:00,0.673863,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.81207,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240148",2019-12-14 17:27:00,0.776741,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.81207,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240149",2019-12-14 17:28:00,0.819196,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.86247,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240150",2019-12-14 17:29:00,0.918856,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.93996,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240151",2019-12-14 17:30:00,0.898912,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,1.1025,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240152",2019-12-14 17:31:00,0.874507,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,1.12392,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240153",2019-12-14 17:32:00,0.825898,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,1.13589,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240154",2019-12-14 17:33:00,0.742144,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.9,1.0647,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240155",2019-12-14 17:34:00,0.839295,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.82089,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240156",2019-12-14 17:35:00,0.848941,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.82152,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240157",2019-12-14 17:36:00,0.819835,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.90405,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240158",2019-12-14 17:37:00,0.727242,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.81648,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240159",2019-12-14 17:38:00,0.644246,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.88956,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240160",2019-12-14 17:39:00,0.605124,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.82215,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240161",2019-12-14 17:40:00,0.568253,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.82341,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240162",2019-12-14 17:41:00,0.513332,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,0.8064,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240163",2019-12-14 17:42:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.81774,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240164",2019-12-14 17:43:00,0.508675,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,0.81837,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240165",2019-12-14 17:44:00,0.49754,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,0.81774,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240166",2019-12-14 17:45:00,0.468381,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,0.81207,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240167",2019-12-14 17:46:00,0.454281,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,0.82971,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240168",2019-12-14 17:47:00,0.459886,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,0.81774,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240169",2019-12-14 17:48:00,0.550182,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240170",2019-12-14 17:49:00,0.444623,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,0.83727,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240171",2019-12-14 17:50:00,0.474689,0,0.254,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,1.18314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240172",2019-12-14 17:51:00,0.624813,0,0.376,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,1.36017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240173",2019-12-14 17:52:00,0.599346,0,0.373,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,1.34757,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240174",2019-12-14 17:53:00,0.530484,0,0.377,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,1.36647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240175",2019-12-14 17:54:00,0.538449,0,0.372,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,1.36269,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240176",2019-12-14 17:55:00,0.554482,0,0.725,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,1.76337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240177",2019-12-14 17:56:00,0.744348,0,0.754,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,1.92591,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240178",2019-12-14 17:57:00,0.663853,0,0.731,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,1.76337,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240179",2019-12-14 17:58:00,0.642047,0,0.734,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,1.764,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240180",2019-12-14 17:59:00,0.856021,0,1.252,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,2.5011,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240181",2019-12-14 18:00:00,1.09736,0,0.936,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,2.53071,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240182",2019-12-14 18:01:00,0.811388,0,1.608,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,3.00447,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240183",2019-12-14 18:02:00,0.813057,0,1.14,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,2.48724,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240184",2019-12-14 18:03:00,0.849007,0,1.783,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,3.17457,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240185",2019-12-14 18:04:00,0.922701,0,1.767,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,3.15,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240186",2019-12-14 18:05:00,0.788999,0,1.774,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,3.15,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240187",2019-12-14 18:06:00,0.826746,0,1.244,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.8,2.51685,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240188",2019-12-14 18:07:00,0.685631,0,0.959,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,2.27241,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240189",2019-12-14 18:08:00,0.644172,0,0.348,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.7,1.46097,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240190",2019-12-14 18:09:00,0.765573,0,0.085,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,1.18251,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240191",2019-12-14 18:10:00,0.56565,0,0.243,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,1.41624,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240192",2019-12-14 18:11:00,0.53684,0,0.118,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.6,1.22787,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240193",2019-12-14 18:12:00,0.396575,0,1.065,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,2.26863,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240194",2019-12-14 18:13:00,0.487567,0,0.666,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,1.88307,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240195",2019-12-14 18:14:00,0.484949,0,0.076,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,1.04643,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240196",2019-12-14 18:15:00,0.326211,0,0.081,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,1.12014,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240197",2019-12-14 18:16:00,0.370058,0,0.076,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,1.04643,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240198",2019-12-14 18:17:00,0.465403,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,9.5,1.08171,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240199",2019-12-14 18:18:00,0.465532,0,0.888,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.4,2.08656,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240200",2019-12-14 18:19:00,0.466602,0,0.885,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.4,2.05884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240201",2019-12-14 18:20:00,0.525093,0,0.881,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.3,2.05002,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240202",2019-12-14 18:21:00,0.661177,0,0.074,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.2,1.04391,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240203",2019-12-14 18:22:00,0.649644,0,0.076,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.3,1.0458,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240204",2019-12-14 18:23:00,0.574295,0,0.077,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.1,1.06407,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240205",2019-12-14 18:24:00,0.961428,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.1,1.02564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240206",2019-12-14 18:25:00,0.927368,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9,1.01934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240207",2019-12-14 18:26:00,1.10122,0,1.076,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9.1,2.25351,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240208",2019-12-14 18:27:00,1.24053,0,0.825,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9,1.98135,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240209",2019-12-14 18:28:00,1.39345,0,0.162,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.9,1.21968,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240210",2019-12-14 18:29:00,1.67605,0,0.074,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,9,1.02501,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240211",2019-12-14 18:30:00,1.55682,0,0.074,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.9,1.01997,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240212",2019-12-14 18:31:00,1.53383,0,0.081,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.9,1.0143,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240213",2019-12-14 18:32:00,1.36574,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.9,1.0206,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240214",2019-12-14 18:33:00,1.45872,0,1.142,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.7,2.3058,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240215",2019-12-14 18:34:00,1.44556,0,1.133,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.8,2.31084,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240216",2019-12-14 18:35:00,1.44949,0,0.075,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.8,1.03257,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240217",2019-12-14 18:36:00,1.45281,0,0.076,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.8,1.0269,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240218",2019-12-14 18:37:00,1.43575,0,0.074,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.7,1.03131,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240219",2019-12-14 18:38:00,1.3244,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.7,1.01241,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240220",2019-12-14 18:39:00,1.16573,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.7,1.03194,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240221",2019-12-14 18:40:00,1.13723,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.7,1.00674,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240222",2019-12-14 18:41:00,1.08068,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.00737,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240223",2019-12-14 18:42:00,0.806118,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.6,1.11321,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240224",2019-12-14 18:43:00,0.828756,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.7,1.2852,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240225",2019-12-14 18:44:00,0.781009,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.6,1.34505,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240226",2019-12-14 18:45:00,0.704414,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.6,1.323,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240227",2019-12-14 18:46:00,0.587974,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.6,1.22787,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240228",2019-12-14 18:47:00,0.568803,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.6,1.01241,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240229",2019-12-14 18:48:00,0.525826,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.02375,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240230",2019-12-14 18:49:00,0.809763,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.01304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240231",2019-12-14 18:50:00,0.410964,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.0143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240232",2019-12-14 18:51:00,0.796771,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.00737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240233",2019-12-14 18:52:00,0.909533,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.4,1.0143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240234",2019-12-14 18:53:00,0.729006,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.01241,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240235",2019-12-14 18:54:00,0.725943,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.08864,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240236",2019-12-14 18:55:00,0.974995,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.01367,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240237",2019-12-14 18:56:00,1.17675,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.00044,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240238",2019-12-14 18:57:00,1.43754,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.01304,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240239",2019-12-14 18:58:00,1.35985,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.01934,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240240",2019-12-14 18:59:00,1.39429,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.01304,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240241",2019-12-14 19:00:00,1.42326,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.03824,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240242",2019-12-14 19:01:00,1.37012,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.01871,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240243",2019-12-14 19:02:00,1.35955,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.1277,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240244",2019-12-14 19:03:00,1.35859,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.16046,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240245",2019-12-14 19:04:00,1.45702,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.2,1.06092,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240246",2019-12-14 19:05:00,1.34829,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.2,1.14219,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240247",2019-12-14 19:06:00,1.32086,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.07037,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240248",2019-12-14 19:07:00,1.26681,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.5,1.0584,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240249",2019-12-14 19:08:00,1.18298,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.06281,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240250",2019-12-14 19:09:00,1.06332,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.4,1.06344,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240251",2019-12-14 19:10:00,0.980557,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.4,1.08864,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240252",2019-12-14 19:11:00,1.01064,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.4,1.06911,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240253",2019-12-14 19:12:00,0.911115,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.04391,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240254",2019-12-14 19:13:00,0.799971,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.3,1.04454,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240255",2019-12-14 19:14:00,0.72849,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.2,1.04454,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240256",2019-12-14 19:15:00,0.656687,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.05651,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240257",2019-12-14 19:16:00,0.596341,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.2,1.03887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240258",2019-12-14 19:17:00,0.354188,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.4,1.04202,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240259",2019-12-14 19:18:00,0.551893,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.2,1.05084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240260",2019-12-14 19:19:00,0.530816,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.0521,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240261",2019-12-14 19:20:00,0.713651,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.2,1.02312,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240262",2019-12-14 19:21:00,0.861891,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.02249,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240263",2019-12-14 19:22:00,0.870216,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.01304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240264",2019-12-14 19:23:00,0.729652,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,0.9891,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240265",2019-12-14 19:24:00,0.793163,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.03572,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240266",2019-12-14 19:25:00,1.04364,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.1529,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240267",2019-12-14 19:26:00,1.16489,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.0395,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240268",2019-12-14 19:27:00,1.30032,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.0395,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240269",2019-12-14 19:28:00,1.31923,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.06029,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240270",2019-12-14 19:29:00,1.36326,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,1.0458,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240271",2019-12-14 19:30:00,1.32786,0,0.062,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,0.8694,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240272",2019-12-14 19:31:00,1.62155,0,0.062,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8.1,0.96327,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240273",2019-12-14 19:32:00,1.32919,0,0.062,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8,0.88074,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240274",2019-12-14 19:33:00,1.35996,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8,0.8568,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240275",2019-12-14 19:34:00,1.33487,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8,0.86184,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240276",2019-12-14 19:35:00,1.26423,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8,0.86247,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240277",2019-12-14 19:36:00,1.17502,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,8,0.85617,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240278",2019-12-14 19:37:00,0.848598,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.9,0.9387,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240279",2019-12-14 19:38:00,1.12593,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.9,0.85113,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240280",2019-12-14 19:39:00,1.08321,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.9,2.48787,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240281",2019-12-14 19:40:00,0.951331,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.9,1.03257,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240282",2019-12-14 19:41:00,0.989254,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.8,1.14597,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240283",2019-12-14 19:42:00,0.820746,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.9,1.03194,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240284",2019-12-14 19:43:00,0.697125,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.8,1.03194,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240285",2019-12-14 19:44:00,0.893903,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,1.0206,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240286",2019-12-14 19:45:00,0.64526,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.9,0.87444,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240287",2019-12-14 19:46:00,0.541312,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.87885,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240288",2019-12-14 19:47:00,0.545825,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.88074,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240289",2019-12-14 19:48:00,0.503469,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.89271,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240290",2019-12-14 19:49:00,0.512019,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.8,0.882,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240291",2019-12-14 19:50:00,0.726709,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.7,0.64071,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240292",2019-12-14 19:51:00,0.703652,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.7,0.73584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240293",2019-12-14 19:52:00,0.738727,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,23,7.8,0.76545,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240294",2019-12-14 19:53:00,0.660522,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.9,0.7875,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240295",2019-12-14 19:54:00,0.810075,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.7623,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240296",2019-12-14 19:55:00,1.0596,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.76293,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240297",2019-12-14 19:56:00,1.20206,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.9,0.7623,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240298",2019-12-14 19:57:00,1.2322,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.76419,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240299",2019-12-14 19:58:00,0.917216,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.9,0.74907,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240300",2019-12-14 19:59:00,1.32408,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.756,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240301",2019-12-14 20:00:00,1.29843,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.9,0.75852,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240302",2019-12-14 20:01:00,1.3311,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.76104,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240303",2019-12-14 20:02:00,1.33064,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.76041,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240304",2019-12-14 20:03:00,1.33946,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.75537,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240305",2019-12-14 20:04:00,1.02625,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.91224,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240306",2019-12-14 20:05:00,1.18401,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,1.0269,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240307",2019-12-14 20:06:00,1.17121,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,1.05714,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240308",2019-12-14 20:07:00,1.13037,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.97524,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240309",2019-12-14 20:08:00,1.04651,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.8883,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240310",2019-12-14 20:09:00,0.740445,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.7497,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240311",2019-12-14 20:10:00,0.971517,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.75474,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240312",2019-12-14 20:11:00,0.75019,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.74277,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240313",2019-12-14 20:12:00,0.691214,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.73647,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240314",2019-12-14 20:13:00,0.635788,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.76167,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240315",2019-12-14 20:14:00,0.681898,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.8,0.7623,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240316",2019-12-14 20:15:00,0.656172,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,7.7,0.75537,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240317",2019-12-14 20:16:00,0.594741,0,0,22,22,22,21,30,27,23,0,6.69218181818182,22,22,22,21,23,22.5,23,7.6,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240318",2019-12-14 20:17:00,0.541637,0,0,22,22,22,21,30,27,23,0,6.83466666666667,22,22,22,21,23,22.5,23,7.6,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
