"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"240319",2019-12-14 20:18:00,0.580123,0,0,22,22,22,21,30,27,23,0,6.87327868852459,22,22,22,21,23,22.5,23,7.7,0.87885,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240320",2019-12-14 20:19:00,0.527917,0,0,22,22,22,21,30,27,23,0,6.82524590163934,22,22,22,21,23,22.5,23,7.6,0.87444,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240321",2019-12-14 20:20:00,0.767377,0,0,22,22,22,21,30,27,23,0,6.85466666666667,22,22,22,21,23,22.5,23,7.7,0.87444,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240322",2019-12-14 20:21:00,1.17168,0,0,22,22,22,21,30,27,23,0,6.84868852459016,22,22,22,21,23,22.5,23,7.7,0.86877,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240323",2019-12-14 20:22:00,0.781772,0,0,22,22,22,21,30,27,23,0,6.86766666666667,22,22,22,21,23,22.5,23,7.6,0.86247,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240324",2019-12-14 20:23:00,0.677931,0,0,22,22,22,21,30,27,23,0,6.86704918032787,22,22,22,21,23,22.5,23,7.5,0.86814,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240325",2019-12-14 20:24:00,0.89299,0,0,22,22,22,21,30,27,23,0,6.84163934426229,22,22,22,21,23,22.5,23,7.5,0.8631,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240326",2019-12-14 20:25:00,1.32976,0,0,22,22,22,21,30,27,23,0,6.84783333333333,22,22,22,21,23,22.5,23,7.6,0.86247,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240327",2019-12-14 20:26:00,1.21416,0,0,22,22,22,21,30,27,23,0,6.85344262295082,22,22,22,21,23,22.5,23,7.6,0.8631,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240328",2019-12-14 20:27:00,1.29239,0,0,22,22,22,21,30,27,23,0,6.89883333333333,22,22,22,21,23,22.5,23,7.5,0.8505,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240329",2019-12-14 20:28:00,1.31633,0,0,22,22,22,21,30,27,23,0,4.8744262295082,21.5,22,22,21,23,22.5,23,7.5,0.88137,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240330",2019-12-14 20:29:00,1.29523,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.5,0.7623,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240331",2019-12-14 20:30:00,1.27912,0,0,22,22,22,21,30,27,23,0,0.3375,21.5,22,22,21,23,22.5,23,7.5,0.77994,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240332",2019-12-14 20:31:00,1.25226,0,0,22,22,22,21,30,27,23,0,0.980655737704918,21.5,22,22,21,23,22.5,23,7.5,0.77049,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240333",2019-12-14 20:32:00,1.12251,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.5,0.7623,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240334",2019-12-14 20:33:00,2.29904,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.5,0.7686,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240335",2019-12-14 20:34:00,2.08117,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.4,0.83097,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240336",2019-12-14 20:35:00,2.26126,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.74529,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240337",2019-12-14 20:36:00,2.76975,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.76734,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240338",2019-12-14 20:37:00,3.20838,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.72387,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240339",2019-12-14 20:38:00,3.97691,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.70497,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"240340",2019-12-14 20:39:00,3.58127,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.72387,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"240341",2019-12-14 20:40:00,3.82455,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.72954,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"240342",2019-12-14 20:41:00,3.79075,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.71127,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"240343",2019-12-14 20:42:00,3.30171,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.7245,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"240344",2019-12-14 20:43:00,2.89357,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.72387,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"240345",2019-12-14 20:44:00,2.32422,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.8,0.75474,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"240346",2019-12-14 20:45:00,2.04619,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.7623,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240347",2019-12-14 20:46:00,1.60991,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.6,0.7308,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240348",2019-12-14 20:47:00,1.21583,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.74277,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240349",2019-12-14 20:48:00,1.24961,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.73143,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240350",2019-12-14 20:49:00,1.21025,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.7434,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240351",2019-12-14 20:50:00,1.22425,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.7371,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240352",2019-12-14 20:51:00,1.38202,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.74277,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240353",2019-12-14 20:52:00,1.26264,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.8,0.7371,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240354",2019-12-14 20:53:00,1.21357,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.73647,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240355",2019-12-14 20:54:00,1.19591,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.7,0.73017,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"240356",2019-12-14 20:55:00,1.31366,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,23,7.8,0.72765,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"240357",2019-12-14 20:56:00,1.48329,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,7.8,0.7308,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"240358",2019-12-14 20:57:00,1.57478,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,7.7,0.7182,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"240359",2019-12-14 20:58:00,1.6183,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,7.8,0.74277,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240360",2019-12-14 20:59:00,1.42847,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,7.7,0.73647,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240361",2019-12-14 21:00:00,1.63222,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,7.8,0.75033,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240362",2019-12-14 21:01:00,1.63448,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,7.7,0.72324,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240363",2019-12-14 21:02:00,2.59882,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.6,0.71757,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240364",2019-12-14 21:03:00,2.25163,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.71568,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240365",2019-12-14 21:04:00,2.50514,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.71757,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240366",2019-12-14 21:05:00,2.86128,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.71631,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240367",2019-12-14 21:06:00,3.05183,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,7.7,0.71064,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240368",2019-12-14 21:07:00,3.2752,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.74907,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"240369",2019-12-14 21:08:00,3.44324,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72387,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240370",2019-12-14 21:09:00,3.40763,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72324,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240371",2019-12-14 21:10:00,3.50198,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.7245,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240372",2019-12-14 21:11:00,3.55246,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.7182,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240373",2019-12-14 21:12:00,3.41766,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.7119,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240374",2019-12-14 21:13:00,2.82212,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.71757,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240375",2019-12-14 21:14:00,2.4322,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72639,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240376",2019-12-14 21:15:00,1.94843,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.71946,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240377",2019-12-14 21:16:00,1.6655,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72198,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240378",2019-12-14 21:17:00,1.45866,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240379",2019-12-14 21:18:00,1.35644,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.7182,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240380",2019-12-14 21:19:00,1.56235,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240381",2019-12-14 21:20:00,1.43174,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240382",2019-12-14 21:21:00,1.46446,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.72324,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240383",2019-12-14 21:22:00,1.32843,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.71757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240384",2019-12-14 21:23:00,1.29397,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.71946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240385",2019-12-14 21:24:00,1.46709,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.71694,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"240386",2019-12-14 21:25:00,1.55956,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.71064,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"240387",2019-12-14 21:26:00,1.62925,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.7,0.71694,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"240388",2019-12-14 21:27:00,1.62019,0,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,7.5,0.73458,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"240389",2019-12-14 21:28:00,2.03749,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.6,0.74844,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240390",2019-12-14 21:29:00,1.74508,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.6,0.74844,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240391",2019-12-14 21:30:00,1.75636,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.6,0.76104,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240392",2019-12-14 21:31:00,2.09884,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.6,0.75537,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240393",2019-12-14 21:32:00,2.48582,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.74781,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240394",2019-12-14 21:33:00,2.06131,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.74781,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240395",2019-12-14 21:34:00,3.04508,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.74277,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240396",2019-12-14 21:35:00,3.44479,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.76167,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240397",2019-12-14 21:36:00,3.60035,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.73584,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240398",2019-12-14 21:37:00,3.7399,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.6,0.72324,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240399",2019-12-14 21:38:00,4.01194,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.6,0.71757,0,0,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"240400",2019-12-14 21:39:00,4.01171,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.6,0.8568,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"240401",2019-12-14 21:40:00,4.01092,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.97524,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"240402",2019-12-14 21:41:00,3.92559,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.96264,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"240403",2019-12-14 21:42:00,3.85573,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.87633,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"240404",2019-12-14 21:43:00,3.08433,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.8127,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"240405",2019-12-14 21:44:00,2.70068,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.68796,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240406",2019-12-14 21:45:00,2.3593,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.68544,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240407",2019-12-14 21:46:00,2.03838,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.59661,0,0,0,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240408",2019-12-14 21:47:00,1.97889,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.59094,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240409",2019-12-14 21:48:00,1.61592,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.57645,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240410",2019-12-14 21:49:00,1.63911,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.56574,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240411",2019-12-14 21:50:00,1.49359,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.57141,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240412",2019-12-14 21:51:00,1.61855,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.4,0.72954,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240413",2019-12-14 21:52:00,1.50786,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.4,0.56574,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240414",2019-12-14 21:53:00,1.54076,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.4,0.56007,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"240415",2019-12-14 21:54:00,1.51577,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.4,0.55944,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"240416",2019-12-14 21:55:00,1.54555,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.55944,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"240417",2019-12-14 21:56:00,1.55491,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.56007,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"240418",2019-12-14 21:57:00,1.54814,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.60984,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"240419",2019-12-14 21:58:00,1.61017,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.4,0.61677,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240420",2019-12-14 21:59:00,1.64743,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.4,0.61614,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240421",2019-12-14 22:00:00,1.61669,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.3,0.47187,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240422",2019-12-14 22:01:00,1.5947,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.4,0.47754,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240423",2019-12-14 22:02:00,2.27171,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.5,0.52794,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240424",2019-12-14 22:03:00,2.54368,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.3,0.53487,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240425",2019-12-14 22:04:00,2.89799,0,0,22,22,22,21,30,27,23,0,0,21.5,21.5,21.5,21,23,22.5,22.5,7.2,0.52227,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240426",2019-12-14 22:05:00,2.97015,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.2,0.52794,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240427",2019-12-14 22:06:00,3.28143,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.52227,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240428",2019-12-14 22:07:00,3.30881,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.2,0.50967,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240429",2019-12-14 22:08:00,3.53846,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50337,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"240430",2019-12-14 22:09:00,3.70257,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50904,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"240431",2019-12-14 22:10:00,3.65743,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.504,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"240432",2019-12-14 22:11:00,3.52719,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.2,0.50967,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"240433",2019-12-14 22:12:00,3.41096,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50841,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"240434",2019-12-14 22:13:00,3.01543,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.49959,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"240435",2019-12-14 22:14:00,3.05803,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.51471,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240436",2019-12-14 22:15:00,2.42126,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50904,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240437",2019-12-14 22:16:00,1.94626,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.4,0.48384,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240438",2019-12-14 22:17:00,1.33883,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.2,0.48951,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240439",2019-12-14 22:18:00,1.57178,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.48636,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240440",2019-12-14 22:19:00,1.55885,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.48384,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240441",2019-12-14 22:20:00,1.41621,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.53361,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240442",2019-12-14 22:21:00,1.64998,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50085,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240443",2019-12-14 22:22:00,1.4337,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50715,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240444",2019-12-14 22:23:00,1.47783,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50211,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240445",2019-12-14 22:24:00,1.28803,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.4,0.4977,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"240446",2019-12-14 22:25:00,1.47109,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.4,0.49707,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"240447",2019-12-14 22:26:00,1.48332,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.50274,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"240448",2019-12-14 22:27:00,1.54457,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.53109,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"240449",2019-12-14 22:28:00,1.81645,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.2,0.5292,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240450",2019-12-14 22:29:00,1.63133,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.2,0.5292,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240451",2019-12-14 22:30:00,1.68163,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.2,0.52542,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240452",2019-12-14 22:31:00,1.96586,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.3,0.52416,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240453",2019-12-14 22:32:00,2.22222,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.3,0.52227,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240454",2019-12-14 22:33:00,2.51075,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.4,0.51723,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240455",2019-12-14 22:34:00,2.51002,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.5,0.52164,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240456",2019-12-14 22:35:00,2.60122,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.2,0.51723,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240457",2019-12-14 22:36:00,3.10635,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.2,0.50967,1,1,0,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"240458",2019-12-14 22:37:00,3.37065,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.2,0.49707,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"240459",2019-12-14 22:38:00,3.39324,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.2,0.64764,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"240460",2019-12-14 22:39:00,3.3552,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.1,0.74151,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"240461",2019-12-14 22:40:00,3.28006,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.73584,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"240462",2019-12-14 22:41:00,3.19556,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.74088,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"240463",2019-12-14 22:42:00,3.06738,0,3.167,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,6.13557,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"240464",2019-12-14 22:43:00,2.92242,0,3.129,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,6.09777,0,0,0,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"240465",2019-12-14 22:44:00,2.62299,0,3.107,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,6.05304,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240466",2019-12-14 22:45:00,2.1848,0,3.087,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,6.02217,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240467",2019-12-14 22:46:00,2.14065,0,3.069,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,3.94506,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240468",2019-12-14 22:47:00,1.5946,0,2.171,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,2.95407,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240469",2019-12-14 22:48:00,1.09917,0,2.165,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,0.67977,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240470",2019-12-14 22:49:00,1.50288,0,2.151,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,0.68229,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240471",2019-12-14 22:50:00,1.42862,0,2.156,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,0.67977,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240472",2019-12-14 22:51:00,1.42035,0,2.16,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,2.85138,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240473",2019-12-14 22:52:00,1.30527,0,2.167,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.67914,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240474",2019-12-14 22:53:00,1.36678,0,0.024,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.67914,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"240475",2019-12-14 22:54:00,1.35714,0,2.177,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,2.92131,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"240476",2019-12-14 22:55:00,1.13865,0,0.024,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.67914,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"240477",2019-12-14 22:56:00,1.68297,0,2.172,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.7,2.92635,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"240478",2019-12-14 22:57:00,1.50131,0,0.026,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.7,0.67536,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"240479",2019-12-14 22:58:00,1.46186,0,2.191,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.7,2.97297,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240480",2019-12-14 22:59:00,1.56181,0,0.048,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.83664,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240481",2019-12-14 23:00:00,1.47957,0,2.172,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,2.96037,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240482",2019-12-14 23:01:00,2.06266,0,0.048,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.73647,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240483",2019-12-14 23:02:00,1.48141,0,0.027,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.71631,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240484",2019-12-14 23:03:00,2.51324,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.65457,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240485",2019-12-14 23:04:00,2.64169,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.65394,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240486",2019-12-14 23:05:00,2.85801,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.64827,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240487",2019-12-14 23:06:00,3.10089,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.7,0.65394,1,1,0,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"240488",2019-12-14 23:07:00,3.27878,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.63567,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"240489",2019-12-14 23:08:00,3.18771,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.63315,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240490",2019-12-14 23:09:00,3.34339,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.8,0.62937,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240491",2019-12-14 23:10:00,3.24499,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,6.9,0.64008,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"240492",2019-12-14 23:11:00,3.03834,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.62937,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240493",2019-12-14 23:12:00,3.0044,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.1,0.62874,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240494",2019-12-14 23:13:00,2.94895,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.64701,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240495",2019-12-14 23:14:00,2.58084,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.64134,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240496",2019-12-14 23:15:00,2.25973,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.62937,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240497",2019-12-14 23:16:00,1.28602,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.65331,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240498",2019-12-14 23:17:00,1.31394,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7,0.92484,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240499",2019-12-14 23:18:00,1.28094,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.1,0.92673,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240500",2019-12-14 23:19:00,1.15107,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.2,0.89712,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240501",2019-12-14 23:20:00,1.03757,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.4,0.8064,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240502",2019-12-14 23:21:00,1.03553,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23.5,22.5,22.5,7.5,0.76797,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240503",2019-12-14 23:22:00,1.28319,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.4,0.66717,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240504",2019-12-14 23:23:00,1.03225,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7,0.66087,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240505",2019-12-14 23:24:00,1.13375,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,6.8,0.65646,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240506",2019-12-14 23:25:00,1.47938,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,6.8,0.66087,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240507",2019-12-14 23:26:00,1.17335,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,6.9,0.6552,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240508",2019-12-14 23:27:00,1.31433,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7,0.66213,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"240509",2019-12-14 23:28:00,1.26497,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7,0.66717,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"240510",2019-12-14 23:29:00,1.40719,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.1,0.66654,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"240511",2019-12-14 23:30:00,1.27614,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7,0.67284,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"240512",2019-12-14 23:31:00,1.35586,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,21,23,22.5,22.5,7.1,0.66717,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"240513",2019-12-14 23:32:00,1.42041,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,20.5,23,22.5,22.5,7.1,0.67914,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240514",2019-12-14 23:33:00,1.56533,0,0,22,22,22,21,30,27,23,0,0,22,21.5,21.5,20.5,23,22.5,22.5,7,0.67284,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240515",2019-12-14 23:34:00,1.34424,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.65961,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240516",2019-12-14 23:35:00,1.35049,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.66591,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240517",2019-12-14 23:36:00,1.35842,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,0.65457,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240518",2019-12-14 23:37:00,1.49752,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.8,0.6489,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240519",2019-12-14 23:38:00,1.86092,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.8,0.65961,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"240520",2019-12-14 23:39:00,1.65227,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.8,0.64827,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"240521",2019-12-14 23:40:00,1.6354,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,0.65142,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"240522",2019-12-14 23:41:00,1.79163,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,0.64764,0,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,0
"240523",2019-12-14 23:42:00,1.76928,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,0.65331,0,0,0,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,0
"240524",2019-12-14 23:43:00,2.24991,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.65394,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240525",2019-12-14 23:44:00,2.29098,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.65394,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240526",2019-12-14 23:45:00,2.16884,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.5,0.64827,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240527",2019-12-14 23:46:00,1.85137,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.3,0.65394,0,0,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240528",2019-12-14 23:47:00,1.95726,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,0.65394,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240529",2019-12-14 23:48:00,2.16706,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.6,0.64827,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240530",2019-12-14 23:49:00,2.13056,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,0.6489,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240531",2019-12-14 23:50:00,2.11211,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.65268,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240532",2019-12-14 23:51:00,2.09014,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,0.64323,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240533",2019-12-14 23:52:00,1.98546,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.64764,0,0,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"240534",2019-12-14 23:53:00,1.92148,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.63567,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"240535",2019-12-14 23:54:00,1.91258,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.3,0.64449,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"240536",2019-12-14 23:55:00,1.87355,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.64638,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"240537",2019-12-14 23:56:00,1.89559,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,0.63,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"240538",2019-12-14 23:57:00,2.06083,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.2,0.64197,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"240539",2019-12-14 23:58:00,1.75819,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.4,0.64071,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"240540",2019-12-14 23:59:00,1.71111,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.6,0.64701,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"240541",2019-12-15 00:00:00,1.69241,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.6,0.64764,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"240542",2019-12-15 00:01:00,1.46307,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.6,0.64764,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"240543",2019-12-15 00:02:00,1.66786,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.6,0.65331,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240544",2019-12-15 00:03:00,1.78092,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.6,0.64764,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240545",2019-12-15 00:04:00,1.51963,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.7,0.64638,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240546",2019-12-15 00:05:00,1.5068,0,0.771,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.7,1.79109,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240547",2019-12-15 00:06:00,1.59584,0,0.365,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.2,1.63611,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240548",2019-12-15 00:07:00,1.8526,0,0.776,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.7,1.79487,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240549",2019-12-15 00:08:00,1.76177,0,0.789,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,1.78983,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240550",2019-12-15 00:09:00,1.82817,0,0.783,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,1.80684,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240551",2019-12-15 00:10:00,1.72011,0,0.294,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,1.20204,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240552",2019-12-15 00:11:00,1.93202,0,0.317,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,1.2222,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240553",2019-12-15 00:12:00,1.98548,0,0.315,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,1.22157,0,1,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240554",2019-12-15 00:13:00,2.17666,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.1,0.78624,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240555",2019-12-15 00:14:00,2.26738,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,0.71694,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240556",2019-12-15 00:15:00,2.17406,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.9,2.6649,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240557",2019-12-15 00:16:00,2.05246,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6,2.6586,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240558",2019-12-15 00:17:00,1.75047,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.1,2.75247,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240559",2019-12-15 00:18:00,2.08535,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,2.68821,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240560",2019-12-15 00:19:00,2.13228,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6,2.88414,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240561",2019-12-15 00:20:00,2.18471,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.9,2.87847,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240562",2019-12-15 00:21:00,2.12338,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6,0.83601,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240563",2019-12-15 00:22:00,2.04693,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.9,0.91224,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240564",2019-12-15 00:23:00,2.00969,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,0.80514,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"240565",2019-12-15 00:24:00,2.1888,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.3,0.81711,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"240566",2019-12-15 00:25:00,1.89444,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.5,0.78246,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"240567",2019-12-15 00:26:00,1.87703,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.5,0.78561,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"240568",2019-12-15 00:27:00,1.80534,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.4,0.79254,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"240569",2019-12-15 00:28:00,1.76212,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.4,0.81207,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"240570",2019-12-15 00:29:00,1.63899,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,0.7812,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"240571",2019-12-15 00:30:00,1.84142,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.4,0.79947,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"240572",2019-12-15 00:31:00,1.79632,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.8,0.7875,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240573",2019-12-15 00:32:00,1.67305,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.7,0.79317,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240574",2019-12-15 00:33:00,1.70893,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.3,0.79317,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240575",2019-12-15 00:34:00,1.5743,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.2,0.79128,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240576",2019-12-15 00:35:00,1.44036,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.4,0.7749,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240577",2019-12-15 00:36:00,1.74158,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.6,0.81837,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240578",2019-12-15 00:37:00,2.03409,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.5,0.79947,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"240579",2019-12-15 00:38:00,1.56691,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.6,0.79947,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0,0
"240580",2019-12-15 00:39:00,1.71584,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,0.7875,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0,0
"240581",2019-12-15 00:40:00,1.4388,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,0.79947,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0,0
"240582",2019-12-15 00:41:00,1.82876,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.6,0.79569,0,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,0,0,0,0,0
"240583",2019-12-15 00:42:00,1.91236,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.3,0.81081,0,0,0,1,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"240584",2019-12-15 00:43:00,2.23377,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.5,0.7938,0,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240585",2019-12-15 00:44:00,2.43523,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,0.81837,0,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240586",2019-12-15 00:45:00,2.34966,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.6,0.81081,0,0,0,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240587",2019-12-15 00:46:00,2.32678,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.2,0.80766,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240588",2019-12-15 00:47:00,2.25912,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.3,1.15794,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240589",2019-12-15 00:48:00,3.64734,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.6,1.27134,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240590",2019-12-15 00:49:00,2.86443,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.5,1.29024,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240591",2019-12-15 00:50:00,2.64875,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.6,1.53594,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240592",2019-12-15 00:51:00,4.05904,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.5,1.59264,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240593",2019-12-15 00:52:00,3.83442,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.3,1.58697,0,0,1,1,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"240594",2019-12-15 00:53:00,4.01472,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.1,1.449,0,0,1,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"240595",2019-12-15 00:54:00,4.01278,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.9,1.39797,0,0,1,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"240596",2019-12-15 00:55:00,3.9713,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.7,1.27134,0,0,1,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"240597",2019-12-15 00:56:00,4.02857,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.1,1.26,0,0,1,1,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"240598",2019-12-15 00:57:00,3.91981,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7,1.27764,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"240599",2019-12-15 00:58:00,4.43125,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,1.32174,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"240600",2019-12-15 00:59:00,4.24358,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.3,1.30347,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"240601",2019-12-15 01:00:00,4.22485,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.9,1.31544,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"240602",2019-12-15 01:01:00,4.09228,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.3,1.32237,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240603",2019-12-15 01:02:00,4.12126,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.4,1.32237,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240604",2019-12-15 01:03:00,4.25793,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.4,1.32237,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240605",2019-12-15 01:04:00,4.19383,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,1.32804,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240606",2019-12-15 01:05:00,3.49174,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.32552,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240607",2019-12-15 01:06:00,4.15421,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,1.32867,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"240608",2019-12-15 01:07:00,4.3159,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,1.34631,0,0,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"240609",2019-12-15 01:08:00,4.29009,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,1.32489,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240610",2019-12-15 01:09:00,4.27383,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.31544,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240611",2019-12-15 01:10:00,4.2323,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.28457,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240612",2019-12-15 01:11:00,4.15006,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.9,1.28457,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"240613",2019-12-15 01:12:00,4.37632,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.29591,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"240614",2019-12-15 01:13:00,4.47147,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,1.27827,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240615",2019-12-15 01:14:00,4.4703,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.27827,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240616",2019-12-15 01:15:00,4.61847,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.9,1.28457,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240617",2019-12-15 01:16:00,4.58474,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.9,1.29024,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240618",2019-12-15 01:17:00,4.44501,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.9,1.31544,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240619",2019-12-15 01:18:00,4.18397,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,9.1,1.31481,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240620",2019-12-15 01:19:00,3.91794,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,9,1.30977,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240621",2019-12-15 01:20:00,4.15343,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.9,1.3041,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240622",2019-12-15 01:21:00,4.17798,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.29843,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240623",2019-12-15 01:22:00,4.10993,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.29969,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"240624",2019-12-15 01:23:00,4.08906,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.29843,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240625",2019-12-15 01:24:00,4.16391,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.9,1.32552,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240626",2019-12-15 01:25:00,3.91223,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.9,1.30914,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240627",2019-12-15 01:26:00,4.24042,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.8,1.30977,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240628",2019-12-15 01:27:00,4.32698,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.7,1.32804,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240629",2019-12-15 01:28:00,4.29068,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,8.3,1.32111,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240630",2019-12-15 01:29:00,4.25133,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.6,2.72664,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240631",2019-12-15 01:30:00,4.15834,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,7.2,1.32237,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,0
"240632",2019-12-15 01:31:00,3.97702,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.9,1.32678,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240633",2019-12-15 01:32:00,3.72127,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.7,1.32867,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240634",2019-12-15 01:33:00,3.84485,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.6,1.35891,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240635",2019-12-15 01:34:00,3.7378,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.4,1.3608,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240636",2019-12-15 01:35:00,3.52505,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,1.47987,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240637",2019-12-15 01:36:00,3.66961,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6,1.42065,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
