"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"240638",2019-12-15 01:37:00,4.08491,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6,1.18944,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240639",2019-12-15 01:38:00,3.90712,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.7,1.1844,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240640",2019-12-15 01:39:00,4.53302,0,0.01,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.7,1.42002,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240641",2019-12-15 01:40:00,4.36664,0,0.058,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.6,1.28394,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"240642",2019-12-15 01:41:00,4.3941,0,0.091,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.6,1.323,0,0,0,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"240643",2019-12-15 01:42:00,4.41864,0,0.087,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.7,1.23984,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240644",2019-12-15 01:43:00,4.40491,0,0.018,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.7,1.20141,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240645",2019-12-15 01:44:00,4.51048,0,0.03,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.7,1.21968,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240646",2019-12-15 01:45:00,4.67737,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.8,1.17684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240647",2019-12-15 01:46:00,4.36939,0,0.036,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.9,2.81484,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240648",2019-12-15 01:47:00,4.26722,0,0.037,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,5.9,1.4049,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240649",2019-12-15 01:48:00,3.78082,0,0.019,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6.2,1.37025,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240650",2019-12-15 01:49:00,3.69436,0,0.03,22,22,22,21,30,27,23,0,0,22,22,21.5,20.5,23,22.5,22.5,6,1.39671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240651",2019-12-15 01:50:00,3.44665,0,0.037,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.9,1.3986,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240652",2019-12-15 01:51:00,3.81895,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.7,1.37277,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0
"240653",2019-12-15 01:52:00,4.2314,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.7,1.44207,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240654",2019-12-15 01:53:00,3.98778,0,0,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.6,1.29339,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240655",2019-12-15 01:54:00,4.03658,0,1.915,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.6,3.26844,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240656",2019-12-15 01:55:00,4.00696,0,1.916,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.5,3.26277,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240657",2019-12-15 01:56:00,2.48068,0,1.882,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.5,2.5956,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240658",2019-12-15 01:57:00,2.78442,0,1.903,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.5,2.62962,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240659",2019-12-15 01:58:00,2.67311,0,1.908,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.5,2.62773,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240660",2019-12-15 01:59:00,2.41148,0,1.914,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.4,2.62773,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240661",2019-12-15 02:00:00,1.83878,0,1.905,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.3,2.62017,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0
"240662",2019-12-15 02:01:00,1.49915,0,1.876,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.3,2.60064,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240663",2019-12-15 02:02:00,1.36813,0,1.906,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.3,2.62017,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240664",2019-12-15 02:03:00,1.31881,0,1.908,22,22,22,21,30,27,23,0,0,22,22,21.5,21,23,22.5,22.5,5.3,2.62647,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240665",2019-12-15 02:04:00,1.3542,0,1.92,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,2.63907,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240666",2019-12-15 02:05:00,1.49073,0,1.92,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,2.63277,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240667",2019-12-15 02:06:00,1.65554,0,1.911,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,2.6208,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240668",2019-12-15 02:07:00,1.43754,0,1.897,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,2.61891,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240669",2019-12-15 02:08:00,1.43077,0,1.881,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,2.58237,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240670",2019-12-15 02:09:00,1.61778,0,1.904,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,2.6082,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240671",2019-12-15 02:10:00,1.86856,0,1.903,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.4,2.6145,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"240672",2019-12-15 02:11:00,1.88775,0,1.9,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,2.69766,0,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"240673",2019-12-15 02:12:00,2.03114,0,1.902,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,2.73105,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240674",2019-12-15 02:13:00,1.85583,0,1.88,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.7,2.61891,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240675",2019-12-15 02:14:00,2.01771,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.6,0.59787,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240676",2019-12-15 02:15:00,1.69036,0,0.03,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,5.5,0.58212,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"240677",2019-12-15 02:16:00,1.86746,0,0.024,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.54936,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240678",2019-12-15 02:17:00,1.87723,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.5,0.50463,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240679",2019-12-15 02:18:00,1.94784,0,0.035,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.5229,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240680",2019-12-15 02:19:00,1.60093,0,0.035,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240681",2019-12-15 02:20:00,1.81345,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.45927,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240682",2019-12-15 02:21:00,2.55452,0,0.028,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.5,0.49959,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240683",2019-12-15 02:22:00,2.29121,0,0.028,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.49077,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240684",2019-12-15 02:23:00,2.51183,0,0.034,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.5,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240685",2019-12-15 02:24:00,3.09692,0,0.035,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.50904,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240686",2019-12-15 02:25:00,3.20725,0,0.017,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.4662,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240687",2019-12-15 02:26:00,4.07725,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.48384,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240688",2019-12-15 02:27:00,4.08978,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.47817,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240689",2019-12-15 02:28:00,4.13695,0,0.034,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.8,0.49014,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240690",2019-12-15 02:29:00,3.77522,0,0.034,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,6,0.49581,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240691",2019-12-15 02:30:00,3.75317,0,0.016,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,6,0.45927,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240692",2019-12-15 02:31:00,3.61429,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.8,0.48447,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240693",2019-12-15 02:32:00,3.16599,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.7,0.48384,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240694",2019-12-15 02:33:00,2.66585,0,0.034,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.4851,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240695",2019-12-15 02:34:00,2.56007,0,0.034,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.48447,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240696",2019-12-15 02:35:00,2.52941,0,0.016,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.45864,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240697",2019-12-15 02:36:00,2.56121,0,0.026,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.47124,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240698",2019-12-15 02:37:00,2.67845,0,0.026,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.45927,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240699",2019-12-15 02:38:00,2.36122,0,0.033,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.47124,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240700",2019-12-15 02:39:00,2.65618,0,0.033,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.46242,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240701",2019-12-15 02:40:00,2.3414,0,0.015,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.4,0.43344,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"240702",2019-12-15 02:41:00,2.4725,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.3,0.45297,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"240703",2019-12-15 02:42:00,2.38429,0,0.027,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.3,0.44982,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"240704",2019-12-15 02:43:00,2.34831,0,0.016,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.5,0.43218,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"240705",2019-12-15 02:44:00,2.3504,0,0.01,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.4,0.41958,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"240706",2019-12-15 02:45:00,2.3295,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.5,0.52164,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"240707",2019-12-15 02:46:00,2.11374,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.6,0.51849,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240708",2019-12-15 02:47:00,2.11057,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.43155,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240709",2019-12-15 02:48:00,2.02302,0,0.033,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.47817,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240710",2019-12-15 02:49:00,1.8458,0,0.016,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.44163,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240711",2019-12-15 02:50:00,2.75317,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.41454,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240712",2019-12-15 02:51:00,2.29345,0,0.011,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.8,0.45234,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240713",2019-12-15 02:52:00,2.6633,0,0.009,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.8,0.46557,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240714",2019-12-15 02:53:00,3.11805,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.7,0.50274,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240715",2019-12-15 02:54:00,3.37672,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.8,0.50337,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240716",2019-12-15 02:55:00,3.56812,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.8,0.40635,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"240717",2019-12-15 02:56:00,3.70668,0,0.033,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.8,0.46242,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"240718",2019-12-15 02:57:00,3.79103,0,0.015,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,5.9,0.43281,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"240719",2019-12-15 02:58:00,3.79538,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,6,0.39249,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"240720",2019-12-15 02:59:00,4.21102,0,0.01,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22.5,22.5,6.2,0.41139,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"240721",2019-12-15 03:00:00,3.98143,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.2,0.49077,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"240722",2019-12-15 03:01:00,3.42882,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.2,0.4788,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240723",2019-12-15 03:02:00,3.10531,0,1.917,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,2.44377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240724",2019-12-15 03:03:00,2.83088,0,1.917,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,2.43495,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240725",2019-12-15 03:04:00,2.61317,0,1.888,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,2.40912,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240726",2019-12-15 03:05:00,2.56065,0,1.908,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,2.43117,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240727",2019-12-15 03:06:00,2.68554,0,1.903,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,2.43117,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240728",2019-12-15 03:07:00,2.5081,0,1.919,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,2.44881,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240729",2019-12-15 03:08:00,2.53886,0,0.014,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.45864,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240730",2019-12-15 03:09:00,2.5208,0,1.923,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.2,2.43306,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240731",2019-12-15 03:10:00,2.52862,0,1.907,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,2.41164,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"240732",2019-12-15 03:11:00,2.5,0,1.88,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,2.38077,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"240733",2019-12-15 03:12:00,2.49493,0,1.915,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,2.4129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"240734",2019-12-15 03:13:00,2.38098,0,1.914,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,2.41857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"240735",2019-12-15 03:14:00,2.366,0,1.908,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,2.40912,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"240736",2019-12-15 03:15:00,2.36171,0,1.908,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,2.43684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,1,1
"240737",2019-12-15 03:16:00,2.30378,0,1.893,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,2.44062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240738",2019-12-15 03:17:00,2.17626,0,0.03,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.2,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240739",2019-12-15 03:18:00,2.13616,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.4,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240740",2019-12-15 03:19:00,2.19335,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.3,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240741",2019-12-15 03:20:00,2.4928,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.4,0.3969,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240742",2019-12-15 03:21:00,2.37144,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.4,0.39627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240743",2019-12-15 03:22:00,2.76608,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.3,0.40194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240744",2019-12-15 03:23:00,3.12096,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.4,0.40761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240745",2019-12-15 03:24:00,3.39748,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.3906,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"240746",2019-12-15 03:25:00,3.61256,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"240747",2019-12-15 03:26:00,3.63103,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.38934,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"240748",2019-12-15 03:27:00,3.59668,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"240749",2019-12-15 03:28:00,3.64542,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"240750",2019-12-15 03:29:00,3.58341,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"240751",2019-12-15 03:30:00,3.52576,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,2.05254,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"240752",2019-12-15 03:31:00,3.32818,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.7812,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240753",2019-12-15 03:32:00,2.9912,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.9,0.50337,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240754",2019-12-15 03:33:00,2.23668,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.47943,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240755",2019-12-15 03:34:00,2.43972,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.37674,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240756",2019-12-15 03:35:00,2.53486,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.37107,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240757",2019-12-15 03:36:00,2.52769,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.37107,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240758",2019-12-15 03:37:00,2.47138,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.37107,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240759",2019-12-15 03:38:00,2.2167,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.37674,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240760",2019-12-15 03:39:00,2.35527,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.37674,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240761",2019-12-15 03:40:00,2.57136,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.36477,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"240762",2019-12-15 03:41:00,2.26963,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.36477,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240763",2019-12-15 03:42:00,2.3227,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.37359,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240764",2019-12-15 03:43:00,2.45373,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.38619,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240765",2019-12-15 03:44:00,2.3137,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.38934,0,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240766",2019-12-15 03:45:00,2.22303,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.4158,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240767",2019-12-15 03:46:00,2.16942,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8,0.4158,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240768",2019-12-15 03:47:00,1.86671,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8,0.43659,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240769",2019-12-15 03:48:00,1.95804,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.43092,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240770",2019-12-15 03:49:00,2.25412,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.8,0.42777,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240771",2019-12-15 03:50:00,2.89367,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.42777,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240772",2019-12-15 03:51:00,2.24312,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,0.43281,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240773",2019-12-15 03:52:00,2.73697,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.42147,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240774",2019-12-15 03:53:00,3.03717,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,0.42147,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240775",2019-12-15 03:54:00,3.24004,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.42651,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240776",2019-12-15 03:55:00,3.37733,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240777",2019-12-15 03:56:00,3.46759,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.5,0.40383,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240778",2019-12-15 03:57:00,3.51373,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.5,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240779",2019-12-15 03:58:00,3.50664,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.4,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240780",2019-12-15 03:59:00,3.42221,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.38367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240781",2019-12-15 04:00:00,3.3232,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.38871,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240782",2019-12-15 04:01:00,3.06421,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240783",2019-12-15 04:02:00,2.79629,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.9,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240784",2019-12-15 04:03:00,2.52747,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.3717,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240785",2019-12-15 04:04:00,2.25079,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240786",2019-12-15 04:05:00,1.93822,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240787",2019-12-15 04:06:00,1.97759,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240788",2019-12-15 04:07:00,1.78584,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.4032,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240789",2019-12-15 04:08:00,1.36724,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240790",2019-12-15 04:09:00,1.59829,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.5,0.39942,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240791",2019-12-15 04:10:00,1.40835,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.3969,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240792",2019-12-15 04:11:00,1.39599,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.9,0.39564,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240793",2019-12-15 04:12:00,1.32387,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.38997,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240794",2019-12-15 04:13:00,1.26075,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.5,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240795",2019-12-15 04:14:00,1.24998,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.3843,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240796",2019-12-15 04:15:00,1.19738,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.41202,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240797",2019-12-15 04:16:00,1.1924,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240798",2019-12-15 04:17:00,1.21338,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240799",2019-12-15 04:18:00,1.19112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240800",2019-12-15 04:19:00,1.89497,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240801",2019-12-15 04:20:00,1.78097,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240802",2019-12-15 04:21:00,1.67369,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.40257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240803",2019-12-15 04:22:00,2.29285,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.6,0.40005,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240804",2019-12-15 04:23:00,2.73582,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.7,0.40824,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240805",2019-12-15 04:24:00,2.98049,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.5,0.41391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240806",2019-12-15 04:25:00,3.11525,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.9,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240807",2019-12-15 04:26:00,3.18874,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.4,0.38997,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240808",2019-12-15 04:27:00,3.23494,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.3843,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240809",2019-12-15 04:28:00,3.08279,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.38871,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240810",2019-12-15 04:29:00,3.19572,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240811",2019-12-15 04:30:00,3.02345,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,9.1,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240812",2019-12-15 04:31:00,2.89112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,9.5,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240813",2019-12-15 04:32:00,2.56538,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,9.5,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240814",2019-12-15 04:33:00,2.21519,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.9,0.38304,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240815",2019-12-15 04:34:00,2.062,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240816",2019-12-15 04:35:00,1.7552,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.1,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240817",2019-12-15 04:36:00,1.69145,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.5,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240818",2019-12-15 04:37:00,1.64585,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.38367,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240819",2019-12-15 04:38:00,1.55225,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.378,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240820",2019-12-15 04:39:00,1.20627,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.38934,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240821",2019-12-15 04:40:00,1.23959,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.378,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240822",2019-12-15 04:41:00,1.08751,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.36477,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240823",2019-12-15 04:42:00,1.23745,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.6,0.36477,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240824",2019-12-15 04:43:00,1.56062,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.6,0.36981,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240825",2019-12-15 04:44:00,1.06921,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.6,0.37107,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240826",2019-12-15 04:45:00,1.07371,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.3843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240827",2019-12-15 04:46:00,1.09134,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.39564,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240828",2019-12-15 04:47:00,1.06415,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.2,0.38997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240829",2019-12-15 04:48:00,0.961719,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.4,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240830",2019-12-15 04:49:00,1.77522,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.4,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240831",2019-12-15 04:50:00,1.51985,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8.3,0.38367,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240832",2019-12-15 04:51:00,1.71216,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.8,0.378,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240833",2019-12-15 04:52:00,2.26818,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.38934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240834",2019-12-15 04:53:00,2.6883,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8,0.65268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240835",2019-12-15 04:54:00,3.17773,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8,0.66717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240836",2019-12-15 04:55:00,3.09477,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,8,0.57897,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240837",2019-12-15 04:56:00,3.1072,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.8,0.48447,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240838",2019-12-15 04:57:00,3.17236,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.8,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240839",2019-12-15 04:58:00,3.16945,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.8,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240840",2019-12-15 04:59:00,3.21728,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.37044,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240841",2019-12-15 05:00:00,2.91328,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.9,0.81207,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240842",2019-12-15 05:01:00,2.81592,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.8,0.67284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240843",2019-12-15 05:02:00,2.61966,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.61677,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240844",2019-12-15 05:03:00,2.3132,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.59031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240845",2019-12-15 05:04:00,1.79583,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240846",2019-12-15 05:05:00,1.90936,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.56007,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240847",2019-12-15 05:06:00,1.79629,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.8,0.5481,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240848",2019-12-15 05:07:00,1.78882,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.6,0.54747,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240849",2019-12-15 05:08:00,1.83201,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.7,0.54684,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240850",2019-12-15 05:09:00,1.51473,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240851",2019-12-15 05:10:00,1.41118,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240852",2019-12-15 05:11:00,1.3666,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240853",2019-12-15 05:12:00,1.32465,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240854",2019-12-15 05:13:00,1.31764,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.5544,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240855",2019-12-15 05:14:00,1.09238,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.56511,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240856",2019-12-15 05:15:00,1.25193,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240857",2019-12-15 05:16:00,1.16044,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.58464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240858",2019-12-15 05:17:00,1.17342,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240859",2019-12-15 05:18:00,1.20458,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.57897,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240860",2019-12-15 05:19:00,1.86141,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240861",2019-12-15 05:20:00,1.56216,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240862",2019-12-15 05:21:00,1.86834,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240863",2019-12-15 05:22:00,2.42615,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240864",2019-12-15 05:23:00,2.74001,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240865",2019-12-15 05:24:00,2.88124,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.57204,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240866",2019-12-15 05:25:00,2.99871,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240867",2019-12-15 05:26:00,2.88112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240868",2019-12-15 05:27:00,3.13709,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.55944,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240869",2019-12-15 05:28:00,3.3112,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240870",2019-12-15 05:29:00,3.05091,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.5,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240871",2019-12-15 05:30:00,2.8035,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240872",2019-12-15 05:31:00,2.74674,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240873",2019-12-15 05:32:00,2.46059,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240874",2019-12-15 05:33:00,2.11624,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240875",2019-12-15 05:34:00,1.88834,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.3,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240876",2019-12-15 05:35:00,1.53035,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.4,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240877",2019-12-15 05:36:00,1.64967,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.2,0.53865,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240878",2019-12-15 05:37:00,1.53422,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.54054,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240879",2019-12-15 05:38:00,1.50085,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240880",2019-12-15 05:39:00,1.30968,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7.1,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240881",2019-12-15 05:40:00,1.25335,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.9,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240882",2019-12-15 05:41:00,1.37533,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.9,0.53613,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240883",2019-12-15 05:42:00,1.15109,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,7,0.54117,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240884",2019-12-15 05:43:00,1.15751,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.53865,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240885",2019-12-15 05:44:00,1.06025,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.5418,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"240886",2019-12-15 05:45:00,1.07129,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240887",2019-12-15 05:46:00,0.95076,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240888",2019-12-15 05:47:00,1.04303,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240889",2019-12-15 05:48:00,0.683639,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240890",2019-12-15 05:49:00,1.83077,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.55314,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240891",2019-12-15 05:50:00,1.37615,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.55062,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240892",2019-12-15 05:51:00,1.59591,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240893",2019-12-15 05:52:00,2.32805,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240894",2019-12-15 05:53:00,2.66665,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240895",2019-12-15 05:54:00,2.779,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.54999,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240896",2019-12-15 05:55:00,2.93579,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240897",2019-12-15 05:56:00,2.98235,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.5,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240898",2019-12-15 05:57:00,3.09388,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.5292,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240899",2019-12-15 05:58:00,2.81035,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.7,0.53487,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240900",2019-12-15 05:59:00,2.86841,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240901",2019-12-15 06:00:00,2.8391,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.8,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240902",2019-12-15 06:01:00,2.69021,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240903",2019-12-15 06:02:00,2.05393,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.52479,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240904",2019-12-15 06:03:00,2.11454,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.6,0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240905",2019-12-15 06:04:00,1.86636,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.5,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240906",2019-12-15 06:05:00,1.77325,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.5,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240907",2019-12-15 06:06:00,1.93555,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.4,0.7686,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240908",2019-12-15 06:07:00,1.62206,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.3,0.81018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240909",2019-12-15 06:08:00,1.57173,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.3,0.6489,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240910",2019-12-15 06:09:00,1.30213,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,0.63378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240911",2019-12-15 06:10:00,1.26627,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240912",2019-12-15 06:11:00,1.26419,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240913",2019-12-15 06:12:00,1.19763,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.4977,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240914",2019-12-15 06:13:00,1.13677,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,0.50337,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240915",2019-12-15 06:14:00,1.14553,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"240916",2019-12-15 06:15:00,0.989552,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.5229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240917",2019-12-15 06:16:00,1.10251,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240918",2019-12-15 06:17:00,1.08746,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240919",2019-12-15 06:18:00,1.26286,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240920",2019-12-15 06:19:00,1.83045,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240921",2019-12-15 06:20:00,1.45002,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240922",2019-12-15 06:21:00,2.0029,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240923",2019-12-15 06:22:00,3.05391,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240924",2019-12-15 06:23:00,2.68578,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240925",2019-12-15 06:24:00,2.8203,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240926",2019-12-15 06:25:00,2.96338,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240927",2019-12-15 06:26:00,2.92537,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.4977,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240928",2019-12-15 06:27:00,3.08456,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6.1,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240929",2019-12-15 06:28:00,3.336,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.4977,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240930",2019-12-15 06:29:00,2.93698,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240931",2019-12-15 06:30:00,2.83384,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240932",2019-12-15 06:31:00,2.74561,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.50022,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240933",2019-12-15 06:32:00,2.37706,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240934",2019-12-15 06:33:00,2.03517,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240935",2019-12-15 06:34:00,1.83795,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240936",2019-12-15 06:35:00,1.69979,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240937",2019-12-15 06:36:00,1.67368,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240938",2019-12-15 06:37:00,1.59053,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240939",2019-12-15 06:38:00,1.488,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240940",2019-12-15 06:39:00,1.2272,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240941",2019-12-15 06:40:00,1.20489,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240942",2019-12-15 06:41:00,1.18427,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.49392,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240943",2019-12-15 06:42:00,0.968271,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.49266,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240944",2019-12-15 06:43:00,1.05284,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"240945",2019-12-15 06:44:00,1.04726,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"240946",2019-12-15 06:45:00,1.03546,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240947",2019-12-15 06:46:00,1.08377,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240948",2019-12-15 06:47:00,1.03554,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240949",2019-12-15 06:48:00,0.971611,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240950",2019-12-15 06:49:00,1.75458,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.53739,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240951",2019-12-15 06:50:00,1.49496,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.53613,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240952",2019-12-15 06:51:00,1.73494,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240953",2019-12-15 06:52:00,2.43392,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.54054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240954",2019-12-15 06:53:00,2.73009,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240955",2019-12-15 06:54:00,2.85525,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1
"240956",2019-12-15 06:55:00,2.87217,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.51723,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240957",2019-12-15 06:56:00,3.00578,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240958",2019-12-15 06:57:00,3.07599,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240959",2019-12-15 06:58:00,3.05859,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.52479,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240960",2019-12-15 06:59:00,2.93909,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240961",2019-12-15 07:00:00,2.90356,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52731,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240962",2019-12-15 07:01:00,2.56624,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240963",2019-12-15 07:02:00,2.51243,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
