"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"240964",2019-12-15 07:03:00,2.10204,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,1.91709,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240965",2019-12-15 07:04:00,1.91256,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.50274,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240966",2019-12-15 07:05:00,1.84427,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240967",2019-12-15 07:06:00,1.81511,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.53487,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240968",2019-12-15 07:07:00,1.66271,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.50904,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240969",2019-12-15 07:08:00,1.59044,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.55314,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240970",2019-12-15 07:09:00,1.3501,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.54621,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240971",2019-12-15 07:10:00,1.23259,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.56574,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240972",2019-12-15 07:11:00,1.1449,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.56637,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240973",2019-12-15 07:12:00,1.25744,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.53991,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240974",2019-12-15 07:13:00,1.20331,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.5355,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"240975",2019-12-15 07:14:00,1.18592,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.6363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240976",2019-12-15 07:15:00,1.22325,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240977",2019-12-15 07:16:00,1.19937,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.5544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240978",2019-12-15 07:17:00,1.17507,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240979",2019-12-15 07:18:00,1.20045,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240980",2019-12-15 07:19:00,1.75694,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.55377,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240981",2019-12-15 07:20:00,1.6323,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.55944,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240982",2019-12-15 07:21:00,2.03379,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.56511,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240983",2019-12-15 07:22:00,2.68988,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.5481,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240984",2019-12-15 07:23:00,2.75723,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.5418,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"240985",2019-12-15 07:24:00,2.90284,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240986",2019-12-15 07:25:00,2.98799,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.5,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240987",2019-12-15 07:26:00,3.01675,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240988",2019-12-15 07:27:00,3.06669,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.6,0.77427,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240989",2019-12-15 07:28:00,3.06491,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.78372,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240990",2019-12-15 07:29:00,2.92887,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.63567,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240991",2019-12-15 07:30:00,2.83869,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.64071,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240992",2019-12-15 07:31:00,2.69711,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.5355,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240993",2019-12-15 07:32:00,2.35788,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.7,0.51786,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240994",2019-12-15 07:33:00,2.07147,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.53424,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240995",2019-12-15 07:34:00,1.88677,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240996",2019-12-15 07:35:00,1.84013,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.53361,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240997",2019-12-15 07:36:00,1.64529,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.52857,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240998",2019-12-15 07:37:00,1.6691,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"240999",2019-12-15 07:38:00,1.50863,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52731,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241000",2019-12-15 07:39:00,1.32314,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.53235,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241001",2019-12-15 07:40:00,1.66559,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52794,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241002",2019-12-15 07:41:00,1.26385,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241003",2019-12-15 07:42:00,1.18895,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52605,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241004",2019-12-15 07:43:00,1.15853,0,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.52227,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241005",2019-12-15 07:44:00,0.951938,9,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,6,0.54936,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241006",2019-12-15 07:45:00,1.10588,9,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.54747,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241007",2019-12-15 07:46:00,1.11195,8,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.8,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241008",2019-12-15 07:47:00,1.07711,7,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,23,22,22.5,5.9,0.53109,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241009",2019-12-15 07:48:00,1.6833,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.52605,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241010",2019-12-15 07:49:00,1.37002,7,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241011",2019-12-15 07:50:00,1.62521,8,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241012",2019-12-15 07:51:00,2.14731,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241013",2019-12-15 07:52:00,2.58281,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241014",2019-12-15 07:53:00,2.79548,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241015",2019-12-15 07:54:00,2.93414,10,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6,0.51471,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241016",2019-12-15 07:55:00,2.98855,11,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241017",2019-12-15 07:56:00,2.89441,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.8,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241018",2019-12-15 07:57:00,3.07232,12,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.8,0.50274,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241019",2019-12-15 07:58:00,3.04039,13,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.8,0.50211,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241020",2019-12-15 07:59:00,2.84686,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.49644,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241021",2019-12-15 08:00:00,2.81981,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,5.9,0.49644,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241022",2019-12-15 08:01:00,2.55902,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241023",2019-12-15 08:02:00,2.12169,15,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6,0.50841,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241024",2019-12-15 08:03:00,1.82333,15,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.1,0.50274,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241025",2019-12-15 08:04:00,1.82156,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.2,0.50841,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241026",2019-12-15 08:05:00,1.6589,14,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.3,0.49707,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241027",2019-12-15 08:06:00,1.55013,15,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.4,0.4914,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241028",2019-12-15 08:07:00,1.59513,16,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.4,0.48573,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241029",2019-12-15 08:08:00,1.33507,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.4,0.48636,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241030",2019-12-15 08:09:00,1.26871,16,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.4,0.48447,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241031",2019-12-15 08:10:00,1.25043,16,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.3,0.4788,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241032",2019-12-15 08:11:00,1.20741,16,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.1,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241033",2019-12-15 08:12:00,1.14404,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22,22.5,6.2,0.47187,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241034",2019-12-15 08:13:00,1.09216,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.1,0.47754,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241035",2019-12-15 08:14:00,1.02044,17,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241036",2019-12-15 08:15:00,1.02976,18,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241037",2019-12-15 08:16:00,0.919482,19,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,5.9,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241038",2019-12-15 08:17:00,1.05376,19,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,5.9,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241039",2019-12-15 08:18:00,1.73521,20,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,5.9,0.47313,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241040",2019-12-15 08:19:00,1.49703,25,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,5.9,0.46998,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241041",2019-12-15 08:20:00,1.54625,28,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,5.9,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241042",2019-12-15 08:21:00,2.06281,29,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6,0.45171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241043",2019-12-15 08:22:00,2.0904,30,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6,0.441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241044",2019-12-15 08:23:00,2.82862,32,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.1,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241045",2019-12-15 08:24:00,2.95367,32,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.1,0.42714,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241046",2019-12-15 08:25:00,2.97688,35,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.1,0.44541,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241047",2019-12-15 08:26:00,3.03704,37,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.2,0.41832,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241048",2019-12-15 08:27:00,2.84119,38,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.2,0.41076,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241049",2019-12-15 08:28:00,2.85308,45,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.2,0.40824,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241050",2019-12-15 08:29:00,3.01145,50,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.2,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241051",2019-12-15 08:30:00,2.80932,55,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.3,0.37674,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241052",2019-12-15 08:31:00,2.54721,65,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.3,0.35784,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241053",2019-12-15 08:32:00,2.09832,68,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.4,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241054",2019-12-15 08:33:00,1.94234,68,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.5,0.35784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241055",2019-12-15 08:34:00,1.78348,67,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,23,22.5,22.5,6.7,0.35154,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241056",2019-12-15 08:35:00,1.65612,72,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,22.5,22.5,22.5,6.8,0.33642,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241057",2019-12-15 08:36:00,1.17294,70,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,22.5,22.5,22.5,7,0.33264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241058",2019-12-15 08:37:00,1.5617,71,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,22.5,22.5,22.5,7.1,0.32697,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241059",2019-12-15 08:38:00,1.37254,71,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,22.5,22.5,22.5,7.2,0.31437,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241060",2019-12-15 08:39:00,1.30531,64,0,22,22,22,21,30,27,23,0,0,21.5,22,21.5,21,22.5,22.5,22.5,7.3,0.29421,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241061",2019-12-15 08:40:00,1.26789,59,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.2835,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241062",2019-12-15 08:41:00,1.19782,56,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,0.27468,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241063",2019-12-15 08:42:00,1.223,62,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.1,0.33327,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241064",2019-12-15 08:43:00,0.998729,68,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,6.9,0.49203,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241065",2019-12-15 08:44:00,1.09355,78,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,6.8,0.51975,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241066",2019-12-15 08:45:00,1.10157,92,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,6.9,0.37359,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241067",2019-12-15 08:46:00,1.08042,84,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7,0.35847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241068",2019-12-15 08:47:00,1.11772,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7,0.27594,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241069",2019-12-15 08:48:00,1.7394,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,0.33327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241070",2019-12-15 08:49:00,1.51231,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.5,0.28287,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241071",2019-12-15 08:50:00,1.65188,82,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.6,0.27783,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241072",2019-12-15 08:51:00,2.20199,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.7,0.27153,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241073",2019-12-15 08:52:00,2.51699,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.8,0.25704,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241074",2019-12-15 08:53:00,2.75841,79,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.8,0.2457,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241075",2019-12-15 08:54:00,2.91283,79,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.8,0.24507,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241076",2019-12-15 08:55:00,2.98394,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.7,0.20097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241077",2019-12-15 08:56:00,2.9555,79,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.6,0.20664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241078",2019-12-15 08:57:00,3.03457,80,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.5,0.19026,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241079",2019-12-15 08:58:00,2.91235,85,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.18837,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241080",2019-12-15 08:59:00,3.00815,84,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.19467,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241081",2019-12-15 09:00:00,2.7736,94,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.18774,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241082",2019-12-15 09:01:00,2.51474,99,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.15876,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241083",2019-12-15 09:02:00,2.36303,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.15057,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241084",2019-12-15 09:03:00,1.91467,99,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.16317,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241085",2019-12-15 09:04:00,1.8361,120,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.16002,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241086",2019-12-15 09:05:00,1.74482,98,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.18711,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241087",2019-12-15 09:06:00,1.66056,87,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.21924,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241088",2019-12-15 09:07:00,1.43362,84,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.21987,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241089",2019-12-15 09:08:00,1.26852,74,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,0.21924,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241090",2019-12-15 09:09:00,1.2473,71,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.23184,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241091",2019-12-15 09:10:00,1.16987,63,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.25137,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241092",2019-12-15 09:11:00,1.11151,60,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.28854,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241093",2019-12-15 09:12:00,1.10676,60,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.25704,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241094",2019-12-15 09:13:00,1.01542,63,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.26397,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"241095",2019-12-15 09:14:00,1.04944,64,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,0.2583,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241096",2019-12-15 09:15:00,0.937466,67,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,0.25137,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241097",2019-12-15 09:16:00,0.874351,69,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,0.24507,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241098",2019-12-15 09:17:00,1.07873,73,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,0.22365,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241099",2019-12-15 09:18:00,1.80767,82,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,0.18081,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241100",2019-12-15 09:19:00,1.43778,96,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.1,0.11277,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241101",2019-12-15 09:20:00,1.57041,102,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,0.07245,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241102",2019-12-15 09:21:00,2.04487,114,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.1,-0.0063,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241103",2019-12-15 09:22:00,2.453,131,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7,-0.10206,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241104",2019-12-15 09:23:00,3.00057,154,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7,-0.18963,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241105",2019-12-15 09:24:00,2.77343,182,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7,-0.30681,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241106",2019-12-15 09:25:00,2.8772,221,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.1,-0.40572,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241107",2019-12-15 09:26:00,2.9626,198,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.1,-0.41958,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241108",2019-12-15 09:27:00,3.00493,240,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.1,-0.43596,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241109",2019-12-15 09:28:00,2.91045,259,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,-0.47943,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241110",2019-12-15 09:29:00,2.77681,253,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.2,-0.45549,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241111",2019-12-15 09:30:00,2.81647,259,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,-0.44352,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241112",2019-12-15 09:31:00,2.54058,263,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.3,-0.43848,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241113",2019-12-15 09:32:00,2.1827,275,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,-0.46683,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241114",2019-12-15 09:33:00,1.95556,278,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.4,-0.22617,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241115",2019-12-15 09:34:00,1.85509,293,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.5,-0.2268,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241116",2019-12-15 09:35:00,1.76268,299,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.6,-0.31689,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241117",2019-12-15 09:36:00,1.54226,289,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.5,-0.3654,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241118",2019-12-15 09:37:00,1.59115,284,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.6,-0.43659,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241119",2019-12-15 09:38:00,1.43134,275,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.7,-0.42462,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241120",2019-12-15 09:39:00,1.31737,260,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.7,-0.39753,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241121",2019-12-15 09:40:00,1.15694,242,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,7.9,-0.37233,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241122",2019-12-15 09:41:00,0.786524,233,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,8,-0.36036,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241123",2019-12-15 09:42:00,0.922402,234,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,8.2,-0.40761,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241124",2019-12-15 09:43:00,1.11881,180,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,8.4,-0.33516,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241125",2019-12-15 09:44:00,0.861781,172,0,22,22,22,21,30,27,23,0,0,21.5,22,22,21,22.5,22.5,22.5,8.5,-0.26649,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241126",2019-12-15 09:45:00,0.8889,163,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.7,-0.23499,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241127",2019-12-15 09:46:00,0.800416,158,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.9,-0.18459,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241128",2019-12-15 09:47:00,1.09501,157,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9,-0.21609,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241129",2019-12-15 09:48:00,1.56805,224,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.1,-0.3087,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241130",2019-12-15 09:49:00,1.26013,200,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.2,-0.26523,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241131",2019-12-15 09:50:00,1.66643,168,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.3,-0.19026,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241132",2019-12-15 09:51:00,2.08095,202,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.4,-0.2268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241133",2019-12-15 09:52:00,2.4624,209,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.5,-0.26649,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241134",2019-12-15 09:53:00,2.69151,234,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.5,-0.34713,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241135",2019-12-15 09:54:00,2.73107,247,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.6,-0.38178,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241136",2019-12-15 09:55:00,2.85971,321,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.7,-0.49266,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241137",2019-12-15 09:56:00,2.95365,326,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.8,-0.53613,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241138",2019-12-15 09:57:00,2.98491,308,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.9,-0.56133,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241139",2019-12-15 09:58:00,3.2609,291,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.9,-0.56889,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241140",2019-12-15 09:59:00,2.7819,327,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10,-0.60921,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241141",2019-12-15 10:00:00,2.67711,331,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10,-0.75663,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241142",2019-12-15 10:01:00,2.42832,321,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10,-0.68859,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241143",2019-12-15 10:02:00,2.04921,307,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10,-0.71883,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241144",2019-12-15 10:03:00,1.59337,336,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10.1,-0.73836,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241145",2019-12-15 10:04:00,1.72803,313,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10.3,-0.69426,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241146",2019-12-15 10:05:00,1.62633,312,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10.4,-0.64386,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241147",2019-12-15 10:06:00,1.55053,266,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10.1,-0.55503,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241148",2019-12-15 10:07:00,1.39484,252,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10,-0.51786,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241149",2019-12-15 10:08:00,1.12789,209,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.9,-0.44415,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241150",2019-12-15 10:09:00,1.09697,173,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.8,-0.36666,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241151",2019-12-15 10:10:00,0.912258,175,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.5,-0.3906,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241152",2019-12-15 10:11:00,0.933609,205,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.1,-0.43659,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241153",2019-12-15 10:12:00,0.867588,179,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9,-0.38556,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241154",2019-12-15 10:13:00,0.83523,191,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.9,-0.3843,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241155",2019-12-15 10:14:00,0.81008,161,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.9,-0.32886,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241156",2019-12-15 10:15:00,0.80973,141,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.8,-0.2898,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241157",2019-12-15 10:16:00,0.760287,148,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.8,-0.2961,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241158",2019-12-15 10:17:00,0.709874,159,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.8,-0.39123,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241159",2019-12-15 10:18:00,1.55267,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.7,-0.43596,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241160",2019-12-15 10:19:00,1.06034,180,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.6,-0.4851,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241161",2019-12-15 10:20:00,1.32304,204,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.5,-0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241162",2019-12-15 10:21:00,1.94969,217,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.6,-0.5859,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241163",2019-12-15 10:22:00,2.11054,244,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.7,-0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241164",2019-12-15 10:23:00,2.54622,286,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.8,-0.5607,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241165",2019-12-15 10:24:00,2.56711,300,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,8.9,-0.44289,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"241166",2019-12-15 10:25:00,2.73515,176,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9,-0.14616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"241167",2019-12-15 10:26:00,2.37748,159,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9,-0.0756,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"241168",2019-12-15 10:27:00,2.70489,150,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.1,-0.15939,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"241169",2019-12-15 10:28:00,2.11505,153,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.2,-0.3528,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"241170",2019-12-15 10:29:00,2.4777,157,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.2,-0.37296,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"241171",2019-12-15 10:30:00,2.16818,160,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.3,-0.40131,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241172",2019-12-15 10:31:00,1.93796,156,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.3,-0.26334,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241173",2019-12-15 10:32:00,1.92754,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.4,-0.3339,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241174",2019-12-15 10:33:00,1.40909,129,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.4,-0.2646,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241175",2019-12-15 10:34:00,1.32022,125,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.5,-0.20979,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241176",2019-12-15 10:35:00,1.16639,118,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.6,-0.18459,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241177",2019-12-15 10:36:00,1.12243,104,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.6,-0.14994,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241178",2019-12-15 10:37:00,1.18879,94,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.6,-0.07686,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241179",2019-12-15 10:38:00,0.966159,81,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.5,-0.01449,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241180",2019-12-15 10:39:00,0.913711,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.5,0.03717,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241181",2019-12-15 10:40:00,0.866962,65,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.5,0.08316,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241182",2019-12-15 10:41:00,0.853755,64,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.4,0.13041,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241183",2019-12-15 10:42:00,0.832323,53,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.5,0.1323,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241184",2019-12-15 10:43:00,0.866928,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.9,0.1953,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"241185",2019-12-15 10:44:00,0.986924,47,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.9,0.22491,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241186",2019-12-15 10:45:00,0.785355,47,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.5,0.189,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241187",2019-12-15 10:46:00,0.751087,51,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.7,0.22932,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241188",2019-12-15 10:47:00,0.956984,60,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.7,0.12159,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241189",2019-12-15 10:48:00,1.41526,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,9.8,0.07308,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241190",2019-12-15 10:49:00,1.0766,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,9.9,-0.00819,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241191",2019-12-15 10:50:00,1.2673,94,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10,-0.07308,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241192",2019-12-15 10:51:00,1.8753,104,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10.1,-0.12096,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241193",2019-12-15 10:52:00,2.01745,106,0,22,22,22,21,30,27,23,0,0,22,22,22,21,22.5,22.5,22.5,10.3,-0.13986,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241194",2019-12-15 10:53:00,2.49495,108,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,10.6,-0.1701,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241195",2019-12-15 10:54:00,2.45295,112,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,10.9,-0.17199,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241196",2019-12-15 10:55:00,2.33335,127,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,11,-0.24696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241197",2019-12-15 10:56:00,2.65614,133,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,22.5,11,-0.2898,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241198",2019-12-15 10:57:00,2.66624,127,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11,-0.24129,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241199",2019-12-15 10:58:00,2.46735,125,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.2,-0.24633,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241200",2019-12-15 10:59:00,2.44294,133,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.5,-0.30996,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"241201",2019-12-15 11:00:00,2.20449,149,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.4,-0.39123,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241202",2019-12-15 11:01:00,1.80674,160,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.6,-0.38619,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241203",2019-12-15 11:02:00,1.62683,159,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.8,-0.43281,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241204",2019-12-15 11:03:00,1.50179,157,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12,-0.42399,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241205",2019-12-15 11:04:00,1.22744,158,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.9,-0.43911,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241206",2019-12-15 11:05:00,1.29639,164,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.9,-0.4662,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241207",2019-12-15 11:06:00,1.13554,171,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.8,-0.504,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241208",2019-12-15 11:07:00,1.07492,169,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,11.9,-0.47439,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241209",2019-12-15 11:08:00,1.00493,154,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.2,-0.3906,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241210",2019-12-15 11:09:00,0.947678,148,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12,-0.08316,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241211",2019-12-15 11:10:00,0.72347,164,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12,-0.10836,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241212",2019-12-15 11:11:00,0.847394,177,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.1,-0.20916,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241213",2019-12-15 11:12:00,0.864717,177,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.3,-0.34146,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"241214",2019-12-15 11:13:00,0.850679,182,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.2,-0.51786,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241215",2019-12-15 11:14:00,0.84206,185,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12,-0.54432,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241216",2019-12-15 11:15:00,0.845851,191,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12,-0.55881,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241217",2019-12-15 11:16:00,0.837017,202,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.3,-0.58086,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241218",2019-12-15 11:17:00,1.33757,203,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.3,-0.62559,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241219",2019-12-15 11:18:00,1.37528,197,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.1,-0.60795,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241220",2019-12-15 11:19:00,1.12889,192,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.1,-0.5859,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241221",2019-12-15 11:20:00,1.50618,189,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241222",2019-12-15 11:21:00,1.90341,180,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.5103,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241223",2019-12-15 11:22:00,2.37725,175,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.47817,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241224",2019-12-15 11:23:00,2.34743,174,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.3,-0.48069,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241225",2019-12-15 11:24:00,2.24871,174,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.3,-0.48573,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241226",2019-12-15 11:25:00,2.60866,174,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.47943,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241227",2019-12-15 11:26:00,2.62797,175,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.48069,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241228",2019-12-15 11:27:00,2.5533,172,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.3,-0.46746,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241229",2019-12-15 11:28:00,2.53871,165,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.45423,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241230",2019-12-15 11:29:00,2.45164,158,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.41265,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241231",2019-12-15 11:30:00,2.3105,157,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.3,-0.39753,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241232",2019-12-15 11:31:00,1.95379,156,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.5,-0.38934,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241233",2019-12-15 11:32:00,1.65587,149,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.37296,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241234",2019-12-15 11:33:00,1.49985,138,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.32256,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241235",2019-12-15 11:34:00,1.43059,130,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.2772,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241236",2019-12-15 11:35:00,1.29501,129,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.24066,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241237",2019-12-15 11:36:00,1.15389,138,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.27783,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241238",2019-12-15 11:37:00,1.07362,156,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.36603,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241239",2019-12-15 11:38:00,0.880213,181,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.48636,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241240",2019-12-15 11:39:00,0.948645,197,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.5,-0.58023,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241241",2019-12-15 11:40:00,0.897534,207,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.63378,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241242",2019-12-15 11:41:00,0.893684,212,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.5,-0.6552,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241243",2019-12-15 11:42:00,0.830865,215,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.4,-0.67095,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241244",2019-12-15 11:43:00,0.852668,225,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.5,-0.69363,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241245",2019-12-15 11:44:00,0.792023,234,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.5,-0.73836,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241246",2019-12-15 11:45:00,0.498532,237,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.5,-0.76293,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241247",2019-12-15 11:46:00,0.7739,227,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.70119,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241248",2019-12-15 11:47:00,1.38462,212,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.63189,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241249",2019-12-15 11:48:00,1.25252,203,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.59346,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241250",2019-12-15 11:49:00,0.960438,208,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.63,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241251",2019-12-15 11:50:00,1.59764,220,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.37989,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241252",2019-12-15 11:51:00,2.21936,234,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.42273,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241253",2019-12-15 11:52:00,2.22495,237,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.43596,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241254",2019-12-15 11:53:00,2.48363,240,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.59976,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241255",2019-12-15 11:54:00,2.5602,227,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.61299,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241256",2019-12-15 11:55:00,2.53335,212,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.7,-0.67536,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241257",2019-12-15 11:56:00,2.57476,210,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.7,-0.62496,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241258",2019-12-15 11:57:00,2.53908,208,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.61929,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241259",2019-12-15 11:58:00,2.41842,219,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.5,-0.66276,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241260",2019-12-15 11:59:00,2.40299,225,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.7,-0.73773,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241261",2019-12-15 12:00:00,2.11164,233,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.9,-0.76293,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241262",2019-12-15 12:01:00,1.68939,241,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.79128,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241263",2019-12-15 12:02:00,1.39359,239,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.76797,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241264",2019-12-15 12:03:00,1.18921,220,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.67662,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241265",2019-12-15 12:04:00,1.26468,212,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.6,-0.64386,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241266",2019-12-15 12:05:00,0.767509,210,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.6489,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241267",2019-12-15 12:06:00,0.718349,210,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.64386,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241268",2019-12-15 12:07:00,0.660774,203,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.61299,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241269",2019-12-15 12:08:00,0.642833,197,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.9,-0.59976,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241270",2019-12-15 12:09:00,0.78361,192,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.57393,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241271",2019-12-15 12:10:00,0.551451,181,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.51534,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241272",2019-12-15 12:11:00,0.397597,171,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.46053,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241273",2019-12-15 12:12:00,0.505769,162,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.7,-0.41643,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241274",2019-12-15 12:13:00,0.352966,156,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.7,-0.39186,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241275",2019-12-15 12:14:00,0.44718,152,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.7,-0.37863,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241276",2019-12-15 12:15:00,0.432578,164,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.41958,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241277",2019-12-15 12:16:00,0.428744,170,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.44289,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241278",2019-12-15 12:17:00,0.443466,192,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.8,-0.53109,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241279",2019-12-15 12:18:00,0,213,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,22.5,23,12.9,-0.63693,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241280",2019-12-15 12:19:00,0.444153,236,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,12.9,-0.73143,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241281",2019-12-15 12:20:00,0.634388,225,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,12.8,-0.69363,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241282",2019-12-15 12:21:00,0.532241,247,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.1,-0.80073,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241283",2019-12-15 12:22:00,0.442046,241,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13,-0.77553,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241284",2019-12-15 12:23:00,0.450148,238,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.2,-0.77616,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241285",2019-12-15 12:24:00,0.58516,263,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.2,-0.86436,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
