"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"241286",2019-12-15 12:25:00,0.95038,265,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.5,-0.83223,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241287",2019-12-15 12:26:00,0.509624,246,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.78876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241288",2019-12-15 12:27:00,0.507358,380,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.4,-0.99288,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241289",2019-12-15 12:28:00,0.615148,244,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.75096,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"241290",2019-12-15 12:29:00,0.690629,232,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.40194,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241291",2019-12-15 12:30:00,0.766123,239,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,-0.37863,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241292",2019-12-15 12:31:00,0.86867,214,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.30681,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241293",2019-12-15 12:32:00,0.845123,202,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-0.39753,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241294",2019-12-15 12:33:00,0.860633,229,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-0.70686,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241295",2019-12-15 12:34:00,0.805882,262,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.4,-0.79695,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241296",2019-12-15 12:35:00,0.761326,298,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.5,-0.87003,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241297",2019-12-15 12:36:00,0.877703,246,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.3,-0.73143,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241298",2019-12-15 12:37:00,0.763774,222,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.2,-0.69426,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241299",2019-12-15 12:38:00,0.579971,320,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.4,-0.88326,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241300",2019-12-15 12:39:00,0.786823,267,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.3,-0.97146,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241301",2019-12-15 12:40:00,0.680973,308,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.3,-1.1151,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241302",2019-12-15 12:41:00,0.685025,427,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-1.3482,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241303",2019-12-15 12:42:00,0.569937,428,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-1.36143,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241304",2019-12-15 12:43:00,0.529548,430,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.5,-1.35009,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"241305",2019-12-15 12:44:00,0.493004,418,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-1.32993,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241306",2019-12-15 12:45:00,0.507166,405,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.4,-1.29969,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241307",2019-12-15 12:46:00,0.483993,368,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,-1.23039,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241308",2019-12-15 12:47:00,0.44153,312,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-0.99036,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241309",2019-12-15 12:48:00,0.452066,315,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,0.3969,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241310",2019-12-15 12:49:00,0.431218,419,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.34316,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241311",2019-12-15 12:50:00,0.448071,297,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.0206,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241312",2019-12-15 12:51:00,0.359704,360,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.5,-1.18755,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241313",2019-12-15 12:52:00,0,296,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,-1.00233,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241314",2019-12-15 12:53:00,0.379744,344,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.5,-1.10565,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241315",2019-12-15 12:54:00,0.366653,344,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.1907,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241316",2019-12-15 12:55:00,0.353005,351,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.19385,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241317",2019-12-15 12:56:00,0.323408,328,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.8,-1.1277,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241318",2019-12-15 12:57:00,0.308186,333,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.08423,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241319",2019-12-15 12:58:00,0.423812,348,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,-1.17936,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241320",2019-12-15 12:59:00,0,304,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.02123,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241321",2019-12-15 13:00:00,0,321,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.11573,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241322",2019-12-15 13:01:00,0.300129,332,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-1.11951,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241323",2019-12-15 13:02:00,0,329,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.1025,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241324",2019-12-15 13:03:00,0,316,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-1.15101,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241325",2019-12-15 13:04:00,0,327,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.70875,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241326",2019-12-15 13:05:00,0,300,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-0.64953,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241327",2019-12-15 13:06:00,0.495721,219,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.4,-0.33516,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241328",2019-12-15 13:07:00,0,186,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.4,-0.32319,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241329",2019-12-15 13:08:00,0.349982,151,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,-0.22113,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241330",2019-12-15 13:09:00,0,137,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.22176,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241331",2019-12-15 13:10:00,0,140,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.18396,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241332",2019-12-15 13:11:00,0,171,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-0.28287,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241333",2019-12-15 13:12:00,0.422157,215,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-0.48888,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241334",2019-12-15 13:13:00,0,253,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.61488,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241335",2019-12-15 13:14:00,0,273,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.4,-0.69174,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241336",2019-12-15 13:15:00,0,236,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.5,-0.5922,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241337",2019-12-15 13:16:00,0,242,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.63693,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241338",2019-12-15 13:17:00,0,244,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.67032,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241339",2019-12-15 13:18:00,0,224,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.60291,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241340",2019-12-15 13:19:00,0.384808,227,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.60921,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241341",2019-12-15 13:20:00,0,250,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.68103,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241342",2019-12-15 13:21:00,0,227,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.6048,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241343",2019-12-15 13:22:00,0.30479,213,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.5355,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241344",2019-12-15 13:23:00,0.317896,198,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.47313,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241345",2019-12-15 13:24:00,0,188,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,-0.4473,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241346",2019-12-15 13:25:00,0.325123,176,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.39249,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241347",2019-12-15 13:26:00,0.459962,167,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.34587,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241348",2019-12-15 13:27:00,0.339651,152,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,-0.27909,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241349",2019-12-15 13:28:00,0.327483,144,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,-0.24066,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241350",2019-12-15 13:29:00,0.313203,134,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.18459,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241351",2019-12-15 13:30:00,0,129,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,-0.17703,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241352",2019-12-15 13:31:00,0.348891,130,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,-0.18396,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241353",2019-12-15 13:32:00,0.382901,130,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-0.17766,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241354",2019-12-15 13:33:00,0.356061,125,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,-0.12663,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241355",2019-12-15 13:34:00,0.440328,117,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.08883,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241356",2019-12-15 13:35:00,0.675254,105,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-0.0378,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241357",2019-12-15 13:36:00,0.35651,97,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,-0.00819,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241358",2019-12-15 13:37:00,0.355128,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,0.00441,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241359",2019-12-15 13:38:00,0.36806,99,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.01953,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241360",2019-12-15 13:39:00,0.312518,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.00693,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241361",2019-12-15 13:40:00,0.34902,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,0.2772,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241362",2019-12-15 13:41:00,0.328654,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14,0.30744,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241363",2019-12-15 13:42:00,0.336007,103,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,0.27972,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241364",2019-12-15 13:43:00,0.297335,100,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,0.16317,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241365",2019-12-15 13:44:00,0,99,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.00189,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241366",2019-12-15 13:45:00,0.483462,98,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.3,-0.0126,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241367",2019-12-15 13:46:00,0.408556,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.2,-0.02268,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241368",2019-12-15 13:47:00,0,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,14.1,-0.02583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241369",2019-12-15 13:48:00,0,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,-0.02583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241370",2019-12-15 13:49:00,0,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,-0.0252,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241371",2019-12-15 13:50:00,0,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,-0.00378,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241372",2019-12-15 13:51:00,0,87,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,0.03024,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241373",2019-12-15 13:52:00,0,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.05607,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241374",2019-12-15 13:53:00,0,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.07497,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241375",2019-12-15 13:54:00,0,76,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.1008,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241376",2019-12-15 13:55:00,0,74,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.1071,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241377",2019-12-15 13:56:00,0,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.10584,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241378",2019-12-15 13:57:00,0,79,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.09387,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241379",2019-12-15 13:58:00,0,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.9,0.06237,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241380",2019-12-15 13:59:00,0.346749,84,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.05607,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241381",2019-12-15 14:00:00,0,88,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.03717,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241382",2019-12-15 14:01:00,0.445433,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.01197,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241383",2019-12-15 14:02:00,0,98,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,-0.08946,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241384",2019-12-15 14:03:00,0,105,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.12033,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241385",2019-12-15 14:04:00,0,107,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.14616,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241386",2019-12-15 14:05:00,0,106,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.13986,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241387",2019-12-15 14:06:00,0.315959,108,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.15246,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241388",2019-12-15 14:07:00,0,109,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.16443,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241389",2019-12-15 14:08:00,0.301552,109,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.15309,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241390",2019-12-15 14:09:00,0.297767,106,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.14301,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241391",2019-12-15 14:10:00,0.322036,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.12096,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241392",2019-12-15 14:11:00,0.303382,100,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.12789,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241393",2019-12-15 14:12:00,0,97,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.12159,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241394",2019-12-15 14:13:00,0.395248,95,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.10584,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241395",2019-12-15 14:14:00,0.340324,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.10269,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241396",2019-12-15 14:15:00,0.324483,94,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.09702,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241397",2019-12-15 14:16:00,0.323556,94,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.22176,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241398",2019-12-15 14:17:00,0.342247,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.2709,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241399",2019-12-15 14:18:00,0.332257,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.27594,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241400",2019-12-15 14:19:00,0.37284,90,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.13167,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241401",2019-12-15 14:20:00,0.434229,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.08946,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241402",2019-12-15 14:21:00,0.458487,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.09261,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241403",2019-12-15 14:22:00,0,95,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,1.32867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241404",2019-12-15 14:23:00,0.343051,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.10836,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241405",2019-12-15 14:24:00,0.326881,97,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.06489,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241406",2019-12-15 14:25:00,0.327799,95,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,1.34694,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241407",2019-12-15 14:26:00,0,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.05544,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241408",2019-12-15 14:27:00,0.340257,88,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.06363,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241409",2019-12-15 14:28:00,0.338519,89,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.0504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241410",2019-12-15 14:29:00,0.304785,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.06363,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241411",2019-12-15 14:30:00,0.331494,102,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.10773,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241412",2019-12-15 14:31:00,0.327074,106,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.15813,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241413",2019-12-15 14:32:00,0,111,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.17199,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241414",2019-12-15 14:33:00,0.367549,119,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.19719,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241415",2019-12-15 14:34:00,0.306103,127,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.25893,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241416",2019-12-15 14:35:00,0,127,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.27153,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241417",2019-12-15 14:36:00,0,125,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.2583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241418",2019-12-15 14:37:00,0,120,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,-0.23499,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241419",2019-12-15 14:38:00,0,112,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.20664,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241420",2019-12-15 14:39:00,0,106,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.16443,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241421",2019-12-15 14:40:00,0,96,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.11466,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241422",2019-12-15 14:41:00,0,90,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.08253,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241423",2019-12-15 14:42:00,0,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,-0.05796,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241424",2019-12-15 14:43:00,0,84,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.05103,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241425",2019-12-15 14:44:00,0.336244,87,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.06552,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241426",2019-12-15 14:45:00,0,90,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.07308,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241427",2019-12-15 14:46:00,0,90,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.07686,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241428",2019-12-15 14:47:00,0,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.08442,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241429",2019-12-15 14:48:00,0,94,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.09513,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241430",2019-12-15 14:49:00,0,92,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.06426,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241431",2019-12-15 14:50:00,0,93,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.06426,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241432",2019-12-15 14:51:00,0,91,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.05166,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241433",2019-12-15 14:52:00,0,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.03339,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241434",2019-12-15 14:53:00,0.51912,84,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.27468,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241435",2019-12-15 14:54:00,0,83,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.36414,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241436",2019-12-15 14:55:00,0,82,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.35154,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241437",2019-12-15 14:56:00,0,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.8,0.20664,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241438",2019-12-15 14:57:00,0,81,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.14112,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241439",2019-12-15 14:58:00,0.333545,81,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.000630002,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241440",2019-12-15 14:59:00,0,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.00315001,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241441",2019-12-15 15:00:00,0,79,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.01701,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241442",2019-12-15 15:01:00,0,79,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.01764,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241443",2019-12-15 15:02:00,0,78,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.01764,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241444",2019-12-15 15:03:00,0,78,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.00756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241445",2019-12-15 15:04:00,0,78,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.00756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241446",2019-12-15 15:05:00,0,84,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.03843,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241447",2019-12-15 15:06:00,0,88,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.063,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241448",2019-12-15 15:07:00,0,86,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.0567,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241449",2019-12-15 15:08:00,0,80,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,-0.02898,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241450",2019-12-15 15:09:00,0,78,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.02772,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241451",2019-12-15 15:10:00,0,76,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.7,0.01827,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241452",2019-12-15 15:11:00,0,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.06867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241453",2019-12-15 15:12:00,0.308342,73,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.06867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241454",2019-12-15 15:13:00,0,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.08757,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241455",2019-12-15 15:14:00,0,69,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.09324,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241456",2019-12-15 15:15:00,0.291098,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.09135,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241457",2019-12-15 15:16:00,0.312917,74,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.08001,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241458",2019-12-15 15:17:00,0.302703,77,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.06867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241459",2019-12-15 15:18:00,0.295942,76,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.06237,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241460",2019-12-15 15:19:00,0,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.07371,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241461",2019-12-15 15:20:00,0.515252,74,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.06993,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241462",2019-12-15 15:21:00,0.299794,75,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.08001,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241463",2019-12-15 15:22:00,0,72,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.09513,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241464",2019-12-15 15:23:00,0.407948,71,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.09387,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241465",2019-12-15 15:24:00,0.295324,66,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23,23,23,13.6,0.11844,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241466",2019-12-15 15:25:00,0.312993,64,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.13167,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241467",2019-12-15 15:26:00,0.318421,64,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.13797,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241468",2019-12-15 15:27:00,0.458673,60,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.15624,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241469",2019-12-15 15:28:00,0.297988,56,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.16758,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241470",2019-12-15 15:29:00,0.313477,54,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.18774,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241471",2019-12-15 15:30:00,0.317725,53,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.19341,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241472",2019-12-15 15:31:00,0.301992,52,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.51534,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241473",2019-12-15 15:32:00,0.311723,52,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.53991,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241474",2019-12-15 15:33:00,0.408603,53,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.49014,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241475",2019-12-15 15:34:00,0,53,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.37611,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241476",2019-12-15 15:35:00,0.30284,52,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.19278,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241477",2019-12-15 15:36:00,0.315067,51,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.19467,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241478",2019-12-15 15:37:00,0.30163,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.18963,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241479",2019-12-15 15:38:00,0.316309,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.20727,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241480",2019-12-15 15:39:00,0.318472,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.21546,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241481",2019-12-15 15:40:00,0.420288,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.8,0.21609,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241482",2019-12-15 15:41:00,0.439612,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.8,0.37044,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241483",2019-12-15 15:42:00,0,48,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.32634,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241484",2019-12-15 15:43:00,0,47,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.24318,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241485",2019-12-15 15:44:00,0,44,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.7,0.25767,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241486",2019-12-15 15:45:00,0,44,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.23373,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241487",2019-12-15 15:46:00,0,43,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.23688,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241488",2019-12-15 15:47:00,0,43,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.24822,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241489",2019-12-15 15:48:00,0.594566,41,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.2583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241490",2019-12-15 15:49:00,0,40,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.6,0.25011,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241491",2019-12-15 15:50:00,0,39,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.5,0.26271,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241492",2019-12-15 15:51:00,0,38,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.4,2.29131,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241493",2019-12-15 15:52:00,0,39,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,13.2,2.31147,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241494",2019-12-15 15:53:00,0,38,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.9,2.30139,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241495",2019-12-15 15:54:00,0,37,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.7,0.2583,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241496",2019-12-15 15:55:00,0,36,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.5,0.26964,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241497",2019-12-15 15:56:00,0,37,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.3,0.27531,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241498",2019-12-15 15:57:00,0.352852,36,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.2,0.27027,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241499",2019-12-15 15:58:00,0,36,0.095,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.2,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241500",2019-12-15 15:59:00,0,35,1.594,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.1,2.14578,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241501",2019-12-15 16:00:00,0,34,1.538,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12.1,2.54268,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241502",2019-12-15 16:01:00,0.32373,33,1.57,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12,2.41794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241503",2019-12-15 16:02:00,0,32,1.366,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.9,2.22579,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241504",2019-12-15 16:03:00,0,33,1.304,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.9,2.13003,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241505",2019-12-15 16:04:00,0,32,0.642,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,1.48239,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241506",2019-12-15 16:05:00,0.297178,32,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.63,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241507",2019-12-15 16:06:00,0,31,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.64134,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241508",2019-12-15 16:07:00,0.395816,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.6111,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241509",2019-12-15 16:08:00,0.466325,29,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.64764,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241510",2019-12-15 16:09:00,0.29884,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.66024,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241511",2019-12-15 16:10:00,0.295952,28,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,2.34738,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241512",2019-12-15 16:11:00,0.299624,27,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.99162,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241513",2019-12-15 16:12:00,0.318206,25,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.92484,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241514",2019-12-15 16:13:00,0.317634,25,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.9261,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241515",2019-12-15 16:14:00,0,23,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.66843,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241516",2019-12-15 16:15:00,0,23,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.66591,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241517",2019-12-15 16:16:00,0.391469,23,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.67914,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241518",2019-12-15 16:17:00,0,21,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.6552,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241519",2019-12-15 16:18:00,0.298381,22,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.6804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241520",2019-12-15 16:19:00,0.322112,20,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.6552,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241521",2019-12-15 16:20:00,0.312942,20,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.68481,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241522",2019-12-15 16:21:00,0.419492,20,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.69804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241523",2019-12-15 16:22:00,0.309901,19,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.68418,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241524",2019-12-15 16:23:00,0.321475,19,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.67788,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241525",2019-12-15 16:24:00,0.315641,21,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.6678,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241526",2019-12-15 16:25:00,0.312005,18,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.6678,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241527",2019-12-15 16:26:00,0.322646,17,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.69174,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241528",2019-12-15 16:27:00,0,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.70434,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241529",2019-12-15 16:28:00,0,17,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.71064,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241530",2019-12-15 16:29:00,0.479449,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.72261,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241531",2019-12-15 16:30:00,0.324355,15,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.68544,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241532",2019-12-15 16:31:00,0,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.69237,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241533",2019-12-15 16:32:00,0.341944,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.69804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241534",2019-12-15 16:33:00,0,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.69804,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241535",2019-12-15 16:34:00,0.327764,15,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.69741,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241536",2019-12-15 16:35:00,0,16,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.6,0.693,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241537",2019-12-15 16:36:00,0,15,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.69174,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241538",2019-12-15 16:37:00,0.495997,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.69867,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241539",2019-12-15 16:38:00,0,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.69741,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241540",2019-12-15 16:39:00,0,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.68607,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241541",2019-12-15 16:40:00,0,13,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.84294,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241542",2019-12-15 16:41:00,0,12,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.9,0.84357,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241543",2019-12-15 16:42:00,0,12,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.82656,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241544",2019-12-15 16:43:00,0,12,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.81333,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241545",2019-12-15 16:44:00,0,11,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.66402,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241546",2019-12-15 16:45:00,0,10,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.67914,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241547",2019-12-15 16:46:00,0,10,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.67662,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241548",2019-12-15 16:47:00,0,8,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,0.6615,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241549",2019-12-15 16:48:00,0,8,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,0.72954,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241550",2019-12-15 16:49:00,0,5,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.6,0.96957,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241551",2019-12-15 16:50:00,0,7,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.6,0.98658,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241552",2019-12-15 16:51:00,0,9,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.6,0.9261,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241553",2019-12-15 16:52:00,0,9,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.4,0.8253,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241554",2019-12-15 16:53:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.4,0.67347,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241555",2019-12-15 16:54:00,0.306711,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.6,0.67284,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241556",2019-12-15 16:55:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.4,0.67284,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241557",2019-12-15 16:56:00,0.292314,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.5,0.66024,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241558",2019-12-15 16:57:00,0.29224,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.6,0.66213,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241559",2019-12-15 16:58:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.6,0.66654,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241560",2019-12-15 16:59:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.6,0.66717,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241561",2019-12-15 17:00:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.6,0.66654,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241562",2019-12-15 17:01:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.6,0.66087,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241563",2019-12-15 17:02:00,0.313905,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.5,0.66087,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241564",2019-12-15 17:03:00,0.295606,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.6,0.66654,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241565",2019-12-15 17:04:00,0.296482,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,0.63378,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241566",2019-12-15 17:05:00,0.305633,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,0.62874,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241567",2019-12-15 17:06:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,0.62937,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241568",2019-12-15 17:07:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12,0.63504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241569",2019-12-15 17:08:00,0.31192,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12.1,0.63504,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241570",2019-12-15 17:09:00,0.320504,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12.2,0.62937,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241571",2019-12-15 17:10:00,0.311374,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,0.62874,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241572",2019-12-15 17:11:00,0.329873,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,0.71694,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241573",2019-12-15 17:12:00,0.323185,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,0.97587,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241574",2019-12-15 17:13:00,0.328548,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,0.98784,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241575",2019-12-15 17:14:00,0.34775,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,1.00737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241576",2019-12-15 17:15:00,0.40084,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12,1.00107,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241577",2019-12-15 17:16:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,1.00737,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241578",2019-12-15 17:17:00,0.360527,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,1.0017,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241579",2019-12-15 17:18:00,0.329673,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.6,1.0017,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241580",2019-12-15 17:19:00,0.310281,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,1.05714,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241581",2019-12-15 17:20:00,0.296784,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.7,1.01997,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241582",2019-12-15 17:21:00,0.535434,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.7,1.01997,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241583",2019-12-15 17:22:00,0.297238,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12,1.02312,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241584",2019-12-15 17:23:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.7,1.02942,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241585",2019-12-15 17:24:00,0.411657,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.7,1.02627,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241586",2019-12-15 17:25:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,1.01997,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241587",2019-12-15 17:26:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,1.0206,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241588",2019-12-15 17:27:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,1.03761,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241589",2019-12-15 17:28:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,1.03194,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241590",2019-12-15 17:29:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12,1.02942,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241591",2019-12-15 17:30:00,0,0,0,22,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12,1.03068,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"241592",2019-12-15 17:31:00,0,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,1.05273,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241593",2019-12-15 17:32:00,0,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12,1.03383,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241594",2019-12-15 17:33:00,0,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12.1,1.18251,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241595",2019-12-15 17:34:00,0.3719,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12.1,1.34127,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241596",2019-12-15 17:35:00,0,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12.2,1.3734,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241597",2019-12-15 17:36:00,0.526183,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12.2,1.323,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241598",2019-12-15 17:37:00,1.20959,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12.1,2.5452,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241599",2019-12-15 17:38:00,0.591981,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,12,2.38644,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241600",2019-12-15 17:39:00,1.09605,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,1.05777,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241601",2019-12-15 17:40:00,1.84515,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.9,1.05147,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241602",2019-12-15 17:41:00,2.59795,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,22.5,23,11.8,1.05147,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241603",2019-12-15 17:42:00,2.8872,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,1.0521,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241604",2019-12-15 17:43:00,3.30983,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.9,1.15857,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241605",2019-12-15 17:44:00,3.08449,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,1.1529,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241606",2019-12-15 17:45:00,3.14736,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,12,1.13715,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241607",2019-12-15 17:46:00,3.05123,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.9,1.13274,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241608",2019-12-15 17:47:00,3.08667,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.9,1.03824,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241609",2019-12-15 17:48:00,3.31013,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.8,1.05777,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241610",2019-12-15 17:49:00,3.41514,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.7,1.14534,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241611",2019-12-15 17:50:00,3.0048,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.6,1.13337,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241612",2019-12-15 17:51:00,2.74598,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,11.4,1.03761,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241613",2019-12-15 17:52:00,2.67472,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,10.9,1.06407,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241614",2019-12-15 17:53:00,2.61582,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,10.8,1.08927,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241615",2019-12-15 17:54:00,2.4109,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21,23.5,23,23,10.9,1.06911,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241616",2019-12-15 17:55:00,2.4089,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.1,1.0584,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241617",2019-12-15 17:56:00,2.32102,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.4,0.9261,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241618",2019-12-15 17:57:00,2.26623,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.4,0.94437,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241619",2019-12-15 17:58:00,2.17637,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.5,0.93744,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
