"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"241620",2019-12-15 17:59:00,2.12462,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.6,0.93177,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241621",2019-12-15 18:00:00,2.12048,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.8,0.94374,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241622",2019-12-15 18:01:00,2.03974,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.9,0.93177,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241623",2019-12-15 18:02:00,2.39544,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,12,0.99477,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241624",2019-12-15 18:03:00,2.11979,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.6,0.92547,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241625",2019-12-15 18:04:00,2.20012,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.3,0.94941,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241626",2019-12-15 18:05:00,2.03746,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.3,0.9387,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241627",2019-12-15 18:06:00,2.05354,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.4,0.94374,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241628",2019-12-15 18:07:00,2.02994,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.2,0.95634,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241629",2019-12-15 18:08:00,2.31618,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.2,0.9387,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241630",2019-12-15 18:09:00,2.0387,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,10.9,0.94437,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241631",2019-12-15 18:10:00,2.01671,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11,0.91287,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241632",2019-12-15 18:11:00,1.91481,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.1,0.91917,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241633",2019-12-15 18:12:00,2.02134,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.2,0.91287,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241634",2019-12-15 18:13:00,2.00601,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.2,0.91476,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241635",2019-12-15 18:14:00,1.99843,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.2,0.91791,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241636",2019-12-15 18:15:00,1.81659,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.4,0.92232,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241637",2019-12-15 18:16:00,2.0213,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.4,0.9135,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241638",2019-12-15 18:17:00,2.06907,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.5,0.9387,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241639",2019-12-15 18:18:00,1.99234,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.3,0.93177,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241640",2019-12-15 18:19:00,1.52836,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.3,0.92673,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241641",2019-12-15 18:20:00,2.00727,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,11.3,1.22031,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241642",2019-12-15 18:21:00,1.83941,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,10.9,1.26441,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241643",2019-12-15 18:22:00,1.84204,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,10.6,1.20267,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241644",2019-12-15 18:23:00,1.89531,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,23,10.7,1.09557,0,0,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241645",2019-12-15 18:24:00,1.82975,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,0.94437,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241646",2019-12-15 18:25:00,1.97102,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,0.90027,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241647",2019-12-15 18:26:00,1.98478,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241648",2019-12-15 18:27:00,1.94911,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,0.91854,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241649",2019-12-15 18:28:00,1.95521,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,0.90846,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241650",2019-12-15 18:29:00,1.90315,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,0.90216,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241651",2019-12-15 18:30:00,2.00371,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,0.9009,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241652",2019-12-15 18:31:00,2.12913,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,0.90657,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241653",2019-12-15 18:32:00,2.0238,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,0.91287,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241654",2019-12-15 18:33:00,1.96424,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,0.91224,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241655",2019-12-15 18:34:00,2.01896,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,0.90594,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241656",2019-12-15 18:35:00,2.12616,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,0.90531,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241657",2019-12-15 18:36:00,2.26937,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,0.90657,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241658",2019-12-15 18:37:00,2.27366,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,0.89964,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241659",2019-12-15 18:38:00,2.31022,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,0.8883,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241660",2019-12-15 18:39:00,2.36498,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,0.91161,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241661",2019-12-15 18:40:00,2.5616,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.5,0.89964,0,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241662",2019-12-15 18:41:00,2.71342,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.30284,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241663",2019-12-15 18:42:00,3.38177,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.36017,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241664",2019-12-15 18:43:00,2.9471,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.5,1.39797,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241665",2019-12-15 18:44:00,2.97676,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.40931,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241666",2019-12-15 18:45:00,3.21159,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.5,1.41057,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241667",2019-12-15 18:46:00,3.63107,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.5,2.98494,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241668",2019-12-15 18:47:00,3.86035,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.5,1.62099,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241669",2019-12-15 18:48:00,4.42901,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.5,2.98746,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241670",2019-12-15 18:49:00,4.13873,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.3,1.68651,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241671",2019-12-15 18:50:00,4.09616,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.57878,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241672",2019-12-15 18:51:00,4.29372,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.58319,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241673",2019-12-15 18:52:00,4.19944,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.60146,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241674",2019-12-15 18:53:00,4.18867,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.59012,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241675",2019-12-15 18:54:00,4.28747,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.59894,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241676",2019-12-15 18:55:00,4.27175,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,1.56807,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241677",2019-12-15 18:56:00,4.38675,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.57374,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241678",2019-12-15 18:57:00,4.37482,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241679",2019-12-15 18:58:00,4.27831,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241680",2019-12-15 18:59:00,4.26959,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.9,1.5813,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241681",2019-12-15 19:00:00,4.27523,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,1.59264,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241682",2019-12-15 19:01:00,4.54449,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.60209,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241683",2019-12-15 19:02:00,4.07999,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,1.6002,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241684",2019-12-15 19:03:00,4.34298,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.9,1.60965,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241685",2019-12-15 19:04:00,4.32493,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,1.61784,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241686",2019-12-15 19:05:00,4.31648,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,1.47357,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241687",2019-12-15 19:06:00,4.39756,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.9,1.45404,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241688",2019-12-15 19:07:00,4.4053,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,3.55509,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241689",2019-12-15 19:08:00,4.42154,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,3.53115,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241690",2019-12-15 19:09:00,4.41751,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,3.53304,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241691",2019-12-15 19:10:00,4.41917,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.57311,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241692",2019-12-15 19:11:00,4.2848,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.57311,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241693",2019-12-15 19:12:00,4.27268,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.8,1.49184,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241694",2019-12-15 19:13:00,4.26815,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.48617,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241695",2019-12-15 19:14:00,4.26154,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.49247,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241696",2019-12-15 19:15:00,4.65732,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.49247,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241697",2019-12-15 19:16:00,4.25428,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.48617,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241698",2019-12-15 19:17:00,4.24985,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.50129,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241699",2019-12-15 19:18:00,4.07541,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.7,1.49688,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241700",2019-12-15 19:19:00,3.96035,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.58319,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241701",2019-12-15 19:20:00,4.00462,0,0,23,22,22,21,30,27,23,0,0,22,22,22,21.5,23.5,23,22.5,10.6,1.78479,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241702",2019-12-15 19:21:00,3.68182,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,10.4,1.78794,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241703",2019-12-15 19:22:00,3.78807,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,10.1,1.7325,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241704",2019-12-15 19:23:00,3.92347,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,10,1.64871,0,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241705",2019-12-15 19:24:00,3.93789,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.6,1.52334,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241706",2019-12-15 19:25:00,3.95145,0,3.092,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.5,4.83777,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241707",2019-12-15 19:26:00,3.93154,0,3.069,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.6,4.8132,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241708",2019-12-15 19:27:00,3.92906,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.7,1.53783,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241709",2019-12-15 19:28:00,4.09628,0,0.019,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.7,1.53531,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241710",2019-12-15 19:29:00,4.01058,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.7,1.52397,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241711",2019-12-15 19:30:00,4.08982,0,0.009,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.7,1.52964,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241712",2019-12-15 19:31:00,4.20144,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.7,1.53027,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241713",2019-12-15 19:32:00,4.16379,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.6,1.52334,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241714",2019-12-15 19:33:00,4.19285,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.6,0.90531,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241715",2019-12-15 19:34:00,3.21095,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.6,0.91224,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241716",2019-12-15 19:35:00,3.61795,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.6,0.90027,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241717",2019-12-15 19:36:00,2.94647,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.5,0.93807,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241718",2019-12-15 19:37:00,2.87818,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.6,0.93807,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241719",2019-12-15 19:38:00,2.60575,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,23.5,23,22.5,9.7,0.96831,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241720",2019-12-15 19:39:00,2.4545,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.6,2.142,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241721",2019-12-15 19:40:00,2.27748,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.5,0.92547,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241722",2019-12-15 19:41:00,2.1668,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.5,2.17287,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241723",2019-12-15 19:42:00,2.44927,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.7,0.93681,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241724",2019-12-15 19:43:00,2.26824,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.7,2.17224,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241725",2019-12-15 19:44:00,2.2469,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.9,0.93744,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241726",2019-12-15 19:45:00,2.22248,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,10.1,3.21741,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241727",2019-12-15 19:46:00,2.01684,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,10.1,0.93177,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241728",2019-12-15 19:47:00,2.1843,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,10.1,3.18024,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241729",2019-12-15 19:48:00,1.76824,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,10.2,0.9261,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241730",2019-12-15 19:49:00,2.21978,0,0.544,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,10,1.97757,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241731",2019-12-15 19:50:00,2.23584,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,10,0.93681,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241732",2019-12-15 19:51:00,1.93347,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,10,1.89567,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241733",2019-12-15 19:52:00,2.15727,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.9,0.89964,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241734",2019-12-15 19:53:00,2.1674,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.9,1.90827,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241735",2019-12-15 19:54:00,2.20655,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.7,0.8883,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241736",2019-12-15 19:55:00,1.92486,0,1.087,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9.3,1.92213,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241737",2019-12-15 19:56:00,2.08343,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,9,0.93051,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241738",2019-12-15 19:57:00,2.10787,0,1.94,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,8.9,0.97146,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241739",2019-12-15 19:58:00,2.11732,0,0.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,8.7,0.92358,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241740",2019-12-15 19:59:00,2.15576,0,2.007,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,8.7,0.92862,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241741",2019-12-15 20:00:00,2.00073,0,0.01,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,8.8,1.01367,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241742",2019-12-15 20:01:00,2.2367,0,0.902,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21.5,23.5,23,22.5,8.7,0.92862,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241743",2019-12-15 20:02:00,2.25711,0,0.259,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.7,1.37025,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"241744",2019-12-15 20:03:00,1.86997,0,2.342,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.8,1.67517,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241745",2019-12-15 20:04:00,1.85039,0,0.603,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.8,1.76337,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241746",2019-12-15 20:05:00,2.10252,0,0.923,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.9,1.83204,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241747",2019-12-15 20:06:00,2.11619,0,0.255,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.9,1.32111,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241748",2019-12-15 20:07:00,2.37458,0,1.049,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.9,2.24784,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241749",2019-12-15 20:08:00,3.20366,0,1.968,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,9,3.26844,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241750",2019-12-15 20:09:00,2.8069,0,1.841,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,9.1,3.08259,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241751",2019-12-15 20:10:00,3.23487,0,1.688,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.8,2.69136,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241752",2019-12-15 20:11:00,2.8295,0,1.709,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.7,2.77893,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241753",2019-12-15 20:12:00,3.18441,0,0.714,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21.5,23.5,23,22.5,8.5,2.14641,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241754",2019-12-15 20:13:00,3.20327,0,0.84,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,21,23.5,23,22.5,8.5,2.15145,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241755",2019-12-15 20:14:00,3.18077,0,0.699,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.5,1.82007,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241756",2019-12-15 20:15:00,3.01213,0,0.704,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.5,1.81377,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241757",2019-12-15 20:16:00,2.90868,0,0.703,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.5,1.80747,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241758",2019-12-15 20:17:00,2.8113,0,0.704,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.6,1.82007,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241759",2019-12-15 20:18:00,2.65628,0,0.708,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,1.81503,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241760",2019-12-15 20:19:00,2.60088,0,0.71,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,1.81944,1,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241761",2019-12-15 20:20:00,2.4608,0,0.736,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,1.99332,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241762",2019-12-15 20:21:00,2.79569,0,0.74,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.8,2.15397,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241763",2019-12-15 20:22:00,2.50802,0,0.737,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,2.22012,0,0,0,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"241764",2019-12-15 20:23:00,2.30164,0,0.029,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,1.27953,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241765",2019-12-15 20:24:00,2.3185,0,0.028,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.8,1.16928,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241766",2019-12-15 20:25:00,2.19476,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.8,0.97398,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241767",2019-12-15 20:26:00,2.15708,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.9,0.97461,0,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241768",2019-12-15 20:27:00,2.17971,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.1,0.9639,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241769",2019-12-15 20:28:00,2.04327,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.1,0.95697,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241770",2019-12-15 20:29:00,2.11709,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.2,0.95382,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241771",2019-12-15 20:30:00,2.10805,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.2,0.95949,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241772",2019-12-15 20:31:00,2.11051,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.2,0.95697,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241773",2019-12-15 20:32:00,2.09318,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.3,0.96327,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"241774",2019-12-15 20:33:00,1.78286,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.3,0.96516,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241775",2019-12-15 20:34:00,2.18982,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.3,0.95571,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241776",2019-12-15 20:35:00,2.36018,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.3,0.93618,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241777",2019-12-15 20:36:00,2.13891,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.3,0.94311,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241778",2019-12-15 20:37:00,2.48091,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.3,0.92547,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241779",2019-12-15 20:38:00,2.34764,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.3,0.91917,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241780",2019-12-15 20:39:00,2.45604,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9.1,0.92484,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241781",2019-12-15 20:40:00,2.62876,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,9,0.92484,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241782",2019-12-15 20:41:00,2.65636,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.9,0.91917,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241783",2019-12-15 20:42:00,2.73014,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.8,0.91224,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241784",2019-12-15 20:43:00,2.58559,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,0.91854,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241785",2019-12-15 20:44:00,2.5517,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,0.91854,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241786",2019-12-15 20:45:00,2.6608,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,0.91854,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241787",2019-12-15 20:46:00,2.20817,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.6,0.91287,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241788",2019-12-15 20:47:00,2.04188,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.6,0.91287,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241789",2019-12-15 20:48:00,1.80216,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.6,0.91917,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241790",2019-12-15 20:49:00,1.76592,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.7,0.91602,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241791",2019-12-15 20:50:00,1.72359,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.5,0.91917,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241792",2019-12-15 20:51:00,1.62642,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.4,0.9072,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241793",2019-12-15 20:52:00,1.53211,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,0.9072,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"241794",2019-12-15 20:53:00,1.48147,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,0.92547,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241795",2019-12-15 20:54:00,1.43569,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,0.9198,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241796",2019-12-15 20:55:00,1.20658,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,0.91917,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241797",2019-12-15 20:56:00,1.32428,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.3,2.90304,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241798",2019-12-15 20:57:00,1.25986,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,2.95092,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241799",2019-12-15 20:58:00,1.30745,0,0.115,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,3.00006,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241800",2019-12-15 20:59:00,1.1903,0,0.265,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.1,3.24954,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241801",2019-12-15 21:00:00,1.17541,0,0.353,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,3.48264,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241802",2019-12-15 21:01:00,1.48424,0,0.321,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.3,1.42002,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241803",2019-12-15 21:02:00,1.32039,0,3.514,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.3,4.68972,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"241804",2019-12-15 21:03:00,1.39852,0,3.515,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.2,4.70232,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241805",2019-12-15 21:04:00,1.91625,0,3.524,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.3,4.68594,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241806",2019-12-15 21:05:00,2.30779,0,3.516,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8.1,4.71114,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241807",2019-12-15 21:06:00,2.41009,0,3.517,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8,4.71177,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241808",2019-12-15 21:07:00,2.7076,0,3.498,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,7.9,3.67227,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"241809",2019-12-15 21:08:00,2.72942,0,3.442,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23.5,23,22.5,8,1.46664,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"241810",2019-12-15 21:09:00,2.74975,0,3.338,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.1,4.473,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"241811",2019-12-15 21:10:00,2.8409,0,0.492,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,4.2777,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"241812",2019-12-15 21:11:00,2.94731,0,0.029,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.4,2.03742,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"241813",2019-12-15 21:12:00,2.80208,0,0.029,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,1.0269,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241814",2019-12-15 21:13:00,2.72258,0,3.054,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.1,3.66849,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241815",2019-12-15 21:14:00,2.55238,0,0.028,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.1,1.0269,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241816",2019-12-15 21:15:00,2.30583,0,2.078,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.1,0.97524,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241817",2019-12-15 21:16:00,2.07147,0,0.028,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.9,0.96957,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241818",2019-12-15 21:17:00,1.8967,0,0.029,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8,0.97524,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241819",2019-12-15 21:18:00,1.71753,0,0.028,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.2,0.97524,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241820",2019-12-15 21:19:00,1.55005,0,2.107,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,0.97335,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241821",2019-12-15 21:20:00,1.46723,0,0.028,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,0.97461,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241822",2019-12-15 21:21:00,1.43635,0,3.072,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.2,4.2084,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241823",2019-12-15 21:22:00,1.56366,0,2.159,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,0.99414,0,0,0,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"241824",2019-12-15 21:23:00,1.11862,0,3.027,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,4.21407,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"241825",2019-12-15 21:24:00,1.31351,0,0.029,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.4,0.99414,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"241826",2019-12-15 21:25:00,1.07129,0,3.033,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.5,4.18257,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"241827",2019-12-15 21:26:00,1.12408,0,0.028,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.6,1.23984,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"241828",2019-12-15 21:27:00,1.0292,0,3.043,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.6,3.48579,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241829",2019-12-15 21:28:00,1.23116,0,0.03,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.5,1.2411,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241830",2019-12-15 21:29:00,1.09896,0,1.195,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,1.18944,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241831",2019-12-15 21:30:00,0.911151,0,0.03,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.5,1.02627,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241832",2019-12-15 21:31:00,1.72485,0,0.054,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.3,1.0836,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241833",2019-12-15 21:32:00,1.17709,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.1,1.00674,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"241834",2019-12-15 21:33:00,1.49577,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.9,0.99918,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241835",2019-12-15 21:34:00,2.0228,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.9,0.99477,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241836",2019-12-15 21:35:00,2.2221,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8,0.99288,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241837",2019-12-15 21:36:00,2.73432,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.1,0.98847,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241838",2019-12-15 21:37:00,2.77899,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,8.1,0.9828,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"241839",2019-12-15 21:38:00,2.75121,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.9,0.98721,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"241840",2019-12-15 21:39:00,2.7723,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.7,0.97587,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"241841",2019-12-15 21:40:00,2.90313,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.5,0.97524,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"241842",2019-12-15 21:41:00,2.79481,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.3,0.96327,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"241843",2019-12-15 21:42:00,2.7245,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.3,0.96327,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241844",2019-12-15 21:43:00,2.57156,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.3,0.97335,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241845",2019-12-15 21:44:00,2.50038,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,0.92484,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241846",2019-12-15 21:45:00,2.24837,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,0.91287,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241847",2019-12-15 21:46:00,2.01535,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,0.90657,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241848",2019-12-15 21:47:00,1.86331,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.3,0.90027,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241849",2019-12-15 21:48:00,1.75006,0,3.099,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.5,4.1832,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241850",2019-12-15 21:49:00,1.70923,0,0.298,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,4.1895,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241851",2019-12-15 21:50:00,1.68159,0,0.914,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,4.18824,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241852",2019-12-15 21:51:00,1.4206,0,0.028,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,1.9404,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241853",2019-12-15 21:52:00,1.37583,0,0.035,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.5,1.04517,0,1,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"241854",2019-12-15 21:53:00,1.3524,0,0.028,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.5,0.9387,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241855",2019-12-15 21:54:00,1.29991,0,0.023,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.5,0.77364,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241856",2019-12-15 21:55:00,1.08063,0,0.023,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.5,0.79317,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241857",2019-12-15 21:56:00,1.13307,0,3.115,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,4.08114,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"241858",2019-12-15 21:57:00,1.06457,0,0.024,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.3,0.80514,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241859",2019-12-15 21:58:00,1.23916,0,0.952,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.3,4.10634,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241860",2019-12-15 21:59:00,1.05349,0,0.024,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.4,0.79947,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241861",2019-12-15 22:00:00,1.01102,0,3.133,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.3,4.01058,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241862",2019-12-15 22:01:00,1.62853,0,0.047,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.2,0.74529,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"241863",2019-12-15 22:02:00,1.37428,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.1,0.66654,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241864",2019-12-15 22:03:00,1.39186,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.2,0.66717,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241865",2019-12-15 22:04:00,2.03119,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.2,0.66465,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241866",2019-12-15 22:05:00,2.21631,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.2,0.6552,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241867",2019-12-15 22:06:00,2.51939,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.4,0.66024,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"241868",2019-12-15 22:07:00,2.74055,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.4,0.6363,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"241869",2019-12-15 22:08:00,2.76575,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.5,0.6237,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"241870",2019-12-15 22:09:00,2.81565,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.5,0.62937,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"241871",2019-12-15 22:10:00,2.4923,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.6,0.62874,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"241872",2019-12-15 22:11:00,2.76725,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.5,0.6174,0,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"241873",2019-12-15 22:12:00,2.71267,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,0.62307,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241874",2019-12-15 22:13:00,2.69685,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,0.62937,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241875",2019-12-15 22:14:00,2.43811,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.7,0.6174,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241876",2019-12-15 22:15:00,2.16322,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.7,0.62307,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241877",2019-12-15 22:16:00,1.98531,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.7,0.62244,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241878",2019-12-15 22:17:00,1.80697,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.5,0.62307,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241879",2019-12-15 22:18:00,1.72818,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.5,0.61677,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241880",2019-12-15 22:19:00,1.51852,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.5,0.61677,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241881",2019-12-15 22:20:00,1.43509,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.6,0.61677,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241882",2019-12-15 22:21:00,1.40798,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,0.62874,0,0,0,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"241883",2019-12-15 22:22:00,1.31694,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,0.6174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"241884",2019-12-15 22:23:00,1.23892,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.7,0.6174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"241885",2019-12-15 22:24:00,1.30508,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,0.63441,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"241886",2019-12-15 22:25:00,1.1388,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,0.6174,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"241887",2019-12-15 22:26:00,1.18821,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.7,0.62874,0,0,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"241888",2019-12-15 22:27:00,1.26341,0,3.111,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.5,3.96207,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241889",2019-12-15 22:28:00,0.983647,0,3.092,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,3.9375,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241890",2019-12-15 22:29:00,1.13365,0,3.031,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,3.88647,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241891",2019-12-15 22:30:00,1.08708,0,3.062,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,3.92994,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"241892",2019-12-15 22:31:00,1.71258,0,3.058,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,3.93624,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"241893",2019-12-15 22:32:00,1.32062,0,3.051,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,4.07547,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241894",2019-12-15 22:33:00,1.63715,0,3.051,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,4.17438,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241895",2019-12-15 22:34:00,2.1336,0,3.116,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,23,7.6,4.15107,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241896",2019-12-15 22:35:00,2.25122,0,0.023,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.6,4.0824,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241897",2019-12-15 22:36:00,2.59604,0,0.024,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.6,4.03011,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"241898",2019-12-15 22:37:00,2.93402,0,0.023,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.5,0.6426,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241899",2019-12-15 22:38:00,2.75838,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.6,0.63504,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241900",2019-12-15 22:39:00,2.743,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.2,0.6174,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241901",2019-12-15 22:40:00,2.85601,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.1,0.63441,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"241902",2019-12-15 22:41:00,2.77453,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.1,0.6111,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241903",2019-12-15 22:42:00,2.73678,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7,0.61866,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241904",2019-12-15 22:43:00,2.67556,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.1,0.63315,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241905",2019-12-15 22:44:00,2.11364,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.1,0.63441,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241906",2019-12-15 22:45:00,2.15436,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7,0.6426,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241907",2019-12-15 22:46:00,1.96156,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.9,0.6552,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241908",2019-12-15 22:47:00,1.80995,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.8,0.67851,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241909",2019-12-15 22:48:00,1.66224,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.8,0.98217,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241910",2019-12-15 22:49:00,1.54268,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.6,0.8757,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241911",2019-12-15 22:50:00,1.4938,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.6,0.98091,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241912",2019-12-15 22:51:00,1.46828,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.7,0.86247,0,0,0,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,1
"241913",2019-12-15 22:52:00,1.35911,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.7,0.88011,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241914",2019-12-15 22:53:00,1.31266,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.7,0.86499,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241915",2019-12-15 22:54:00,1.24749,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.7,2.26674,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241916",2019-12-15 22:55:00,1.17381,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.7,0.88137,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241917",2019-12-15 22:56:00,1.14187,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.7,0.87318,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"241918",2019-12-15 22:57:00,1.09682,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.8,0.88641,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241919",2019-12-15 22:58:00,1.23182,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,6.9,0.86814,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241920",2019-12-15 22:59:00,1.32501,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7.1,0.86121,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241921",2019-12-15 23:00:00,1.14042,0,0,23,22,22,21,30,27,23,0,0,23,22,22,21,23.5,23,22.5,7,0.85806,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241922",2019-12-15 23:01:00,1.58914,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23.5,23,22.5,7.1,0.83538,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241923",2019-12-15 23:02:00,1.30373,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,23,22.5,7.2,0.87318,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241924",2019-12-15 23:03:00,1.70609,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,23,22.5,7.1,0.819,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241925",2019-12-15 23:04:00,1.8529,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,6.9,0.84168,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241926",2019-12-15 23:05:00,2.48333,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,7,0.82908,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"241927",2019-12-15 23:06:00,2.58314,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,7.1,0.81963,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,0,1
"241928",2019-12-15 23:07:00,2.9694,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,7.3,0.82782,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241929",2019-12-15 23:08:00,2.75853,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,7,0.83097,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241930",2019-12-15 23:09:00,2.77967,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,7,0.819,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241931",2019-12-15 23:10:00,2.75029,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,6.9,0.84987,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241932",2019-12-15 23:11:00,2.91319,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,6.9,0.86121,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241933",2019-12-15 23:12:00,2.5707,0,0,23,22,22,21,30,27,23,5.18666666666667,0,22.5,22,21.5,21,23.5,22.5,22.5,6.9,0.8442,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241934",2019-12-15 23:13:00,2.41825,0,0,23,22,22,21,30,27,23,7.09163934426229,0,22.5,22,21.5,21,23.5,22.5,22.5,7,0.9576,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241935",2019-12-15 23:14:00,2.03821,0,0,23,22,22,21,30,27,23,7.18733333333333,0,22.5,22,21.5,21,23.5,22.5,22.5,7,0.95382,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241936",2019-12-15 23:15:00,1.77976,0,0,23,22,22,21,30,27,23,7.20409836065574,0,22.5,22,21.5,21,23.5,22.5,22.5,7,0.96831,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241937",2019-12-15 23:16:00,1.58557,0,0,23,22,22,21,30,27,23,7.13508196721311,0,22.5,22,21.5,21,23.5,22.5,22.5,7.1,0.9639,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241938",2019-12-15 23:17:00,1.40155,0,0,23,22,22,21,30,27,23,7.10883333333333,0,22.5,22,21.5,21,23.5,22.5,22.5,6.9,1.0458,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
