"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"241939",2019-12-15 23:18:00,1.57407,0,0,23,22,22,21,30,27,23,4.98475409836066,0,22.5,22,21.5,21,23.5,22.5,22.5,6.8,1.03257,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241940",2019-12-15 23:19:00,1.23827,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,6.7,0.90027,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241941",2019-12-15 23:20:00,1.32131,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,6.6,0.8883,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241942",2019-12-15 23:21:00,1.22814,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,6.6,0.79947,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"241943",2019-12-15 23:22:00,1.16381,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22.5,22.5,6.7,0.819,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241944",2019-12-15 23:23:00,1.14249,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23.5,22.5,22.5,6.6,0.79884,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241945",2019-12-15 23:24:00,0.969955,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23.5,22.5,22.5,6.8,0.78183,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241946",2019-12-15 23:25:00,0.99164,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23.5,22.5,22.5,6.9,0.8757,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"241947",2019-12-15 23:26:00,1.15457,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23.5,22.5,22.5,7,0.8001,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241948",2019-12-15 23:27:00,1.34155,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.79317,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241949",2019-12-15 23:28:00,1.04261,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.82467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241950",2019-12-15 23:29:00,0.923972,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.9,0.8127,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241951",2019-12-15 23:30:00,1.04474,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.9,0.80514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241952",2019-12-15 23:31:00,1.0972,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241953",2019-12-15 23:32:00,1.30144,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.9,0.8001,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241954",2019-12-15 23:33:00,1.77932,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.82593,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241955",2019-12-15 23:34:00,2.02625,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.79884,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241956",2019-12-15 23:35:00,2.43816,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7.1,0.7875,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241957",2019-12-15 23:36:00,2.64953,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7.1,0.78372,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241958",2019-12-15 23:37:00,2.74247,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7.1,0.7749,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241959",2019-12-15 23:38:00,2.77416,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7.1,0.78057,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241960",2019-12-15 23:39:00,2.73972,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.77175,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241961",2019-12-15 23:40:00,2.77885,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.9,0.77931,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241962",2019-12-15 23:41:00,2.83042,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.8,1.01997,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241963",2019-12-15 23:42:00,2.77148,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.7,1.04013,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241964",2019-12-15 23:43:00,2.72948,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.8,1.00737,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241965",2019-12-15 23:44:00,2.69557,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.8,0.90027,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241966",2019-12-15 23:45:00,2.68246,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.77238,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241967",2019-12-15 23:46:00,2.58871,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.78057,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241968",2019-12-15 23:47:00,2.48331,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,7,0.77364,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241969",2019-12-15 23:48:00,2.42705,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.9,0.84987,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241970",2019-12-15 23:49:00,2.42265,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.9,0.87444,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241971",2019-12-15 23:50:00,2.26907,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22.5,22.5,6.9,1.00296,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241972",2019-12-15 23:51:00,2.28882,0,0,23,22,22,21,30,27,23,0,6.5228813559322,22.5,22,21,21,23,22.5,22.5,6.9,1.04076,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"241973",2019-12-15 23:52:00,2.33751,0,0,23,22,22,21,30,27,23,0,6.90083333333333,22.5,22,21,21,23,22.5,22.5,6.8,1.01934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241974",2019-12-15 23:53:00,2.2513,0,0,23,22,22,21,30,27,23,0,6.8772131147541,22.5,22,21,21,23,22,22.5,6.9,1.00926,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241975",2019-12-15 23:54:00,2.208,0,0,23,22,22,21,30,27,23,0,6.90639344262295,22.5,22,21,21,23,22,22.5,7,1.0584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241976",2019-12-15 23:55:00,2.2261,0,0,23,22,22,21,30,27,23,0,7.1755,22.5,22,21,21,23,22,22.5,6.8,1.0269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241977",2019-12-15 23:56:00,2.22428,0,0,23,22,22,21,30,27,23,0,0.116393442622951,22.5,22,21,21,23,22,22.5,6.7,0.89334,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241978",2019-12-15 23:57:00,2.35632,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.5,0.92421,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241979",2019-12-15 23:58:00,2.30097,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.4,0.89838,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241980",2019-12-15 23:59:00,2.6386,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.3,0.9891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241981",2019-12-16 00:00:00,2.23443,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.3,0.92421,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241982",2019-12-16 00:01:00,2.29215,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.3,0.74403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241983",2019-12-16 00:02:00,2.27008,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.3,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241984",2019-12-16 00:03:00,2.27815,0,0.011,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.4,0.89397,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241985",2019-12-16 00:04:00,2.28819,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.4,0.8316,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241986",2019-12-16 00:05:00,2.43343,0,0.08,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.3,1.58571,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241987",2019-12-16 00:06:00,2.45945,0,0.084,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,1.57374,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241988",2019-12-16 00:07:00,2.40452,0,0.047,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,1.54224,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241989",2019-12-16 00:08:00,2.47891,0,0.07,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,1.54917,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241990",2019-12-16 00:09:00,2.50248,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.3,0.69174,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241991",2019-12-16 00:10:00,2.53318,0,0.046,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.4,0.84231,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241992",2019-12-16 00:11:00,2.51009,0,0.037,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.4,0.67347,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241993",2019-12-16 00:12:00,2.5783,0,0.014,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.3,0.47439,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241994",2019-12-16 00:13:00,2.45957,0,0.023,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,0.50022,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241995",2019-12-16 00:14:00,2.507,0,0.033,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241996",2019-12-16 00:15:00,2.47773,0,0.01,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241997",2019-12-16 00:16:00,2.49588,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.1,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241998",2019-12-16 00:17:00,2.80399,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.1,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"241999",2019-12-16 00:18:00,2.48541,0,1.921,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.65797,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242000",2019-12-16 00:19:00,2.54756,0,1.921,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.9,2.52252,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242001",2019-12-16 00:20:00,2.47995,0,1.886,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.8,2.48724,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242002",2019-12-16 00:21:00,2.47535,0,1.899,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.8,2.50425,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242003",2019-12-16 00:22:00,2.36142,0,1.9,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.8,2.50362,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242004",2019-12-16 00:23:00,2.347,0,1.905,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.9,2.50614,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242005",2019-12-16 00:24:00,2.30226,0,1.901,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.7,2.49858,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242006",2019-12-16 00:25:00,2.31549,0,1.878,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.7,2.47527,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242007",2019-12-16 00:26:00,2.33404,0,1.893,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.7,2.48409,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242008",2019-12-16 00:27:00,2.35388,0,1.892,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.8,2.4822,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242009",2019-12-16 00:28:00,2.51478,0,1.924,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.8,2.5074,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242010",2019-12-16 00:29:00,2.12299,0,1.922,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.50929,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242011",2019-12-16 00:30:00,2.24297,0,1.894,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.8,2.49228,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242012",2019-12-16 00:31:00,2.26523,0,1.94,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.9,2.53323,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242013",2019-12-16 00:32:00,2.27263,0,1.925,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.49417,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242014",2019-12-16 00:33:00,2.16137,0,1.941,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.50362,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242015",2019-12-16 00:34:00,2.25401,0,1.943,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.5011,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242016",2019-12-16 00:35:00,2.29205,0,1.911,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.4885,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242017",2019-12-16 00:36:00,2.72795,0,1.926,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.5137,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242018",2019-12-16 00:37:00,2.25746,0,1.917,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.47464,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242019",2019-12-16 00:38:00,2.14334,0,1.938,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,2.51307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242020",2019-12-16 00:39:00,2.13538,0,0.03,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242021",2019-12-16 00:40:00,2.20738,0,0.024,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.1,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242022",2019-12-16 00:41:00,2.18427,0,0.024,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,0.49707,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242023",2019-12-16 00:42:00,2.14022,0,0.018,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.1,0.49959,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242024",2019-12-16 00:43:00,1.93255,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,0.5355,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242025",2019-12-16 00:44:00,2.47236,0,0.035,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.1,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242026",2019-12-16 00:45:00,2.65213,0,0.025,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,0.52227,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242027",2019-12-16 00:46:00,2.67989,0,0.027,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,0.52542,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242028",2019-12-16 00:47:00,2.59979,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,6.2,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242029",2019-12-16 00:48:00,2.31964,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.6,0.71568,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242030",2019-12-16 00:49:00,2.22353,0,0.017,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.1,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242031",2019-12-16 00:50:00,2.13868,0,0.027,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.1,0.55881,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242032",2019-12-16 00:51:00,2.15101,0,0.027,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242033",2019-12-16 00:52:00,2.12192,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.3,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242034",2019-12-16 00:53:00,2.12369,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242035",2019-12-16 00:54:00,2.1396,0,0.016,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.3,0.51975,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242036",2019-12-16 00:55:00,2.12085,0,0.026,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.6,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242037",2019-12-16 00:56:00,2.12222,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.7,0.50274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242038",2019-12-16 00:57:00,2.17667,0,0.033,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,5.1,0.66654,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242039",2019-12-16 00:58:00,2.20614,0,0.033,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5,0.7686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242040",2019-12-16 00:59:00,2.26093,0,0.016,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5,0.73017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242041",2019-12-16 01:00:00,2.55264,0,0.026,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.1,0.65394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242042",2019-12-16 01:01:00,1.97947,0,0.026,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.3,0.64071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242043",2019-12-16 01:02:00,2.27261,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.5,0.53487,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242044",2019-12-16 01:03:00,2.29668,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.6,0.52857,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242045",2019-12-16 01:04:00,2.27896,0,0.016,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.5,0.50463,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242046",2019-12-16 01:05:00,2.21506,0,0.026,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,0.52038,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242047",2019-12-16 01:06:00,2.26015,0,0.026,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242048",2019-12-16 01:07:00,2.2717,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242049",2019-12-16 01:08:00,2.19035,0,0.016,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.6,0.4851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242050",2019-12-16 01:09:00,2.21211,0,0.01,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.3,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242051",2019-12-16 01:10:00,2.04999,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.1,0.47817,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242052",2019-12-16 01:11:00,2.22208,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.1,0.56637,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242053",2019-12-16 01:12:00,2.30581,0,0.014,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.1,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242054",2019-12-16 01:13:00,2.29738,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.2,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242055",2019-12-16 01:14:00,2.00228,0,0.026,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.2,0.51093,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242056",2019-12-16 01:15:00,2.26294,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242057",2019-12-16 01:16:00,2.25718,0,0.034,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.3,0.56322,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242058",2019-12-16 01:17:00,2.35559,0,0.01,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.1,0.48447,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242059",2019-12-16 01:18:00,2.2685,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.3,0.56007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242060",2019-12-16 01:19:00,2.25675,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.2,0.55944,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242061",2019-12-16 01:20:00,2.34983,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.3,0.4914,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242062",2019-12-16 01:21:00,2.34484,0,0.031,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,0.51408,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242063",2019-12-16 01:22:00,2.38096,0,0.024,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.5,0.49707,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242064",2019-12-16 01:23:00,2.34933,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.6,0.49518,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242065",2019-12-16 01:24:00,2.39662,0,0.008,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.6,0.44793,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242066",2019-12-16 01:25:00,2.40529,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,0.54243,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242067",2019-12-16 01:26:00,2.4148,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.3,0.44793,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242068",2019-12-16 01:27:00,2.38769,0,1.928,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,2.4822,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242069",2019-12-16 01:28:00,2.41143,0,1.911,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.5,2.48157,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242070",2019-12-16 01:29:00,2.30231,0,1.886,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.6,2.44692,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242071",2019-12-16 01:30:00,2.27109,0,1.896,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,2.46645,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242072",2019-12-16 01:31:00,2.22843,0,1.899,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.2,2.46141,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242073",2019-12-16 01:32:00,2.12058,0,1.901,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.1,2.46834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242074",2019-12-16 01:33:00,2.08914,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.2,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242075",2019-12-16 01:34:00,2.03804,0,1.886,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.3,2.45007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242076",2019-12-16 01:35:00,2.53016,0,1.887,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.4,2.45007,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242077",2019-12-16 01:36:00,2.39028,0,1.887,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.5,2.45574,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242078",2019-12-16 01:37:00,2.59536,0,1.905,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,2.46834,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242079",2019-12-16 01:38:00,2.54082,0,1.901,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,2.47401,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242080",2019-12-16 01:39:00,2.20065,0,1.872,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,2.4318,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242081",2019-12-16 01:40:00,2.06167,0,1.897,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,2.46204,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242082",2019-12-16 01:41:00,1.87252,0,1.893,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,2.46582,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242083",2019-12-16 01:42:00,1.80139,0,0.031,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.3,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242084",2019-12-16 01:43:00,1.87245,0,0.012,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.4,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242085",2019-12-16 01:44:00,1.90646,0,0.012,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242086",2019-12-16 01:45:00,2.01879,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242087",2019-12-16 01:46:00,2.17951,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242088",2019-12-16 01:47:00,2.35275,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242089",2019-12-16 01:48:00,2.45842,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242090",2019-12-16 01:49:00,2.62078,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242091",2019-12-16 01:50:00,2.54413,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242092",2019-12-16 01:51:00,2.41336,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242093",2019-12-16 01:52:00,2.25451,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.50085,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242094",2019-12-16 01:53:00,2.16711,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242095",2019-12-16 01:54:00,2.11227,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242096",2019-12-16 01:55:00,1.84012,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.7,0.51093,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242097",2019-12-16 01:56:00,2.24503,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,1.88559,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242098",2019-12-16 01:57:00,2.08095,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.58149,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242099",2019-12-16 01:58:00,2.13704,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.47691,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242100",2019-12-16 01:59:00,2.22259,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242101",2019-12-16 02:00:00,2.31376,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242102",2019-12-16 02:01:00,2.45447,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242103",2019-12-16 02:02:00,2.46915,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242104",2019-12-16 02:03:00,2.44887,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.2,0.46935,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242105",2019-12-16 02:04:00,1.98277,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242106",2019-12-16 02:05:00,2.64629,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.2,0.47061,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242107",2019-12-16 02:06:00,2.05395,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.3,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242108",2019-12-16 02:07:00,2.02953,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.2,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242109",2019-12-16 02:08:00,2.00897,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242110",2019-12-16 02:09:00,1.7574,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.67284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242111",2019-12-16 02:10:00,2.13597,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.6741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242112",2019-12-16 02:11:00,2.23737,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.567,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242113",2019-12-16 02:12:00,2.63084,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.5292,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242114",2019-12-16 02:13:00,2.48117,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242115",2019-12-16 02:14:00,2.4084,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.5,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242116",2019-12-16 02:15:00,2.23444,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.45738,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242117",2019-12-16 02:16:00,2.21692,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.4851,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242118",2019-12-16 02:17:00,2.11671,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.48762,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242119",2019-12-16 02:18:00,2.01904,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.5,0.4725,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242120",2019-12-16 02:19:00,2.02755,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242121",2019-12-16 02:20:00,2.01928,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.5,0.46809,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242122",2019-12-16 02:21:00,2.07156,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242123",2019-12-16 02:22:00,2.27,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.7,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242124",2019-12-16 02:23:00,2.51279,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242125",2019-12-16 02:24:00,2.56171,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242126",2019-12-16 02:25:00,2.5412,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.7,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242127",2019-12-16 02:26:00,2.38691,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.4662,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242128",2019-12-16 02:27:00,2.25624,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.4662,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242129",2019-12-16 02:28:00,2.19116,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242130",2019-12-16 02:29:00,2.15647,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.4662,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242131",2019-12-16 02:30:00,2.14945,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.46683,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242132",2019-12-16 02:31:00,2.14032,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.7,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242133",2019-12-16 02:32:00,2.16432,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242134",2019-12-16 02:33:00,2.20623,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.47691,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242135",2019-12-16 02:34:00,2.35357,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.47754,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242136",2019-12-16 02:35:00,2.47502,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.4599,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242137",2019-12-16 02:36:00,2.34284,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.3,0.46557,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242138",2019-12-16 02:37:00,2.29848,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.2,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242139",2019-12-16 02:38:00,2.04749,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5.1,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242140",2019-12-16 02:39:00,1.94156,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242141",2019-12-16 02:40:00,1.87411,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,5,0.45738,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242142",2019-12-16 02:41:00,1.84247,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242143",2019-12-16 02:42:00,1.89088,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.3,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242144",2019-12-16 02:43:00,1.96579,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242145",2019-12-16 02:44:00,1.86746,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.43344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242146",2019-12-16 02:45:00,2.17915,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242147",2019-12-16 02:46:00,2.22296,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242148",2019-12-16 02:47:00,2.24839,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.4095,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242149",2019-12-16 02:48:00,2.25096,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.7,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242150",2019-12-16 02:49:00,2.25343,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.41832,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242151",2019-12-16 02:50:00,2.11198,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242152",2019-12-16 02:51:00,2.12115,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242153",2019-12-16 02:52:00,2.26025,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.42021,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242154",2019-12-16 02:53:00,2.11251,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242155",2019-12-16 02:54:00,2.20035,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242156",2019-12-16 02:55:00,2.11015,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242157",2019-12-16 02:56:00,1.8537,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.39942,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242158",2019-12-16 02:57:00,1.69028,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.9,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242159",2019-12-16 02:58:00,1.36679,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.8,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242160",2019-12-16 02:59:00,1.57445,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.7,0.3906,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242161",2019-12-16 03:00:00,1.49662,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.39942,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242162",2019-12-16 03:01:00,1.48322,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.7,0.40131,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242163",2019-12-16 03:02:00,1.25077,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.6,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242164",2019-12-16 03:03:00,1.41017,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.5,0.40194,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242165",2019-12-16 03:04:00,1.62063,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.5,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242166",2019-12-16 03:05:00,1.52271,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242167",2019-12-16 03:06:00,1.37256,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.3969,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242168",2019-12-16 03:07:00,1.36557,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242169",2019-12-16 03:08:00,1.34154,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,0.42651,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242170",2019-12-16 03:09:00,1.23006,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242171",2019-12-16 03:10:00,1.34581,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,0.41958,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242172",2019-12-16 03:11:00,1.55726,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,0.42084,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242173",2019-12-16 03:12:00,1.58878,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,0.41517,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242174",2019-12-16 03:13:00,1.76192,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242175",2019-12-16 03:14:00,1.99465,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,0.42714,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242176",2019-12-16 03:15:00,2.19648,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.3,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242177",2019-12-16 03:16:00,2.32117,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.3,0.41139,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242178",2019-12-16 03:17:00,2.3982,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.3,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242179",2019-12-16 03:18:00,2.20832,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242180",2019-12-16 03:19:00,2.47956,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,0.40887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242181",2019-12-16 03:20:00,2.47874,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4,0.41328,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242182",2019-12-16 03:21:00,2.57086,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4,0.39627,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242183",2019-12-16 03:22:00,2.53821,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242184",2019-12-16 03:23:00,2.51238,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.9,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242185",2019-12-16 03:24:00,2.53244,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4,0.40194,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242186",2019-12-16 03:25:00,2.64681,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,0.73269,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242187",2019-12-16 03:26:00,3.71447,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.3,0.84357,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242188",2019-12-16 03:27:00,3.92557,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.85932,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242189",2019-12-16 03:28:00,3.0832,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,0.87633,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242190",2019-12-16 03:29:00,3.18744,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,0.91224,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242191",2019-12-16 03:30:00,3.47406,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.9,0.93114,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242192",2019-12-16 03:31:00,3.74198,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.7,0.9198,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242193",2019-12-16 03:32:00,3.93469,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.5,0.9261,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242194",2019-12-16 03:33:00,3.82716,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.6,0.91854,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242195",2019-12-16 03:34:00,3.90098,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.7,0.99477,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242196",2019-12-16 03:35:00,3.81517,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.9,1.13967,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242197",2019-12-16 03:36:00,3.69626,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,1.14597,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242198",2019-12-16 03:37:00,3.68468,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,1.03824,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242199",2019-12-16 03:38:00,3.95804,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,1.0332,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242200",2019-12-16 03:39:00,3.62828,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.3,0.94941,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242201",2019-12-16 03:40:00,3.69639,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.4,0.95067,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242202",2019-12-16 03:41:00,3.69878,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.2,0.97272,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242203",2019-12-16 03:42:00,3.59063,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4.1,0.98721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242204",2019-12-16 03:43:00,3.62387,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4,0.98154,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242205",2019-12-16 03:44:00,3.63297,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,4,0.98154,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242206",2019-12-16 03:45:00,3.32614,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.9,0.98154,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242207",2019-12-16 03:46:00,3.43672,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.9,0.95886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242208",2019-12-16 03:47:00,3.9495,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.8,0.95697,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242209",2019-12-16 03:48:00,4.83968,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.9,1.0521,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242210",2019-12-16 03:49:00,4.85088,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.9,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242211",2019-12-16 03:50:00,5.00533,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.7,0.9513,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242212",2019-12-16 03:51:00,5.00117,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.6,0.98847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242213",2019-12-16 03:52:00,4.90137,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22.5,3.4,0.98721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242214",2019-12-16 03:53:00,4.93916,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,1.01997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242215",2019-12-16 03:54:00,4.87131,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,1.01997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242216",2019-12-16 03:55:00,4.85914,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,1.01997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242217",2019-12-16 03:56:00,4.8629,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,1.00737,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242218",2019-12-16 03:57:00,4.71954,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,1.00737,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242219",2019-12-16 03:58:00,4.44068,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,1.01871,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242220",2019-12-16 03:59:00,4.88552,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,1.03761,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242221",2019-12-16 04:00:00,4.90535,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,1.01304,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242222",2019-12-16 04:01:00,4.8569,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,1.01367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242223",2019-12-16 04:02:00,5.1212,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.6,1.01367,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242224",2019-12-16 04:03:00,5.44462,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.6,1.01304,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242225",2019-12-16 04:04:00,5.6071,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.7,1.01304,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242226",2019-12-16 04:05:00,5.89241,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.7,1.00737,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242227",2019-12-16 04:06:00,6.14096,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.8,1.00737,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242228",2019-12-16 04:07:00,5.83325,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.9,1.008,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242229",2019-12-16 04:08:00,5.71383,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.9,1.01367,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242230",2019-12-16 04:09:00,5.40791,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.9,1.02501,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242231",2019-12-16 04:10:00,5.17129,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,4,1.02627,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242232",2019-12-16 04:11:00,4.9989,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.9,1.0269,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242233",2019-12-16 04:12:00,5.15124,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.8,1.0269,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242234",2019-12-16 04:13:00,4.91669,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.6,1.02816,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242235",2019-12-16 04:14:00,4.80613,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.5,1.03635,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242236",2019-12-16 04:15:00,4.69074,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,1.03257,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242237",2019-12-16 04:16:00,4.64779,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,1.03509,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242238",2019-12-16 04:17:00,4.55089,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,1.03383,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242239",2019-12-16 04:18:00,4.58174,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,1.03887,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242240",2019-12-16 04:19:00,4.90491,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,1.0395,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242241",2019-12-16 04:20:00,4.80729,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,1.04517,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242242",2019-12-16 04:21:00,4.70136,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,1.05084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242243",2019-12-16 04:22:00,4.70352,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.5,1.04076,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242244",2019-12-16 04:23:00,4.74047,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.6,1.05273,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242245",2019-12-16 04:24:00,4.83261,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.6,1.04958,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242246",2019-12-16 04:25:00,4.83372,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.6,1.05651,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242247",2019-12-16 04:26:00,4.92966,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.5,1.05777,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242248",2019-12-16 04:27:00,4.47921,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,1.06344,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242249",2019-12-16 04:28:00,4.79082,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,1.0521,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242250",2019-12-16 04:29:00,5.0777,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,1.05777,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242251",2019-12-16 04:30:00,5.08278,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,1.03887,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242252",2019-12-16 04:31:00,4.09582,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.5,0.41454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242253",2019-12-16 04:32:00,4.52198,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.5,0.42399,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242254",2019-12-16 04:33:00,4.42687,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.4,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242255",2019-12-16 04:34:00,4.01382,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.42084,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242256",2019-12-16 04:35:00,3.58803,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.42084,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242257",2019-12-16 04:36:00,3.19122,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242258",2019-12-16 04:37:00,3.38377,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.42084,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
