"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"242259",2019-12-16 04:38:00,3.15708,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242260",2019-12-16 04:39:00,3.39389,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.42084,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242261",2019-12-16 04:40:00,3.56942,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.9,0.41517,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242262",2019-12-16 04:41:00,3.18181,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.9,0.41139,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242263",2019-12-16 04:42:00,3.05825,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3,0.41139,0,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242264",2019-12-16 04:43:00,2.89711,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.40887,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242265",2019-12-16 04:44:00,3.09771,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.41139,0,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242266",2019-12-16 04:45:00,3.12696,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.41454,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242267",2019-12-16 04:46:00,2.98523,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.41454,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242268",2019-12-16 04:47:00,3.02358,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.40887,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242269",2019-12-16 04:48:00,2.88979,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.41454,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242270",2019-12-16 04:49:00,2.83016,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.41328,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242271",2019-12-16 04:50:00,2.72076,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.41454,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242272",2019-12-16 04:51:00,2.74043,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3,0.4158,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242273",2019-12-16 04:52:00,2.72104,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.4158,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242274",2019-12-16 04:53:00,2.72415,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.42147,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242275",2019-12-16 04:54:00,2.85505,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.42651,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242276",2019-12-16 04:55:00,2.71998,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.42084,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242277",2019-12-16 04:56:00,2.69616,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.42021,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242278",2019-12-16 04:57:00,2.73511,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.64323,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242279",2019-12-16 04:58:00,2.81853,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.64764,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242280",2019-12-16 04:59:00,2.76926,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.55944,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242281",2019-12-16 05:00:00,3.01715,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.96894,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242282",2019-12-16 05:01:00,2.97895,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.4,0.81837,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242283",2019-12-16 05:02:00,3.0213,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.4,0.6552,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242284",2019-12-16 05:03:00,3.13108,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.64134,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242285",2019-12-16 05:04:00,3.15933,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.6111,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242286",2019-12-16 05:05:00,3.18662,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.61047,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242287",2019-12-16 05:06:00,3.22568,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.60417,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242288",2019-12-16 05:07:00,3.29011,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.59787,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242289",2019-12-16 05:08:00,3.19212,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.59661,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242290",2019-12-16 05:09:00,3.25429,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.59157,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242291",2019-12-16 05:10:00,3.08564,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3,0.59157,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242292",2019-12-16 05:11:00,3.06326,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.5859,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242293",2019-12-16 05:12:00,3.09169,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.5796,1,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242294",2019-12-16 05:13:00,3.11068,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.59787,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242295",2019-12-16 05:14:00,3.33204,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.8,0.60984,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242296",2019-12-16 05:15:00,2.87887,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.7,0.62118,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242297",2019-12-16 05:16:00,2.91244,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.8,0.60417,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242298",2019-12-16 05:17:00,2.76064,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.9,0.61047,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242299",2019-12-16 05:18:00,2.77149,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.8,0.5985,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242300",2019-12-16 05:19:00,2.92039,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.7,0.5985,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242301",2019-12-16 05:20:00,2.70972,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.8,0.59787,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242302",2019-12-16 05:21:00,2.75661,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.9,0.60354,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242303",2019-12-16 05:22:00,2.58091,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.60984,0,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242304",2019-12-16 05:23:00,2.51092,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.6048,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242305",2019-12-16 05:24:00,2.95947,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3,0.61677,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242306",2019-12-16 05:25:00,2.71139,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.9,0.6111,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242307",2019-12-16 05:26:00,2.73048,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.9,0.6048,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242308",2019-12-16 05:27:00,2.77387,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.60417,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242309",2019-12-16 05:28:00,2.79277,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3,0.6048,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242310",2019-12-16 05:29:00,2.77154,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.60354,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242311",2019-12-16 05:30:00,2.7337,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.9,0.57834,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242312",2019-12-16 05:31:00,2.7812,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.8,0.58464,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242313",2019-12-16 05:32:00,2.90082,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.8,0.57834,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242314",2019-12-16 05:33:00,3.03737,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,2.8,0.57897,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242315",2019-12-16 05:34:00,2.99309,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3,0.58149,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242316",2019-12-16 05:35:00,3.02008,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.5985,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242317",2019-12-16 05:36:00,3.15088,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.60165,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242318",2019-12-16 05:37:00,3.07348,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.59598,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242319",2019-12-16 05:38:00,3.14241,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.59472,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242320",2019-12-16 05:39:00,3.10891,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.60354,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242321",2019-12-16 05:40:00,3.03742,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.59157,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242322",2019-12-16 05:41:00,3.34924,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.59094,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242323",2019-12-16 05:42:00,2.59543,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.2,0.59157,0,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242324",2019-12-16 05:43:00,2.97468,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.3,0.5859,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242325",2019-12-16 05:44:00,2.97921,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21.5,20.5,23.5,22,22.5,3.1,0.58086,0,0,0,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242326",2019-12-16 05:45:00,2.81339,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3,0.58401,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242327",2019-12-16 05:46:00,2.54741,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.58527,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242328",2019-12-16 05:47:00,2.72751,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.59031,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242329",2019-12-16 05:48:00,2.70432,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.5796,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242330",2019-12-16 05:49:00,2.72525,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.5859,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242331",2019-12-16 05:50:00,2.59089,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3,0.59157,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242332",2019-12-16 05:51:00,2.75774,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.58464,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"242333",2019-12-16 05:52:00,2.63303,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3,0.59094,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242334",2019-12-16 05:53:00,2.61986,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3,0.59724,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242335",2019-12-16 05:54:00,2.60504,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.5859,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242336",2019-12-16 05:55:00,2.88555,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.58527,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242337",2019-12-16 05:56:00,2.60781,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.59094,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242338",2019-12-16 05:57:00,2.68351,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.58527,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242339",2019-12-16 05:58:00,2.80241,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.57897,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242340",2019-12-16 05:59:00,2.78236,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.8,0.57897,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242341",2019-12-16 06:00:00,2.86787,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.8,0.57897,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242342",2019-12-16 06:01:00,3.01643,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.57897,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242343",2019-12-16 06:02:00,3.08366,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.6,0.59031,1,0,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"242344",2019-12-16 06:03:00,3.12734,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.6,0.58275,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242345",2019-12-16 06:04:00,3.10719,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.58275,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242346",2019-12-16 06:05:00,3.14007,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.5733,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242347",2019-12-16 06:06:00,3.14807,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.5,0.5733,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242348",2019-12-16 06:07:00,3.12675,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.59031,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242349",2019-12-16 06:08:00,3.41096,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.6,0.58401,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242350",2019-12-16 06:09:00,3.21375,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.6,0.57834,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242351",2019-12-16 06:10:00,2.96835,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.6,0.57897,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242352",2019-12-16 06:11:00,2.99501,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.6,0.5733,1,1,0,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"242353",2019-12-16 06:12:00,3.02743,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.6,0.57771,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242354",2019-12-16 06:13:00,3.02125,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.56763,1,1,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242355",2019-12-16 06:14:00,2.89801,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.57267,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242356",2019-12-16 06:15:00,2.90804,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.57204,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242357",2019-12-16 06:16:00,3.06088,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.7,0.55314,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242358",2019-12-16 06:17:00,2.76234,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.55881,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242359",2019-12-16 06:18:00,2.63993,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.8,0.55314,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242360",2019-12-16 06:19:00,2.69783,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.8,0.54747,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242361",2019-12-16 06:20:00,2.62254,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242362",2019-12-16 06:21:00,2.67007,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.54747,0,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242363",2019-12-16 06:22:00,2.12211,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.56511,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242364",2019-12-16 06:23:00,2.64247,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.55944,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242365",2019-12-16 06:24:00,2.63802,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,2.9,0.55314,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242366",2019-12-16 06:25:00,2.55496,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3,0.55377,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242367",2019-12-16 06:26:00,2.68672,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.56007,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242368",2019-12-16 06:27:00,2.77404,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.5481,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242369",2019-12-16 06:28:00,2.752,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3,0.55377,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242370",2019-12-16 06:29:00,2.76745,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3,0.55314,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242371",2019-12-16 06:30:00,2.73839,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,0.5481,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242372",2019-12-16 06:31:00,2.85687,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,0.76797,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242373",2019-12-16 06:32:00,2.99772,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.78309,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242374",2019-12-16 06:33:00,3.05944,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.69237,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242375",2019-12-16 06:34:00,3.17353,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.64197,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242376",2019-12-16 06:35:00,3.17099,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.1,0.64197,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242377",2019-12-16 06:36:00,2.80587,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,0.5481,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242378",2019-12-16 06:37:00,3.15721,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.2,0.54747,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242379",2019-12-16 06:38:00,3.10479,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.2,0.54999,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242380",2019-12-16 06:39:00,3.09298,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.3,0.55251,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242381",2019-12-16 06:40:00,3.0323,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.1,0.55251,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242382",2019-12-16 06:41:00,3.08067,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.3,0.55629,0,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"242383",2019-12-16 06:42:00,3.00611,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,0.54495,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242384",2019-12-16 06:43:00,2.7888,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.3,0.54117,0,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242385",2019-12-16 06:44:00,2.7811,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,0.54684,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242386",2019-12-16 06:45:00,2.68768,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.4,0.54117,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242387",2019-12-16 06:46:00,2.63818,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22.5,3.5,0.54684,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242388",2019-12-16 06:47:00,2.6389,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.7,0.54999,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242389",2019-12-16 06:48:00,2.62235,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.7,0.53928,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242390",2019-12-16 06:49:00,2.5852,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.3,0.54684,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242391",2019-12-16 06:50:00,2.58833,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.4,0.54684,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242392",2019-12-16 06:51:00,2.61521,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.5,0.55251,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"242393",2019-12-16 06:52:00,2.57797,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.5,0.54936,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242394",2019-12-16 06:53:00,2.60716,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.4,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242395",2019-12-16 06:54:00,2.62675,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.4,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242396",2019-12-16 06:55:00,2.62122,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,23.5,22,22,3.3,0.54936,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242397",2019-12-16 06:56:00,2.62946,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.4,0.55314,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242398",2019-12-16 06:57:00,2.74126,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.54306,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242399",2019-12-16 06:58:00,2.66325,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.57834,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242400",2019-12-16 06:59:00,2.6786,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.57834,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242401",2019-12-16 07:00:00,2.74717,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.567,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242402",2019-12-16 07:01:00,2.91225,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.4,0.57645,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"242403",2019-12-16 07:02:00,3.00061,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.4,0.57267,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242404",2019-12-16 07:03:00,2.84978,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.57771,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242405",2019-12-16 07:04:00,3.04492,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.58401,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242406",2019-12-16 07:05:00,3.14599,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.57267,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242407",2019-12-16 07:06:00,3.1175,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.57834,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242408",2019-12-16 07:07:00,3.09543,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.4,0.57834,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242409",2019-12-16 07:08:00,3.15361,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.57204,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242410",2019-12-16 07:09:00,3.11728,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3,0.57267,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242411",2019-12-16 07:10:00,2.89556,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.56574,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242412",2019-12-16 07:11:00,2.96549,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.57204,1,1,0,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"242413",2019-12-16 07:12:00,2.99886,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.56637,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242414",2019-12-16 07:13:00,2.86758,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.56007,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242415",2019-12-16 07:14:00,2.81484,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.5418,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242416",2019-12-16 07:15:00,2.7049,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.54054,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242417",2019-12-16 07:16:00,2.69514,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.54495,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242418",2019-12-16 07:17:00,2.86388,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.54495,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242419",2019-12-16 07:18:00,2.47971,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.5418,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242420",2019-12-16 07:19:00,2.70911,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,1.99017,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242421",2019-12-16 07:20:00,2.64625,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.5922,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242422",2019-12-16 07:21:00,2.62249,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.5859,0,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242423",2019-12-16 07:22:00,2.65521,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.62307,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242424",2019-12-16 07:23:00,2.64252,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.62811,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242425",2019-12-16 07:24:00,2.62508,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.71253,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242426",2019-12-16 07:25:00,2.63549,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.62685,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242427",2019-12-16 07:26:00,2.55659,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.62811,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242428",2019-12-16 07:27:00,2.81661,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.62811,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242429",2019-12-16 07:28:00,2.74576,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3,0.59976,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242430",2019-12-16 07:29:00,2.7483,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3,0.61551,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242431",2019-12-16 07:30:00,2.7175,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.9,0.60606,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242432",2019-12-16 07:31:00,2.83673,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3,0.61614,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242433",2019-12-16 07:32:00,2.97451,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.9,0.62244,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242434",2019-12-16 07:33:00,3.04398,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.9,0.60417,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242435",2019-12-16 07:34:00,3.20499,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.60984,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242436",2019-12-16 07:35:00,3.12696,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.60354,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242437",2019-12-16 07:36:00,3.28733,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.66843,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242438",2019-12-16 07:37:00,3.13348,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.5922,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242439",2019-12-16 07:38:00,3.16437,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.61551,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242440",2019-12-16 07:39:00,3.11967,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.9,0.60669,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242441",2019-12-16 07:40:00,3.13163,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.7,0.61551,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242442",2019-12-16 07:41:00,3.11522,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.6,0.61677,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242443",2019-12-16 07:42:00,3.09519,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.6,0.5922,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242444",2019-12-16 07:43:00,2.91549,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.7,0.60921,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242445",2019-12-16 07:44:00,2.95132,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,2.9,0.61047,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242446",2019-12-16 07:45:00,2.77252,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.59409,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242447",2019-12-16 07:46:00,2.78691,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242448",2019-12-16 07:47:00,2.76805,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.61551,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242449",2019-12-16 07:48:00,2.68669,10,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.1,0.60732,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242450",2019-12-16 07:49:00,2.7427,9,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.60417,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242451",2019-12-16 07:50:00,2.4138,7,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.2,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242452",2019-12-16 07:51:00,2.60891,7,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23.5,22,22,3.3,0.60291,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"242453",2019-12-16 07:52:00,2.62793,6,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.4,0.60354,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242454",2019-12-16 07:53:00,2.63075,6,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.61614,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242455",2019-12-16 07:54:00,2.65261,8,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.1,0.69867,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242456",2019-12-16 07:55:00,2.59687,8,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3,0.67284,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242457",2019-12-16 07:56:00,2.74514,8,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.8,0.6048,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242458",2019-12-16 07:57:00,2.70545,8,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.85554,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242459",2019-12-16 07:58:00,2.77953,9,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.84861,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242460",2019-12-16 07:59:00,2.7957,10,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.5,0.67284,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242461",2019-12-16 08:00:00,3.43322,8,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.68355,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242462",2019-12-16 08:01:00,3.00003,9,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.7,0.62244,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242463",2019-12-16 08:02:00,3.0536,10,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.7,0.59031,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242464",2019-12-16 08:03:00,3.05958,10,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.8,0.59661,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242465",2019-12-16 08:04:00,2.78546,11,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.8,0.5796,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242466",2019-12-16 08:05:00,3.02921,11,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.9,0.5922,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242467",2019-12-16 08:06:00,3.1008,11,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.9,0.60795,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242468",2019-12-16 08:07:00,3.0847,11,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.7,1.92843,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242469",2019-12-16 08:08:00,3.0754,11,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.58527,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242470",2019-12-16 08:09:00,3.15874,12,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.56574,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242471",2019-12-16 08:10:00,3.17835,13,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.59094,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242472",2019-12-16 08:11:00,3.05613,13,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.7,0.56574,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242473",2019-12-16 08:12:00,2.91692,14,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.7,0.567,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242474",2019-12-16 08:13:00,2.84853,14,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.57204,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242475",2019-12-16 08:14:00,2.76545,16,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.56133,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242476",2019-12-16 08:15:00,2.83794,15,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.6,0.56511,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242477",2019-12-16 08:16:00,2.73812,16,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.7,0.56007,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242478",2019-12-16 08:17:00,2.23601,16,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.7,0.55314,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242479",2019-12-16 08:18:00,2.78479,16,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.8,0.54117,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242480",2019-12-16 08:19:00,2.51167,18,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,2.9,0.65268,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242481",2019-12-16 08:20:00,2.60208,17,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3,0.52668,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242482",2019-12-16 08:21:00,2.59207,19,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.1,0.5229,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242483",2019-12-16 08:22:00,2.57044,20,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.2,0.51597,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242484",2019-12-16 08:23:00,2.58254,21,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.2,0.52794,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242485",2019-12-16 08:24:00,2.41291,20,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.2,0.51534,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242486",2019-12-16 08:25:00,2.55451,20,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.2,0.51471,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242487",2019-12-16 08:26:00,2.64974,21,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.2,0.50904,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242488",2019-12-16 08:27:00,2.70849,23,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.49707,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242489",2019-12-16 08:28:00,2.65469,23,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.55062,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242490",2019-12-16 08:29:00,2.74651,24,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.51408,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242491",2019-12-16 08:30:00,3.03967,25,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.4,0.56763,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242492",2019-12-16 08:31:00,2.58474,26,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.4,0.47376,0,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"242493",2019-12-16 08:32:00,2.97782,27,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.47187,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242494",2019-12-16 08:33:00,3.03764,28,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.47691,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242495",2019-12-16 08:34:00,3.04069,29,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.46557,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242496",2019-12-16 08:35:00,2.93287,30,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.2,0.45864,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242497",2019-12-16 08:36:00,3.02698,31,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.2,0.44667,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242498",2019-12-16 08:37:00,3.00596,32,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.3,0.43911,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242499",2019-12-16 08:38:00,3.06719,34,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.4,0.42777,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242500",2019-12-16 08:39:00,3.09988,35,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.4,0.42084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242501",2019-12-16 08:40:00,2.98806,37,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.4032,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242502",2019-12-16 08:41:00,2.92788,38,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.40131,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242503",2019-12-16 08:42:00,2.86035,40,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.38997,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"242504",2019-12-16 08:43:00,2.78511,41,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.3528,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242505",2019-12-16 08:44:00,2.92759,43,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.35784,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242506",2019-12-16 08:45:00,2.70553,44,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.3213,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242507",2019-12-16 08:46:00,2.74206,45,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.30996,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242508",2019-12-16 08:47:00,2.6694,47,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.30618,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242509",2019-12-16 08:48:00,2.66817,48,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.30114,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242510",2019-12-16 08:49:00,2.691,48,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.28602,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242511",2019-12-16 08:50:00,2.37148,50,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.7,0.28917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242512",2019-12-16 08:51:00,2.35426,51,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.7,0.28224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242513",2019-12-16 08:52:00,2.46284,54,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.7,0.26964,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242514",2019-12-16 08:53:00,2.47429,55,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.7,0.26397,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242515",2019-12-16 08:54:00,2.37868,57,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.27657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242516",2019-12-16 08:55:00,2.39373,61,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.2646,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242517",2019-12-16 08:56:00,2.37081,62,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.25704,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242518",2019-12-16 08:57:00,2.47849,64,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.2457,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242519",2019-12-16 08:58:00,2.35744,64,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.23877,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242520",2019-12-16 08:59:00,2.26363,68,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.4,0.22617,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242521",2019-12-16 09:00:00,2.22354,75,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.20664,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242522",2019-12-16 09:01:00,2.20509,76,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.5,0.19467,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242523",2019-12-16 09:02:00,2.17009,75,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.20034,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242524",2019-12-16 09:03:00,2.12508,78,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.1764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242525",2019-12-16 09:04:00,2.09316,80,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.17514,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242526",2019-12-16 09:05:00,2.10221,84,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.15561,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242527",2019-12-16 09:06:00,2.06876,87,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.14553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242528",2019-12-16 09:07:00,1.87916,89,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.6,0.13734,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242529",2019-12-16 09:08:00,2.17729,92,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.7,0.12537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242530",2019-12-16 09:09:00,2.1636,96,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.8,0.11214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242531",2019-12-16 09:10:00,2.15752,102,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4,0.19404,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242532",2019-12-16 09:11:00,2.38516,100,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.1,0.31752,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242533",2019-12-16 09:12:00,2.18514,97,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.32634,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242534",2019-12-16 09:13:00,2.18755,95,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.3,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242535",2019-12-16 09:14:00,2.24816,95,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.3,0.2079,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242536",2019-12-16 09:15:00,2.32431,94,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.11214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242537",2019-12-16 09:16:00,2.31701,96,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.10017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242538",2019-12-16 09:17:00,2.0437,98,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.08757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242539",2019-12-16 09:18:00,2.38262,100,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.3,0.09324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242540",2019-12-16 09:19:00,2.41019,102,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.08757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242541",2019-12-16 09:20:00,2.49336,103,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.5,0.07434,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242542",2019-12-16 09:21:00,2.41629,100,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.7,0.06867,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242543",2019-12-16 09:22:00,2.77996,93,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.9,0.08757,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242544",2019-12-16 09:23:00,2.37996,88,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5,0.09324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242545",2019-12-16 09:24:00,2.31141,87,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5,0.09324,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242546",2019-12-16 09:25:00,2.47866,87,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.9,0.08883,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242547",2019-12-16 09:26:00,2.46256,87,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.8,1.49247,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242548",2019-12-16 09:27:00,2.13511,88,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.6,0.0945,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242549",2019-12-16 09:28:00,2.3403,90,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.08127,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242550",2019-12-16 09:29:00,2.35373,92,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.0945,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242551",2019-12-16 09:30:00,2.54359,94,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.06804,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242552",2019-12-16 09:31:00,2.09879,95,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.06237,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242553",2019-12-16 09:32:00,2.12709,96,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.03717,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242554",2019-12-16 09:33:00,2.13132,97,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.3,0.03654,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242555",2019-12-16 09:34:00,2.14173,98,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.03024,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242556",2019-12-16 09:35:00,2.03167,98,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.0126,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242557",2019-12-16 09:36:00,2.01573,100,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.02394,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242558",2019-12-16 09:37:00,2.41289,101,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.01134,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242559",2019-12-16 09:38:00,1.98418,101,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.01134,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242560",2019-12-16 09:39:00,2.07082,101,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.5,0.00567,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242561",2019-12-16 09:40:00,2.11532,101,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.5,0.01134,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242562",2019-12-16 09:41:00,2.08939,100,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.5,0.01134,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242563",2019-12-16 09:42:00,2.09705,98,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.01764,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242564",2019-12-16 09:43:00,2.15388,96,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.3,0.02898,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242565",2019-12-16 09:44:00,2.21437,96,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.03465,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242566",2019-12-16 09:45:00,2.32268,95,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4,0.0378,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242567",2019-12-16 09:46:00,2.45603,93,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.8,0.13734,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242568",2019-12-16 09:47:00,2.2984,92,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.7,0.19593,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242569",2019-12-16 09:48:00,2.29509,91,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.7,0.17892,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242570",2019-12-16 09:49:00,2.26425,91,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.8,0.18018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242571",2019-12-16 09:50:00,2.28326,90,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,3.9,0.18396,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242572",2019-12-16 09:51:00,2.24194,92,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.2,0.17136,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242573",2019-12-16 09:52:00,1.86598,93,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.1575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242574",2019-12-16 09:53:00,2.20149,94,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.6,0.1575,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242575",2019-12-16 09:54:00,2.31479,96,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.8,0.15183,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242576",2019-12-16 09:55:00,2.32386,96,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.8,0.20601,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242577",2019-12-16 09:56:00,2.34571,99,0.001,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.8,0.19404,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242578",2019-12-16 09:57:00,2.27783,101,0.001,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.8,0.18774,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242579",2019-12-16 09:58:00,2.45654,101,3.071,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.8,3.46437,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
