"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"242580",2019-12-16 09:59:00,2.24629,102,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.7,0.13734,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242581",2019-12-16 10:00:00,2.24002,103,0.002,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.6,0.03906,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242582",2019-12-16 10:01:00,2.26328,104,0.002,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.5,0.0315,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242583",2019-12-16 10:02:00,2.25121,106,0.002,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.5,0.03024,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242584",2019-12-16 10:03:00,2.21329,108,0.002,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.4,0.0189,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242585",2019-12-16 10:04:00,2.48169,109,0.002,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.5,0.01764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242586",2019-12-16 10:05:00,2.08749,112,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,4.7,0.11277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242587",2019-12-16 10:06:00,2.13364,114,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5,-0.00756,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242588",2019-12-16 10:07:00,2.14254,125,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5.2,0.04284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242589",2019-12-16 10:08:00,2.07275,125,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5.4,-0.06363,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242590",2019-12-16 10:09:00,1.96805,126,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5.6,-0.06993,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242591",2019-12-16 10:10:00,2.10037,129,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5.6,0.01827,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242592",2019-12-16 10:11:00,2.59802,130,0.002,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5.7,-0.03276,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242593",2019-12-16 10:12:00,2.13637,133,0.002,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22,5.8,-0.01953,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242594",2019-12-16 10:13:00,2.21575,138,0.006,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.8,0.06741,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242595",2019-12-16 10:14:00,2.31951,144,0.003,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.9,-0.06237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242596",2019-12-16 10:15:00,2.2764,144,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.8,0.13482,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242597",2019-12-16 10:16:00,2.34376,145,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.7,0.14364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242598",2019-12-16 10:17:00,2.30705,148,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.6,-0.11403,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242599",2019-12-16 10:18:00,2.80168,156,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.7,-0.14553,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242600",2019-12-16 10:19:00,2.29353,159,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.8,-0.24192,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242601",2019-12-16 10:20:00,2.30357,154,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6,-0.25326,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242602",2019-12-16 10:21:00,2.28885,156,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6.2,-0.25326,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242603",2019-12-16 10:22:00,2.28114,157,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6.2,-0.25389,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242604",2019-12-16 10:23:00,2.27095,169,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6.2,-0.30303,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242605",2019-12-16 10:24:00,2.23509,169,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6.2,0.51597,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242606",2019-12-16 10:25:00,2.33668,166,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6.1,0.52857,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242607",2019-12-16 10:26:00,2.29823,165,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6,0.52164,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242608",2019-12-16 10:27:00,2.20191,165,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.9,0.52227,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242609",2019-12-16 10:28:00,2.20016,166,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,5.9,0.50778,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242610",2019-12-16 10:29:00,2.21232,170,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6,0.49014,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242611",2019-12-16 10:30:00,2.22397,170,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6.2,0.48699,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242612",2019-12-16 10:31:00,2.45765,171,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,6.3,0.48384,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242613",2019-12-16 10:32:00,1.99978,171,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.4,0.49644,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242614",2019-12-16 10:33:00,2.15022,173,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.6,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242615",2019-12-16 10:34:00,2.10094,170,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.6,0.52668,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242616",2019-12-16 10:35:00,2.03272,179,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.6,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242617",2019-12-16 10:36:00,2.18455,201,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.6,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242618",2019-12-16 10:37:00,2.13035,210,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.6,0.32886,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242619",2019-12-16 10:38:00,2.11899,208,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.7,-0.48636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242620",2019-12-16 10:39:00,2.36083,201,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,6.6,0.35784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242621",2019-12-16 10:40:00,2.12458,209,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,6.6,0.35343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242622",2019-12-16 10:41:00,2.09669,193,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,6.7,0.37674,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242623",2019-12-16 10:42:00,2.12522,201,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,6.9,-0.47376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242624",2019-12-16 10:43:00,2.12728,203,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,7.2,-0.46746,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242625",2019-12-16 10:44:00,2.1165,208,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,7.4,-0.49266,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242626",2019-12-16 10:45:00,2.13243,224,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,7.5,-0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242627",2019-12-16 10:46:00,2.24175,226,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,7.7,-0.51156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242628",2019-12-16 10:47:00,2.44996,234,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,8.4,-0.52416,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242629",2019-12-16 10:48:00,2.17555,220,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,9,-0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242630",2019-12-16 10:49:00,2.25431,219,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,8.1,-0.47376,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242631",2019-12-16 10:50:00,2.37802,219,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22,22.5,8.6,-0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242632",2019-12-16 10:51:00,2.27209,219,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.4,-0.49329,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242633",2019-12-16 10:52:00,2.33693,231,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.9,-0.37359,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242634",2019-12-16 10:53:00,2.26797,241,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.3,-0.51723,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242635",2019-12-16 10:54:00,2.34374,241,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,6.7,-0.59346,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242636",2019-12-16 10:55:00,2.16267,239,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,5.9,-0.56133,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242637",2019-12-16 10:56:00,2.25757,277,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,5.8,-0.62937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242638",2019-12-16 10:57:00,2.07537,272,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,6.1,-0.63126,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242639",2019-12-16 10:58:00,2.23334,283,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,6.8,-0.66717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242640",2019-12-16 10:59:00,2.33536,259,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.2,-0.64764,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242641",2019-12-16 11:00:00,2.22992,247,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8,-0.57771,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242642",2019-12-16 11:01:00,2.23016,255,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,9,-0.59913,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242643",2019-12-16 11:02:00,2.21824,271,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,9.1,-0.61929,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242644",2019-12-16 11:03:00,2.12493,271,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.7,-0.65583,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242645",2019-12-16 11:04:00,2.04908,289,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,9.2,-0.7119,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242646",2019-12-16 11:05:00,2.02628,285,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,9.2,-0.69489,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242647",2019-12-16 11:06:00,2.02336,291,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.7,-0.58023,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242648",2019-12-16 11:07:00,2.07042,294,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.6,-0.46053,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242649",2019-12-16 11:08:00,2.07837,278,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,9.3,-0.39816,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242650",2019-12-16 11:09:00,2.07931,275,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.9,-0.50589,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242651",2019-12-16 11:10:00,2.05496,291,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.3,-0.58086,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242652",2019-12-16 11:11:00,2.08555,272,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.4,-0.66843,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242653",2019-12-16 11:12:00,2.09241,299,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.5,-0.7308,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242654",2019-12-16 11:13:00,2.23997,286,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,9.1,-0.71442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242655",2019-12-16 11:14:00,2.08514,313,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.3,-0.78183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242656",2019-12-16 11:15:00,2.13652,268,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.3,-0.6867,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242657",2019-12-16 11:16:00,2.12201,287,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.8,-0.73143,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242658",2019-12-16 11:17:00,2.22169,323,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.4,-0.78246,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242659",2019-12-16 11:18:00,2.25574,333,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.6,-0.81396,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242660",2019-12-16 11:19:00,2.35499,339,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.6,-0.83223,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242661",2019-12-16 11:20:00,2.61162,319,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.7,-0.79506,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242662",2019-12-16 11:21:00,2.37632,282,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.2,-0.7623,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242663",2019-12-16 11:22:00,2.27031,237,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.3,-0.7245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242664",2019-12-16 11:23:00,2.24912,211,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.9,-0.69993,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242665",2019-12-16 11:24:00,2.32051,241,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.2,-0.70749,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242666",2019-12-16 11:25:00,2.2634,272,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.2,-0.71316,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242667",2019-12-16 11:26:00,2.32418,301,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,8.1,-0.72576,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242668",2019-12-16 11:27:00,2.02846,292,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,7.1,-0.78498,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242669",2019-12-16 11:28:00,1.8662,321,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.9,-0.87696,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242670",2019-12-16 11:29:00,2.02817,310,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.85176,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242671",2019-12-16 11:30:00,1.47137,190,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.4,-0.78876,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242672",2019-12-16 11:31:00,1.37534,191,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.7,-0.8631,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242673",2019-12-16 11:32:00,1.23144,248,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.7,-0.90783,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242674",2019-12-16 11:33:00,1.2268,332,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.7,-0.9828,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242675",2019-12-16 11:34:00,1.19654,347,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.5,-0.95319,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242676",2019-12-16 11:35:00,1.16357,346,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.2,-0.91539,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242677",2019-12-16 11:36:00,1.14146,339,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.2,-0.882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242678",2019-12-16 11:37:00,1.08345,343,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.1,-0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242679",2019-12-16 11:38:00,1.09375,346,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.2,-0.83349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242680",2019-12-16 11:39:00,0.99591,371,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.1,-0.80703,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242681",2019-12-16 11:40:00,0.972627,381,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.4,-0.91476,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"242682",2019-12-16 11:41:00,1.09255,388,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.7,-0.9324,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242683",2019-12-16 11:42:00,1.07807,407,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.2,-1.08486,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242684",2019-12-16 11:43:00,1.11062,406,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.9,-1.07856,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242685",2019-12-16 11:44:00,1.0809,409,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.6,-1.10376,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242686",2019-12-16 11:45:00,1.40103,417,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.1,-1.12203,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242687",2019-12-16 11:46:00,1.01582,412,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.6,-1.10313,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242688",2019-12-16 11:47:00,1.63396,417,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.1,-1.10313,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242689",2019-12-16 11:48:00,1.78146,416,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8,-1.11069,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242690",2019-12-16 11:49:00,1.93133,408,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.3,-1.09053,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242691",2019-12-16 11:50:00,2.10368,389,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.3,-1.04013,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242692",2019-12-16 11:51:00,2.26262,397,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.3,-1.00926,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242693",2019-12-16 11:52:00,2.20324,347,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9,-0.61425,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242694",2019-12-16 11:53:00,2.20068,379,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.7,-0.7182,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242695",2019-12-16 11:54:00,2.22459,399,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.2,-0.79758,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242696",2019-12-16 11:55:00,2.32019,402,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.7,-0.90783,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242697",2019-12-16 11:56:00,2.13763,396,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.8,-1.0521,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242698",2019-12-16 11:57:00,2.00357,408,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.7,-1.1088,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242699",2019-12-16 11:58:00,1.75905,389,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.6,-1.03446,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242700",2019-12-16 11:59:00,1.41542,406,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.8,-1.07856,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242701",2019-12-16 12:00:00,0.928883,412,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.9,-1.1151,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242702",2019-12-16 12:01:00,1.05853,406,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.9,-1.10313,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"242703",2019-12-16 12:02:00,0.976049,408,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.1,-1.09746,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242704",2019-12-16 12:03:00,0.92686,419,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.4,-1.11699,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242705",2019-12-16 12:04:00,0.857959,421,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.4,-1.1214,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242706",2019-12-16 12:05:00,0.812106,400,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.6,-1.05336,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242707",2019-12-16 12:06:00,0.755757,399,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.5,-1.05966,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242708",2019-12-16 12:07:00,0.816579,402,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.8,-1.0269,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242709",2019-12-16 12:08:00,0.882175,417,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10,-1.11636,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242710",2019-12-16 12:09:00,0.831249,417,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.8,-1.09998,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242711",2019-12-16 12:10:00,0.82363,384,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.1,-1.03824,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242712",2019-12-16 12:11:00,0.847328,384,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.6,-1.01556,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242713",2019-12-16 12:12:00,0.851506,394,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.4,-1.04328,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242714",2019-12-16 12:13:00,0.849253,374,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.7,-0.94689,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242715",2019-12-16 12:14:00,1.14977,374,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.6,-0.87129,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242716",2019-12-16 12:15:00,1.41092,408,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.9,-0.81522,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242717",2019-12-16 12:16:00,1.53289,433,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.6,-0.85176,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242718",2019-12-16 12:17:00,1.59832,423,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11,-0.81963,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242719",2019-12-16 12:18:00,2.01182,397,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.4,-0.69489,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242720",2019-12-16 12:19:00,2.04707,391,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.4,-0.73836,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242721",2019-12-16 12:20:00,2.21465,296,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.9,-0.69363,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242722",2019-12-16 12:21:00,2.44847,300,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.2,-0.74466,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242723",2019-12-16 12:22:00,2.28794,358,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.4,-0.9513,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242724",2019-12-16 12:23:00,2.59864,278,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.5,-0.7623,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242725",2019-12-16 12:24:00,2.32838,225,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.8,-0.57393,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242726",2019-12-16 12:25:00,2.15431,197,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.8,-0.49329,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242727",2019-12-16 12:26:00,2.16914,207,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.2,-0.51786,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242728",2019-12-16 12:27:00,2.1634,193,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,9.7,-0.48006,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242729",2019-12-16 12:28:00,1.67454,188,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,9.1,-0.48573,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242730",2019-12-16 12:29:00,1.38491,176,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.6,-0.43344,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242731",2019-12-16 12:30:00,1.00873,167,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.9,-0.40068,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242732",2019-12-16 12:31:00,1.0467,163,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.7,-0.38682,0,0,0,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"242733",2019-12-16 12:32:00,1.02301,163,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.7,-0.40446,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242734",2019-12-16 12:33:00,0.780101,169,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.7,-0.43596,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242735",2019-12-16 12:34:00,0.826492,171,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.3,-0.44856,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242736",2019-12-16 12:35:00,0.828781,171,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,-0.45108,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242737",2019-12-16 12:36:00,0.807394,171,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,22.5,22.5,22.5,8.5,-0.19656,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242738",2019-12-16 12:37:00,0.975652,172,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.6,-0.16758,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242739",2019-12-16 12:38:00,0.96189,175,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.6,-0.20223,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242740",2019-12-16 12:39:00,0.885452,177,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.7,-0.34713,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242741",2019-12-16 12:40:00,0.890949,183,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.8,-0.52101,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"242742",2019-12-16 12:41:00,0.952732,187,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.8,-0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242743",2019-12-16 12:42:00,0.799364,189,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.9,-0.54369,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242744",2019-12-16 12:43:00,0.937878,186,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.9,-0.54117,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242745",2019-12-16 12:44:00,1.04072,181,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,9.2,-0.5166,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242746",2019-12-16 12:45:00,1.65284,175,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,9.1,-0.48195,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242747",2019-12-16 12:46:00,1.57307,168,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,9.1,-0.45423,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242748",2019-12-16 12:47:00,1.68181,161,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.7,-0.42336,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242749",2019-12-16 12:48:00,1.90744,156,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.4,-0.39753,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242750",2019-12-16 12:49:00,2.14283,151,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.2,-0.37863,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242751",2019-12-16 12:50:00,2.28127,151,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.2,-0.36099,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242752",2019-12-16 12:51:00,2.30933,151,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.2,-0.37926,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242753",2019-12-16 12:52:00,2.37161,153,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.2,-0.38556,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242754",2019-12-16 12:53:00,2.3801,156,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.1,-0.40509,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242755",2019-12-16 12:54:00,2.53929,159,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8,-0.41706,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242756",2019-12-16 12:55:00,2.23992,161,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.1,-0.44226,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242757",2019-12-16 12:56:00,2.10914,160,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8,-0.44793,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242758",2019-12-16 12:57:00,1.94812,160,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8,-0.44226,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242759",2019-12-16 12:58:00,1.56781,158,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8,-0.44037,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242760",2019-12-16 12:59:00,1.28811,159,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,7.9,-0.43596,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242761",2019-12-16 13:00:00,1.0262,161,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8.1,-0.44478,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242762",2019-12-16 13:01:00,1.12302,164,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,8,-0.45549,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"242763",2019-12-16 13:02:00,0.94068,166,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,22.5,7.9,-0.47187,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242764",2019-12-16 13:03:00,0.894157,169,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.2,-0.48636,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242765",2019-12-16 13:04:00,0.838766,172,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.3,-0.49959,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242766",2019-12-16 13:05:00,0.783799,175,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.5,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242767",2019-12-16 13:06:00,0.739171,176,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.4,-0.53676,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242768",2019-12-16 13:07:00,0.909638,177,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.3,-0.53109,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242769",2019-12-16 13:08:00,0.84252,177,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.6,-0.53046,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242770",2019-12-16 13:09:00,0.797347,175,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9,-0.52353,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242771",2019-12-16 13:10:00,0.788759,172,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9.2,-0.50463,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"242772",2019-12-16 13:11:00,0.836308,168,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9.3,-0.46116,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"242773",2019-12-16 13:12:00,0.922001,166,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9.5,-0.46683,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242774",2019-12-16 13:13:00,1.02082,165,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9.7,-0.44982,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242775",2019-12-16 13:14:00,1.09874,161,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9.5,-0.4221,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242776",2019-12-16 13:15:00,1.67245,161,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9,-0.41076,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242777",2019-12-16 13:16:00,1.54019,158,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9,-0.39753,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242778",2019-12-16 13:17:00,1.68056,156,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.9,-0.39123,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242779",2019-12-16 13:18:00,1.91853,153,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9.3,-0.40572,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242780",2019-12-16 13:19:00,2.13614,151,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.9,-0.3969,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242781",2019-12-16 13:20:00,2.25695,148,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.5,-0.34965,1,0,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"242782",2019-12-16 13:21:00,2.03647,145,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.7,-0.35532,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242783",2019-12-16 13:22:00,2.29785,144,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.6,-0.33453,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242784",2019-12-16 13:23:00,2.23129,144,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.5,-0.20223,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242785",2019-12-16 13:24:00,2.24564,142,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.5,-0.17073,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242786",2019-12-16 13:25:00,2.14655,141,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.6,-0.02646,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242787",2019-12-16 13:26:00,2.0358,140,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.6,-0.04473,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242788",2019-12-16 13:27:00,2.05729,140,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.8,-0.12726,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242789",2019-12-16 13:28:00,1.87158,140,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.6,-0.19656,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242790",2019-12-16 13:29:00,1.34087,141,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.6,-0.32193,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242791",2019-12-16 13:30:00,1.12366,141,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.7,-0.32886,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"242792",2019-12-16 13:31:00,1.0141,143,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,9,-0.32193,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242793",2019-12-16 13:32:00,0.963074,144,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.7,-0.3402,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242794",2019-12-16 13:33:00,0.855619,146,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.6,-0.34713,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242795",2019-12-16 13:34:00,0.804628,147,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.4,-0.35406,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242796",2019-12-16 13:35:00,0.729555,148,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.2,-0.35406,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242797",2019-12-16 13:36:00,0.84539,148,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,8.2,-0.35973,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242798",2019-12-16 13:37:00,0.885985,148,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.9,-0.22806,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242799",2019-12-16 13:38:00,0.809669,147,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.9,-0.29736,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242800",2019-12-16 13:39:00,0.766956,149,0,23,22,22,21,30,27,23,0,6.08,23,22,22,21.5,23,22.5,23,8.1,-0.1638,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242801",2019-12-16 13:40:00,0.766085,147,0,23,22,22,21,30,27,23,0,6.29,23,22,22,21.5,23,22.5,23,8.4,-0.13986,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"242802",2019-12-16 13:41:00,0.941161,145,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,22.5,23,8.6,-0.28728,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242803",2019-12-16 13:42:00,0.903223,146,0,23,22,22,21,30,27,23,0,6.36,23,22,22.5,21.5,23,22.5,23,8.5,-0.17073,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242804",2019-12-16 13:43:00,0.965093,146,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,22.5,23,8.4,-0.27846,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242805",2019-12-16 13:44:00,1.03557,147,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,22.5,23,8.8,-0.26523,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242806",2019-12-16 13:45:00,1.63259,149,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.8,-0.28539,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242807",2019-12-16 13:46:00,1.47845,150,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.8,-0.28413,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242808",2019-12-16 13:47:00,2.09763,150,0.017,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.7,-0.27153,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242809",2019-12-16 13:48:00,2.0014,146,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.5,-0.29799,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242810",2019-12-16 13:49:00,2.20282,143,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.5,-0.2961,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242811",2019-12-16 13:50:00,2.32081,137,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.4,-0.27783,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"242812",2019-12-16 13:51:00,2.24491,130,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.2,-0.27216,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242813",2019-12-16 13:52:00,1.96801,125,0,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.1,-0.2457,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242814",2019-12-16 13:53:00,2.2842,118,0,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.1,-0.19971,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242815",2019-12-16 13:54:00,2.61752,115,0,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.2,-0.20916,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242816",2019-12-16 13:55:00,1.87047,112,0,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.5,-0.20538,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242817",2019-12-16 13:56:00,1.98224,112,3.116,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.8,3.1563,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242818",2019-12-16 13:57:00,1.55557,112,3.056,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.9,3.11661,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242819",2019-12-16 13:58:00,1.11851,114,3.041,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,9.2,3.09897,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242820",2019-12-16 13:59:00,0.60873,119,3.045,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,9.1,3.11031,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242821",2019-12-16 14:00:00,0.599136,124,3.036,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.9,3.12417,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242822",2019-12-16 14:01:00,0.628896,130,3.087,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.7,3.11031,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242823",2019-12-16 14:02:00,0.323367,136,3.107,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,8.9,1.85283,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242824",2019-12-16 14:03:00,0.526758,141,0.005,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,9.2,1.83267,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242825",2019-12-16 14:04:00,0.360574,144,0.006,23,22,22,21,30,27,23,0,0,23.5,22,22.5,21.5,23,23,23,9.1,1.8018,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242826",2019-12-16 14:05:00,0.460092,147,0.01,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.9,-0.3213,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242827",2019-12-16 14:06:00,0.540665,148,0.006,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.9,-0.27216,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242828",2019-12-16 14:07:00,0.615036,149,0.007,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,8.9,-0.28413,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242829",2019-12-16 14:08:00,0,151,0.007,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9,-0.02835,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242830",2019-12-16 14:09:00,0.516963,160,0.008,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.1,-0.03906,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242831",2019-12-16 14:10:00,0.511379,175,0.011,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.1,-0.13923,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"242832",2019-12-16 14:11:00,0.595535,180,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.3,-0.30933,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242833",2019-12-16 14:12:00,0.685374,184,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.4,-0.504,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242834",2019-12-16 14:13:00,0.765161,187,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.5,-0.48069,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242835",2019-12-16 14:14:00,0.823724,184,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.6,-0.48132,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242836",2019-12-16 14:15:00,0.758391,183,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.7,-0.48888,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242837",2019-12-16 14:16:00,0.831853,185,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.8,-0.48069,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242838",2019-12-16 14:17:00,0.795259,180,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.9,-0.46179,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242839",2019-12-16 14:18:00,0.737507,177,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.9,-0.44289,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242840",2019-12-16 14:19:00,0.804388,181,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10,-0.47376,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242841",2019-12-16 14:20:00,0.839198,182,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10,-0.47376,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242842",2019-12-16 14:21:00,0.898582,182,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.1,-0.45549,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242843",2019-12-16 14:22:00,0.912779,186,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.1,-0.48699,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"242844",2019-12-16 14:23:00,0.710848,200,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.2,-0.51219,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242845",2019-12-16 14:24:00,0.640256,213,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.2,-0.5544,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242846",2019-12-16 14:25:00,0.58945,224,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.3,-0.58023,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242847",2019-12-16 14:26:00,0.566419,231,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.4,-0.47439,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242848",2019-12-16 14:27:00,0.550472,251,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.6111,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242849",2019-12-16 14:28:00,0.563124,257,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.59409,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242850",2019-12-16 14:29:00,0.610029,254,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.6174,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242851",2019-12-16 14:30:00,0.384674,252,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.4,-0.59409,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242852",2019-12-16 14:31:00,0.418288,214,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.4,-0.58338,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242853",2019-12-16 14:32:00,0.443816,218,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.4,-0.57141,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242854",2019-12-16 14:33:00,0.41576,233,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.59346,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242855",2019-12-16 14:34:00,0.361298,263,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.60039,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242856",2019-12-16 14:35:00,0.334857,249,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.57519,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242857",2019-12-16 14:36:00,0.293358,250,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.56889,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242858",2019-12-16 14:37:00,0.355831,259,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.5418,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242859",2019-12-16 14:38:00,0.342907,254,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.51093,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242860",2019-12-16 14:39:00,0.345216,245,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.48825,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242861",2019-12-16 14:40:00,0,225,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.46494,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242862",2019-12-16 14:41:00,0.320835,267,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.46053,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242863",2019-12-16 14:42:00,0.344418,247,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.4,-0.39186,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242864",2019-12-16 14:43:00,0.292255,229,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.4,-0.41454,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242865",2019-12-16 14:44:00,0.32758,199,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.3,-0.37989,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242866",2019-12-16 14:45:00,0.312484,184,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.3,-0.36225,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242867",2019-12-16 14:46:00,0.298988,166,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.2,-0.31311,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242868",2019-12-16 14:47:00,0.30732,170,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.1,-0.31626,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242869",2019-12-16 14:48:00,0,151,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10,-0.28476,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242870",2019-12-16 14:49:00,0.423542,140,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.8,-0.25515,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242871",2019-12-16 14:50:00,0,128,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.7,-0.22932,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242872",2019-12-16 14:51:00,0.294571,123,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.6,-0.20853,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242873",2019-12-16 14:52:00,0,123,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.7,-0.19278,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242874",2019-12-16 14:53:00,0,123,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.5,-0.19404,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242875",2019-12-16 14:54:00,0,117,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.3,0.063,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242876",2019-12-16 14:55:00,0,114,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.2,0.10647,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242877",2019-12-16 14:56:00,0,111,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.1,0.08127,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242878",2019-12-16 14:57:00,0.298456,111,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9,0.04284,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242879",2019-12-16 14:58:00,0.320351,108,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.1,-0.00756,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242880",2019-12-16 14:59:00,0.343977,106,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.2,-0.11529,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242881",2019-12-16 15:00:00,0.330815,106,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.4,-0.10836,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242882",2019-12-16 15:01:00,0.371054,103,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.6,-0.10206,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242883",2019-12-16 15:02:00,0,106,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.8,-0.10773,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242884",2019-12-16 15:03:00,0.330194,112,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.8,-0.11844,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242885",2019-12-16 15:04:00,0.359696,122,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.8,-0.12789,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242886",2019-12-16 15:05:00,0.367756,126,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.9,-0.14616,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242887",2019-12-16 15:06:00,0.377823,128,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.8,-0.15561,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242888",2019-12-16 15:07:00,0.379125,124,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.7,-0.15813,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242889",2019-12-16 15:08:00,0.367176,117,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.6,-0.13923,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242890",2019-12-16 15:09:00,0.589436,116,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.5,-0.13356,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242891",2019-12-16 15:10:00,0.383653,125,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.5,-0.15246,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242892",2019-12-16 15:11:00,0.378169,132,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.5,-0.1638,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242893",2019-12-16 15:12:00,0.375944,136,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.5,-0.12663,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242894",2019-12-16 15:13:00,0.375154,136,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.5,-0.14616,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242895",2019-12-16 15:14:00,0.489046,149,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.6,-0.1827,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242896",2019-12-16 15:15:00,0.36323,141,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,9.7,-0.18774,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
