"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"242897",2019-12-16 15:16:00,0.541838,140,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.8,-0.20286,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242898",2019-12-16 15:17:00,0.37945,131,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.9,-0.19026,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242899",2019-12-16 15:18:00,0.362304,112,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.9,-0.14553,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242900",2019-12-16 15:19:00,0.519985,110,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10,-0.13293,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242901",2019-12-16 15:20:00,0.372327,114,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.1,-0.13986,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242902",2019-12-16 15:21:00,0.377397,126,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.1,-0.1638,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242903",2019-12-16 15:22:00,0.36354,120,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.1,-0.16002,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242904",2019-12-16 15:23:00,0.449677,112,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.1,-0.15246,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242905",2019-12-16 15:24:00,0.343401,106,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.2,-0.13419,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242906",2019-12-16 15:25:00,0.357212,104,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.3,-0.12663,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242907",2019-12-16 15:26:00,0.337988,101,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.5,-0.11403,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242908",2019-12-16 15:27:00,0.340704,99,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.6,-0.05103,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242909",2019-12-16 15:28:00,0.32321,97,0,23,22,22,21,30,27,23,0,0,23,22,22.5,21.5,23,23,23,10.7,-0.0945,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242910",2019-12-16 15:29:00,0,96,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.8,-0.07749,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242911",2019-12-16 15:30:00,0.332402,92,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.8,-0.04662,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242912",2019-12-16 15:31:00,0.3199,89,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.6,-0.03528,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242913",2019-12-16 15:32:00,0.318973,87,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.4,-0.01827,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242914",2019-12-16 15:33:00,0.323333,83,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.2,-0.00567,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242915",2019-12-16 15:34:00,0.314986,80,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.1,0.01197,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242916",2019-12-16 15:35:00,0.323272,77,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.1,0.03087,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242917",2019-12-16 15:36:00,0,74,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.2,0.04284,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242918",2019-12-16 15:37:00,0.450763,71,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.4,0.04977,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242919",2019-12-16 15:38:00,0,70,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.6,0.06237,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242920",2019-12-16 15:39:00,0.309378,68,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.7,0.08001,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242921",2019-12-16 15:40:00,0.305738,67,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.8,0.08127,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242922",2019-12-16 15:41:00,0.301307,64,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.7,0.09261,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242923",2019-12-16 15:42:00,0.304566,63,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.5,0.24507,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242924",2019-12-16 15:43:00,0,62,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10.3,0.3591,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242925",2019-12-16 15:44:00,0.326134,60,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,10,0.41013,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242926",2019-12-16 15:45:00,0.424734,59,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.7,0.38934,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242927",2019-12-16 15:46:00,0.296975,59,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.3,0.28917,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242928",2019-12-16 15:47:00,0.292459,59,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.1,0.126,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242929",2019-12-16 15:48:00,0.306079,59,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9,0.13104,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242930",2019-12-16 15:49:00,0.304518,57,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.9,0.14364,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242931",2019-12-16 15:50:00,0.372444,57,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.9,0.1449,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242932",2019-12-16 15:51:00,0.323519,58,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9,0.15561,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242933",2019-12-16 15:52:00,0.311107,57,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.1,0.16254,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242934",2019-12-16 15:53:00,0.345888,53,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.2,0.1575,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242935",2019-12-16 15:54:00,0.359395,49,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.3,0.17577,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242936",2019-12-16 15:55:00,0.347478,48,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.5,0.18774,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242937",2019-12-16 15:56:00,0.44438,46,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.7,0.18837,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242938",2019-12-16 15:57:00,0.324055,44,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.8,0.27531,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242939",2019-12-16 15:58:00,0.372346,42,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.7,0.20727,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242940",2019-12-16 15:59:00,0.361384,41,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.6,0.21987,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242941",2019-12-16 16:00:00,0.383671,39,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.5,0.66591,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242942",2019-12-16 16:01:00,0.387114,38,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.4,0.54621,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242943",2019-12-16 16:02:00,0.352575,38,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.3,0.47817,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242944",2019-12-16 16:03:00,0.403042,37,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.3,0.45927,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242945",2019-12-16 16:04:00,0.514554,35,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.4,0.45738,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242946",2019-12-16 16:05:00,0.361866,36,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.4,0.44667,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242947",2019-12-16 16:06:00,0.386856,33,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.4,0.45864,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242948",2019-12-16 16:07:00,0.373347,32,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.3,0.4284,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242949",2019-12-16 16:08:00,0,32,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.2,0.43344,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242950",2019-12-16 16:09:00,0.397065,30,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.1,0.43407,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242951",2019-12-16 16:10:00,0,30,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.1,0.44352,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242952",2019-12-16 16:11:00,0.291919,30,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.1,0.44289,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242953",2019-12-16 16:12:00,0.488018,28,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.1,0.49329,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242954",2019-12-16 16:13:00,0.460612,28,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.2,0.44667,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242955",2019-12-16 16:14:00,0.363496,25,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.2,0.45864,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242956",2019-12-16 16:15:00,0.353625,24,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.2,0.46368,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242957",2019-12-16 16:16:00,0.320218,23,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9.1,0.46431,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242958",2019-12-16 16:17:00,0,24,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9,0.47124,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242959",2019-12-16 16:18:00,0.325374,24,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,9,0.4725,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242960",2019-12-16 16:19:00,0.377704,21,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.9,0.47754,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242961",2019-12-16 16:20:00,0,20,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.9,0.48447,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242962",2019-12-16 16:21:00,0.322154,20,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.9,0.49014,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242963",2019-12-16 16:22:00,0.33099,19,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.8,0.49077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242964",2019-12-16 16:23:00,0.326749,17,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.8,0.49077,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242965",2019-12-16 16:24:00,0.449973,16,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.7,0.49896,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242966",2019-12-16 16:25:00,0,16,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.6,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242967",2019-12-16 16:26:00,0.306848,16,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.6,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242968",2019-12-16 16:27:00,0.298031,16,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.5,0.56007,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242969",2019-12-16 16:28:00,0.294786,15,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.3,0.54054,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242970",2019-12-16 16:29:00,0,15,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,8.1,0.54243,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242971",2019-12-16 16:30:00,0.464886,15,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,7.9,0.81522,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242972",2019-12-16 16:31:00,0.424343,13,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,7.7,0.82089,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242973",2019-12-16 16:32:00,0,12,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,7.5,0.79317,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242974",2019-12-16 16:33:00,0.293636,12,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,7.3,0.71064,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242975",2019-12-16 16:34:00,0,12,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,23,23,7.3,0.67158,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242976",2019-12-16 16:35:00,0,12,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.6,0.55377,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242977",2019-12-16 16:36:00,0.289859,11,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.5,0.55314,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242978",2019-12-16 16:37:00,0,12,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.4,0.55314,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242979",2019-12-16 16:38:00,0,10,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.5,0.54999,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242980",2019-12-16 16:39:00,0.422127,10,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.5,0.55377,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242981",2019-12-16 16:40:00,0.335648,10,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.3,0.5544,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242982",2019-12-16 16:41:00,0.318785,10,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.2,0.55944,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242983",2019-12-16 16:42:00,0.325415,9,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.1,0.54873,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242984",2019-12-16 16:43:00,0.353572,9,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.1,0.55251,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242985",2019-12-16 16:44:00,0.404448,8,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.2,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242986",2019-12-16 16:45:00,0.368605,9,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7,0.53487,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242987",2019-12-16 16:46:00,0.328312,8,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.1,0.53739,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242988",2019-12-16 16:47:00,0.354423,6,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.2,0.52542,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242989",2019-12-16 16:48:00,0.341065,8,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.2,0.53424,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242990",2019-12-16 16:49:00,0.346282,9,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.4,0.52857,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242991",2019-12-16 16:50:00,0.338385,9,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.3,0.53235,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242992",2019-12-16 16:51:00,0.670467,10,0,23,22,22,21,30,27,23,0,0,23,22,22,21.5,23,22.5,23,7.2,0.52794,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242993",2019-12-16 16:52:00,0.353614,10,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.2,0.53487,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"242994",2019-12-16 16:53:00,0.353849,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.2,0.54621,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"242995",2019-12-16 16:54:00,0.354774,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.3,0.54054,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"242996",2019-12-16 16:55:00,0.346896,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.3,0.54117,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"242997",2019-12-16 16:56:00,0.374682,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.1,0.54054,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"242998",2019-12-16 16:57:00,0,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7,0.54684,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"242999",2019-12-16 16:58:00,1.09602,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.9,0.55566,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243000",2019-12-16 16:59:00,1.17527,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.8,0.56007,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243001",2019-12-16 17:00:00,0.559133,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.8,0.55944,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243002",2019-12-16 17:01:00,0.83366,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7,0.55629,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243003",2019-12-16 17:02:00,1.44424,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7,0.54684,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243004",2019-12-16 17:03:00,1.80563,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.9,0.54747,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243005",2019-12-16 17:04:00,1.87695,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.9,0.51597,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243006",2019-12-16 17:05:00,1.76051,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7,0.52857,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243007",2019-12-16 17:06:00,1.52888,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7,0.5229,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243008",2019-12-16 17:07:00,1.49212,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.8,0.52227,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243009",2019-12-16 17:08:00,1.51031,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.7,0.52542,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243010",2019-12-16 17:09:00,1.34391,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.8,0.52353,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243011",2019-12-16 17:10:00,1.06713,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7,0.52038,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243012",2019-12-16 17:11:00,0.880268,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.1,0.51534,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243013",2019-12-16 17:12:00,0.734744,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.1,0.51597,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243014",2019-12-16 17:13:00,0.77046,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.2,0.5166,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243015",2019-12-16 17:14:00,0.593581,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.1,0.51597,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243016",2019-12-16 17:15:00,0.586372,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7.2,0.52164,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243017",2019-12-16 17:16:00,0.558814,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,7,0.51534,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243018",2019-12-16 17:17:00,0.893294,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.7,0.51408,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243019",2019-12-16 17:18:00,0.373126,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.6,0.51597,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243020",2019-12-16 17:19:00,0.492231,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.6,0.52164,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243021",2019-12-16 17:20:00,0.466459,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.8,0.52164,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243022",2019-12-16 17:21:00,0.480381,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.5,0.52164,0,0,0,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"243023",2019-12-16 17:22:00,0.454416,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.4,0.52164,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243024",2019-12-16 17:23:00,0.456544,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.5,0.52794,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243025",2019-12-16 17:24:00,0.448526,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.6,0.76986,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243026",2019-12-16 17:25:00,0,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.6,0.78057,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243027",2019-12-16 17:26:00,0.426883,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.7,0.6741,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243028",2019-12-16 17:27:00,0.914605,0,0,23,22,22,21,30,27,23,0,0,23,21.5,22,21.5,23,22.5,23,6.8,0.66024,0,1,0,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"243029",2019-12-16 17:28:00,0.849849,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.8,0.66843,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"243030",2019-12-16 17:29:00,0,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.7,0.78624,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"243031",2019-12-16 17:30:00,0.85189,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.7,0.78057,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"243032",2019-12-16 17:31:00,1.34963,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.7,1.04391,1,1,0,0,1,1,0,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"243033",2019-12-16 17:32:00,1.22354,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.6,0.89334,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"243034",2019-12-16 17:33:00,2.05204,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.6,0.90594,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"243035",2019-12-16 17:34:00,1.72163,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.7,0.88389,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"243036",2019-12-16 17:35:00,2.05315,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.5,0.92295,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"243037",2019-12-16 17:36:00,2.51893,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.6,0.94563,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"243038",2019-12-16 17:37:00,2.81714,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.6,0.9324,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"243039",2019-12-16 17:38:00,2.75723,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.4,0.9387,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243040",2019-12-16 17:39:00,3.07789,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.2,0.93744,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243041",2019-12-16 17:40:00,3.05293,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6,0.9387,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243042",2019-12-16 17:41:00,2.92243,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6,0.94374,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243043",2019-12-16 17:42:00,2.59307,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.2,0.94122,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243044",2019-12-16 17:43:00,2.65173,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.3,0.91413,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243045",2019-12-16 17:44:00,2.26409,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.3,0.92169,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243046",2019-12-16 17:45:00,2.04306,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.3,0.92421,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243047",2019-12-16 17:46:00,1.5593,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.3,0.91287,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243048",2019-12-16 17:47:00,1.37988,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21.5,23,22.5,23,6.4,0.92421,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243049",2019-12-16 17:48:00,1.24061,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23,22.5,23,6.3,0.9072,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243050",2019-12-16 17:49:00,1.09904,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23,22.5,23,6.3,0.91854,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243051",2019-12-16 17:50:00,0.993755,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,22,21,23,22.5,23,6.2,0.87444,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243052",2019-12-16 17:51:00,0.695197,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,23,6.1,0.85617,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"243053",2019-12-16 17:52:00,0.800317,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,23,6.2,0.90027,0,1,0,0,1,1,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"243054",2019-12-16 17:53:00,0.784583,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,23,6,0.9009,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"243055",2019-12-16 17:54:00,0.751211,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,6.1,0.8883,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"243056",2019-12-16 17:55:00,0.698938,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,6.1,0.89334,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"243057",2019-12-16 17:56:00,0.557302,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,6.2,0.882,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"243058",2019-12-16 17:57:00,1.14226,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,6.1,0.90909,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1,1,1
"243059",2019-12-16 17:58:00,0.776573,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.9,0.90342,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243060",2019-12-16 17:59:00,0.781389,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.8,0.9135,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243061",2019-12-16 18:00:00,1.45091,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.8,0.91917,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243062",2019-12-16 18:01:00,1.36268,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,0.91287,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243063",2019-12-16 18:02:00,2.07196,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.8,0.90405,1,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243064",2019-12-16 18:03:00,2.00785,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.8,0.89397,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"243065",2019-12-16 18:04:00,2.23802,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.8,0.90531,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"243066",2019-12-16 18:05:00,2.009,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.5,0.89712,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"243067",2019-12-16 18:06:00,2.14421,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.89334,1,0,0,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"243068",2019-12-16 18:07:00,2.06649,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.1,0.88704,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243069",2019-12-16 18:08:00,1.84881,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.2,0.87633,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243070",2019-12-16 18:09:00,1.92548,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,0.88074,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243071",2019-12-16 18:10:00,1.80821,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,0.8505,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243072",2019-12-16 18:11:00,1.63884,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,0.84924,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243073",2019-12-16 18:12:00,1.33742,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.4,0.84294,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243074",2019-12-16 18:13:00,1.14436,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.4,0.88011,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243075",2019-12-16 18:14:00,1.08584,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.4,0.84861,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243076",2019-12-16 18:15:00,1.01121,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.84357,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243077",2019-12-16 18:16:00,0.921237,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.84987,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243078",2019-12-16 18:17:00,0.813801,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.5,0.84924,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243079",2019-12-16 18:18:00,0.786261,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,0.84357,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243080",2019-12-16 18:19:00,0.611023,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.8,0.84357,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243081",2019-12-16 18:20:00,0.775848,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.9,0.84231,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243082",2019-12-16 18:21:00,0.912278,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.8,0.84357,0,0,0,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"243083",2019-12-16 18:22:00,2.27996,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,0.85617,0,1,0,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"243084",2019-12-16 18:23:00,5.59103,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.4,0.8631,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"243085",2019-12-16 18:24:00,5.4669,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.2,0.85869,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"243086",2019-12-16 18:25:00,3.39722,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.2,0.84357,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"243087",2019-12-16 18:26:00,1.92664,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.88137,0,1,0,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"243088",2019-12-16 18:27:00,2.03022,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.89334,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243089",2019-12-16 18:28:00,1.3957,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.5,0.88704,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243090",2019-12-16 18:29:00,1.42949,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.9009,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243091",2019-12-16 18:30:00,1.65957,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.89397,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243092",2019-12-16 18:31:00,1.81839,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.5,0.93177,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243093",2019-12-16 18:32:00,2.94982,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,1.09557,1,0,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"243094",2019-12-16 18:33:00,2.15726,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,1.12077,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"243095",2019-12-16 18:34:00,2.47855,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.98784,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"243096",2019-12-16 18:35:00,2.80131,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.9639,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"243097",2019-12-16 18:36:00,3.05154,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.5,0.89271,1,0,0,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"243098",2019-12-16 18:37:00,3.10572,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.6,0.8631,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243099",2019-12-16 18:38:00,3.33898,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.5,0.85554,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243100",2019-12-16 18:39:00,3.50135,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.87192,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243101",2019-12-16 18:40:00,3.09689,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.1,0.86814,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243102",2019-12-16 18:41:00,3.13142,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.9,0.85491,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243103",2019-12-16 18:42:00,2.93853,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.8,0.86499,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243104",2019-12-16 18:43:00,2.54227,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.8,0.86247,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243105",2019-12-16 18:44:00,2.25068,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.9,0.86814,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243106",2019-12-16 18:45:00,2.02405,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.9,0.85617,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243107",2019-12-16 18:46:00,1.98799,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.1,0.86058,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243108",2019-12-16 18:47:00,1.63362,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.1,0.84987,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243109",2019-12-16 18:48:00,1.47175,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.1,0.85113,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243110",2019-12-16 18:49:00,1.3722,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.2,0.85995,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243111",2019-12-16 18:50:00,1.31483,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5,0.86877,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243112",2019-12-16 18:51:00,1.21122,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5,0.84924,0,0,0,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"243113",2019-12-16 18:52:00,1.353,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5,0.85617,0,1,0,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"243114",2019-12-16 18:53:00,1.30575,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.2,0.86184,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"243115",2019-12-16 18:54:00,1.0206,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.1,0.87633,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"243116",2019-12-16 18:55:00,1.07906,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.8,0.89334,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"243117",2019-12-16 18:56:00,1.04379,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.8,0.86877,0,1,0,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"243118",2019-12-16 18:57:00,1.31516,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.9,0.88767,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243119",2019-12-16 18:58:00,1.01942,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.1,0.88767,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243120",2019-12-16 18:59:00,0.799327,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.3,0.88074,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243121",2019-12-16 19:00:00,1.22024,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5.2,0.88641,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243122",2019-12-16 19:01:00,1.76148,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.9,0.8757,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243123",2019-12-16 19:02:00,2.10244,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.8,0.88956,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243124",2019-12-16 19:03:00,2.14773,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.8,0.88137,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"243125",2019-12-16 19:04:00,2.53803,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.9,0.85869,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"243126",2019-12-16 19:05:00,3.28579,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,5,0.84861,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"243127",2019-12-16 19:06:00,4.02851,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.8,0.85491,1,1,0,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"243128",2019-12-16 19:07:00,4.24875,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.7,0.84231,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243129",2019-12-16 19:08:00,3.56175,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.7,0.84231,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243130",2019-12-16 19:09:00,3.10611,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.7,0.83664,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243131",2019-12-16 19:10:00,2.81276,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.7,0.83223,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243132",2019-12-16 19:11:00,2.63489,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.6,0.83727,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243133",2019-12-16 19:12:00,2.18992,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.5,0.83412,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243134",2019-12-16 19:13:00,2.08716,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,23,22.5,22.5,4.6,0.82467,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243135",2019-12-16 19:14:00,2.13953,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.7,0.84861,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243136",2019-12-16 19:15:00,1.85388,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.8,0.82467,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243137",2019-12-16 19:16:00,1.60869,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.5,0.8253,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243138",2019-12-16 19:17:00,1.52315,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.3,0.83664,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243139",2019-12-16 19:18:00,1.41119,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.4,0.8253,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243140",2019-12-16 19:19:00,1.46486,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.4,0.84231,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243141",2019-12-16 19:20:00,1.23777,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.4,0.84231,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243142",2019-12-16 19:21:00,1.16969,0,0,23,22,22,21,30,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,4.4,0.8316,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"243143",2019-12-16 19:22:00,1.08956,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.84357,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"243144",2019-12-16 19:23:00,1.06231,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.7,0.86814,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"243145",2019-12-16 19:24:00,0.730838,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.87444,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"243146",2019-12-16 19:25:00,1.04148,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.88641,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"243147",2019-12-16 19:26:00,1.17432,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.8694,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"243148",2019-12-16 19:27:00,1.41773,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.91161,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243149",2019-12-16 19:28:00,1.27293,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.89334,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243150",2019-12-16 19:29:00,0.925402,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.882,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243151",2019-12-16 19:30:00,1.48718,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.91854,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243152",2019-12-16 19:31:00,2.15636,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.8694,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243153",2019-12-16 19:32:00,2.29035,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.89271,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243154",2019-12-16 19:33:00,2.16068,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.87507,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243155",2019-12-16 19:34:00,2.73662,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.7,0.88515,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243156",2019-12-16 19:35:00,3.01793,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.8,0.88389,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243157",2019-12-16 19:36:00,3.16889,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.86562,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243158",2019-12-16 19:37:00,3.3534,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.8568,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"243159",2019-12-16 19:38:00,3.41279,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.86247,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"243160",2019-12-16 19:39:00,3.44898,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.8253,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"243161",2019-12-16 19:40:00,3.2955,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.9,0.89964,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"243162",2019-12-16 19:41:00,3.2728,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.8,1.06596,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"243163",2019-12-16 19:42:00,3.28866,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,1.05147,0,0,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"243164",2019-12-16 19:43:00,3.15905,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.94311,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243165",2019-12-16 19:44:00,2.95648,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.9324,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243166",2019-12-16 19:45:00,2.63741,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.84861,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243167",2019-12-16 19:46:00,2.28618,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.8253,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243168",2019-12-16 19:47:00,1.83752,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.83097,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243169",2019-12-16 19:48:00,1.86771,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.84231,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243170",2019-12-16 19:49:00,1.71238,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.83286,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243171",2019-12-16 19:50:00,1.51405,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.81459,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243172",2019-12-16 19:51:00,1.36675,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.84294,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243173",2019-12-16 19:52:00,1.27207,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.82656,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243174",2019-12-16 19:53:00,1.21605,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.83664,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243175",2019-12-16 19:54:00,1.24214,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.8253,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243176",2019-12-16 19:55:00,1.34116,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.84294,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243177",2019-12-16 19:56:00,1.61566,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.81963,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243178",2019-12-16 19:57:00,1.41637,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.88704,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243179",2019-12-16 19:58:00,1.32899,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.87066,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243180",2019-12-16 19:59:00,1.37376,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.88389,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243181",2019-12-16 20:00:00,1.53652,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.6,0.87696,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243182",2019-12-16 20:01:00,2.19004,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.87759,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243183",2019-12-16 20:02:00,2.30956,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.87696,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243184",2019-12-16 20:03:00,2.52598,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.86877,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243185",2019-12-16 20:04:00,2.80263,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.87759,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243186",2019-12-16 20:05:00,3.03007,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.5,0.85491,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243187",2019-12-16 20:06:00,3.06421,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.8631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243188",2019-12-16 20:07:00,3.07471,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.84735,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243189",2019-12-16 20:08:00,3.24866,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.84987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243190",2019-12-16 20:09:00,3.27364,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.85554,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243191",2019-12-16 20:10:00,3.26987,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243192",2019-12-16 20:11:00,3.23403,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.84987,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243193",2019-12-16 20:12:00,3.15795,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.84924,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243194",2019-12-16 20:13:00,2.8349,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243195",2019-12-16 20:14:00,2.71651,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.84546,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243196",2019-12-16 20:15:00,2.45025,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243197",2019-12-16 20:16:00,1.9106,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.3,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243198",2019-12-16 20:17:00,1.79955,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.84357,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243199",2019-12-16 20:18:00,1.7015,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,4.4,0.8379,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243200",2019-12-16 20:19:00,1.55344,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243201",2019-12-16 20:20:00,1.27867,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.84294,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243202",2019-12-16 20:21:00,1.16997,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.84294,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243203",2019-12-16 20:22:00,1.39118,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.84924,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243204",2019-12-16 20:23:00,1.28865,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.83097,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243205",2019-12-16 20:24:00,1.26611,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.83538,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243206",2019-12-16 20:25:00,1.55761,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.84294,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243207",2019-12-16 20:26:00,1.45978,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.84861,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243208",2019-12-16 20:27:00,1.31088,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.87381,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243209",2019-12-16 20:28:00,1.4167,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.87507,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243210",2019-12-16 20:29:00,1.57504,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,1.34064,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243211",2019-12-16 20:30:00,2.94512,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,1.3608,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243212",2019-12-16 20:31:00,2.66516,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,1.37907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243213",2019-12-16 20:32:00,3.50429,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,1.39797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243214",2019-12-16 20:33:00,3.82976,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,1.41309,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243215",2019-12-16 20:34:00,4.69853,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,1.41057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243216",2019-12-16 20:35:00,5.01079,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,1.41057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243217",2019-12-16 20:36:00,5.18181,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,1.37277,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243218",2019-12-16 20:37:00,5.32278,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,1.3734,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243219",2019-12-16 20:38:00,5.33943,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,1.40301,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243220",2019-12-16 20:39:00,5.2131,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,1.37718,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
