"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"243221",2019-12-16 20:40:00,5.21102,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,1.38411,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243222",2019-12-16 20:41:00,5.11236,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,1.40301,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243223",2019-12-16 20:42:00,5.67546,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,1.39734,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243224",2019-12-16 20:43:00,5.28518,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,1.39356,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243225",2019-12-16 20:44:00,4.53272,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,1.39293,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243226",2019-12-16 20:45:00,4.36451,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,1.4049,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243227",2019-12-16 20:46:00,4.0845,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,1.41561,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243228",2019-12-16 20:47:00,3.69325,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,1.41057,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243229",2019-12-16 20:48:00,3.64479,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,1.41687,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243230",2019-12-16 20:49:00,3.65264,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.62918,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243231",2019-12-16 20:50:00,3.61417,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.65879,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243232",2019-12-16 20:51:00,3.52353,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,1.61091,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243233",2019-12-16 20:52:00,3.48425,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,1.5498,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243234",2019-12-16 20:53:00,3.54885,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,1.55421,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243235",2019-12-16 20:54:00,3.19141,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,1.45593,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243236",2019-12-16 20:55:00,3.39521,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.45467,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243237",2019-12-16 20:56:00,3.59523,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.48743,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"243238",2019-12-16 20:57:00,3.63595,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,1.48743,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243239",2019-12-16 20:58:00,3.70426,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,1.48176,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243240",2019-12-16 20:59:00,3.88919,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,1.4805,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243241",2019-12-16 21:00:00,3.85927,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,1.48491,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243242",2019-12-16 21:01:00,4.09409,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.47609,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243243",2019-12-16 21:02:00,4.94955,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.48239,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243244",2019-12-16 21:03:00,4.9793,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.4742,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243245",2019-12-16 21:04:00,5.09753,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.48554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243246",2019-12-16 21:05:00,5.2761,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.47609,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243247",2019-12-16 21:06:00,5.27114,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.46727,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243248",2019-12-16 21:07:00,5.37048,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.47294,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243249",2019-12-16 21:08:00,5.15386,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,1.47357,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243250",2019-12-16 21:09:00,5.22359,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.44774,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243251",2019-12-16 21:10:00,5.2278,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.45215,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243252",2019-12-16 21:11:00,5.3235,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.45089,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243253",2019-12-16 21:12:00,5.23758,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,1.44207,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243254",2019-12-16 21:13:00,4.53014,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,1.4427,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243255",2019-12-16 21:14:00,4.38136,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.44207,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243256",2019-12-16 21:15:00,4.05191,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.45404,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243257",2019-12-16 21:16:00,3.6569,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.82404,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243258",2019-12-16 21:17:00,1.95822,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.82404,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243259",2019-12-16 21:18:00,2.09072,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.82971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243260",2019-12-16 21:19:00,1.95568,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.82971,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243261",2019-12-16 21:20:00,1.52935,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.81837,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243262",2019-12-16 21:21:00,1.16998,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.82404,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243263",2019-12-16 21:22:00,1.18082,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.82341,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243264",2019-12-16 21:23:00,1.07429,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.82908,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243265",2019-12-16 21:24:00,1.05283,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.82908,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243266",2019-12-16 21:25:00,1.2065,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.82404,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"243267",2019-12-16 21:26:00,1.17757,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.84924,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"243268",2019-12-16 21:27:00,1.17753,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.87318,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243269",2019-12-16 21:28:00,1.39423,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.86814,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243270",2019-12-16 21:29:00,1.22099,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.8631,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243271",2019-12-16 21:30:00,1.34434,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.87381,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243272",2019-12-16 21:31:00,2.06218,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.87381,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243273",2019-12-16 21:32:00,1.86101,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.67221,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243274",2019-12-16 21:33:00,2.35517,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243275",2019-12-16 21:34:00,2.79788,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.72387,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243276",2019-12-16 21:35:00,2.82461,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.72891,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243277",2019-12-16 21:36:00,2.98434,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.70497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243278",2019-12-16 21:37:00,3.05815,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.71064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243279",2019-12-16 21:38:00,3.05448,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.71064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243280",2019-12-16 21:39:00,3.13502,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.79884,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243281",2019-12-16 21:40:00,3.22947,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.7056,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243282",2019-12-16 21:41:00,3.00137,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.71064,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243283",2019-12-16 21:42:00,2.93144,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243284",2019-12-16 21:43:00,2.73983,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.70497,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243285",2019-12-16 21:44:00,2.42737,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,1.1151,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243286",2019-12-16 21:45:00,2.01964,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,4.39551,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243287",2019-12-16 21:46:00,1.66477,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,4.40181,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243288",2019-12-16 21:47:00,1.59018,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,3.10149,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243289",2019-12-16 21:48:00,1.4945,0,0,23,22,22,21,30,27,23,6.23382352941176,0,22.5,22,21.5,21,22.5,22,22.5,3.9,2.97234,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243290",2019-12-16 21:49:00,1.28958,0,0,23,22,22,21,30,27,23,7.231,0,22.5,22,21.5,21,22.5,22,22.5,3.8,1.03194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243291",2019-12-16 21:50:00,1.29608,0,0,23,22,22,21,30,27,23,7.26475409836066,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.04013,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243292",2019-12-16 21:51:00,1.24144,0,0,23,22,22,21,30,27,23,7.27966666666667,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.0458,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243293",2019-12-16 21:52:00,1.21023,0,0,23,22,22,21,30,27,23,3.62606557377049,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.0584,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243294",2019-12-16 21:53:00,1.1724,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.95004,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243295",2019-12-16 21:54:00,1.27413,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.9198,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243296",2019-12-16 21:55:00,1.38169,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.91917,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"243297",2019-12-16 21:56:00,1.40644,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.95004,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243298",2019-12-16 21:57:00,1.3012,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.95319,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243299",2019-12-16 21:58:00,1.31879,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.96642,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243300",2019-12-16 21:59:00,1.42896,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.9324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243301",2019-12-16 22:00:00,1.62633,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.93051,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243302",2019-12-16 22:01:00,2.17247,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,1.14156,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243303",2019-12-16 22:02:00,2.16807,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,1.17054,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243304",2019-12-16 22:03:00,2.46208,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,1.03887,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243305",2019-12-16 22:04:00,2.70976,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.13274,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243306",2019-12-16 22:05:00,2.85818,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.04391,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243307",2019-12-16 22:06:00,3.04414,0,0.071,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.4,1.05651,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243308",2019-12-16 22:07:00,3.09932,0,0.164,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.3,1.38474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243309",2019-12-16 22:08:00,3.17303,0,0.461,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,1.6884,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243310",2019-12-16 22:09:00,3.08281,0,0.454,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,1.69344,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243311",2019-12-16 22:10:00,3.07447,0,0.453,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,1.68714,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243312",2019-12-16 22:11:00,3.02017,0,0.455,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.6758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243313",2019-12-16 22:12:00,2.84962,0,0.454,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,1.67517,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243314",2019-12-16 22:13:00,2.72545,0,0.454,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,1.6758,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243315",2019-12-16 22:14:00,2.30106,0,0.45,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,1.6695,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243316",2019-12-16 22:15:00,2.05904,0,0.448,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.3,1.67391,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"243317",2019-12-16 22:16:00,1.76957,0,0.452,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.3,1.72431,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243318",2019-12-16 22:17:00,1.65608,0,0.454,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.3,1.70604,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243319",2019-12-16 22:18:00,1.56205,0,0.459,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.4,1.70541,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243320",2019-12-16 22:19:00,1.422,0,0.442,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.5,1.68399,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243321",2019-12-16 22:20:00,1.38666,0,0.649,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.5,1.95678,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243322",2019-12-16 22:21:00,1.67108,0,1.117,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.5,2.76066,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243323",2019-12-16 22:22:00,2.14653,0,1.463,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.5,2.83185,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243324",2019-12-16 22:23:00,2.22289,0,1.462,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.6,2.81295,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243325",2019-12-16 22:24:00,1.95418,0,1.484,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.9,2.78775,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243326",2019-12-16 22:25:00,2.30322,0,0.655,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.7,2.12499,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"243327",2019-12-16 22:26:00,2.91752,0,0.831,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.7,2.3121,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243328",2019-12-16 22:27:00,2.98867,0,0.708,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.7,2.33415,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243329",2019-12-16 22:28:00,3.00796,0,0.647,23,22,22,21,30,27,23,0,0,22.5,22,21.5,20.5,22.5,22,22.5,3.7,2.26737,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243330",2019-12-16 22:29:00,3.18876,0,0.645,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,2.40534,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243331",2019-12-16 22:30:00,3.02972,0,0.944,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,2.27304,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243332",2019-12-16 22:31:00,3.43338,0,0.944,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,2.27304,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243333",2019-12-16 22:32:00,3.61162,0,0.346,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.59327,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243334",2019-12-16 22:33:00,3.64196,0,0.336,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.6,1.55547,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243335",2019-12-16 22:34:00,3.72869,0,0.333,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.6,1.55043,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243336",2019-12-16 22:35:00,3.90041,0,0.33,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.6,1.55862,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243337",2019-12-16 22:36:00,3.65888,0,0.927,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.7,2.22579,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243338",2019-12-16 22:37:00,3.67285,0,0.929,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.7,2.13381,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243339",2019-12-16 22:38:00,3.68834,0,0.916,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.7,2.11617,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243340",2019-12-16 22:39:00,3.60321,0,0.915,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.7,2.11554,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243341",2019-12-16 22:40:00,3.52396,0,1.052,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.7,3.47571,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243342",2019-12-16 22:41:00,3.35597,0,0.073,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.8,1.0647,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243343",2019-12-16 22:42:00,3.04926,0,0.073,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,1.07604,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243344",2019-12-16 22:43:00,2.80389,0,0.073,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,1.07604,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243345",2019-12-16 22:44:00,2.67282,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,1.17117,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243346",2019-12-16 22:45:00,2.34447,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.0647,0,0,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"243347",2019-12-16 22:46:00,2.26697,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,1.06974,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243348",2019-12-16 22:47:00,2.0853,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.01997,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243349",2019-12-16 22:48:00,1.97361,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,1.01997,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243350",2019-12-16 22:49:00,1.83102,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.008,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243351",2019-12-16 22:50:00,1.3907,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,1.01997,0,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243352",2019-12-16 22:51:00,2.24534,0,0,23,22,22,21,30,27,23,0,6.47676470588235,22.5,22,21.5,21,22.5,22,22.5,3.8,1.13967,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243353",2019-12-16 22:52:00,2.1113,0,0,23,22,22,21,30,27,23,0,6.90583333333333,22.5,22,21.5,21,22.5,22,22.5,3.8,1.12581,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243354",2019-12-16 22:53:00,2.05329,0,0,23,22,22,21,30,27,23,0,6.72836065573771,22.5,22,21.5,21,22.5,22,22.5,4,1.16361,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243355",2019-12-16 22:54:00,2.17294,0,0,23,22,22,21,30,27,23,0,6.886,22.5,22,21.5,21,22.5,22,22.5,4,1.11384,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243356",2019-12-16 22:55:00,2.61132,0,0,23,22,22,21,30,27,23,0,6.91295081967213,22.5,22,21.5,21,22.5,22,22.5,3.9,1.0206,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"243357",2019-12-16 22:56:00,2.59371,0,0,23,22,22,21,30,27,23,0,6.86233333333333,22.5,22,21.5,21,22.5,22,22.5,3.8,1.06344,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243358",2019-12-16 22:57:00,2.7308,0,0,23,22,22,21,30,27,23,0,6.3244262295082,22.5,22,21.5,21,23,22,22.5,3.8,1.07667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243359",2019-12-16 22:58:00,2.78702,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.9,0.95697,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243360",2019-12-16 22:59:00,2.85504,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.9,0.9765,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243361",2019-12-16 23:00:00,3.06324,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.9,0.98343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243362",2019-12-16 23:01:00,3.36628,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,4,0.98154,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243363",2019-12-16 23:02:00,3.77211,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,4.2,1.03698,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243364",2019-12-16 23:03:00,3.55128,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,4.2,0.95697,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243365",2019-12-16 23:04:00,3.61777,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,4.1,1.04454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243366",2019-12-16 23:05:00,3.04244,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,4.1,0.90594,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243367",2019-12-16 23:06:00,3.55762,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,4,0.94374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243368",2019-12-16 23:07:00,3.54885,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,4,0.91287,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243369",2019-12-16 23:08:00,3.54097,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.8,0.91161,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243370",2019-12-16 23:09:00,3.52032,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.8,0.90531,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243371",2019-12-16 23:10:00,3.50548,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.7,0.90531,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243372",2019-12-16 23:11:00,3.46787,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.7,0.93177,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243373",2019-12-16 23:12:00,3.40245,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.8,0.89397,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243374",2019-12-16 23:13:00,3.42822,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21.5,21,23,22,22.5,3.8,0.90657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243375",2019-12-16 23:14:00,3.42605,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.89775,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243376",2019-12-16 23:15:00,3.58215,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.90657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243377",2019-12-16 23:16:00,3.61193,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,4,0.83727,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243378",2019-12-16 23:17:00,3.21234,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,4.3,0.83916,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243379",2019-12-16 23:18:00,3.20324,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,4,1.05588,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243380",2019-12-16 23:19:00,3.0498,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,1.07919,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243381",2019-12-16 23:20:00,3.24725,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.95634,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243382",2019-12-16 23:21:00,3.23042,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,4.1,0.93177,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243383",2019-12-16 23:22:00,3.18691,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,4,0.84357,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243384",2019-12-16 23:23:00,3.79043,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.85617,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243385",2019-12-16 23:24:00,3.41499,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,4.1,0.83475,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243386",2019-12-16 23:25:00,3.51329,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.85743,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243387",2019-12-16 23:26:00,3.61154,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.83727,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243388",2019-12-16 23:27:00,3.6186,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.945,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243389",2019-12-16 23:28:00,3.63518,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,4.1,0.94752,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243390",2019-12-16 23:29:00,3.59618,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.94437,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243391",2019-12-16 23:30:00,3.81002,0,0,23,22,22,21,30,27,23,0,0,22.5,22,21,21,23,22,22.5,3.9,0.83223,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"243392",2019-12-16 23:31:00,3.19643,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.85554,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243393",2019-12-16 23:32:00,3.52181,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.84987,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243394",2019-12-16 23:33:00,3.5925,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.84357,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243395",2019-12-16 23:34:00,3.45457,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4,0.84987,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243396",2019-12-16 23:35:00,3.27974,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.8568,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243397",2019-12-16 23:36:00,3.1135,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.86121,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243398",2019-12-16 23:37:00,3.38104,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4,0.8379,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243399",2019-12-16 23:38:00,3.09398,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.9324,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243400",2019-12-16 23:39:00,3.27507,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4,0.88704,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243401",2019-12-16 23:40:00,3.12084,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.2,0.76797,0,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243402",2019-12-16 23:41:00,3.50348,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.2,0.75537,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243403",2019-12-16 23:42:00,3.29112,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.2,0.76797,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243404",2019-12-16 23:43:00,3.26446,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.7308,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243405",2019-12-16 23:44:00,3.36967,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.74907,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243406",2019-12-16 23:45:00,3.50502,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.75474,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243407",2019-12-16 23:46:00,3.43624,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.75474,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243408",2019-12-16 23:47:00,3.20683,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.7434,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243409",2019-12-16 23:48:00,3.33785,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.3,0.74844,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243410",2019-12-16 23:49:00,3.24624,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.2,0.75474,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243411",2019-12-16 23:50:00,3.12815,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.7434,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243412",2019-12-16 23:51:00,3.34472,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.74655,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243413",2019-12-16 23:52:00,3.2275,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.3,0.75411,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243414",2019-12-16 23:53:00,3.17905,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.1,0.75411,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243415",2019-12-16 23:54:00,3.23737,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4,0.75474,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"243416",2019-12-16 23:55:00,3.21497,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4,0.73647,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"243417",2019-12-16 23:56:00,3.40162,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.2,0.74844,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"243418",2019-12-16 23:57:00,3.42927,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.3,0.7056,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"243419",2019-12-16 23:58:00,3.39675,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.5,0.72324,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"243420",2019-12-16 23:59:00,3.42201,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.4,0.71694,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"243421",2019-12-17 00:00:00,3.32647,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.4,0.6867,0,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243422",2019-12-17 00:01:00,3.09456,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4.3,0.71001,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243423",2019-12-17 00:02:00,3.32435,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.70812,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243424",2019-12-17 00:03:00,3.35046,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.71064,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243425",2019-12-17 00:04:00,3.30589,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.70371,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243426",2019-12-17 00:05:00,3.19008,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,4,0.58401,0,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243427",2019-12-17 00:06:00,3.38157,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.58527,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243428",2019-12-17 00:07:00,3.67559,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.58968,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243429",2019-12-17 00:08:00,3.36561,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.58464,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243430",2019-12-17 00:09:00,3.19932,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.59031,1,1,1,0,0,0,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243431",2019-12-17 00:10:00,3.42809,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.60354,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"243432",2019-12-17 00:11:00,3.28517,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.59724,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243433",2019-12-17 00:12:00,3.0972,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.59094,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243434",2019-12-17 00:13:00,3.34174,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.59094,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243435",2019-12-17 00:14:00,3.26414,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.70371,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"243436",2019-12-17 00:15:00,3.32643,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.57267,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243437",2019-12-17 00:16:00,3.26563,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,1.95174,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243438",2019-12-17 00:17:00,3.05995,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.57834,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243439",2019-12-17 00:18:00,3.13132,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.57267,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243440",2019-12-17 00:19:00,2.94288,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.57267,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243441",2019-12-17 00:20:00,3.48646,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.9,0.56889,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243442",2019-12-17 00:21:00,3.19623,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.56637,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243443",2019-12-17 00:22:00,3.18001,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.57204,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243444",2019-12-17 00:23:00,3.16015,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.76797,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243445",2019-12-17 00:24:00,3.156,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.59409,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"243446",2019-12-17 00:25:00,3.23059,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.5859,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243447",2019-12-17 00:26:00,3.23164,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.58212,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243448",2019-12-17 00:27:00,3.2144,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.5796,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243449",2019-12-17 00:28:00,3.30174,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.8,0.5859,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243450",2019-12-17 00:29:00,3.40546,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.7,0.58527,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243451",2019-12-17 00:30:00,3.51611,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.6,0.63504,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"243452",2019-12-17 00:31:00,3.48276,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,21,21,23,22,22.5,3.5,0.62937,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243453",2019-12-17 00:32:00,2.8883,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,20.5,21,23,22,22.5,3.6,0.74529,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243454",2019-12-17 00:33:00,3.21823,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,20.5,21,23,22,22.5,3.7,0.74277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243455",2019-12-17 00:34:00,3.24226,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,20.5,21,23,22,22.5,3.6,0.66024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243456",2019-12-17 00:35:00,3.19056,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,20.5,21,23,22,22.5,3.5,0.65394,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243457",2019-12-17 00:36:00,3.28656,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,20.5,21,23,22,22.5,3.5,0.7182,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243458",2019-12-17 00:37:00,3.0666,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,20.5,21,23,22,22.5,3.5,0.72702,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243459",2019-12-17 00:38:00,3.23431,0,0,23,22,22,21,30,27,23,0,0,22.5,21.5,20.5,21,23,22,22.5,3.5,0.60417,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"243460",2019-12-17 00:39:00,3.08931,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.7,0.59787,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243461",2019-12-17 00:40:00,3.2264,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.6,0.5985,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"243462",2019-12-17 00:41:00,3.06715,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.6,0.58716,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243463",2019-12-17 00:42:00,3.04907,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.7,0.56574,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243464",2019-12-17 00:43:00,2.94821,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.9,0.59031,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243465",2019-12-17 00:44:00,3.28473,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.9,0.57771,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243466",2019-12-17 00:45:00,2.86896,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,4.2,0.56259,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243467",2019-12-17 00:46:00,2.97469,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,4.2,0.72261,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243468",2019-12-17 00:47:00,2.63432,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.9,0.64197,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243469",2019-12-17 00:48:00,2.84405,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.8,0.56637,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243470",2019-12-17 00:49:00,2.9172,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.8,0.58149,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243471",2019-12-17 00:50:00,2.77578,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.7,0.55944,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243472",2019-12-17 00:51:00,2.73097,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.9,0.55692,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243473",2019-12-17 00:52:00,2.76593,0,0,23,22,22,21,30,27,23,0,0,22.5,22,20.5,21,23,22,22.5,4.1,0.54999,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"243474",2019-12-17 00:53:00,2.76598,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,23,22,22.5,4.2,0.54054,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243475",2019-12-17 00:54:00,2.71759,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,23,22,22.5,4,0.54054,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243476",2019-12-17 00:55:00,2.64504,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.7,0.5355,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243477",2019-12-17 00:56:00,2.63036,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,23,22,22.5,3.6,0.53487,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243478",2019-12-17 00:57:00,2.86423,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22.5,3.7,0.53109,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243479",2019-12-17 00:58:00,2.51697,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22.5,3.8,0.52857,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243480",2019-12-17 00:59:00,2.73119,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22.5,3.8,0.5229,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243481",2019-12-17 01:00:00,2.72654,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22.5,3.8,0.74907,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243482",2019-12-17 01:01:00,2.6481,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22.5,3.9,0.7749,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243483",2019-12-17 01:02:00,2.46271,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22.5,4.1,0.64764,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243484",2019-12-17 01:03:00,2.66911,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.3,0.6237,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243485",2019-12-17 01:04:00,2.98433,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.5,0.53361,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243486",2019-12-17 01:05:00,2.81069,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.5,0.54117,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243487",2019-12-17 01:06:00,2.91198,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.4,0.53487,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243488",2019-12-17 01:07:00,2.83181,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.4,0.56511,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243489",2019-12-17 01:08:00,2.74026,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.5,0.55818,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243490",2019-12-17 01:09:00,2.49888,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.5,0.55314,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243491",2019-12-17 01:10:00,2.89451,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.6,0.55881,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243492",2019-12-17 01:11:00,2.93101,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.2,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243493",2019-12-17 01:12:00,2.90671,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.8,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243494",2019-12-17 01:13:00,2.87694,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.8,0.54747,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243495",2019-12-17 01:14:00,3.1609,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.8,0.5607,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243496",2019-12-17 01:15:00,2.83865,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4,0.56511,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243497",2019-12-17 01:16:00,2.88072,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.1,0.57897,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243498",2019-12-17 01:17:00,3.05097,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.2,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243499",2019-12-17 01:18:00,2.7736,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.1,0.55881,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243500",2019-12-17 01:19:00,2.8662,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.8,0.5544,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243501",2019-12-17 01:20:00,2.7953,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.8,0.55377,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243502",2019-12-17 01:21:00,2.60821,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.7,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243503",2019-12-17 01:22:00,2.69745,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.7,0.55881,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243504",2019-12-17 01:23:00,2.69343,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.7,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243505",2019-12-17 01:24:00,2.88556,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.7,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243506",2019-12-17 01:25:00,2.76236,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.7,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243507",2019-12-17 01:26:00,2.71171,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.8,0.55314,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243508",2019-12-17 01:27:00,2.6651,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.8,0.54432,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243509",2019-12-17 01:28:00,2.64277,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.1,0.55251,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243510",2019-12-17 01:29:00,2.5993,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4,0.5418,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243511",2019-12-17 01:30:00,2.61825,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.9,0.5544,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243512",2019-12-17 01:31:00,2.91283,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4,0.5544,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243513",2019-12-17 01:32:00,2.85826,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.9,0.5544,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243514",2019-12-17 01:33:00,2.5379,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.9,0.55377,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243515",2019-12-17 01:34:00,2.51819,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4,0.55377,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243516",2019-12-17 01:35:00,2.58233,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4,0.55062,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243517",2019-12-17 01:36:00,2.6521,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.1,0.54432,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243518",2019-12-17 01:37:00,2.61534,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.1,0.5481,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243519",2019-12-17 01:38:00,2.59717,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.3,0.54621,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243520",2019-12-17 01:39:00,2.61876,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.4,0.55188,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243521",2019-12-17 01:40:00,2.87783,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.4,0.53424,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243522",2019-12-17 01:41:00,2.83308,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.2,0.52857,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243523",2019-12-17 01:42:00,2.79986,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.2,0.52857,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243524",2019-12-17 01:43:00,2.43303,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,4.1,0.54684,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243525",2019-12-17 01:44:00,2.76596,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,22,22,3.9,0.52227,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243526",2019-12-17 01:45:00,2.94524,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.6,0.5292,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243527",2019-12-17 01:46:00,2.89189,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.5,0.53424,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243528",2019-12-17 01:47:00,2.83636,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.5,0.52794,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243529",2019-12-17 01:48:00,2.87771,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.5,0.53424,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243530",2019-12-17 01:49:00,2.78502,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.5,0.54684,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243531",2019-12-17 01:50:00,2.85153,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.4,0.64827,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243532",2019-12-17 01:51:00,2.80846,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.5,0.52857,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243533",2019-12-17 01:52:00,2.75514,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.5,0.53991,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243534",2019-12-17 01:53:00,2.66626,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.6,0.52857,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243535",2019-12-17 01:54:00,2.67583,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.7,0.5229,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243536",2019-12-17 01:55:00,2.70324,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.8,0.52857,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243537",2019-12-17 01:56:00,2.64763,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.8,0.53424,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243538",2019-12-17 01:57:00,2.60908,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.9,0.52794,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243539",2019-12-17 01:58:00,2.63988,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.9,0.52857,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243540",2019-12-17 01:59:00,2.37312,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,4,0.53172,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243541",2019-12-17 02:00:00,2.59227,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,4,0.5418,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
