"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"243542",2019-12-17 02:01:00,2.59873,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.8,0.50967,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243543",2019-12-17 02:02:00,2.53037,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.6,0.50967,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243544",2019-12-17 02:03:00,2.44994,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.4,0.52668,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243545",2019-12-17 02:04:00,2.36654,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.4,0.52479,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243546",2019-12-17 02:05:00,2.4322,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.7,0.52227,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243547",2019-12-17 02:06:00,2.69966,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.7,0.51723,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243548",2019-12-17 02:07:00,2.527,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.7,0.52353,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243549",2019-12-17 02:08:00,2.61782,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.7,0.55314,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243550",2019-12-17 02:09:00,2.84458,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.8,0.51597,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243551",2019-12-17 02:10:00,3.10938,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.9,0.5166,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243552",2019-12-17 02:11:00,3.15223,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.9,0.5103,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243553",2019-12-17 02:12:00,3.20695,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.9,0.51093,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243554",2019-12-17 02:13:00,2.9596,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.9,0.51471,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243555",2019-12-17 02:14:00,2.87048,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21,23,21.5,22,3.9,0.50967,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243556",2019-12-17 02:15:00,2.69123,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,4,0.50967,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243557",2019-12-17 02:16:00,2.67205,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,4,0.52164,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243558",2019-12-17 02:17:00,2.43865,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,4,0.51534,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243559",2019-12-17 02:18:00,2.59018,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.9,0.51534,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243560",2019-12-17 02:19:00,2.21982,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.50967,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243561",2019-12-17 02:20:00,2.57663,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.51534,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243562",2019-12-17 02:21:00,2.5612,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.8,0.5103,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243563",2019-12-17 02:22:00,2.49924,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.50967,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243564",2019-12-17 02:23:00,2.78366,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.50904,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243565",2019-12-17 02:24:00,2.70621,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.50904,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243566",2019-12-17 02:25:00,2.73259,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.4,0.50274,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243567",2019-12-17 02:26:00,2.65289,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.3,0.50967,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243568",2019-12-17 02:27:00,2.66949,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.3,0.50904,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243569",2019-12-17 02:28:00,2.66748,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.52794,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243570",2019-12-17 02:29:00,2.69193,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.52857,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243571",2019-12-17 02:30:00,2.65137,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.8,0.5355,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243572",2019-12-17 02:31:00,2.68475,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.54369,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243573",2019-12-17 02:32:00,2.51043,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.8,0.53802,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243574",2019-12-17 02:33:00,2.03038,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.53487,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243575",2019-12-17 02:34:00,2.35936,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.53424,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243576",2019-12-17 02:35:00,2.36309,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.53991,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243577",2019-12-17 02:36:00,2.36243,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.53424,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243578",2019-12-17 02:37:00,2.54257,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.53298,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243579",2019-12-17 02:38:00,2.48568,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.52983,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243580",2019-12-17 02:39:00,2.93032,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.53046,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243581",2019-12-17 02:40:00,3.10661,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.52353,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243582",2019-12-17 02:41:00,2.97604,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243583",2019-12-17 02:42:00,3.02794,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.52227,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243584",2019-12-17 02:43:00,3.07361,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.6,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243585",2019-12-17 02:44:00,2.6995,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243586",2019-12-17 02:45:00,2.86771,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.5103,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243587",2019-12-17 02:46:00,2.88576,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.52227,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243588",2019-12-17 02:47:00,2.34478,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243589",2019-12-17 02:48:00,2.22366,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.8,0.51597,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243590",2019-12-17 02:49:00,2.35958,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.8,0.61929,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243591",2019-12-17 02:50:00,2.25529,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,4,0.73584,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243592",2019-12-17 02:51:00,2.41739,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,4.2,0.72891,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243593",2019-12-17 02:52:00,2.36536,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,4.2,0.61677,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243594",2019-12-17 02:53:00,2.46224,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.8,0.61047,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243595",2019-12-17 02:54:00,2.57447,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.6,0.52227,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243596",2019-12-17 02:55:00,2.64004,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.4,0.52164,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243597",2019-12-17 02:56:00,2.72986,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.4,0.52164,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243598",2019-12-17 02:57:00,2.78168,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.51597,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243599",2019-12-17 02:58:00,2.84089,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.4,0.52731,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243600",2019-12-17 02:59:00,2.91096,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.7,0.5103,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"243601",2019-12-17 03:00:00,2.81223,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.6,0.52857,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243602",2019-12-17 03:01:00,2.75296,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,23,21.5,22,3.5,0.52794,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243603",2019-12-17 03:02:00,2.5734,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.53109,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243604",2019-12-17 03:03:00,2.41537,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.51912,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243605",2019-12-17 03:04:00,2.31436,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.52794,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243606",2019-12-17 03:05:00,2.28287,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243607",2019-12-17 03:06:00,2.12063,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243608",2019-12-17 03:07:00,2.37663,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243609",2019-12-17 03:08:00,2.47493,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50337,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243610",2019-12-17 03:09:00,2.55841,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.504,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243611",2019-12-17 03:10:00,2.74855,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50274,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243612",2019-12-17 03:11:00,2.75791,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.8,0.50211,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243613",2019-12-17 03:12:00,2.82629,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.51471,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243614",2019-12-17 03:13:00,2.91425,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.8,0.52227,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243615",2019-12-17 03:14:00,2.76209,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.9,0.5166,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243616",2019-12-17 03:15:00,3.1053,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.52731,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243617",2019-12-17 03:16:00,3.2547,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.6,0.53361,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243618",2019-12-17 03:17:00,2.52726,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.52794,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243619",2019-12-17 03:18:00,3.11048,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.52794,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243620",2019-12-17 03:19:00,2.46341,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.52794,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243621",2019-12-17 03:20:00,2.52004,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.6,0.52857,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243622",2019-12-17 03:21:00,2.36472,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.54054,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243623",2019-12-17 03:22:00,2.20443,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.53424,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243624",2019-12-17 03:23:00,2.07551,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.52857,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243625",2019-12-17 03:24:00,2.5421,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.3,0.52794,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243626",2019-12-17 03:25:00,2.62839,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.2,0.5355,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243627",2019-12-17 03:26:00,2.6562,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.1,0.54054,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243628",2019-12-17 03:27:00,2.67448,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.1,0.52731,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243629",2019-12-17 03:28:00,2.81859,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.3,0.53424,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243630",2019-12-17 03:29:00,2.93386,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.3,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"243631",2019-12-17 03:30:00,2.97956,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.54684,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243632",2019-12-17 03:31:00,2.98322,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.52164,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243633",2019-12-17 03:32:00,2.73341,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.3,0.51597,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243634",2019-12-17 03:33:00,2.66309,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.51534,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243635",2019-12-17 03:34:00,2.70363,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.3,0.51534,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243636",2019-12-17 03:35:00,2.53038,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.52164,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243637",2019-12-17 03:36:00,2.36396,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.52164,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243638",2019-12-17 03:37:00,2.16913,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.4,0.51597,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243639",2019-12-17 03:38:00,2.51215,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.6,0.51408,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243640",2019-12-17 03:39:00,2.57693,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.8,0.52038,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243641",2019-12-17 03:40:00,2.84063,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243642",2019-12-17 03:41:00,2.60122,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.2,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243643",2019-12-17 03:42:00,2.55373,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.3,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243644",2019-12-17 03:43:00,2.47033,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.3,0.4977,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243645",2019-12-17 03:44:00,2.88723,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243646",2019-12-17 03:45:00,2.811,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243647",2019-12-17 03:46:00,3.06675,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243648",2019-12-17 03:47:00,2.84677,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243649",2019-12-17 03:48:00,2.75543,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.8,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243650",2019-12-17 03:49:00,2.62454,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.50211,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243651",2019-12-17 03:50:00,2.6621,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.6,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243652",2019-12-17 03:51:00,2.54613,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.6,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243653",2019-12-17 03:52:00,2.52633,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.8,0.50589,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243654",2019-12-17 03:53:00,2.47378,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50652,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243655",2019-12-17 03:54:00,2.26804,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.5,0.50841,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243656",2019-12-17 03:55:00,2.42324,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.6,0.4977,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243657",2019-12-17 03:56:00,2.42554,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.6,0.49833,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243658",2019-12-17 03:57:00,2.37257,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243659",2019-12-17 03:58:00,2.32711,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243660",2019-12-17 03:59:00,2.22246,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22.5,21.5,22,3.7,0.51912,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243661",2019-12-17 04:00:00,2.28032,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.52605,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243662",2019-12-17 04:01:00,2.29801,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.8,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243663",2019-12-17 04:02:00,2.41415,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.54684,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243664",2019-12-17 04:03:00,2.53517,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243665",2019-12-17 04:04:00,2.53248,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.55125,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243666",2019-12-17 04:05:00,2.82546,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243667",2019-12-17 04:06:00,3.0183,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.7,0.5355,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243668",2019-12-17 04:07:00,2.99314,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.8,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243669",2019-12-17 04:08:00,3.1305,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.8,0.54684,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243670",2019-12-17 04:09:00,3.10372,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.54621,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243671",2019-12-17 04:10:00,3.35599,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.52227,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243672",2019-12-17 04:11:00,3.3216,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.53361,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243673",2019-12-17 04:12:00,3.48188,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.52668,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243674",2019-12-17 04:13:00,3.19714,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.52164,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243675",2019-12-17 04:14:00,3.27391,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.5292,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243676",2019-12-17 04:15:00,3.34353,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.52794,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243677",2019-12-17 04:16:00,3.64353,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.52227,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243678",2019-12-17 04:17:00,3.5735,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.52794,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243679",2019-12-17 04:18:00,3.07921,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.52227,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243680",2019-12-17 04:19:00,3.07871,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.5166,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243681",2019-12-17 04:20:00,3.08042,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.7,0.52605,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243682",2019-12-17 04:21:00,3.42147,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.52731,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243683",2019-12-17 04:22:00,2.99113,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.52794,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243684",2019-12-17 04:23:00,2.70617,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.52227,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243685",2019-12-17 04:24:00,3.12174,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.5166,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243686",2019-12-17 04:25:00,3.12486,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.52227,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243687",2019-12-17 04:26:00,3.15864,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.5166,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243688",2019-12-17 04:27:00,3.30984,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.7,0.5166,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243689",2019-12-17 04:28:00,3.31103,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.5166,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243690",2019-12-17 04:29:00,3.39508,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.52857,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243691",2019-12-17 04:30:00,3.29551,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.7,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243692",2019-12-17 04:31:00,3.1295,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243693",2019-12-17 04:32:00,2.99759,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.5292,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243694",2019-12-17 04:33:00,2.95649,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.6,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243695",2019-12-17 04:34:00,3.22112,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.7,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243696",2019-12-17 04:35:00,3.15104,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.5229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243697",2019-12-17 04:36:00,3.01449,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.5229,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243698",2019-12-17 04:37:00,2.97864,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.53046,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243699",2019-12-17 04:38:00,2.95521,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243700",2019-12-17 04:39:00,3.21409,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,2.9,0.51912,0,1,1,0,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1
"243701",2019-12-17 04:40:00,3.28497,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.1,0.49707,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243702",2019-12-17 04:41:00,3.38485,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3,0.50337,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243703",2019-12-17 04:42:00,3.84678,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,2.9,0.50337,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243704",2019-12-17 04:43:00,3.29105,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.2,0.4977,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243705",2019-12-17 04:44:00,3.34806,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3,0.49077,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243706",2019-12-17 04:45:00,3.31443,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.1,0.50211,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243707",2019-12-17 04:46:00,3.27645,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.2,0.50841,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243708",2019-12-17 04:47:00,3.29267,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.1,0.49644,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243709",2019-12-17 04:48:00,3.71304,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.49707,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243710",2019-12-17 04:49:00,3.22387,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.50211,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243711",2019-12-17 04:50:00,3.19733,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.49644,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243712",2019-12-17 04:51:00,3.24079,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.5,0.49077,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243713",2019-12-17 04:52:00,3.35947,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.2,0.71064,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243714",2019-12-17 04:53:00,3.31953,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.73017,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243715",2019-12-17 04:54:00,3.29046,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.59787,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243716",2019-12-17 04:55:00,3.10711,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3,0.59094,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243717",2019-12-17 04:56:00,3.04463,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3,0.49707,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243718",2019-12-17 04:57:00,2.95356,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.2,0.4977,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243719",2019-12-17 04:58:00,2.98124,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.2,0.48636,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243720",2019-12-17 04:59:00,2.96551,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.51282,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"243721",2019-12-17 05:00:00,2.93225,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.4,0.51534,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243722",2019-12-17 05:01:00,3.10415,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.504,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243723",2019-12-17 05:02:00,2.54675,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243724",2019-12-17 05:03:00,2.73036,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.2,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243725",2019-12-17 05:04:00,2.84962,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.1,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243726",2019-12-17 05:05:00,2.78332,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,2.9,0.53991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243727",2019-12-17 05:06:00,2.89117,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243728",2019-12-17 05:07:00,3.07218,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.1,0.52857,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243729",2019-12-17 05:08:00,3.08741,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3,0.53361,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243730",2019-12-17 05:09:00,2.73459,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,2.9,0.52227,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"243731",2019-12-17 05:10:00,3.28571,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,2.9,0.52794,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243732",2019-12-17 05:11:00,3.47077,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.1,0.52227,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243733",2019-12-17 05:12:00,3.50418,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.1,0.5166,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243734",2019-12-17 05:13:00,3.56182,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.52227,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243735",2019-12-17 05:14:00,3.59115,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.2,0.52227,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243736",2019-12-17 05:15:00,3.60189,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21.5,22,3.3,0.53235,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243737",2019-12-17 05:16:00,3.5846,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21,22,3.3,0.52794,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243738",2019-12-17 05:17:00,3.35599,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21,22,3.4,0.5166,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243739",2019-12-17 05:18:00,3.03529,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21,21.5,3.3,0.53487,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243740",2019-12-17 05:19:00,3.12648,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21,21.5,3.4,0.54054,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243741",2019-12-17 05:20:00,3.10752,0,0,23,22,22,21,21.5,27,23,0,0,22,22,20,20.5,22.5,21,21.5,3.5,0.52857,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243742",2019-12-17 05:21:00,3.04188,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.4,0.50337,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243743",2019-12-17 05:22:00,2.76216,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.51534,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243744",2019-12-17 05:23:00,2.99384,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.54054,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243745",2019-12-17 05:24:00,3.00292,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.504,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243746",2019-12-17 05:25:00,3.0108,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3,0.50967,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243747",2019-12-17 05:26:00,3.03286,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.2,0.50967,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243748",2019-12-17 05:27:00,3.04383,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.2,0.51534,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243749",2019-12-17 05:28:00,2.56538,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,2.9,0.51534,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243750",2019-12-17 05:29:00,2.70639,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,2.9,0.52794,1,1,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"243751",2019-12-17 05:30:00,3.12757,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3,0.52794,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243752",2019-12-17 05:31:00,3.11245,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3,0.52227,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243753",2019-12-17 05:32:00,3.13618,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.2,0.53046,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243754",2019-12-17 05:33:00,2.97924,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.52479,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243755",2019-12-17 05:34:00,3.11282,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.2,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243756",2019-12-17 05:35:00,3.01497,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.1,0.51597,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243757",2019-12-17 05:36:00,3.19774,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.2,0.52164,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243758",2019-12-17 05:37:00,3.14625,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.51849,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243759",2019-12-17 05:38:00,3.05792,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.2,0.5103,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243760",2019-12-17 05:39:00,3.06837,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.54117,0,1,1,0,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1
"243761",2019-12-17 05:40:00,2.95787,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.53739,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243762",2019-12-17 05:41:00,3.25847,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.5292,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243763",2019-12-17 05:42:00,3.27882,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.53928,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243764",2019-12-17 05:43:00,3.31063,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.5,0.53739,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243765",2019-12-17 05:44:00,3.41206,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.5,0.52857,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243766",2019-12-17 05:45:00,3.59943,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.4,0.5292,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243767",2019-12-17 05:46:00,3.5772,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.53487,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243768",2019-12-17 05:47:00,3.78765,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.5292,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243769",2019-12-17 05:48:00,3.43229,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.4,0.53487,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243770",2019-12-17 05:49:00,3.41969,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.4,0.52794,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243771",2019-12-17 05:50:00,3.19101,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.5,0.52731,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243772",2019-12-17 05:51:00,3.06755,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.4,0.52794,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243773",2019-12-17 05:52:00,3.03961,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.2,0.52731,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243774",2019-12-17 05:53:00,3.0648,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.3,0.52794,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243775",2019-12-17 05:54:00,2.98017,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.5,0.52731,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243776",2019-12-17 05:55:00,2.96208,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22.5,21,21.5,3.7,0.52164,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243777",2019-12-17 05:56:00,2.78276,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52731,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243778",2019-12-17 05:57:00,2.88315,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.51597,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243779",2019-12-17 05:58:00,2.88398,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.52794,0,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243780",2019-12-17 05:59:00,2.89036,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.53739,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243781",2019-12-17 06:00:00,2.84384,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.55251,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243782",2019-12-17 06:01:00,2.91871,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.5355,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243783",2019-12-17 06:02:00,2.67248,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243784",2019-12-17 06:03:00,3.06774,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.2,0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243785",2019-12-17 06:04:00,3.37843,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243786",2019-12-17 06:05:00,3.12092,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243787",2019-12-17 06:06:00,3.04937,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243788",2019-12-17 06:07:00,3.07061,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243789",2019-12-17 06:08:00,3.47538,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.53676,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243790",2019-12-17 06:09:00,3.42525,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243791",2019-12-17 06:10:00,3.36058,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243792",2019-12-17 06:11:00,3.34209,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.5166,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243793",2019-12-17 06:12:00,3.36898,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243794",2019-12-17 06:13:00,3.37403,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52101,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243795",2019-12-17 06:14:00,3.40693,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243796",2019-12-17 06:15:00,3.33537,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.5166,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243797",2019-12-17 06:16:00,3.43024,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243798",2019-12-17 06:17:00,3.42012,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243799",2019-12-17 06:18:00,3.30824,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.5166,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243800",2019-12-17 06:19:00,3.14862,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243801",2019-12-17 06:20:00,3.16259,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.4977,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243802",2019-12-17 06:21:00,3.10694,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.50337,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243803",2019-12-17 06:22:00,3.05252,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.50841,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243804",2019-12-17 06:23:00,3.04312,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.49707,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243805",2019-12-17 06:24:00,2.98171,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.4977,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243806",2019-12-17 06:25:00,2.9928,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.50337,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243807",2019-12-17 06:26:00,3.02236,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.50337,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243808",2019-12-17 06:27:00,2.86673,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.50904,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243809",2019-12-17 06:28:00,2.86941,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.4977,1,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243810",2019-12-17 06:29:00,2.87179,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243811",2019-12-17 06:30:00,2.88087,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52416,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243812",2019-12-17 06:31:00,3.12559,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.51408,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243813",2019-12-17 06:32:00,2.79842,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52101,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243814",2019-12-17 06:33:00,2.9695,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243815",2019-12-17 06:34:00,2.92473,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243816",2019-12-17 06:35:00,2.99265,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243817",2019-12-17 06:36:00,3.13947,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52857,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243818",2019-12-17 06:37:00,3.29058,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52794,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243819",2019-12-17 06:38:00,3.3372,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52794,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243820",2019-12-17 06:39:00,3.34507,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52227,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243821",2019-12-17 06:40:00,3.31068,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.74844,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243822",2019-12-17 06:41:00,3.26192,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.76734,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243823",2019-12-17 06:42:00,3.23889,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.62622,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243824",2019-12-17 06:43:00,3.29975,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.63504,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243825",2019-12-17 06:44:00,3.23931,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.5229,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243826",2019-12-17 06:45:00,3.21524,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.52857,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243827",2019-12-17 06:46:00,3.34997,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.50967,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243828",2019-12-17 06:47:00,3.06305,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.51534,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243829",2019-12-17 06:48:00,3.20598,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52164,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243830",2019-12-17 06:49:00,3.44239,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52101,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243831",2019-12-17 06:50:00,3.14521,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.52164,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243832",2019-12-17 06:51:00,3.27745,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.49581,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243833",2019-12-17 06:52:00,2.99904,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.4914,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243834",2019-12-17 06:53:00,3.26882,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.49644,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243835",2019-12-17 06:54:00,3.14017,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.49644,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243836",2019-12-17 06:55:00,3.02792,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,1.83897,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243837",2019-12-17 06:56:00,3.03006,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.49707,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243838",2019-12-17 06:57:00,3.02909,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.49203,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243839",2019-12-17 06:58:00,3.00603,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.49896,0,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243840",2019-12-17 06:59:00,2.95691,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.50904,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243841",2019-12-17 07:00:00,2.87865,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.50967,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243842",2019-12-17 07:01:00,2.91786,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.50526,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243843",2019-12-17 07:02:00,2.87299,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.50337,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243844",2019-12-17 07:03:00,3.2902,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.50652,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243845",2019-12-17 07:04:00,2.99377,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.50463,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243846",2019-12-17 07:05:00,2.95521,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.9,0.504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243847",2019-12-17 07:06:00,2.90273,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.9,0.50967,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243848",2019-12-17 07:07:00,3.02348,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.9,0.50337,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243849",2019-12-17 07:08:00,3.09729,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4,0.4977,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243850",2019-12-17 07:09:00,3.25234,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.2,0.50274,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243851",2019-12-17 07:10:00,3.3217,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.1,0.49707,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243852",2019-12-17 07:11:00,3.37634,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.9,0.49707,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243853",2019-12-17 07:12:00,3.3924,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.50337,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243854",2019-12-17 07:13:00,3.2473,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.50274,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243855",2019-12-17 07:14:00,3.19222,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.49644,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243856",2019-12-17 07:15:00,3.1325,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.50274,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243857",2019-12-17 07:16:00,3.15288,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.4914,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243858",2019-12-17 07:17:00,3.18681,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52794,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243859",2019-12-17 07:18:00,3.16771,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.5166,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243860",2019-12-17 07:19:00,3.21745,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.51786,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243861",2019-12-17 07:20:00,3.23884,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.52668,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243862",2019-12-17 07:21:00,3.29617,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,0.52416,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243863",2019-12-17 07:22:00,3.34333,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52731,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
