"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"243864",2019-12-17 07:23:00,3.28614,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52227,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243865",2019-12-17 07:24:00,3.28588,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52731,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243866",2019-12-17 07:25:00,3.22595,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.51597,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243867",2019-12-17 07:26:00,3.18033,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.51597,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243868",2019-12-17 07:27:00,3.2013,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.52731,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243869",2019-12-17 07:28:00,3.01507,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.52794,1,0,1,0,0,1,1,1,1,1,0,1,1,0,0,0,1,1,1,1,1
"243870",2019-12-17 07:29:00,3.08899,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.9,0.53424,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243871",2019-12-17 07:30:00,3.143,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4,0.53991,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243872",2019-12-17 07:31:00,3.01177,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.1,0.54117,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243873",2019-12-17 07:32:00,3.00287,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.2,0.54054,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243874",2019-12-17 07:33:00,3.02693,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.2,0.53487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243875",2019-12-17 07:34:00,3.25298,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.1,0.5292,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243876",2019-12-17 07:35:00,3.19852,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.54054,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243877",2019-12-17 07:36:00,3.13207,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.53487,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243878",2019-12-17 07:37:00,3.23346,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.53487,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243879",2019-12-17 07:38:00,3.11873,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.53928,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243880",2019-12-17 07:39:00,3.50696,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.1,0.52479,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243881",2019-12-17 07:40:00,3.13543,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,0.53361,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243882",2019-12-17 07:41:00,3.08571,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.5166,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243883",2019-12-17 07:42:00,3.07463,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,0.53361,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243884",2019-12-17 07:43:00,3.12579,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243885",2019-12-17 07:44:00,3.31654,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243886",2019-12-17 07:45:00,3.21152,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243887",2019-12-17 07:46:00,3.32131,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243888",2019-12-17 07:47:00,3.20918,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.9,0.6426,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243889",2019-12-17 07:48:00,3.11967,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243890",2019-12-17 07:49:00,3.09025,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.52227,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243891",2019-12-17 07:50:00,3.02443,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.9,0.52227,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243892",2019-12-17 07:51:00,2.9601,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.2,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243893",2019-12-17 07:52:00,3.06356,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.3,0.51597,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243894",2019-12-17 07:53:00,2.98376,0,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.4,0.52227,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243895",2019-12-17 07:54:00,3.15427,7,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.4,0.5166,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243896",2019-12-17 07:55:00,3.04573,8,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.3,0.53046,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243897",2019-12-17 07:56:00,2.95539,9,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.4,0.52794,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243898",2019-12-17 07:57:00,2.92465,9,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.4,0.50841,0,0,1,0,0,1,1,1,0,0,0,1,1,1,1,0,1,1,1,1,1
"243899",2019-12-17 07:58:00,2.95738,10,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.5,0.55377,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"243900",2019-12-17 07:59:00,3.04288,12,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.4,0.54117,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243901",2019-12-17 08:00:00,3.02356,13,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.3,0.64764,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243902",2019-12-17 08:01:00,3.02547,14,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.2,0.53298,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243903",2019-12-17 08:02:00,3.01206,15,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.1,0.5544,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243904",2019-12-17 08:03:00,3.25369,15,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.1,1.94922,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243905",2019-12-17 08:04:00,3.12067,14,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.3,0.57834,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243906",2019-12-17 08:05:00,3.1004,11,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.2,0.5796,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243907",2019-12-17 08:06:00,3.18209,11,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.2,0.7056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243908",2019-12-17 08:07:00,3.19393,10,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4,0.60354,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243909",2019-12-17 08:08:00,3.24842,10,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.8,0.62307,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"243910",2019-12-17 08:09:00,3.13792,10,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.61614,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243911",2019-12-17 08:10:00,3.00694,10,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,0.71064,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243912",2019-12-17 08:11:00,3.09875,10,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.7,0.61614,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243913",2019-12-17 08:12:00,3.02998,11,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.06974,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243914",2019-12-17 08:13:00,4.73508,12,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.06344,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243915",2019-12-17 08:14:00,4.2767,11,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,1.10124,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243916",2019-12-17 08:15:00,4.78526,12,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,1.10691,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243917",2019-12-17 08:16:00,5.2444,13,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,1.10187,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243918",2019-12-17 08:17:00,5.47542,13,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,1.12707,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243919",2019-12-17 08:18:00,5.26571,12,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,1.12014,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243920",2019-12-17 08:19:00,5.39894,13,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,2.44314,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243921",2019-12-17 08:20:00,5.51037,13,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,1.09557,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243922",2019-12-17 08:21:00,5.55744,13,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,1.09557,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243923",2019-12-17 08:22:00,5.59851,15,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,1.07037,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243924",2019-12-17 08:23:00,5.2758,14,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,1.05147,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243925",2019-12-17 08:24:00,5.2473,14,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,1.0458,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243926",2019-12-17 08:25:00,5.26151,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,1.0521,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243927",2019-12-17 08:26:00,5.2116,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,1.06974,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243928",2019-12-17 08:27:00,5.18081,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.3,1.05777,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"243929",2019-12-17 08:28:00,5.16735,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,1.23354,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243930",2019-12-17 08:29:00,5.04176,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,1.15731,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243931",2019-12-17 08:30:00,5.00434,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.4,1.09557,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243932",2019-12-17 08:31:00,4.98202,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.5,1.20141,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243933",2019-12-17 08:32:00,4.82595,16,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.09746,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243934",2019-12-17 08:33:00,5.01203,18,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.16424,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243935",2019-12-17 08:34:00,5.48343,17,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.06533,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243936",2019-12-17 08:35:00,5.61369,18,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.07541,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243937",2019-12-17 08:36:00,5.77046,20,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.08171,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243938",2019-12-17 08:37:00,5.71945,20,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,2.62584,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243939",2019-12-17 08:38:00,5.61127,22,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,3.6,1.46097,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243940",2019-12-17 08:39:00,6.16917,24,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,3.7,1.30977,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243941",2019-12-17 08:40:00,5.85129,28,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,3.7,1.36017,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243942",2019-12-17 08:41:00,5.88724,32,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,3.8,1.29024,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243943",2019-12-17 08:42:00,5.95979,34,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,3.8,1.09494,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243944",2019-12-17 08:43:00,5.93336,37,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,3.8,1.17054,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243945",2019-12-17 08:44:00,5.92536,45,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,4,1.16424,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243946",2019-12-17 08:45:00,5.64467,48,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,4.1,1.15668,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243947",2019-12-17 08:46:00,5.54934,54,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,4.3,1.17306,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243948",2019-12-17 08:47:00,5.25018,64,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,4.5,1.18944,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243949",2019-12-17 08:48:00,5.25175,70,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,4.8,1.10124,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243950",2019-12-17 08:49:00,5.18286,72,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5,1.0836,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243951",2019-12-17 08:50:00,5.04316,83,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.1,1.07667,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243952",2019-12-17 08:51:00,4.95274,92,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.3,1.0521,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243953",2019-12-17 08:52:00,4.89832,92,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.3,1.04391,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243954",2019-12-17 08:53:00,4.83765,83,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.3,1.0584,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243955",2019-12-17 08:54:00,4.74983,84,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.4,1.05147,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243956",2019-12-17 08:55:00,4.95309,101,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.4,1.008,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243957",2019-12-17 08:56:00,5.15881,110,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.4,1.00674,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243958",2019-12-17 08:57:00,5.31586,110,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.4,0.98847,0,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"243959",2019-12-17 08:58:00,5.14863,114,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.4,0.9828,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243960",2019-12-17 08:59:00,5.34469,120,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.5,0.8505,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243961",2019-12-17 09:00:00,5.11279,128,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,20.5,22,21,21.5,5.4,0.8064,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243962",2019-12-17 09:01:00,4.86116,139,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,5.4,0.78687,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243963",2019-12-17 09:02:00,5.01755,138,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,20.5,22,21,21.5,5.3,0.83097,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243964",2019-12-17 09:03:00,5.23827,134,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.3,0.78687,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243965",2019-12-17 09:04:00,5.33564,126,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.3,0.80514,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243966",2019-12-17 09:05:00,5.38126,129,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.2,0.80388,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243967",2019-12-17 09:06:00,5.64929,139,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.2,0.82215,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243968",2019-12-17 09:07:00,5.39962,129,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.2,0.84294,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243969",2019-12-17 09:08:00,5.46801,129,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.4,0.82467,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243970",2019-12-17 09:09:00,5.68846,99,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.4,0.84672,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243971",2019-12-17 09:10:00,5.52751,107,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.4,0.86814,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243972",2019-12-17 09:11:00,5.07666,84,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.6,0.25074,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243973",2019-12-17 09:12:00,4.73956,87,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.6,0.25011,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243974",2019-12-17 09:13:00,4.61732,68,0,23,22,22,21,21.5,27,23,0,0,21.5,22,19.5,21,22,21,21.5,5.7,0.26649,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243975",2019-12-17 09:14:00,3.96348,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.8,0.2772,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243976",2019-12-17 09:15:00,3.51464,57,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.8,0.27405,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243977",2019-12-17 09:16:00,3.21744,58,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.9,0.26019,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243978",2019-12-17 09:17:00,3.1813,58,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.9,0.40824,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243979",2019-12-17 09:18:00,3.01755,58,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.9,0.25515,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243980",2019-12-17 09:19:00,2.97451,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.9,0.25011,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243981",2019-12-17 09:20:00,2.99703,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.9,0.24444,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243982",2019-12-17 09:21:00,2.98426,61,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.9,0.23814,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243983",2019-12-17 09:22:00,2.97987,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.9,0.22995,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243984",2019-12-17 09:23:00,3.01166,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.8,0.22932,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243985",2019-12-17 09:24:00,2.89156,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.8,0.2268,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243986",2019-12-17 09:25:00,2.92759,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.7,0.2268,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243987",2019-12-17 09:26:00,2.88037,61,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.5,0.2268,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243988",2019-12-17 09:27:00,2.89043,61,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.4,0.23247,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"243989",2019-12-17 09:28:00,3.42259,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.3,0.24444,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243990",2019-12-17 09:29:00,2.90498,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.2,0.23877,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243991",2019-12-17 09:30:00,2.92389,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5,0.2331,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243992",2019-12-17 09:31:00,2.93464,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.9,0.23877,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243993",2019-12-17 09:32:00,3.05603,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.8,0.38241,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243994",2019-12-17 09:33:00,3.28185,59,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.8,0.23877,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243995",2019-12-17 09:34:00,3.07619,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.8,0.23877,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243996",2019-12-17 09:35:00,3.38176,59,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.7,0.24381,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243997",2019-12-17 09:36:00,3.21469,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.7,0.23247,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243998",2019-12-17 09:37:00,3.14959,60,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.7,0.23688,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"243999",2019-12-17 09:38:00,3.23272,61,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.7,0.23184,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244000",2019-12-17 09:39:00,3.35922,61,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.7,0.21987,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244001",2019-12-17 09:40:00,3.41739,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.7,0.21924,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244002",2019-12-17 09:41:00,3.41902,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.7,0.24381,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244003",2019-12-17 09:42:00,3.4153,63,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,4.8,0.23247,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244004",2019-12-17 09:43:00,3.39834,63,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5,0.23814,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244005",2019-12-17 09:44:00,3.32226,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.1,0.23814,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244006",2019-12-17 09:45:00,3.38151,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.1,0.24444,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244007",2019-12-17 09:46:00,3.38107,62,0,23,22,22,21,21.5,27,23,0,0,22,22,19.5,21,22,21,21.5,5.2,0.24381,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244008",2019-12-17 09:47:00,3.364,63,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.2,0.30177,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244009",2019-12-17 09:48:00,3.37227,63,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.1,0.42714,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244010",2019-12-17 09:49:00,3.18018,64,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.9,0.49077,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244011",2019-12-17 09:50:00,3.10532,66,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.8,0.40761,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244012",2019-12-17 09:51:00,3.20044,71,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.7,0.3087,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244013",2019-12-17 09:52:00,2.92668,75,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.6,0.28224,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244014",2019-12-17 09:53:00,2.96175,78,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.5,0.15687,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244015",2019-12-17 09:54:00,2.91283,80,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.6,0.13734,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244016",2019-12-17 09:55:00,2.82027,84,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.7,0.13104,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244017",2019-12-17 09:56:00,2.69299,87,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.7,0.09324,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244018",2019-12-17 09:57:00,2.71611,88,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.8,0.08064,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244019",2019-12-17 09:58:00,3.0299,90,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,4.9,0.08127,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244020",2019-12-17 09:59:00,2.70599,91,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5,0.08064,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244021",2019-12-17 10:00:00,2.43194,92,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5,-0.0756,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244022",2019-12-17 10:01:00,2.69852,93,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5,-0.07812,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244023",2019-12-17 10:02:00,2.91768,94,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.1,-0.04599,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244024",2019-12-17 10:03:00,3.09216,94,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.2,-0.09072,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244025",2019-12-17 10:04:00,3.08186,95,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.4,-0.08379,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244026",2019-12-17 10:05:00,3.19522,94,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.5,-0.08946,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244027",2019-12-17 10:06:00,3.34766,93,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.08631,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244028",2019-12-17 10:07:00,3.41999,93,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.08316,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244029",2019-12-17 10:08:00,3.45077,92,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.08064,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244030",2019-12-17 10:09:00,3.46239,92,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.5,-0.07056,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244031",2019-12-17 10:10:00,3.53846,92,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.4,0.27027,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244032",2019-12-17 10:11:00,3.43452,94,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.4,0.26712,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244033",2019-12-17 10:12:00,3.32367,96,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.4,0.24759,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244034",2019-12-17 10:13:00,3.33434,99,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.4,0.26964,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244035",2019-12-17 10:14:00,3.2948,102,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.5,0.24507,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244036",2019-12-17 10:15:00,3.27144,105,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,0.23814,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244037",2019-12-17 10:16:00,3.19863,107,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.20727,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244038",2019-12-17 10:17:00,3.06961,110,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,0.22554,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244039",2019-12-17 10:18:00,2.92117,112,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.18774,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244040",2019-12-17 10:19:00,2.94543,115,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.17892,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244041",2019-12-17 10:20:00,2.92335,119,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.14994,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244042",2019-12-17 10:21:00,2.91273,122,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.13734,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244043",2019-12-17 10:22:00,3.05561,126,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.11277,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244044",2019-12-17 10:23:00,2.53847,128,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.08757,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244045",2019-12-17 10:24:00,2.90701,133,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,0.0819,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244046",2019-12-17 10:25:00,2.91354,133,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,0.08127,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244047",2019-12-17 10:26:00,3.0678,135,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.5,0.0504,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244048",2019-12-17 10:27:00,2.57331,133,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.5,0.06237,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,0,1,1,1,1,1
"244049",2019-12-17 10:28:00,2.7261,133,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,0.0693,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244050",2019-12-17 10:29:00,2.74533,132,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,0.09324,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244051",2019-12-17 10:30:00,2.72558,131,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.8,0.11214,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244052",2019-12-17 10:31:00,2.73604,131,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.25893,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244053",2019-12-17 10:32:00,2.86431,129,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.25767,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244054",2019-12-17 10:33:00,2.98685,129,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21.5,21.5,6,-0.25263,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244055",2019-12-17 10:34:00,2.95091,130,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21.5,21.5,6,-0.25893,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244056",2019-12-17 10:35:00,3.153,132,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21.5,21.5,6,-0.2646,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244057",2019-12-17 10:36:00,3.34792,136,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21.5,21.5,5.9,-0.27846,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244058",2019-12-17 10:37:00,3.3416,142,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21.5,21.5,5.8,-0.31752,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244059",2019-12-17 10:38:00,3.38855,149,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.8,-0.3591,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244060",2019-12-17 10:39:00,3.3519,159,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.39186,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244061",2019-12-17 10:40:00,3.38717,167,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.8,-0.42399,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244062",2019-12-17 10:41:00,3.33467,171,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.45675,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244063",2019-12-17 10:42:00,3.69076,172,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.46683,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244064",2019-12-17 10:43:00,3.23629,170,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.3,-0.45486,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244065",2019-12-17 10:44:00,3.15043,167,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.3,-0.44226,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244066",2019-12-17 10:45:00,2.86503,165,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.8,-0.42903,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244067",2019-12-17 10:46:00,3.08085,162,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.3,-0.4158,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244068",2019-12-17 10:47:00,2.6619,159,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.40572,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244069",2019-12-17 10:48:00,2.74888,155,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.4032,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244070",2019-12-17 10:49:00,3.16892,151,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.378,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244071",2019-12-17 10:50:00,2.43784,147,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.34776,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244072",2019-12-17 10:51:00,2.63827,144,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.4,-0.32193,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244073",2019-12-17 10:52:00,2.63766,141,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.33138,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244074",2019-12-17 10:53:00,2.60256,139,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.4,-0.32571,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244075",2019-12-17 10:54:00,2.66837,137,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.11781,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244076",2019-12-17 10:55:00,2.52959,134,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6,-0.05796,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244077",2019-12-17 10:56:00,2.55203,132,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.11466,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244078",2019-12-17 10:57:00,2.52701,128,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.15624,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244079",2019-12-17 10:58:00,2.54494,128,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6,-0.16443,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244080",2019-12-17 10:59:00,2.51249,127,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.8,-0.26019,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244081",2019-12-17 11:00:00,2.48145,128,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.2709,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244082",2019-12-17 11:01:00,2.48564,128,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6.1,-0.25956,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244083",2019-12-17 11:02:00,2.47053,129,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6,-0.26019,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244084",2019-12-17 11:03:00,2.47594,129,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.2835,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244085",2019-12-17 11:04:00,2.47488,132,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.27846,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244086",2019-12-17 11:05:00,2.47996,135,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.29673,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244087",2019-12-17 11:06:00,2.43701,140,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.32193,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244088",2019-12-17 11:07:00,2.51232,145,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.7,-0.3528,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244089",2019-12-17 11:08:00,2.46416,150,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.8,-0.38115,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244090",2019-12-17 11:09:00,2.50224,157,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.41013,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244091",2019-12-17 11:10:00,2.45672,162,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.43533,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244092",2019-12-17 11:11:00,2.4906,164,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.6,-0.4473,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244093",2019-12-17 11:12:00,2.69217,163,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.42273,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244094",2019-12-17 11:13:00,2.531,162,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,5.9,-0.40509,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244095",2019-12-17 11:14:00,2.41333,158,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6.3,-0.40068,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244096",2019-12-17 11:15:00,2.39456,155,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6.6,-0.37926,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244097",2019-12-17 11:16:00,2.14058,151,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,7,-0.37233,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244098",2019-12-17 11:17:00,2.24537,149,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,7.3,-0.34083,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244099",2019-12-17 11:18:00,2.3875,149,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,7.4,-0.33516,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244100",2019-12-17 11:19:00,2.34433,151,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6.8,-0.36414,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244101",2019-12-17 11:20:00,2.37229,152,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,6.8,-0.36225,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244102",2019-12-17 11:21:00,2.63551,154,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,7.1,-0.378,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244103",2019-12-17 11:22:00,2.44113,154,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,7.3,1.10817,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244104",2019-12-17 11:23:00,2.41287,155,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,7.3,-0.32193,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244105",2019-12-17 11:24:00,2.37195,159,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,21.5,7.2,-0.30996,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244106",2019-12-17 11:25:00,2.36029,162,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.4,-0.36603,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244107",2019-12-17 11:26:00,2.50045,167,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.6,-0.24003,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244108",2019-12-17 11:27:00,2.49718,170,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.1,-0.44919,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244109",2019-12-17 11:28:00,2.52596,173,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.5,-0.4536,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244110",2019-12-17 11:29:00,2.52834,174,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.5,-0.48006,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244111",2019-12-17 11:30:00,2.56222,176,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.4,-0.49833,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244112",2019-12-17 11:31:00,2.53016,182,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.8,-0.49266,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244113",2019-12-17 11:32:00,2.5644,189,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.8,-0.52416,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244114",2019-12-17 11:33:00,2.56708,194,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7,-0.567,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244115",2019-12-17 11:34:00,2.56089,200,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.8,-0.63,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244116",2019-12-17 11:35:00,2.80443,202,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.4,-0.63756,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244117",2019-12-17 11:36:00,2.5714,204,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.6,-0.61236,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244118",2019-12-17 11:37:00,2.59807,200,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.9,-0.63756,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244119",2019-12-17 11:38:00,2.56404,194,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.3,-0.5985,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244120",2019-12-17 11:39:00,2.44006,188,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.5,-0.57456,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244121",2019-12-17 11:40:00,2.4481,179,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.7,-0.50526,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244122",2019-12-17 11:41:00,2.44537,175,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.7,-0.4977,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244123",2019-12-17 11:42:00,2.42887,167,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.7,-0.45423,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244124",2019-12-17 11:43:00,2.39459,161,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.8,-0.4284,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244125",2019-12-17 11:44:00,2.29468,156,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.6,-0.40635,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244126",2019-12-17 11:45:00,2.34278,155,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.8,-0.39501,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244127",2019-12-17 11:46:00,2.31419,154,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.8,-0.4032,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244128",2019-12-17 11:47:00,2.36618,157,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.2,-0.35406,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244129",2019-12-17 11:48:00,2.4665,159,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.7,-0.38556,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244130",2019-12-17 11:49:00,2.42366,163,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.39753,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244131",2019-12-17 11:50:00,2.42546,170,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.9,-0.43659,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244132",2019-12-17 11:51:00,2.5372,175,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.3,-0.44415,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244133",2019-12-17 11:52:00,2.42337,180,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.9,-0.48825,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244134",2019-12-17 11:53:00,2.41133,186,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.2,-0.25893,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244135",2019-12-17 11:54:00,2.43422,189,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.9,-0.2835,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244136",2019-12-17 11:55:00,2.42056,191,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.5,-0.39753,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244137",2019-12-17 11:56:00,2.38998,191,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.5,-0.44226,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244138",2019-12-17 11:57:00,2.41617,188,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.2,-0.53676,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244139",2019-12-17 11:58:00,2.3789,185,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.1,-0.50463,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244140",2019-12-17 11:59:00,2.40174,181,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.8,-0.49896,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244141",2019-12-17 12:00:00,2.38037,179,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.2,-0.47628,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244142",2019-12-17 12:01:00,2.4347,176,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.48573,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244143",2019-12-17 12:02:00,2.41157,173,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.8,-0.46683,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244144",2019-12-17 12:03:00,2.40264,168,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,6.9,-0.44226,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244145",2019-12-17 12:04:00,2.38154,167,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.5,-0.43029,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244146",2019-12-17 12:05:00,2.35925,165,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8,-0.42966,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244147",2019-12-17 12:06:00,2.35751,164,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.3,-0.42336,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244148",2019-12-17 12:07:00,2.34521,165,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.5,-0.39879,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244149",2019-12-17 12:08:00,2.32991,167,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.42903,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244150",2019-12-17 12:09:00,2.21649,174,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8,-0.42966,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244151",2019-12-17 12:10:00,2.35745,182,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.50085,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244152",2019-12-17 12:11:00,2.46657,186,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.2,-0.54243,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244153",2019-12-17 12:12:00,2.42502,183,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.2,-0.5355,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244154",2019-12-17 12:13:00,2.55725,173,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.3,-0.48573,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244155",2019-12-17 12:14:00,2.45875,161,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.41769,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244156",2019-12-17 12:15:00,2.77599,151,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.7,-0.37233,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244157",2019-12-17 12:16:00,2.42431,150,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.9,-0.33516,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244158",2019-12-17 12:17:00,2.36603,152,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.36036,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244159",2019-12-17 12:18:00,2.26538,159,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.2,-0.3717,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244160",2019-12-17 12:19:00,2.23965,162,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.3,-0.41643,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244161",2019-12-17 12:20:00,2.04952,166,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.5,-0.4347,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244162",2019-12-17 12:21:00,2.11564,168,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.6,-0.44226,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244163",2019-12-17 12:22:00,1.90552,170,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.4,-0.45423,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244164",2019-12-17 12:23:00,2.20932,173,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.4,-0.46683,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244165",2019-12-17 12:24:00,2.26877,176,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.6,-0.46746,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244166",2019-12-17 12:25:00,2.37062,179,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,9.1,-0.49329,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244167",2019-12-17 12:26:00,2.35242,184,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.9,-0.49833,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244168",2019-12-17 12:27:00,2.41522,189,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.3,-0.55062,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244169",2019-12-17 12:28:00,2.41756,193,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.9,-0.58023,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244170",2019-12-17 12:29:00,2.39744,199,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.9,-0.60039,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244171",2019-12-17 12:30:00,2.402,205,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.6,-0.64008,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244172",2019-12-17 12:31:00,2.33644,208,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.9,-0.65583,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244173",2019-12-17 12:32:00,2.19677,213,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,9.1,-0.67473,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244174",2019-12-17 12:33:00,2.36968,216,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,9.1,-0.69363,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244175",2019-12-17 12:34:00,2.66205,216,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.67599,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244176",2019-12-17 12:35:00,2.51008,215,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,7.9,-0.68796,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244177",2019-12-17 12:36:00,2.67266,214,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.1,-0.65016,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244178",2019-12-17 12:37:00,2.77092,214,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.4,-0.67914,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244179",2019-12-17 12:38:00,2.61743,216,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,8.8,-0.68229,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244180",2019-12-17 12:39:00,2.5904,216,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,9.1,-0.68796,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244181",2019-12-17 12:40:00,2.5665,218,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,9.4,-0.70056,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244182",2019-12-17 12:41:00,2.48362,216,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21,22,21,22,9.7,-0.69363,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244183",2019-12-17 12:42:00,2.45522,209,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21.5,22,21,22,9.7,-0.66906,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244184",2019-12-17 12:43:00,2.66353,205,0,23,22,22,21,21.5,27,23,0,0,22,22,20,21.5,22,21,22,9.1,-0.64386,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244185",2019-12-17 12:44:00,2.57417,200,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,8.8,-0.59283,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
