"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"244186",2019-12-17 12:45:00,2.63048,194,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9,-0.56196,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244187",2019-12-17 12:46:00,2.31036,190,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.3,-0.54243,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244188",2019-12-17 12:47:00,2.19184,185,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.5,-0.5292,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244189",2019-12-17 12:48:00,2.05029,181,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,8.8,-0.49329,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244190",2019-12-17 12:49:00,2.26819,178,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,8.6,-0.47376,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244191",2019-12-17 12:50:00,1.93152,176,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.1,-0.19656,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244192",2019-12-17 12:51:00,2.01091,174,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.6,-0.189,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244193",2019-12-17 12:52:00,2.13396,174,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.9,-0.24633,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244194",2019-12-17 12:53:00,2.2113,173,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.9,-0.33453,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244195",2019-12-17 12:54:00,2.27087,174,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.9,-0.32571,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244196",2019-12-17 12:55:00,2.33501,172,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21,22,9.9,-0.43596,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244197",2019-12-17 12:56:00,2.31204,169,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.2,-0.41643,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244198",2019-12-17 12:57:00,2.41283,165,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10,-0.42273,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244199",2019-12-17 12:58:00,2.36172,161,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.8,-0.41013,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244200",2019-12-17 12:59:00,2.43741,159,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.9,-0.39123,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244201",2019-12-17 13:00:00,2.44477,156,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.9,-0.37674,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244202",2019-12-17 13:01:00,2.43186,155,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.39123,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244203",2019-12-17 13:02:00,2.48449,153,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.5,-0.38556,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244204",2019-12-17 13:03:00,2.44941,152,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.1,-0.38556,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244205",2019-12-17 13:04:00,2.41842,150,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.3,-0.37107,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244206",2019-12-17 13:05:00,2.4133,149,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.4,-0.378,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244207",2019-12-17 13:06:00,2.42154,150,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.3,-0.37233,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244208",2019-12-17 13:07:00,2.01932,156,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.3,-0.39816,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244209",2019-12-17 13:08:00,2.38259,161,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.4,-0.40698,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244210",2019-12-17 13:09:00,2.31493,171,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.6,-0.45423,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244211",2019-12-17 13:10:00,2.42718,175,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10,-0.44919,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244212",2019-12-17 13:11:00,2.40874,176,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.4914,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244213",2019-12-17 13:12:00,2.57646,177,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.1,-0.50463,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244214",2019-12-17 13:13:00,2.46025,179,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.2,-0.49959,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244215",2019-12-17 13:14:00,2.51101,183,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.6,-0.51219,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244216",2019-12-17 13:15:00,2.56996,189,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.53676,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244217",2019-12-17 13:16:00,2.57797,193,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.57393,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244218",2019-12-17 13:17:00,2.44683,196,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.6,-0.58716,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244219",2019-12-17 13:18:00,2.2624,203,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.6237,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244220",2019-12-17 13:19:00,2.17108,195,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.2,-0.58023,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244221",2019-12-17 13:20:00,2.10787,191,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.2,-0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244222",2019-12-17 13:21:00,2.10325,190,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.9,-0.55566,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244223",2019-12-17 13:22:00,2.33908,189,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.5,-0.5418,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244224",2019-12-17 13:23:00,2.10667,187,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.5,-0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244225",2019-12-17 13:24:00,2.16157,185,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.3,-0.51156,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244226",2019-12-17 13:25:00,2.21282,181,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.5,-0.48699,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244227",2019-12-17 13:26:00,2.23776,179,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.8,-0.47061,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244228",2019-12-17 13:27:00,2.28897,177,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.6,-0.46116,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244229",2019-12-17 13:28:00,2.30455,181,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.8,-0.47376,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244230",2019-12-17 13:29:00,2.29974,187,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.9,-0.48132,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244231",2019-12-17 13:30:00,2.38196,197,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.53046,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244232",2019-12-17 13:31:00,2.6501,199,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.2,-0.56196,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244233",2019-12-17 13:32:00,2.40858,208,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.4,-0.60354,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244234",2019-12-17 13:33:00,2.42438,212,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.1,-0.59346,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244235",2019-12-17 13:34:00,2.44388,213,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.6,-0.61299,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244236",2019-12-17 13:35:00,2.39988,215,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.2,-0.62748,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244237",2019-12-17 13:36:00,2.3893,214,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.3,-0.64953,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244238",2019-12-17 13:37:00,2.40615,210,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.64386,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244239",2019-12-17 13:38:00,2.30609,208,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,9.7,-0.62433,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244240",2019-12-17 13:39:00,2.7221,206,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10,-0.61803,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244241",2019-12-17 13:40:00,2.37917,202,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.2,-0.59913,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244242",2019-12-17 13:41:00,2.48382,197,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.7,-0.58023,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244243",2019-12-17 13:42:00,2.32529,190,0,23,22,22,21,21.5,27,23,0,0,22,22,20.5,21.5,22,21.5,22,10.7,-0.45486,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244244",2019-12-17 13:43:00,2.34195,180,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,10.2,-0.2205,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244245",2019-12-17 13:44:00,2.33662,170,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,10.1,-0.16443,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244246",2019-12-17 13:45:00,2.44522,159,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,10.3,-0.16443,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244247",2019-12-17 13:46:00,2.31958,148,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,10.1,-0.20916,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244248",2019-12-17 13:47:00,2.34046,140,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.1,-0.28476,1,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244249",2019-12-17 13:48:00,2.3327,133,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.1,-0.25389,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244250",2019-12-17 13:49:00,2.30629,132,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,9.8,-0.24192,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244251",2019-12-17 13:50:00,2.30889,133,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,9.6,-0.24948,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244252",2019-12-17 13:51:00,2.29829,138,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,9.7,-0.27279,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244253",2019-12-17 13:52:00,2.25013,146,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.1,-0.315,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244254",2019-12-17 13:53:00,2.7795,151,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.4,-0.3528,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244255",2019-12-17 13:54:00,2.54999,157,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.3,-0.3654,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244256",2019-12-17 13:55:00,2.35663,161,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,10.6,-0.37863,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244257",2019-12-17 13:56:00,2.57569,163,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,10.7,-0.38871,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244258",2019-12-17 13:57:00,2.52646,166,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,10.1,-0.3906,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244259",2019-12-17 13:58:00,2.85527,166,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,9.4,-0.42525,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244260",2019-12-17 13:59:00,2.80028,165,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,9.2,-0.40446,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244261",2019-12-17 14:00:00,2.81108,161,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,22,21.5,22,9.1,-0.39942,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244262",2019-12-17 14:01:00,2.66814,157,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,9.5,-0.39816,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244263",2019-12-17 14:02:00,2.47935,153,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,22,21.5,22,9.7,-0.3906,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244264",2019-12-17 14:03:00,2.60109,148,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,10.1,-0.36036,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244265",2019-12-17 14:04:00,2.44149,144,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.9,-0.33516,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244266",2019-12-17 14:05:00,2.76318,142,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.5,-0.32508,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244267",2019-12-17 14:06:00,2.88801,138,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.7,-0.29484,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244268",2019-12-17 14:07:00,2.85092,133,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.7,-0.2772,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244269",2019-12-17 14:08:00,2.88076,131,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.6,-0.26649,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244270",2019-12-17 14:09:00,2.525,128,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.4,-0.25389,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244271",2019-12-17 14:10:00,2.24409,128,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.3,-0.24759,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244272",2019-12-17 14:11:00,2.50924,129,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.3,-0.23499,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244273",2019-12-17 14:12:00,2.61301,130,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.3,-0.25452,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244274",2019-12-17 14:13:00,2.44571,129,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.4,-0.25956,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244275",2019-12-17 14:14:00,2.44595,130,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.4,-0.26523,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244276",2019-12-17 14:15:00,2.38679,128,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.4,-0.24381,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244277",2019-12-17 14:16:00,2.33249,127,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.3,-0.23562,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244278",2019-12-17 14:17:00,2.52777,125,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.3,-0.23877,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244279",2019-12-17 14:18:00,2.36557,125,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.2,-0.22365,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244280",2019-12-17 14:19:00,2.34188,126,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.2,-0.23373,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244281",2019-12-17 14:20:00,2.33563,127,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.3,-0.22743,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244282",2019-12-17 14:21:00,2.2821,127,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.4,-0.2205,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244283",2019-12-17 14:22:00,2.62939,125,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.4,-0.17073,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244284",2019-12-17 14:23:00,2.46632,121,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.3,-0.19026,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244285",2019-12-17 14:24:00,2.49223,118,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.3,-0.17703,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244286",2019-12-17 14:25:00,2.4618,115,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.2,-0.15813,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244287",2019-12-17 14:26:00,2.58361,114,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.1,-0.16443,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244288",2019-12-17 14:27:00,2.58877,112,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21.5,21.5,21.5,22,9.1,-0.1638,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244289",2019-12-17 14:28:00,2.54716,112,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9,-0.14616,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244290",2019-12-17 14:29:00,2.59921,112,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9,-0.14679,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244291",2019-12-17 14:30:00,2.40875,111,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.1,-0.14238,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244292",2019-12-17 14:31:00,2.51778,111,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.2,0.06111,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244293",2019-12-17 14:32:00,2.571,109,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.3,0.16128,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244294",2019-12-17 14:33:00,2.57762,109,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.5,0.15435,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244295",2019-12-17 14:34:00,2.55779,110,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.6,0.06111,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244296",2019-12-17 14:35:00,2.59488,111,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.7,-0.0189,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244297",2019-12-17 14:36:00,2.55799,112,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.7,-0.17703,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244298",2019-12-17 14:37:00,2.5767,114,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.6,-0.13419,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244299",2019-12-17 14:38:00,2.55995,116,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.4,-0.17703,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244300",2019-12-17 14:39:00,2.59365,115,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9.2,-0.17892,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244301",2019-12-17 14:40:00,2.4374,114,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9,-0.18459,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244302",2019-12-17 14:41:00,2.40884,113,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,-0.17703,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244303",2019-12-17 14:42:00,2.48357,112,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,-0.17136,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244304",2019-12-17 14:43:00,2.34911,112,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,-0.13986,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244305",2019-12-17 14:44:00,2.35477,112,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,-0.15183,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244306",2019-12-17 14:45:00,2.36175,109,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9,-0.1449,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244307",2019-12-17 14:46:00,2.41225,107,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,9,-0.1512,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244308",2019-12-17 14:47:00,2.22599,104,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,-0.11403,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244309",2019-12-17 14:48:00,2.27659,99,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,-0.10143,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244310",2019-12-17 14:49:00,2.27294,97,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.06678,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244311",2019-12-17 14:50:00,2.24835,94,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.06363,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244312",2019-12-17 14:51:00,2.41578,91,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,-0.06363,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244313",2019-12-17 14:52:00,2.40885,90,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.01323,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244314",2019-12-17 14:53:00,2.42202,92,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.05166,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244315",2019-12-17 14:54:00,2.42804,93,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.0693,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244316",2019-12-17 14:55:00,2.51903,96,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.0756,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244317",2019-12-17 14:56:00,2.54266,98,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,-0.05796,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244318",2019-12-17 14:57:00,2.83679,99,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.07623,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244319",2019-12-17 14:58:00,2.55057,99,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.08253,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244320",2019-12-17 14:59:00,2.55127,97,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,-0.07245,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244321",2019-12-17 15:00:00,2.52515,95,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,-0.03276,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244322",2019-12-17 15:01:00,2.54826,91,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,-0.03024,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244323",2019-12-17 15:02:00,2.5981,85,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,-0.01323,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244324",2019-12-17 15:03:00,2.6004,81,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,0.01827,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244325",2019-12-17 15:04:00,2.15797,78,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,0.03213,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244326",2019-12-17 15:05:00,2.63993,77,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,0.03717,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244327",2019-12-17 15:06:00,2.45127,75,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,0.04347,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244328",2019-12-17 15:07:00,2.85101,76,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.9,0.20601,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244329",2019-12-17 15:08:00,2.4935,77,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,0.04284,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244330",2019-12-17 15:09:00,2.25138,78,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,0.03717,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244331",2019-12-17 15:10:00,2.43313,78,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,0.03717,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244332",2019-12-17 15:11:00,2.10389,78,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.8,0.0378,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244333",2019-12-17 15:12:00,2.36628,76,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.04662,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244334",2019-12-17 15:13:00,2.72597,76,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.0378,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244335",2019-12-17 15:14:00,2.41628,74,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.04851,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244336",2019-12-17 15:15:00,2.28655,72,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.06363,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244337",2019-12-17 15:16:00,2.27961,71,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.06237,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244338",2019-12-17 15:17:00,2.30242,70,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.0819,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244339",2019-12-17 15:18:00,1.87641,68,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.08253,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244340",2019-12-17 15:19:00,2.3131,66,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.09954,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244341",2019-12-17 15:20:00,2.29129,64,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.10647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244342",2019-12-17 15:21:00,2.42936,62,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.24381,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244343",2019-12-17 15:22:00,2.49159,59,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.47754,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244344",2019-12-17 15:23:00,2.31321,56,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.42147,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244345",2019-12-17 15:24:00,2.33917,55,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.37674,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244346",2019-12-17 15:25:00,2.41623,55,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.29547,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244347",2019-12-17 15:26:00,2.47082,56,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.15372,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244348",2019-12-17 15:27:00,2.5124,59,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.13797,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244349",2019-12-17 15:28:00,2.49412,61,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.12474,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244350",2019-12-17 15:29:00,2.52957,62,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.11277,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244351",2019-12-17 15:30:00,2.53668,63,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.11277,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244352",2019-12-17 15:31:00,2.59213,64,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.11088,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244353",2019-12-17 15:32:00,2.49105,63,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.10647,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244354",2019-12-17 15:33:00,2.52977,61,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.11844,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244355",2019-12-17 15:34:00,2.52863,59,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.12537,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244356",2019-12-17 15:35:00,2.50263,58,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.11214,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244357",2019-12-17 15:36:00,2.50342,57,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.13041,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244358",2019-12-17 15:37:00,2.54932,56,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.18207,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244359",2019-12-17 15:38:00,2.37113,56,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.13671,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244360",2019-12-17 15:39:00,2.41655,56,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.12537,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244361",2019-12-17 15:40:00,1.91603,57,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.1134,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244362",2019-12-17 15:41:00,2.31487,59,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.12474,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244363",2019-12-17 15:42:00,2.33604,60,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.12474,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244364",2019-12-17 15:43:00,2.39198,59,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.11907,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244365",2019-12-17 15:44:00,2.40768,59,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.12537,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244366",2019-12-17 15:45:00,2.23846,58,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.13734,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244367",2019-12-17 15:46:00,2.3601,56,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.16191,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244368",2019-12-17 15:47:00,2.3849,55,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.1701,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244369",2019-12-17 15:48:00,2.19821,53,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.17577,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244370",2019-12-17 15:49:00,2.40124,54,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.17577,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244371",2019-12-17 15:50:00,2.51463,58,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.17514,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244372",2019-12-17 15:51:00,2.55581,62,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.16821,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244373",2019-12-17 15:52:00,2.54959,65,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.18711,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244374",2019-12-17 15:53:00,2.35677,72,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.13104,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244375",2019-12-17 15:54:00,2.33665,74,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.11907,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244376",2019-12-17 15:55:00,2.37574,70,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.10647,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244377",2019-12-17 15:56:00,2.46539,66,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.14301,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244378",2019-12-17 15:57:00,2.4945,64,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.7,0.12915,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244379",2019-12-17 15:58:00,2.15264,64,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.13167,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244380",2019-12-17 15:59:00,2.64338,61,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.6,0.14931,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244381",2019-12-17 16:00:00,2.49982,57,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.5,0.58527,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244382",2019-12-17 16:01:00,2.48547,53,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.47187,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244383",2019-12-17 16:02:00,2.52895,48,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.4,0.441,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244384",2019-12-17 16:03:00,3.09977,45,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.3,0.43407,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244385",2019-12-17 16:04:00,2.43523,41,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.45234,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244386",2019-12-17 16:05:00,2.22383,38,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.4473,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244387",2019-12-17 16:06:00,2.56174,35,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.45927,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244388",2019-12-17 16:07:00,2.692,31,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8,0.50274,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244389",2019-12-17 16:08:00,2.40569,30,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8,0.48069,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244390",2019-12-17 16:09:00,2.30924,28,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.49581,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244391",2019-12-17 16:10:00,2.31003,28,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.49518,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244392",2019-12-17 16:11:00,2.31224,25,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.48258,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244393",2019-12-17 16:12:00,2.34439,23,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.48384,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244394",2019-12-17 16:13:00,2.29565,23,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.74907,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244395",2019-12-17 16:14:00,2.31165,23,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.77931,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244396",2019-12-17 16:15:00,2.30532,20,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.78687,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244397",2019-12-17 16:16:00,2.27053,20,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.71001,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244398",2019-12-17 16:17:00,2.28222,20,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.52101,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244399",2019-12-17 16:18:00,2.31077,20,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.52542,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244400",2019-12-17 16:19:00,2.18593,19,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244401",2019-12-17 16:20:00,2.24959,16,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.52227,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244402",2019-12-17 16:21:00,2.48005,17,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.2,0.53361,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244403",2019-12-17 16:22:00,2.44928,17,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.52983,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244404",2019-12-17 16:23:00,2.45973,17,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.5229,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244405",2019-12-17 16:24:00,2.47556,16,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244406",2019-12-17 16:25:00,2.35483,16,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.53361,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244407",2019-12-17 16:26:00,2.48084,16,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244408",2019-12-17 16:27:00,2.50946,16,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8,0.52857,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244409",2019-12-17 16:28:00,2.58436,15,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8,0.52857,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244410",2019-12-17 16:29:00,2.56589,16,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.53424,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244411",2019-12-17 16:30:00,2.42883,15,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.55377,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244412",2019-12-17 16:31:00,2.48468,14,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.56511,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244413",2019-12-17 16:32:00,2.58393,15,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.56511,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244414",2019-12-17 16:33:00,2.48205,14,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21.5,21.5,21.5,22,8.1,0.56511,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244415",2019-12-17 16:34:00,2.4264,15,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,8,0.55125,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244416",2019-12-17 16:35:00,2.62686,13,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.9,0.55062,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244417",2019-12-17 16:36:00,2.55393,13,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.55377,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244418",2019-12-17 16:37:00,2.41912,13,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.55377,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244419",2019-12-17 16:38:00,2.39216,12,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.6,0.55062,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244420",2019-12-17 16:39:00,2.60993,13,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.6,0.55944,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244421",2019-12-17 16:40:00,2.37683,11,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.55944,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244422",2019-12-17 16:41:00,2.52379,11,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.56511,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244423",2019-12-17 16:42:00,2.49561,11,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.8,0.56007,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244424",2019-12-17 16:43:00,2.76242,11,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.8,0.57141,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244425",2019-12-17 16:44:00,2.57725,8,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.57141,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244426",2019-12-17 16:45:00,2.42863,8,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.57141,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244427",2019-12-17 16:46:00,2.20376,8,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.6,0.56637,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244428",2019-12-17 16:47:00,2.04719,8,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.56637,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244429",2019-12-17 16:48:00,1.97,7,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.8,0.56637,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244430",2019-12-17 16:49:00,2.00969,6,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.8,0.56637,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244431",2019-12-17 16:50:00,2.10287,6,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.9,0.56574,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244432",2019-12-17 16:51:00,2.23074,7,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.9,0.56448,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244433",2019-12-17 16:52:00,2.25739,9,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,8,0.56574,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244434",2019-12-17 16:53:00,2.61506,10,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,8,0.56574,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244435",2019-12-17 16:54:00,2.81818,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,8,0.56637,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244436",2019-12-17 16:55:00,2.90479,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.9,0.56448,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244437",2019-12-17 16:56:00,2.51281,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.5,0.56133,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244438",2019-12-17 16:57:00,2.24778,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.5,0.57771,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244439",2019-12-17 16:58:00,2.13302,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.4,0.5607,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244440",2019-12-17 16:59:00,1.90263,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.5,0.56637,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244441",2019-12-17 17:00:00,1.98829,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.5607,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244442",2019-12-17 17:01:00,1.69606,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.8,0.56007,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244443",2019-12-17 17:02:00,2.25961,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.5,0.55377,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244444",2019-12-17 17:03:00,2.43045,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.56511,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244445",2019-12-17 17:04:00,2.84487,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.4,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244446",2019-12-17 17:05:00,2.91244,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.4,0.56826,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244447",2019-12-17 17:06:00,2.71246,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.6,0.53487,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244448",2019-12-17 17:07:00,2.28522,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.53424,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244449",2019-12-17 17:08:00,2.28678,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.79128,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244450",2019-12-17 17:09:00,2.10064,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.81711,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244451",2019-12-17 17:10:00,1.87488,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.7,0.70056,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244452",2019-12-17 17:11:00,1.88329,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.5,0.62937,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244453",2019-12-17 17:12:00,2.09237,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.1,0.62874,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244454",2019-12-17 17:13:00,2.23102,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7,0.51534,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244455",2019-12-17 17:14:00,2.69046,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.1,0.50904,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244456",2019-12-17 17:15:00,2.99551,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.50967,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244457",2019-12-17 17:16:00,3.04375,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.3,0.51534,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244458",2019-12-17 17:17:00,2.54153,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.5,0.51849,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244459",2019-12-17 17:18:00,2.25361,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.3,0.50967,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244460",2019-12-17 17:19:00,2.08933,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.3,0.50841,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244461",2019-12-17 17:20:00,2.16478,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.50967,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244462",2019-12-17 17:21:00,2.02658,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.51534,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244463",2019-12-17 17:22:00,2.03039,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7,0.50337,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244464",2019-12-17 17:23:00,2.12644,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7,0.51534,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244465",2019-12-17 17:24:00,2.27558,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7,0.62244,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244466",2019-12-17 17:25:00,2.56064,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.7,0.62244,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244467",2019-12-17 17:26:00,2.69249,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.50841,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244468",2019-12-17 17:27:00,3.2035,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.5,0.52857,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244469",2019-12-17 17:28:00,2.63649,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,1.91583,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244470",2019-12-17 17:29:00,2.25963,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.8,0.57834,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244471",2019-12-17 17:30:00,2.12218,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.9,0.57267,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244472",2019-12-17 17:31:00,2.16054,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7,0.56637,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244473",2019-12-17 17:32:00,1.96726,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.567,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244474",2019-12-17 17:33:00,1.98935,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.3,0.56952,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244475",2019-12-17 17:34:00,2.14366,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.57267,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244476",2019-12-17 17:35:00,2.30657,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7,0.58401,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244477",2019-12-17 17:36:00,2.25653,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.1,0.57834,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244478",2019-12-17 17:37:00,2.7532,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.57204,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244479",2019-12-17 17:38:00,3.22033,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.3,0.56637,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244480",2019-12-17 17:39:00,2.58098,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.57834,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244481",2019-12-17 17:40:00,2.31801,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7.2,0.693,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244482",2019-12-17 17:41:00,2.19377,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,7,0.55377,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244483",2019-12-17 17:42:00,2.11759,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.53361,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244484",2019-12-17 17:43:00,2.06765,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.52731,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244485",2019-12-17 17:44:00,2.04459,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.5,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244486",2019-12-17 17:45:00,2.0645,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.54747,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244487",2019-12-17 17:46:00,2.15617,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.8,0.51597,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244488",2019-12-17 17:47:00,2.43509,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.7,0.53424,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244489",2019-12-17 17:48:00,2.27562,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.53424,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244490",2019-12-17 17:49:00,2.32133,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.52542,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244491",2019-12-17 17:50:00,2.42393,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.53046,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244492",2019-12-17 17:51:00,2.35339,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.52857,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244493",2019-12-17 17:52:00,2.33934,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.6,0.5229,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244494",2019-12-17 17:53:00,2.37332,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.7,0.52857,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244495",2019-12-17 17:54:00,2.29528,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.7,0.5166,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244496",2019-12-17 17:55:00,2.28192,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.8,0.50967,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
