"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"244497",2019-12-17 17:56:00,2.19098,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.8,0.51471,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244498",2019-12-17 17:57:00,2.26339,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.8,0.50967,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244499",2019-12-17 17:58:00,2.5102,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.7,0.50967,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244500",2019-12-17 17:59:00,2.63698,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.5,0.51597,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244501",2019-12-17 18:00:00,2.55121,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.5,0.5103,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244502",2019-12-17 18:01:00,2.6494,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.4,0.50715,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244503",2019-12-17 18:02:00,2.59665,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.3,0.51534,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244504",2019-12-17 18:03:00,2.21235,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.3,0.51912,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244505",2019-12-17 18:04:00,2.37447,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.2,0.54558,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244506",2019-12-17 18:05:00,2.34073,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.3,0.53487,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244507",2019-12-17 18:06:00,2.38381,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.2,0.53991,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244508",2019-12-17 18:07:00,2.32885,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.3,0.63756,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244509",2019-12-17 18:08:00,2.33597,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.4,0.64575,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244510",2019-12-17 18:09:00,2.34031,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.1,0.63567,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244511",2019-12-17 18:10:00,2.33629,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.8,0.63504,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244512",2019-12-17 18:11:00,2.35297,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.62685,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244513",2019-12-17 18:12:00,2.25663,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.62622,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244514",2019-12-17 18:13:00,2.32669,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.63504,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244515",2019-12-17 18:14:00,2.24234,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.4,0.62937,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244516",2019-12-17 18:15:00,2.26629,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.62937,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244517",2019-12-17 18:16:00,2.2743,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.64701,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244518",2019-12-17 18:17:00,2.24783,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.67158,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244519",2019-12-17 18:18:00,2.25138,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.62874,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244520",2019-12-17 18:19:00,2.25424,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.62874,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244521",2019-12-17 18:20:00,2.47361,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.62937,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244522",2019-12-17 18:21:00,2.01843,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.62874,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244523",2019-12-17 18:22:00,2.20676,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.62307,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244524",2019-12-17 18:23:00,2.23225,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.62748,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244525",2019-12-17 18:24:00,2.21951,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.62874,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244526",2019-12-17 18:25:00,2.2784,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.89964,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244527",2019-12-17 18:26:00,2.34463,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.89397,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244528",2019-12-17 18:27:00,2.16524,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.7875,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244529",2019-12-17 18:28:00,2.53971,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.74277,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244530",2019-12-17 18:29:00,2.35921,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.7056,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244531",2019-12-17 18:30:00,2.35954,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.64197,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244532",2019-12-17 18:31:00,2.36897,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.66024,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244533",2019-12-17 18:32:00,1.93271,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.65457,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244534",2019-12-17 18:33:00,2.3968,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,2.09727,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244535",2019-12-17 18:34:00,2.4605,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.6426,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244536",2019-12-17 18:35:00,2.37438,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.64764,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244537",2019-12-17 18:36:00,2.35811,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.4,0.64134,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244538",2019-12-17 18:37:00,2.33401,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.4,0.63504,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244539",2019-12-17 18:38:00,2.38716,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.63,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244540",2019-12-17 18:39:00,2.38045,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.63567,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244541",2019-12-17 18:40:00,2.33773,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.2,0.64701,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244542",2019-12-17 18:41:00,2.3218,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.78498,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244543",2019-12-17 18:42:00,2.35252,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.76167,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244544",2019-12-17 18:43:00,2.36426,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.2,0.61614,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244545",2019-12-17 18:44:00,2.39704,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.62874,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244546",2019-12-17 18:45:00,2.39043,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.62874,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244547",2019-12-17 18:46:00,2.40044,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.61614,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244548",2019-12-17 18:47:00,2.20222,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.3,0.61614,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244549",2019-12-17 18:48:00,2.28414,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.4,0.62244,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244550",2019-12-17 18:49:00,2.38276,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.4,0.61677,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244551",2019-12-17 18:50:00,2.34891,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.5,0.62118,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244552",2019-12-17 18:51:00,2.36899,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.6,0.62307,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244553",2019-12-17 18:52:00,2.33757,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.7,0.61677,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244554",2019-12-17 18:53:00,2.36004,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.8,0.6363,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244555",2019-12-17 18:54:00,2.15069,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.64197,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244556",2019-12-17 18:55:00,2.48895,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.1,0.6489,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244557",2019-12-17 18:56:00,2.44787,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.6363,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244558",2019-12-17 18:57:00,2.31004,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.1,0.67284,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244559",2019-12-17 18:58:00,2.28342,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6.1,0.64197,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244560",2019-12-17 18:59:00,2.31683,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.65646,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244561",2019-12-17 19:00:00,2.29762,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.65961,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244562",2019-12-17 19:01:00,2.42378,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.66024,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244563",2019-12-17 19:02:00,2.33449,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.8,0.66024,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244564",2019-12-17 19:03:00,2.35118,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.9,0.66024,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244565",2019-12-17 19:04:00,2.29315,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.8,0.65394,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244566",2019-12-17 19:05:00,2.33298,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.8,0.65268,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244567",2019-12-17 19:06:00,2.31301,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.65394,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244568",2019-12-17 19:07:00,2.11773,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.6741,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244569",2019-12-17 19:08:00,2.24799,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.67914,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244570",2019-12-17 19:09:00,2.31289,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,6,0.64827,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244571",2019-12-17 19:10:00,2.30249,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.9,0.65331,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244572",2019-12-17 19:11:00,2.17952,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.8,0.64071,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244573",2019-12-17 19:12:00,2.28528,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.8,0.53424,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244574",2019-12-17 19:13:00,2.38747,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.9,0.53424,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244575",2019-12-17 19:14:00,2.19549,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,20.5,21,21.5,21.5,22,5.7,0.5481,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244576",2019-12-17 19:15:00,2.41013,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.54621,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244577",2019-12-17 19:16:00,2.46343,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,0.5418,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244578",2019-12-17 19:17:00,2.44056,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,0.54117,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244579",2019-12-17 19:18:00,2.44347,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,0.54054,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244580",2019-12-17 19:19:00,2.33443,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.4,0.5355,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244581",2019-12-17 19:20:00,2.79915,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,0.54117,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244582",2019-12-17 19:21:00,2.92935,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,1.90197,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244583",2019-12-17 19:22:00,2.73567,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,0.58401,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244584",2019-12-17 19:23:00,2.6258,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,0.71316,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244585",2019-12-17 19:24:00,2.68346,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.4,0.56574,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244586",2019-12-17 19:25:00,2.86316,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.4,0.56574,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244587",2019-12-17 19:26:00,2.87522,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.56007,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244588",2019-12-17 19:27:00,2.88497,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.5544,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244589",2019-12-17 19:28:00,3.14194,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.56574,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244590",2019-12-17 19:29:00,2.93441,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.7,0.5544,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244591",2019-12-17 19:30:00,2.7636,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.7,0.55944,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244592",2019-12-17 19:31:00,2.66648,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.7,0.5544,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244593",2019-12-17 19:32:00,2.61312,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.8,0.56007,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244594",2019-12-17 19:33:00,2.54099,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.8,0.55944,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244595",2019-12-17 19:34:00,2.80563,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,6,0.55377,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244596",2019-12-17 19:35:00,2.67028,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,6,0.57834,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244597",2019-12-17 19:36:00,2.46659,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,6,0.56952,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244598",2019-12-17 19:37:00,2.50798,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.9,0.68166,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244599",2019-12-17 19:38:00,2.43205,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.9,0.68544,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244600",2019-12-17 19:39:00,2.40215,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,6,0.69741,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244601",2019-12-17 19:40:00,2.39342,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,6,0.78687,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244602",2019-12-17 19:41:00,2.27155,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.7,0.77364,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244603",2019-12-17 19:42:00,2.26783,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,0.68544,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244604",2019-12-17 19:43:00,2.42396,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.67473,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244605",2019-12-17 19:44:00,2.10048,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,0.78687,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244606",2019-12-17 19:45:00,2.41841,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,0.75537,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244607",2019-12-17 19:46:00,2.43155,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.4,0.7623,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244608",2019-12-17 19:47:00,2.3648,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,0.77301,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244609",2019-12-17 19:48:00,2.2921,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,0.76797,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244610",2019-12-17 19:49:00,2.59883,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.76797,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244611",2019-12-17 19:50:00,2.4931,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.77112,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244612",2019-12-17 19:51:00,2.3704,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.76419,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244613",2019-12-17 19:52:00,2.5573,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.76167,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244614",2019-12-17 19:53:00,2.61643,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.76734,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244615",2019-12-17 19:54:00,2.64641,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.75222,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244616",2019-12-17 19:55:00,2.72219,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.75537,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244617",2019-12-17 19:56:00,2.63127,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,0.76734,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244618",2019-12-17 19:57:00,2.61799,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.84357,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244619",2019-12-17 19:58:00,2.61186,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.85743,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244620",2019-12-17 19:59:00,2.66903,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.86247,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244621",2019-12-17 20:00:00,2.63933,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,0.8442,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244622",2019-12-17 20:01:00,2.65663,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,0.98721,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244623",2019-12-17 20:02:00,2.85229,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,1.09557,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244624",2019-12-17 20:03:00,2.60514,0,0.062,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,1.19637,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244625",2019-12-17 20:04:00,2.61549,0,0.773,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.1,1.90197,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244626",2019-12-17 20:05:00,2.55337,0,0.973,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,4.06917,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244627",2019-12-17 20:06:00,2.52268,0,0.959,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,3.8367,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244628",2019-12-17 20:07:00,2.53424,0,0.962,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,3.82977,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244629",2019-12-17 20:08:00,2.5084,0,0.501,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,3.49209,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244630",2019-12-17 20:09:00,2.44007,0,1.164,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,4.21344,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244631",2019-12-17 20:10:00,2.49014,0,0.983,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,2.1483,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244632",2019-12-17 20:11:00,2.46148,0,3.488,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,4.56624,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244633",2019-12-17 20:12:00,2.45944,0,4.336,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,5.59377,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244634",2019-12-17 20:13:00,2.19825,0,3.295,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,5.63094,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244635",2019-12-17 20:14:00,2.40647,0,1.098,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.2,4.60404,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244636",2019-12-17 20:15:00,2.67365,0,1.086,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,2.27997,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244637",2019-12-17 20:16:00,2.41449,0,0.092,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.96894,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244638",2019-12-17 20:17:00,2.33865,0,0.091,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,0.94437,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244639",2019-12-17 20:18:00,2.21962,0,0.772,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.7,1.8144,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244640",2019-12-17 20:19:00,2.50561,0,0.811,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,1.84086,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244641",2019-12-17 20:20:00,2.43525,0,1.211,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.7,2.23713,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244642",2019-12-17 20:21:00,2.30095,0,1.221,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,2.25477,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244643",2019-12-17 20:22:00,2.49178,0,1.241,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,2.268,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244644",2019-12-17 20:23:00,2.52772,0,1.206,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.3,2.23839,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244645",2019-12-17 20:24:00,2.54127,0,1.22,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.4,2.24847,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244646",2019-12-17 20:25:00,2.62378,0,1.467,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,2.36187,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244647",2019-12-17 20:26:00,2.58051,0,1.308,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.8,2.32596,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244648",2019-12-17 20:27:00,2.59458,0,1.217,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,2.29194,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244649",2019-12-17 20:28:00,2.58837,0,1.262,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.6,2.29257,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244650",2019-12-17 20:29:00,2.76083,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.87444,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244651",2019-12-17 20:30:00,2.5855,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.87192,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244652",2019-12-17 20:31:00,2.57121,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,2.88855,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244653",2019-12-17 20:32:00,2.55196,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.5,0.86562,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244654",2019-12-17 20:33:00,2.57232,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5.4,0.96957,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244655",2019-12-17 20:34:00,2.59407,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,5,0.96327,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244656",2019-12-17 20:35:00,2.6506,0,1.949,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.6,2.89107,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244657",2019-12-17 20:36:00,2.71512,0,1.937,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.3,2.88792,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244658",2019-12-17 20:37:00,2.47155,0,1.91,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.3,2.85831,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244659",2019-12-17 20:38:00,2.4588,0,1.932,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.3,2.87847,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244660",2019-12-17 20:39:00,2.44351,0,1.933,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.3,2.88414,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244661",2019-12-17 20:40:00,2.13221,0,1.936,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.4,2.89359,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244662",2019-12-17 20:41:00,2.30385,0,1.937,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.6,2.8791,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244663",2019-12-17 20:42:00,1.90647,0,1.906,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.5,2.835,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244664",2019-12-17 20:43:00,2.39094,0,1.945,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.6,2.87217,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244665",2019-12-17 20:44:00,2.7488,0,1.946,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.6,2.89044,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244666",2019-12-17 20:45:00,2.35389,0,1.953,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.6,2.89044,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244667",2019-12-17 20:46:00,2.3807,0,1.95,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.7,2.89674,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244668",2019-12-17 20:47:00,2.3244,0,1.92,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.8,2.85327,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244669",2019-12-17 20:48:00,2.45229,0,1.937,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.6,2.87217,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244670",2019-12-17 20:49:00,2.38083,0,1.938,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.5,2.87469,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244671",2019-12-17 20:50:00,2.34709,0,1.947,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.4,2.88414,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244672",2019-12-17 20:51:00,2.42954,0,1.949,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.4,2.88477,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244673",2019-12-17 20:52:00,2.48247,0,0.014,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.4,0.83097,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244674",2019-12-17 20:53:00,2.57815,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.4,0.9135,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244675",2019-12-17 20:54:00,2.61089,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.3,0.9198,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244676",2019-12-17 20:55:00,2.60744,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.4,0.8316,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244677",2019-12-17 20:56:00,2.48885,0,1.941,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.4,2.87847,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244678",2019-12-17 20:57:00,2.54286,0,3.549,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.5,4.6809,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244679",2019-12-17 20:58:00,2.59928,0,1.894,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.6,2.86776,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244680",2019-12-17 20:59:00,2.61838,0,0.046,23,22,22,21,21.5,27,23,0,0,22.5,21.5,20.5,21,21.5,21.5,22,4.7,0.91287,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244681",2019-12-17 21:00:00,2.63033,0,0.036,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.7,0.8883,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244682",2019-12-17 21:01:00,2.58857,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.7,0.83664,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244683",2019-12-17 21:02:00,2.6198,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.7,0.83727,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244684",2019-12-17 21:03:00,2.61348,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.4,0.83727,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244685",2019-12-17 21:04:00,2.49965,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.1,0.8316,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244686",2019-12-17 21:05:00,2.49586,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.1,0.83475,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244687",2019-12-17 21:06:00,2.54299,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.2,0.83601,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244688",2019-12-17 21:07:00,2.54298,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.4,0.83097,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244689",2019-12-17 21:08:00,2.5287,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.5,0.83223,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244690",2019-12-17 21:09:00,2.72047,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.5,0.83664,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244691",2019-12-17 21:10:00,2.39295,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.6,0.82467,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244692",2019-12-17 21:11:00,2.58115,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.7,0.83349,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244693",2019-12-17 21:12:00,2.43365,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.7,0.82467,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244694",2019-12-17 21:13:00,2.46673,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.6,0.8253,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244695",2019-12-17 21:14:00,2.09501,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.4,0.83664,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244696",2019-12-17 21:15:00,2.39833,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4,0.83664,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244697",2019-12-17 21:16:00,2.2867,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4,0.84294,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244698",2019-12-17 21:17:00,2.33183,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4,0.83664,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244699",2019-12-17 21:18:00,2.14184,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.1,0.84924,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244700",2019-12-17 21:19:00,2.78493,0,0,23,22,22,21,21.5,27,23,0,0,22.5,21.5,21,21,21.5,21.5,22,4.2,0.84924,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244701",2019-12-17 21:20:00,2.31337,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.84987,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244702",2019-12-17 21:21:00,2.34341,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.94941,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244703",2019-12-17 21:22:00,2.47809,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.07541,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244704",2019-12-17 21:23:00,2.49864,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.03887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244705",2019-12-17 21:24:00,2.53836,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.2,1.03131,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244706",2019-12-17 21:25:00,2.57725,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,1.06344,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244707",2019-12-17 21:26:00,2.52699,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.02375,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244708",2019-12-17 21:27:00,2.51818,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.03131,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244709",2019-12-17 21:28:00,2.53409,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.0269,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244710",2019-12-17 21:29:00,2.74719,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,1.0332,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244711",2019-12-17 21:30:00,2.94025,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,1.03824,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244712",2019-12-17 21:31:00,2.53307,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,1.03887,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244713",2019-12-17 21:32:00,2.44867,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,1.03194,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244714",2019-12-17 21:33:00,2.35004,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.00611,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244715",2019-12-17 21:34:00,2.17367,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.00044,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244716",2019-12-17 21:35:00,2.03583,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,1.23921,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244717",2019-12-17 21:36:00,1.78203,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,1.24677,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244718",2019-12-17 21:37:00,1.80882,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,1.17243,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244719",2019-12-17 21:38:00,1.8579,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,1.09494,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244720",2019-12-17 21:39:00,1.77689,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,1.08864,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244721",2019-12-17 21:40:00,1.62254,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.8,0.98784,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244722",2019-12-17 21:41:00,1.18811,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,5,0.98154,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244723",2019-12-17 21:42:00,1.52605,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.9,0.96327,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244724",2019-12-17 21:43:00,1.41105,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,1.0206,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"244725",2019-12-17 21:44:00,1.48879,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.9702,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"244726",2019-12-17 21:45:00,1.47332,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.2,0.9891,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"244727",2019-12-17 21:46:00,1.30182,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,1.01871,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"244728",2019-12-17 21:47:00,1.41614,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.01934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244729",2019-12-17 21:48:00,1.59175,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,1.008,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244730",2019-12-17 21:49:00,1.59047,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,1.01619,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244731",2019-12-17 21:50:00,1.82455,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.2,1.01304,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244732",2019-12-17 21:51:00,1.86748,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.1,1.00737,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244733",2019-12-17 21:52:00,2.06163,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4,1.008,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244734",2019-12-17 21:53:00,2.35323,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.2,1.00674,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244735",2019-12-17 21:54:00,2.48384,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,1.0017,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244736",2019-12-17 21:55:00,2.60676,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,1.00737,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"244737",2019-12-17 21:56:00,2.6365,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.7,0.98847,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,0,0,0,0
"244738",2019-12-17 21:57:00,2.69521,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.7,0.98343,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244739",2019-12-17 21:58:00,2.73488,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,0.99414,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244740",2019-12-17 21:59:00,2.76677,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.6,0.98847,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244741",2019-12-17 22:00:00,2.7232,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.84798,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244742",2019-12-17 22:01:00,2.7129,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.84987,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244743",2019-12-17 22:02:00,2.5393,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.2,0.8442,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244744",2019-12-17 22:03:00,2.62602,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.8127,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244745",2019-12-17 22:04:00,2.24834,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.83349,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244746",2019-12-17 22:05:00,2.08851,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.83097,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244747",2019-12-17 22:06:00,1.79037,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.82467,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244748",2019-12-17 22:07:00,1.67562,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.82719,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244749",2019-12-17 22:08:00,1.59965,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.81837,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244750",2019-12-17 22:09:00,1.5627,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.2,0.82341,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244751",2019-12-17 22:10:00,1.67032,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.1,0.82404,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244752",2019-12-17 22:11:00,1.39284,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.1,0.81837,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244753",2019-12-17 22:12:00,1.39717,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.2,0.82404,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244754",2019-12-17 22:13:00,1.39045,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.84231,0,0,1,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0
"244755",2019-12-17 22:14:00,1.38259,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,0.8253,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"244756",2019-12-17 22:15:00,1.33203,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.8253,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"244757",2019-12-17 22:16:00,1.30703,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.86121,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244758",2019-12-17 22:17:00,1.42966,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,0.86562,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244759",2019-12-17 22:18:00,1.57223,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,0.86247,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244760",2019-12-17 22:19:00,1.38312,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.5,0.84987,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244761",2019-12-17 22:20:00,1.7166,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.84987,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244762",2019-12-17 22:21:00,1.85899,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.4,0.84924,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244763",2019-12-17 22:22:00,2.04976,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.87444,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244764",2019-12-17 22:23:00,2.34932,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.3,0.85554,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"244765",2019-12-17 22:24:00,2.51898,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,4.1,0.85554,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244766",2019-12-17 22:25:00,2.61467,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,3.9,0.84357,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"244767",2019-12-17 22:26:00,2.66247,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21.5,21.5,22,3.8,0.84357,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"244768",2019-12-17 22:27:00,2.76368,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.90027,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244769",2019-12-17 22:28:00,2.64681,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.94437,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244770",2019-12-17 22:29:00,2.9082,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.89901,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244771",2019-12-17 22:30:00,2.70904,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.9,0.95004,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244772",2019-12-17 22:31:00,2.53243,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.92736,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244773",2019-12-17 22:32:00,2.73674,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.92547,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244774",2019-12-17 22:33:00,3.33601,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.92547,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244775",2019-12-17 22:34:00,2.46591,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.91917,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244776",2019-12-17 22:35:00,2.12207,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.93807,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244777",2019-12-17 22:36:00,2.33181,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.91602,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"244778",2019-12-17 22:37:00,2.32466,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.92547,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"244779",2019-12-17 22:38:00,2.38593,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.93366,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"244780",2019-12-17 22:39:00,2.2845,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.93303,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"244781",2019-12-17 22:40:00,2.34358,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.8,0.92547,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"244782",2019-12-17 22:41:00,2.0913,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.91854,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"244783",2019-12-17 22:42:00,1.95641,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.91539,0,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,1,0,0,1,0
"244784",2019-12-17 22:43:00,1.88492,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.94311,0,0,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"244785",2019-12-17 22:44:00,2.09066,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.93744,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"244786",2019-12-17 22:45:00,1.7953,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.93114,0,1,1,0,0,1,1,0,1,0,1,1,0,1,0,0,1,0,0,1,0
"244787",2019-12-17 22:46:00,1.67412,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.94752,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"244788",2019-12-17 22:47:00,1.67776,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.5,0.95004,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"244789",2019-12-17 22:48:00,1.93079,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.4,0.9324,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"244790",2019-12-17 22:49:00,1.73644,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.4,0.9324,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"244791",2019-12-17 22:50:00,1.96836,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.5,0.945,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"244792",2019-12-17 22:51:00,2.04584,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.6,0.95508,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"244793",2019-12-17 22:52:00,2.14981,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.6,0.93744,1,1,1,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"244794",2019-12-17 22:53:00,2.39657,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.6,0.93114,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0,1,1,1,1,1
"244795",2019-12-17 22:54:00,2.60382,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.6,0.92547,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"244796",2019-12-17 22:55:00,2.63393,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,21.5,22,3.7,0.93177,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"244797",2019-12-17 22:56:00,2.77346,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,22,22,3.7,0.91917,0,1,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"244798",2019-12-17 22:57:00,2.58934,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,22,22,3.7,0.9198,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"244799",2019-12-17 22:58:00,2.95661,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,22,22.5,3.6,0.93114,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"244800",2019-12-17 22:59:00,2.99607,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,22,22.5,3.7,0.93492,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"244801",2019-12-17 23:00:00,2.87443,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,22,22.5,3.5,0.92295,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"244802",2019-12-17 23:01:00,3.07052,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,22,22.5,3.5,0.92547,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"244803",2019-12-17 23:02:00,3.10019,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,21,21,22,22.5,3.5,0.92862,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"244804",2019-12-17 23:03:00,2.60066,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.5,0.92295,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"244805",2019-12-17 23:04:00,2.50652,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.5,1.14282,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"244806",2019-12-17 23:05:00,2.38722,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.5,1.15227,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"244807",2019-12-17 23:06:00,2.16303,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.5,1.01052,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"244808",2019-12-17 23:07:00,2.27073,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.4,1.00107,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"244809",2019-12-17 23:08:00,2.28507,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.5,0.92799,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"244810",2019-12-17 23:09:00,2.55029,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.4,0.91287,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"244811",2019-12-17 23:10:00,2.35556,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.4,0.89334,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
