"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"244812",2019-12-17 23:11:00,2.37443,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.4,0.8883,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"244813",2019-12-17 23:12:00,2.51456,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21,20.5,21,22,22.5,3.4,0.88137,0,1,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0
"244814",2019-12-17 23:13:00,2.71401,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.89271,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"244815",2019-12-17 23:14:00,2.83326,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.89334,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"244816",2019-12-17 23:15:00,2.93607,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.1,0.89082,0,1,1,0,0,1,1,0,1,1,0,1,1,1,0,1,1,0,0,0,0
"244817",2019-12-17 23:16:00,2.95951,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.1,0.90783,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"244818",2019-12-17 23:17:00,2.6718,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,2.9,0.9009,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"244819",2019-12-17 23:18:00,2.96315,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,2.9,0.90027,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"244820",2019-12-17 23:19:00,2.85058,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.1,0.9009,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"244821",2019-12-17 23:20:00,3.08065,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.90027,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"244822",2019-12-17 23:21:00,2.99721,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.90531,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"244823",2019-12-17 23:22:00,3.05334,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.4,0.97713,1,1,1,0,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1
"244824",2019-12-17 23:23:00,3.12744,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.5,0.8883,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"244825",2019-12-17 23:24:00,3.06599,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.5,0.93177,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"244826",2019-12-17 23:25:00,3.78519,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.6,0.88137,1,0,1,0,0,1,1,1,0,1,0,1,1,0,0,1,1,1,1,1,1
"244827",2019-12-17 23:26:00,3.27478,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.5,0.84357,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"244828",2019-12-17 23:27:00,3.27859,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.83034,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"244829",2019-12-17 23:28:00,3.40438,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.82467,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"244830",2019-12-17 23:29:00,3.41749,0,0,23,22,22,21,21.5,27,23,0,0,23,22,21.5,20.5,21,22,22.5,3.2,0.83034,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"244831",2019-12-17 23:30:00,3.44479,0,0,23,22,22,21,21.5,27,23,0,0,23,22,21.5,20.5,21,22,22.5,3.1,0.83664,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"244832",2019-12-17 23:31:00,3.45768,0,0,23,22,22,21,21.5,27,23,0,0,23,22,21.5,20.5,21,22,22.5,3.1,0.819,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"244833",2019-12-17 23:32:00,3.31848,0,0,23,22,22,21,21.5,27,23,0,0,23,22,21.5,20.5,21,22,22.5,3.2,0.82467,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"244834",2019-12-17 23:33:00,2.9911,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.82467,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"244835",2019-12-17 23:34:00,2.89269,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.83223,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"244836",2019-12-17 23:35:00,2.83914,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.91791,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"244837",2019-12-17 23:36:00,2.70335,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.91854,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"244838",2019-12-17 23:37:00,2.87938,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.82467,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"244839",2019-12-17 23:38:00,2.83566,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.83034,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"244840",2019-12-17 23:39:00,2.90851,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.90783,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"244841",2019-12-17 23:40:00,2.77347,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.2,0.92547,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"244842",2019-12-17 23:41:00,2.8565,0,0.038,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.88263,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"244843",2019-12-17 23:42:00,2.90552,0,0.04,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21,22,22.5,3.3,0.87444,0,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0
"244844",2019-12-17 23:43:00,2.91126,0,0.02,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.3,0.7938,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"244845",2019-12-17 23:44:00,2.99828,0,0.032,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.4,0.84987,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"244846",2019-12-17 23:45:00,2.93589,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.4,0.84357,0,0,1,0,0,1,1,1,0,0,1,1,0,0,1,0,1,0,0,0,0
"244847",2019-12-17 23:46:00,3.09717,0,0.039,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.3,0.88137,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244848",2019-12-17 23:47:00,3.06198,0,0.04,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,2.9,0.88641,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244849",2019-12-17 23:48:00,3.04984,0,0.02,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,2.9,0.84357,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244850",2019-12-17 23:49:00,2.87677,0,0.033,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3,0.86877,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244851",2019-12-17 23:50:00,3.23528,0,0.04,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3,0.8757,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244852",2019-12-17 23:51:00,3.04788,0,0.013,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3,0.82971,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244853",2019-12-17 23:52:00,2.8873,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.1,0.92295,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244854",2019-12-17 23:53:00,3.01751,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3,0.93114,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244855",2019-12-17 23:54:00,3.21971,0,1.95,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.2,2.91564,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244856",2019-12-17 23:55:00,3.37531,0,1.949,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.2,2.91249,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,1,1,1,1,1
"244857",2019-12-17 23:56:00,3.34135,0,1.928,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.3,4.03704,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"244858",2019-12-17 23:57:00,3.43229,0,1.931,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.5,2.73987,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"244859",2019-12-17 23:58:00,3.77845,0,1.934,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.5,2.74617,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"244860",2019-12-17 23:59:00,3.67777,0,1.943,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.4,2.7531,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"244861",2019-12-18 00:00:00,3.41852,0,1.936,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.5,2.76381,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"244862",2019-12-18 00:01:00,3.55728,0,1.921,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.7,2.73294,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"244863",2019-12-18 00:02:00,3.13859,0,1.94,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.5,2.7405,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"244864",2019-12-18 00:03:00,3.00957,0,1.942,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3.3,2.73987,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"244865",2019-12-18 00:04:00,2.76715,0,0,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,20.5,21.5,22,22.5,3,0.79632,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"244866",2019-12-18 00:05:00,2.73384,0,1.951,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.1,2.73987,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"244867",2019-12-18 00:06:00,2.6009,0,1.941,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.2,2.73924,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"244868",2019-12-18 00:07:00,2.90971,0,1.943,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.1,2.84067,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"244869",2019-12-18 00:08:00,2.89549,0,1.924,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.3,2.85768,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"244870",2019-12-18 00:09:00,2.73053,0,1.953,23,22,22,21,21.5,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.2,2.99124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"244871",2019-12-18 00:10:00,2.79534,0,1.954,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.2,2.99124,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"244872",2019-12-18 00:11:00,2.80408,0,1.938,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.1,2.90934,0,0,1,1,0,1,1,0,0,1,0,1,0,0,1,1,1,0,0,0,1
"244873",2019-12-18 00:12:00,2.98504,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.1,0.81144,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"244874",2019-12-18 00:13:00,2.96242,0,0.022,23,22,22,21,22,27,23,0,5.82333333333333,22.5,22,21.5,21,21.5,22,22.5,3.2,0.64764,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"244875",2019-12-18 00:14:00,3.0313,0,0.038,23,22,22,21,22,27,23,0,6.61716666666667,22.5,22,21.5,21,21.5,22,22.5,3.2,0.7875,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"244876",2019-12-18 00:15:00,3.06979,0,0.023,23,22,22,21,22,27,23,0,6.82483333333333,22.5,22,21.5,21,21.5,22,22.5,3,0.85554,0,0,1,1,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"244877",2019-12-18 00:16:00,3.06405,0,0.031,23,22,22,21,22,27,23,0,6.65083333333333,22.5,22,21.5,21,21.5,22,22.5,3.1,0.85554,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244878",2019-12-18 00:17:00,3.00192,0,0.032,23,22,22,21,22,27,23,0,6.8235,22.5,22,21.5,21,21.5,22,22.5,3.2,0.80073,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244879",2019-12-18 00:18:00,3.08262,0,0,23,22,22,21,22,27,23,0,6.82316666666667,22.5,22,21.5,21,21.5,22,22.5,3.3,1.25244,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244880",2019-12-18 00:19:00,4.14366,0,0.039,23,22,22,21,22,27,23,0,6.5725,22.5,22,21.5,21,21.5,22,22.5,3.3,1.30221,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244881",2019-12-18 00:20:00,3.68485,0,0.02,23,22,22,21,22,27,23,0,6.77786885245902,22.5,22,21.5,21,21.5,22,22.5,3.4,1.29465,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244882",2019-12-18 00:21:00,4.05487,0,0.031,23,22,22,21,22,27,23,0,6.88966666666667,22.5,22,21.5,21,21.5,22,22.5,3.5,1.30977,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244883",2019-12-18 00:22:00,4.73507,0,0.031,23,22,22,21,22,27,23,0,6.825,22.5,22,21.5,21,21.5,22,22.5,3.5,1.32174,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244884",2019-12-18 00:23:00,5.1252,0,0.039,23,22,22,21,22,27,23,0,6.78266666666667,22.5,22,21.5,21,21.5,22,22.5,3.5,1.31607,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244885",2019-12-18 00:24:00,5.2934,0,0.039,23,22,22,21,22,27,23,0,6.77245901639344,22.5,22,21.5,21,21.5,22,22.5,3.5,1.35576,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244886",2019-12-18 00:25:00,5.89386,0,0.02,23,22,22,21,22,27,23,0,6.78216666666667,22.5,22,21.5,21,21.5,22,22.5,3.4,1.2663,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"244887",2019-12-18 00:26:00,5.60977,0,0.031,23,22,22,21,22,27,23,0,6.78786885245902,22.5,22,21.5,21,21.5,22,22.5,3.3,1.27827,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"244888",2019-12-18 00:27:00,5.69429,0,0.031,23,22,22,21,22,27,23,0,6.792,22.5,22,21.5,21,21.5,22,22.5,3.1,1.27197,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"244889",2019-12-18 00:28:00,5.52361,0,0.039,23,22,22,21,22,27,23,0,6.75327868852459,22.5,22,21.5,21,21.5,22,22.5,3.1,1.27197,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"244890",2019-12-18 00:29:00,5.56767,0,0.039,23,22,22,21,22,27,23,0,6.76816666666667,22.5,22,21.5,21,21.5,22,22.5,2.9,1.26567,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"244891",2019-12-18 00:30:00,5.75596,0,0.02,23,22,22,21,22,27,23,0,6.72016949152542,22.5,22,21.5,21,21.5,22,22.5,2.9,1.21338,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"244892",2019-12-18 00:31:00,5.77846,0,0.031,23,22,22,21,22,27,23,0,6.66636363636364,22.5,22,21.5,21,21.5,22,22.5,2.9,1.25307,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"244893",2019-12-18 00:32:00,5.82741,0,0.031,23,22,22,21,22,27,23,0,6.59540983606557,22.5,22,21.5,21,21.5,22,22.5,2.9,1.22787,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244894",2019-12-18 00:33:00,5.09955,0,0.039,23,22,22,21,22,27,23,0,6.5365,22.5,22,21.5,21,21.5,22,22.5,2.8,1.23039,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244895",2019-12-18 00:34:00,4.81164,0,0.038,23,22,22,21,22,27,23,0,6.53311475409836,22.5,22,21.5,21,21.5,22,22.5,2.6,1.2033,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244896",2019-12-18 00:35:00,4.45808,0,0.02,23,22,22,21,22,27,23,0,6.5915,22.5,22,21.5,21,21.5,22,22.5,2.6,1.19133,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244897",2019-12-18 00:36:00,4.55041,0,0.03,23,22,22,21,22,27,23,0,0.729508196721312,22.5,22,21.5,21,21.5,22,22.5,2.7,1.14597,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244898",2019-12-18 00:37:00,4.79639,0,0.031,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3,1.13274,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244899",2019-12-18 00:38:00,4.98124,0,0.037,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3,1.13337,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244900",2019-12-18 00:39:00,4.86343,0,0.037,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,2.7,1.13148,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244901",2019-12-18 00:40:00,5.04878,0,0.019,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,2.7,1.09305,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"244902",2019-12-18 00:41:00,5.19885,0,0.031,23,22,22,21,22,27,23,0,2.23933333333333,22.5,22,21.5,21,21.5,22,22.5,2.7,1.32363,0,0,1,1,0,1,1,0,0,1,1,1,0,0,1,0,1,0,0,1,0
"244903",2019-12-18 00:42:00,5.48462,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,2.8,1.39293,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0
"244904",2019-12-18 00:43:00,5.36939,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3,1.23732,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0
"244905",2019-12-18 00:44:00,5.36718,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.2,1.26882,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0
"244906",2019-12-18 00:45:00,5.35913,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.1,1.05714,0,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,1,0
"244907",2019-12-18 00:46:00,5.45754,0,0.038,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3,1.134,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244908",2019-12-18 00:47:00,5.37744,0,0.019,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3,1.08297,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244909",2019-12-18 00:48:00,5.0696,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.2,1.0395,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244910",2019-12-18 00:49:00,4.54024,0,0.011,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,3.3,1.05903,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244911",2019-12-18 00:50:00,4.78753,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.11447,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244912",2019-12-18 00:51:00,5.11977,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.11951,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244913",2019-12-18 00:52:00,5.8448,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.2,1.03383,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244914",2019-12-18 00:53:00,5.61846,0,1.959,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.10527,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244915",2019-12-18 00:54:00,5.75045,0,1.956,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.12417,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244916",2019-12-18 00:55:00,5.70587,0,1.921,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,3.09204,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244917",2019-12-18 00:56:00,5.75576,0,1.943,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.13047,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244918",2019-12-18 00:57:00,6.01392,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.2,1.03887,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244919",2019-12-18 00:58:00,5.73599,0,0.038,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,1.11762,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244920",2019-12-18 00:59:00,5.37294,0,1.97,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.12543,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244921",2019-12-18 01:00:00,5.82819,0,1.936,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.11724,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,1,1,1,1,1
"244922",2019-12-18 01:01:00,5.81964,0,1.941,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,3.11724,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"244923",2019-12-18 01:02:00,5.47536,0,1.935,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,3.12984,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244924",2019-12-18 01:03:00,5.46608,0,1.942,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.13047,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244925",2019-12-18 01:04:00,5.18586,0,1.94,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.13425,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244926",2019-12-18 01:05:00,5.22691,0,1.925,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,3.12291,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244927",2019-12-18 01:06:00,5.24523,0,0.029,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,1.1151,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244928",2019-12-18 01:07:00,5.48505,0,0.009,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.18314,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244929",2019-12-18 01:08:00,5.4864,0,0.018,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.10061,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244930",2019-12-18 01:09:00,5.62522,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.2,1.10061,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244931",2019-12-18 01:10:00,5.66146,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.08234,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"244932",2019-12-18 01:11:00,5.89777,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.2,1.07289,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1,1
"244933",2019-12-18 01:12:00,5.85471,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.06722,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"244934",2019-12-18 01:13:00,5.46564,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.17117,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"244935",2019-12-18 01:14:00,5.82471,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.07289,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"244936",2019-12-18 01:15:00,5.77941,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,1.11384,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"244937",2019-12-18 01:16:00,5.9356,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.4,1.10187,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,1,1,1,1,1,1
"244938",2019-12-18 01:17:00,5.93395,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.3,1.1025,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244939",2019-12-18 01:18:00,5.79571,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.4,1.10187,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244940",2019-12-18 01:19:00,5.55801,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.5,1.09494,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244941",2019-12-18 01:20:00,5.70161,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.5,1.09494,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244942",2019-12-18 01:21:00,5.37735,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.11447,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244943",2019-12-18 01:22:00,5.32141,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.13211,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244944",2019-12-18 01:23:00,4.96042,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.0899,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244945",2019-12-18 01:24:00,5.39357,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.10628,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244946",2019-12-18 01:25:00,5.23143,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,1.0962,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244947",2019-12-18 01:26:00,5.18362,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.0773,0,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244948",2019-12-18 01:27:00,5.12837,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.08171,0,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244949",2019-12-18 01:28:00,5.08558,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.10187,0,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244950",2019-12-18 01:29:00,5.07002,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,1.11951,0,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244951",2019-12-18 01:30:00,5.12571,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,2.47653,0,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244952",2019-12-18 01:31:00,5.11282,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,1.10502,0,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,1,1,1,1,1
"244953",2019-12-18 01:32:00,5.11656,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,1.21527,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244954",2019-12-18 01:33:00,5.27949,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.09557,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244955",2019-12-18 01:34:00,5.14012,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.2,1.1214,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244956",2019-12-18 01:35:00,5.00844,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.2,1.10124,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244957",2019-12-18 01:36:00,5.01038,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.14597,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244958",2019-12-18 01:37:00,5.12376,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.14597,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244959",2019-12-18 01:38:00,5.21477,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.12014,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244960",2019-12-18 01:39:00,5.25617,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.11447,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244961",2019-12-18 01:40:00,5.37077,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.10502,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244962",2019-12-18 01:41:00,5.58186,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.11825,0,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244963",2019-12-18 01:42:00,5.62348,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,1.1025,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244964",2019-12-18 01:43:00,5.59128,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,1.10565,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244965",2019-12-18 01:44:00,5.56353,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,1.13463,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244966",2019-12-18 01:45:00,5.6258,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.13967,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244967",2019-12-18 01:46:00,5.58617,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.11384,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244968",2019-12-18 01:47:00,5.62987,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.12014,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244969",2019-12-18 01:48:00,5.13142,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.11447,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244970",2019-12-18 01:49:00,4.82629,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.11447,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244971",2019-12-18 01:50:00,4.90912,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.1214,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244972",2019-12-18 01:51:00,4.89793,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.13715,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244973",2019-12-18 01:52:00,4.92261,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.13337,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244974",2019-12-18 01:53:00,4.90208,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.15164,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244975",2019-12-18 01:54:00,4.86785,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,1.134,0,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244976",2019-12-18 01:55:00,4.85957,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.01934,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244977",2019-12-18 01:56:00,4.72465,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.6,1.02564,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244978",2019-12-18 01:57:00,4.65313,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.01367,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244979",2019-12-18 01:58:00,4.73244,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.6,1.01871,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244980",2019-12-18 01:59:00,4.67245,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.4,1.02753,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244981",2019-12-18 02:00:00,4.68772,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.5,1.01997,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244982",2019-12-18 02:01:00,4.61056,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.6,1.05147,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"244983",2019-12-18 02:02:00,4.75724,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.03194,1,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"244984",2019-12-18 02:03:00,4.70821,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.02564,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244985",2019-12-18 02:04:00,4.73344,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.02564,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244986",2019-12-18 02:05:00,4.6174,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.02942,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244987",2019-12-18 02:06:00,4.77864,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.03761,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244988",2019-12-18 02:07:00,5.05643,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.02627,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244989",2019-12-18 02:08:00,5.27528,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.7,1.02627,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244990",2019-12-18 02:09:00,5.15012,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.8,1.03194,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244991",2019-12-18 02:10:00,5.06114,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,2.9,1.04517,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244992",2019-12-18 02:11:00,4.82333,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3,1.05021,1,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0
"244993",2019-12-18 02:12:00,4.63991,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.1,1.0521,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"244994",2019-12-18 02:13:00,4.53996,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.03257,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"244995",2019-12-18 02:14:00,4.78443,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,1.03509,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"244996",2019-12-18 02:15:00,4.59402,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.4,1.02627,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"244997",2019-12-18 02:16:00,4.47476,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.6,1.03887,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"244998",2019-12-18 02:17:00,3.35942,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.6,0.40068,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"244999",2019-12-18 02:18:00,2.47064,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.7,0.47817,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"245000",2019-12-18 02:19:00,2.34994,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.8,0.59472,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"245001",2019-12-18 02:20:00,2.09261,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.8,0.62307,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"245002",2019-12-18 02:21:00,2.05569,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.9,0.46557,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"245003",2019-12-18 02:22:00,1.45784,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.7,0.47124,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"245004",2019-12-18 02:23:00,1.30435,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.6,0.3969,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245005",2019-12-18 02:24:00,1.20426,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.8,0.3906,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245006",2019-12-18 02:25:00,1.21806,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.9,0.41832,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245007",2019-12-18 02:26:00,1.14423,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,4,0.42273,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245008",2019-12-18 02:27:00,1.64899,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.9,0.39564,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245009",2019-12-18 02:28:00,1.75859,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.7,0.3906,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245010",2019-12-18 02:29:00,1.79091,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.9,0.39564,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245011",2019-12-18 02:30:00,2.01627,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.8,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245012",2019-12-18 02:31:00,2.53924,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.8,0.3843,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245013",2019-12-18 02:32:00,2.45239,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.8,0.3906,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245014",2019-12-18 02:33:00,2.60469,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.6,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245015",2019-12-18 02:34:00,2.62646,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.7,0.38934,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245016",2019-12-18 02:35:00,2.78036,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.5,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245017",2019-12-18 02:36:00,2.70441,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,3.3,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245018",2019-12-18 02:37:00,2.70094,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.1,0.39564,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245019",2019-12-18 02:38:00,2.71764,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.3,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245020",2019-12-18 02:39:00,2.69803,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.4,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245021",2019-12-18 02:40:00,2.7351,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.3,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245022",2019-12-18 02:41:00,2.91325,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.3,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245023",2019-12-18 02:42:00,2.84659,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.4,0.38178,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1,1
"245024",2019-12-18 02:43:00,2.63919,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,0.38304,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245025",2019-12-18 02:44:00,2.64795,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,0.37737,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245026",2019-12-18 02:45:00,2.57439,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.38304,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245027",2019-12-18 02:46:00,2.62514,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245028",2019-12-18 02:47:00,2.48436,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.40194,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245029",2019-12-18 02:48:00,2.47226,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.42084,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245030",2019-12-18 02:49:00,2.45425,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.40257,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245031",2019-12-18 02:50:00,1.89082,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.43344,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245032",2019-12-18 02:51:00,1.74043,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.3969,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245033",2019-12-18 02:52:00,1.68291,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.40131,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245034",2019-12-18 02:53:00,1.64328,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.40194,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245035",2019-12-18 02:54:00,1.59151,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.40257,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245036",2019-12-18 02:55:00,1.56833,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.39942,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245037",2019-12-18 02:56:00,1.29982,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.40068,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245038",2019-12-18 02:57:00,1.43963,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.39627,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245039",2019-12-18 02:58:00,1.43226,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.39627,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245040",2019-12-18 02:59:00,1.44577,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.40509,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245041",2019-12-18 03:00:00,1.42764,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.39501,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245042",2019-12-18 03:01:00,1.45019,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.39879,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245043",2019-12-18 03:02:00,1.50105,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,0.42084,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,1
"245044",2019-12-18 03:03:00,1.38637,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,0.42651,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245045",2019-12-18 03:04:00,1.32122,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,0.42651,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245046",2019-12-18 03:05:00,1.39033,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,0.42084,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245047",2019-12-18 03:06:00,1.74535,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,0.41958,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245048",2019-12-18 03:07:00,1.8382,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,0.40887,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245049",2019-12-18 03:08:00,1.73288,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,0.42021,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245050",2019-12-18 03:09:00,2.20304,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,0.41454,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245051",2019-12-18 03:10:00,2.3589,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,0.41454,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245052",2019-12-18 03:11:00,2.54129,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.40887,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245053",2019-12-18 03:12:00,2.59504,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245054",2019-12-18 03:13:00,2.6682,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.39564,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245055",2019-12-18 03:14:00,2.65928,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245056",2019-12-18 03:15:00,2.72632,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245057",2019-12-18 03:16:00,2.72175,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.40257,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245058",2019-12-18 03:17:00,2.63022,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245059",2019-12-18 03:18:00,2.54486,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245060",2019-12-18 03:19:00,2.34715,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39942,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245061",2019-12-18 03:20:00,1.99667,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39564,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245062",2019-12-18 03:21:00,1.77887,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39564,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245063",2019-12-18 03:22:00,1.92719,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.40131,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245064",2019-12-18 03:23:00,1.48655,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.39564,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245065",2019-12-18 03:24:00,1.44479,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245066",2019-12-18 03:25:00,1.40708,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.40194,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245067",2019-12-18 03:26:00,1.37045,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.37737,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245068",2019-12-18 03:27:00,1.43268,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.3717,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245069",2019-12-18 03:28:00,1.28086,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.38304,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245070",2019-12-18 03:29:00,1.15852,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.38115,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245071",2019-12-18 03:30:00,1.31214,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.37611,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245072",2019-12-18 03:31:00,1.20978,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.40761,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245073",2019-12-18 03:32:00,1.308,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.42714,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245074",2019-12-18 03:33:00,1.23035,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.42084,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245075",2019-12-18 03:34:00,1.22287,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.42525,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245076",2019-12-18 03:35:00,1.2486,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.42714,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245077",2019-12-18 03:36:00,1.7024,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.42714,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245078",2019-12-18 03:37:00,1.57883,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.42651,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245079",2019-12-18 03:38:00,1.74009,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.42084,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245080",2019-12-18 03:39:00,2.09802,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.42651,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245081",2019-12-18 03:40:00,2.44347,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.42651,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245082",2019-12-18 03:41:00,2.55151,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.41958,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245083",2019-12-18 03:42:00,2.65857,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.4158,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245084",2019-12-18 03:43:00,2.58631,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.42084,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245085",2019-12-18 03:44:00,2.7492,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.6,0.4095,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245086",2019-12-18 03:45:00,2.756,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.5,0.41517,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245087",2019-12-18 03:46:00,2.74208,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.41517,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245088",2019-12-18 03:47:00,2.72317,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.41517,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245089",2019-12-18 03:48:00,2.72218,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245090",2019-12-18 03:49:00,3.06291,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.7,0.39501,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245091",2019-12-18 03:50:00,2.87589,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245092",2019-12-18 03:51:00,2.69364,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.3843,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245093",2019-12-18 03:52:00,2.70483,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.38997,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245094",2019-12-18 03:53:00,2.67594,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.38745,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245095",2019-12-18 03:54:00,2.78994,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.8,0.44604,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245096",2019-12-18 03:55:00,2.62577,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.6048,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245097",2019-12-18 03:56:00,2.59301,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.61047,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245098",2019-12-18 03:57:00,2.43539,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.4851,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245099",2019-12-18 03:58:00,2.83205,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.49329,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245100",2019-12-18 03:59:00,2.24486,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.3906,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245101",2019-12-18 04:00:00,2.48401,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.39123,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245102",2019-12-18 04:01:00,2.45214,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.39501,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245103",2019-12-18 04:02:00,2.46693,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.38367,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245104",2019-12-18 04:03:00,2.6012,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.38367,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245105",2019-12-18 04:04:00,2.36106,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.38367,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245106",2019-12-18 04:05:00,2.44767,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.38934,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245107",2019-12-18 04:06:00,2.49049,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.38934,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245108",2019-12-18 04:07:00,2.35971,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.38934,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245109",2019-12-18 04:08:00,2.29994,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.39501,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245110",2019-12-18 04:09:00,2.31074,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.38367,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245111",2019-12-18 04:10:00,2.05555,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.38745,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245112",2019-12-18 04:11:00,2.20645,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.39438,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245113",2019-12-18 04:12:00,2.20697,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.38934,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245114",2019-12-18 04:13:00,2.54203,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.39501,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245115",2019-12-18 04:14:00,2.20056,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.3843,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245116",2019-12-18 04:15:00,2.162,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.38997,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245117",2019-12-18 04:16:00,2.25984,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.43029,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245118",2019-12-18 04:17:00,2.44877,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.41454,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245119",2019-12-18 04:18:00,2.301,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.41769,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245120",2019-12-18 04:19:00,2.22525,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.4095,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245121",2019-12-18 04:20:00,2.21323,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.41454,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245122",2019-12-18 04:21:00,2.22657,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.40887,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245123",2019-12-18 04:22:00,2.26119,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.41391,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245124",2019-12-18 04:23:00,2.51376,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.40824,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245125",2019-12-18 04:24:00,2.32989,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.41454,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245126",2019-12-18 04:25:00,2.43809,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.40824,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245127",2019-12-18 04:26:00,2.42895,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.40824,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245128",2019-12-18 04:27:00,2.40056,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.41265,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
