"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"245129",2019-12-18 04:28:00,2.21815,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.42021,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245130",2019-12-18 04:29:00,2.43163,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.4032,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245131",2019-12-18 04:30:00,2.35774,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.40887,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245132",2019-12-18 04:31:00,2.40893,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.41391,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245133",2019-12-18 04:32:00,2.45095,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.41139,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245134",2019-12-18 04:33:00,2.58477,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.3969,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245135",2019-12-18 04:34:00,2.42931,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.41769,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245136",2019-12-18 04:35:00,2.41064,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.41139,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245137",2019-12-18 04:36:00,2.42583,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.41139,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245138",2019-12-18 04:37:00,2.17111,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.41454,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245139",2019-12-18 04:38:00,2.31489,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.40131,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245140",2019-12-18 04:39:00,2.35211,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.39564,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245141",2019-12-18 04:40:00,2.29983,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4,0.39564,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245142",2019-12-18 04:41:00,2.2434,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.39564,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245143",2019-12-18 04:42:00,2.15426,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.40131,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245144",2019-12-18 04:43:00,1.96259,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.40761,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245145",2019-12-18 04:44:00,1.97973,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39627,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245146",2019-12-18 04:45:00,1.67249,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39627,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245147",2019-12-18 04:46:00,1.62934,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.39627,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245148",2019-12-18 04:47:00,1.59672,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.40761,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245149",2019-12-18 04:48:00,1.4754,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.3906,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245150",2019-12-18 04:49:00,1.46515,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.39123,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245151",2019-12-18 04:50:00,1.54324,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.39564,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245152",2019-12-18 04:51:00,1.62026,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.40131,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245153",2019-12-18 04:52:00,1.3649,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.3906,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245154",2019-12-18 04:53:00,1.47837,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.3906,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245155",2019-12-18 04:54:00,1.48427,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.3906,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245156",2019-12-18 04:55:00,1.47127,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.40194,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245157",2019-12-18 04:56:00,1.5032,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.3717,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245158",2019-12-18 04:57:00,1.44814,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,1.7514,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245159",2019-12-18 04:58:00,1.46912,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.43974,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245160",2019-12-18 04:59:00,1.4653,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.39627,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245161",2019-12-18 05:00:00,1.53679,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.9,0.83538,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245162",2019-12-18 05:01:00,1.42064,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.71757,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245163",2019-12-18 05:02:00,1.83042,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.66591,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245164",2019-12-18 05:03:00,1.61958,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.63504,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245165",2019-12-18 05:04:00,2.29448,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.62118,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245166",2019-12-18 05:05:00,2.12946,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.60417,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245167",2019-12-18 05:06:00,2.46945,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.59976,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245168",2019-12-18 05:07:00,2.45212,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.59157,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245169",2019-12-18 05:08:00,2.49824,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.57897,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245170",2019-12-18 05:09:00,2.5293,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.57834,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245171",2019-12-18 05:10:00,2.22517,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.57267,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245172",2019-12-18 05:11:00,2.32646,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.57204,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245173",2019-12-18 05:12:00,2.48708,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.5733,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245174",2019-12-18 05:13:00,2.35121,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.56637,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245175",2019-12-18 05:14:00,2.12157,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.57771,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245176",2019-12-18 05:15:00,1.66374,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.567,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245177",2019-12-18 05:16:00,1.62236,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.7497,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245178",2019-12-18 05:17:00,1.46922,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.8001,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245179",2019-12-18 05:18:00,1.5199,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.73143,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245180",2019-12-18 05:19:00,1.37628,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.64071,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245181",2019-12-18 05:20:00,1.43972,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.64197,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245182",2019-12-18 05:21:00,1.3723,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54369,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245183",2019-12-18 05:22:00,1.36442,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.54117,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245184",2019-12-18 05:23:00,1.37013,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.5418,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245185",2019-12-18 05:24:00,1.40743,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.5355,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245186",2019-12-18 05:25:00,1.30603,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.5355,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245187",2019-12-18 05:26:00,1.67929,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.54117,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245188",2019-12-18 05:27:00,1.3348,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.5355,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245189",2019-12-18 05:28:00,1.31863,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245190",2019-12-18 05:29:00,1.25866,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.56511,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245191",2019-12-18 05:30:00,1.25037,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.55503,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245192",2019-12-18 05:31:00,1.23216,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.55944,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245193",2019-12-18 05:32:00,1.80126,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.54747,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245194",2019-12-18 05:33:00,1.57858,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.55314,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245195",2019-12-18 05:34:00,1.86381,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.54747,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245196",2019-12-18 05:35:00,2.21176,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54747,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245197",2019-12-18 05:36:00,2.53489,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54747,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245198",2019-12-18 05:37:00,2.82243,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54747,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245199",2019-12-18 05:38:00,2.36379,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.54117,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245200",2019-12-18 05:39:00,2.63275,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.55251,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245201",2019-12-18 05:40:00,2.63423,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.54621,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245202",2019-12-18 05:41:00,2.59333,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.5355,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245203",2019-12-18 05:42:00,2.9148,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.54747,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245204",2019-12-18 05:43:00,2.58353,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.54684,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245205",2019-12-18 05:44:00,2.31081,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55251,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245206",2019-12-18 05:45:00,2.53675,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.55251,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245207",2019-12-18 05:46:00,2.58209,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.54684,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245208",2019-12-18 05:47:00,2.81771,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.56637,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245209",2019-12-18 05:48:00,2.53619,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.57519,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245210",2019-12-18 05:49:00,2.53113,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.5607,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245211",2019-12-18 05:50:00,2.51083,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.57204,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245212",2019-12-18 05:51:00,2.82164,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.5607,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245213",2019-12-18 05:52:00,2.4662,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245214",2019-12-18 05:53:00,2.49038,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245215",2019-12-18 05:54:00,2.4484,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245216",2019-12-18 05:55:00,2.43324,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.5607,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245217",2019-12-18 05:56:00,2.42796,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.56007,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245218",2019-12-18 05:57:00,2.24044,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55944,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245219",2019-12-18 05:58:00,2.38794,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55692,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245220",2019-12-18 05:59:00,2.4054,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.56511,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245221",2019-12-18 06:00:00,2.39569,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55944,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245222",2019-12-18 06:01:00,2.33046,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.5481,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245223",2019-12-18 06:02:00,2.34094,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.5481,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245224",2019-12-18 06:03:00,2.30366,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.55944,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245225",2019-12-18 06:04:00,2.43371,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.54936,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245226",2019-12-18 06:05:00,2.30386,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.55125,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245227",2019-12-18 06:06:00,2.36732,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.54936,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245228",2019-12-18 06:07:00,2.23925,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.55314,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245229",2019-12-18 06:08:00,2.27102,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54747,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245230",2019-12-18 06:09:00,2.31281,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.54747,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245231",2019-12-18 06:10:00,2.22294,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54684,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245232",2019-12-18 06:11:00,2.16989,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55125,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245233",2019-12-18 06:12:00,2.20396,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55314,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245234",2019-12-18 06:13:00,2.21457,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.55314,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245235",2019-12-18 06:14:00,2.174,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.55251,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245236",2019-12-18 06:15:00,2.04649,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.55314,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245237",2019-12-18 06:16:00,2.30112,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.55314,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245238",2019-12-18 06:17:00,2.17222,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.54747,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245239",2019-12-18 06:18:00,2.37855,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.55125,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245240",2019-12-18 06:19:00,2.19111,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55314,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245241",2019-12-18 06:20:00,2.223,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.54747,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245242",2019-12-18 06:21:00,2.53177,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.5418,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245243",2019-12-18 06:22:00,2.32832,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.54621,0,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245244",2019-12-18 06:23:00,2.74571,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.54432,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245245",2019-12-18 06:24:00,2.39793,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.54369,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245246",2019-12-18 06:25:00,2.40021,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.54684,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245247",2019-12-18 06:26:00,2.41412,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245248",2019-12-18 06:27:00,2.4141,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.53424,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245249",2019-12-18 06:28:00,2.81447,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.52227,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245250",2019-12-18 06:29:00,2.36094,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245251",2019-12-18 06:30:00,2.34243,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.52227,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245252",2019-12-18 06:31:00,2.53954,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.52227,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245253",2019-12-18 06:32:00,2.39116,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.51219,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245254",2019-12-18 06:33:00,2.3555,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.53424,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245255",2019-12-18 06:34:00,2.37631,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.52983,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245256",2019-12-18 06:35:00,2.38375,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.53172,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245257",2019-12-18 06:36:00,2.40293,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.53235,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245258",2019-12-18 06:37:00,2.36199,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.53487,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245259",2019-12-18 06:38:00,1.96492,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.53487,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245260",2019-12-18 06:39:00,2.02804,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.53424,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245261",2019-12-18 06:40:00,1.57944,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.64764,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245262",2019-12-18 06:41:00,1.44852,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.75537,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245263",2019-12-18 06:42:00,1.40595,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.74844,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245264",2019-12-18 06:43:00,1.38805,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.64134,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245265",2019-12-18 06:44:00,1.25529,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.63567,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245266",2019-12-18 06:45:00,1.21984,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.54054,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245267",2019-12-18 06:46:00,1.55441,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.54054,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245268",2019-12-18 06:47:00,1.22898,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.54621,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245269",2019-12-18 06:48:00,1.45936,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.53487,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245270",2019-12-18 06:49:00,1.17561,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.5292,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245271",2019-12-18 06:50:00,1.2238,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.50967,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245272",2019-12-18 06:51:00,1.22859,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.504,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245273",2019-12-18 06:52:00,1.55338,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.5292,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245274",2019-12-18 06:53:00,1.34133,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.53487,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245275",2019-12-18 06:54:00,1.38607,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.53865,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245276",2019-12-18 06:55:00,1.39999,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.5229,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245277",2019-12-18 06:56:00,1.70668,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.52857,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245278",2019-12-18 06:57:00,1.90926,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.5229,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245279",2019-12-18 06:58:00,1.98225,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.5229,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245280",2019-12-18 06:59:00,2.34756,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245281",2019-12-18 07:00:00,2.44206,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.5166,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245282",2019-12-18 07:01:00,2.58931,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.52227,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245283",2019-12-18 07:02:00,2.64207,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.50904,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,1,1,1
"245284",2019-12-18 07:03:00,2.68456,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.50967,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245285",2019-12-18 07:04:00,2.64346,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.504,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245286",2019-12-18 07:05:00,2.71557,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.50904,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245287",2019-12-18 07:06:00,2.73163,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.504,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245288",2019-12-18 07:07:00,2.51294,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.50967,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245289",2019-12-18 07:08:00,2.293,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.50337,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245290",2019-12-18 07:09:00,1.88032,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.50274,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245291",2019-12-18 07:10:00,1.55949,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.50274,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245292",2019-12-18 07:11:00,1.3322,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.49959,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245293",2019-12-18 07:12:00,1.18616,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.4977,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245294",2019-12-18 07:13:00,1.1307,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.50337,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245295",2019-12-18 07:14:00,1.05012,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.52038,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245296",2019-12-18 07:15:00,0.908091,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.51345,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245297",2019-12-18 07:16:00,1.25532,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.51471,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245298",2019-12-18 07:17:00,1.1266,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.5229,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245299",2019-12-18 07:18:00,1.08658,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.52857,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245300",2019-12-18 07:19:00,1.43408,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.53424,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245301",2019-12-18 07:20:00,1.12942,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.52857,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245302",2019-12-18 07:21:00,1.14195,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.53424,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245303",2019-12-18 07:22:00,1.22368,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.55944,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,0
"245304",2019-12-18 07:23:00,1.25095,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54747,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245305",2019-12-18 07:24:00,1.29176,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.55314,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245306",2019-12-18 07:25:00,1.4423,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.55314,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245307",2019-12-18 07:26:00,1.95704,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.55251,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245308",2019-12-18 07:27:00,1.907,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54684,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245309",2019-12-18 07:28:00,1.92094,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245310",2019-12-18 07:29:00,2.26659,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54054,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245311",2019-12-18 07:30:00,2.47804,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.54054,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245312",2019-12-18 07:31:00,2.58966,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.53739,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245313",2019-12-18 07:32:00,2.72025,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.52794,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245314",2019-12-18 07:33:00,2.20113,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.53046,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245315",2019-12-18 07:34:00,2.46587,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.52227,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245316",2019-12-18 07:35:00,2.97928,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.52794,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245317",2019-12-18 07:36:00,2.67817,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.53361,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245318",2019-12-18 07:37:00,2.56811,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.5229,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245319",2019-12-18 07:38:00,2.41484,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.52794,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245320",2019-12-18 07:39:00,2.03631,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.52794,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245321",2019-12-18 07:40:00,1.57762,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.52227,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245322",2019-12-18 07:41:00,1.38198,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.51723,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245323",2019-12-18 07:42:00,1.05547,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.52857,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245324",2019-12-18 07:43:00,1.21921,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.53991,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245325",2019-12-18 07:44:00,1.16616,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.52227,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245326",2019-12-18 07:45:00,1.16231,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.51282,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245327",2019-12-18 07:46:00,1.25562,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.52101,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245328",2019-12-18 07:47:00,1.22575,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.5103,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245329",2019-12-18 07:48:00,1.21218,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.51786,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245330",2019-12-18 07:49:00,1.2206,7,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.5229,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245331",2019-12-18 07:50:00,1.23746,7,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.53361,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245332",2019-12-18 07:51:00,1.25706,8,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.504,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245333",2019-12-18 07:52:00,1.2386,8,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.55251,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245334",2019-12-18 07:53:00,1.39681,8,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54432,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245335",2019-12-18 07:54:00,1.24691,9,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.55062,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245336",2019-12-18 07:55:00,1.33279,9,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.5355,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245337",2019-12-18 07:56:00,1.8229,9,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.5292,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245338",2019-12-18 07:57:00,1.86774,9,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245339",2019-12-18 07:58:00,1.97977,10,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.51156,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245340",2019-12-18 07:59:00,2.19787,10,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.5103,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245341",2019-12-18 08:00:00,2.78717,10,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.52794,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245342",2019-12-18 08:01:00,2.64792,10,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.52857,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245343",2019-12-18 08:02:00,2.71959,10,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.5166,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245344",2019-12-18 08:03:00,2.84223,11,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.52731,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245345",2019-12-18 08:04:00,2.81586,10,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.56511,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245346",2019-12-18 08:05:00,2.85321,12,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.74214,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245347",2019-12-18 08:06:00,2.49079,11,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,2.18232,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245348",2019-12-18 08:07:00,2.57053,12,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.77049,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245349",2019-12-18 08:08:00,2.3997,13,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.65331,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245350",2019-12-18 08:09:00,2.5974,13,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.2,0.64134,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245351",2019-12-18 08:10:00,2.6151,13,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.5733,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245352",2019-12-18 08:11:00,2.53841,13,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.1,0.56259,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245353",2019-12-18 08:12:00,2.45153,14,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.57141,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245354",2019-12-18 08:13:00,2.22219,15,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.5481,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245355",2019-12-18 08:14:00,2.25673,16,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.3,0.53865,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245356",2019-12-18 08:15:00,2.35054,16,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.4,0.55125,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245357",2019-12-18 08:16:00,2.32613,16,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.54306,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245358",2019-12-18 08:17:00,2.27641,17,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.54117,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245359",2019-12-18 08:18:00,2.22528,18,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,1.89,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245360",2019-12-18 08:19:00,2.15533,17,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.53361,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245361",2019-12-18 08:20:00,2.1759,19,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.51093,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245362",2019-12-18 08:21:00,2.2413,20,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.51471,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245363",2019-12-18 08:22:00,2.26321,22,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.50337,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245364",2019-12-18 08:23:00,2.27767,22,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.50904,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245365",2019-12-18 08:24:00,2.29706,24,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.47061,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245366",2019-12-18 08:25:00,2.37925,23,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.46557,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245367",2019-12-18 08:26:00,2.60264,24,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.45927,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245368",2019-12-18 08:27:00,2.31438,26,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.45801,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245369",2019-12-18 08:28:00,2.60157,25,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.44667,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245370",2019-12-18 08:29:00,2.53285,24,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.45864,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245371",2019-12-18 08:30:00,2.41931,22,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.4536,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245372",2019-12-18 08:31:00,2.44404,24,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.46242,1,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245373",2019-12-18 08:32:00,2.40501,23,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.57897,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245374",2019-12-18 08:33:00,2.38569,20,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.47187,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245375",2019-12-18 08:34:00,2.4093,20,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.47817,0,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"245376",2019-12-18 08:35:00,2.47707,20,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.50526,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245377",2019-12-18 08:36:00,2.35762,22,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.49077,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245378",2019-12-18 08:37:00,2.34185,21,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.5922,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245379",2019-12-18 08:38:00,2.35784,25,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.62874,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245380",2019-12-18 08:39:00,2.0416,24,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.50967,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245381",2019-12-18 08:40:00,2.39254,23,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.52164,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245382",2019-12-18 08:41:00,2.28893,24,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.6174,0,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245383",2019-12-18 08:42:00,2.1525,23,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.62244,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245384",2019-12-18 08:43:00,2.12358,26,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.48384,0,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245385",2019-12-18 08:44:00,1.97391,28,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.49707,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245386",2019-12-18 08:45:00,2.02247,28,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.49707,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245387",2019-12-18 08:46:00,2.10947,29,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.8,0.45927,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245388",2019-12-18 08:47:00,2.01851,30,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.4473,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245389",2019-12-18 08:48:00,2.05978,30,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.45864,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245390",2019-12-18 08:49:00,2.10544,30,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.45927,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245391",2019-12-18 08:50:00,2.09649,31,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.45297,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245392",2019-12-18 08:51:00,2.10895,32,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.45234,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245393",2019-12-18 08:52:00,2.12686,32,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.45234,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245394",2019-12-18 08:53:00,2.15515,32,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.4284,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245395",2019-12-18 08:54:00,2.1808,33,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.43344,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245396",2019-12-18 08:55:00,2.3324,32,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.43407,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245397",2019-12-18 08:56:00,2.2141,33,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.42084,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245398",2019-12-18 08:57:00,2.18397,34,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.5,0.40887,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245399",2019-12-18 08:58:00,2.26768,35,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.6,0.40824,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245400",2019-12-18 08:59:00,2.0158,36,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.7,0.40194,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245401",2019-12-18 09:00:00,2.37168,37,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.38997,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245402",2019-12-18 09:01:00,2.22236,38,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.38934,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245403",2019-12-18 09:02:00,1.76959,39,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.37674,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245404",2019-12-18 09:03:00,1.77741,41,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.38178,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245405",2019-12-18 09:04:00,1.7396,42,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.36288,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245406",2019-12-18 09:05:00,1.70274,42,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.35217,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245407",2019-12-18 09:06:00,1.39803,42,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.35217,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245408",2019-12-18 09:07:00,1.22636,43,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.3465,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245409",2019-12-18 09:08:00,1.26806,43,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.35028,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245410",2019-12-18 09:09:00,1.23357,42,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.45612,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245411",2019-12-18 09:10:00,1.17589,44,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.56763,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245412",2019-12-18 09:11:00,1.06227,45,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.58464,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245413",2019-12-18 09:12:00,0.903983,47,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.42777,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245414",2019-12-18 09:13:00,0.79146,49,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.42084,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0,0,1
"245415",2019-12-18 09:14:00,0.695523,52,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.30177,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245416",2019-12-18 09:15:00,0.959729,53,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,4.9,0.28287,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245417",2019-12-18 09:16:00,1.03534,55,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5,0.28161,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245418",2019-12-18 09:17:00,1.29224,58,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,0.26334,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245419",2019-12-18 09:18:00,1.32468,59,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.25704,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245420",2019-12-18 09:19:00,1.5457,60,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.24444,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245421",2019-12-18 09:20:00,1.84509,61,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.23814,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245422",2019-12-18 09:21:00,1.94166,62,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.23184,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245423",2019-12-18 09:22:00,2.44232,63,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.2205,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245424",2019-12-18 09:23:00,2.56135,61,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.21924,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245425",2019-12-18 09:24:00,2.58436,59,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.23121,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245426",2019-12-18 09:25:00,2.55117,58,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.24444,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245427",2019-12-18 09:26:00,2.60051,58,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.6,0.24066,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245428",2019-12-18 09:27:00,2.49146,58,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.7,0.23877,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245429",2019-12-18 09:28:00,2.41692,61,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.7,0.23121,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245430",2019-12-18 09:29:00,2.24601,64,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.7,0.21231,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245431",2019-12-18 09:30:00,2.41768,66,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.6,0.18774,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245432",2019-12-18 09:31:00,2.08705,70,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.16947,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245433",2019-12-18 09:32:00,1.7911,72,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.16254,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245434",2019-12-18 09:33:00,1.71081,73,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.15057,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245435",2019-12-18 09:34:00,1.79918,73,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.14364,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245436",2019-12-18 09:35:00,1.54115,74,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.13482,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245437",2019-12-18 09:36:00,1.26219,74,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.1323,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245438",2019-12-18 09:37:00,1.23684,75,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.19467,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245439",2019-12-18 09:38:00,1.19537,77,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.17892,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245440",2019-12-18 09:39:00,1.11096,77,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.19467,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245441",2019-12-18 09:40:00,0.99824,79,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.20034,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245442",2019-12-18 09:41:00,1.17002,80,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.19467,0,0,0,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245443",2019-12-18 09:42:00,0.811979,80,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.18774,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245444",2019-12-18 09:43:00,0.770627,82,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.30744,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245445",2019-12-18 09:44:00,0.746204,84,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,1.67454,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245446",2019-12-18 09:45:00,0.944139,85,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.36981,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245447",2019-12-18 09:46:00,0.997364,87,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.2835,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245448",2019-12-18 09:47:00,1.08313,87,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.50463,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
