"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"245449",2019-12-18 09:48:00,1.17585,87,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.44604,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245450",2019-12-18 09:49:00,1.48402,87,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.33894,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245451",2019-12-18 09:50:00,1.8933,88,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,0.39627,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245452",2019-12-18 09:51:00,2.27284,88,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,0.32004,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245453",2019-12-18 09:52:00,2.37944,89,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.3213,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245454",2019-12-18 09:53:00,2.59018,90,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.29547,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245455",2019-12-18 09:54:00,2.97133,90,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.27846,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245456",2019-12-18 09:55:00,2.64358,91,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.25074,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245457",2019-12-18 09:56:00,2.62965,94,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.32067,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245458",2019-12-18 09:57:00,2.73371,96,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.21672,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245459",2019-12-18 09:58:00,2.44539,100,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.21861,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245460",2019-12-18 09:59:00,2.47456,103,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.18144,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245461",2019-12-18 10:00:00,2.399,106,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.3,0.03591,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245462",2019-12-18 10:01:00,2.18767,108,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,0.17388,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245463",2019-12-18 10:02:00,1.86227,112,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,-0.00189001,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245464",2019-12-18 10:03:00,1.75696,116,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.1,-0.01197,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245465",2019-12-18 10:04:00,1.65172,121,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.2,-0.1764,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,1,0
"245466",2019-12-18 10:05:00,1.56513,127,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.4,-0.08253,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245467",2019-12-18 10:06:00,1.30682,128,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,5.5,-0.18207,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245468",2019-12-18 10:07:00,1.42815,131,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22,22.5,5.7,-0.22428,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245469",2019-12-18 10:08:00,1.21418,133,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22,22.5,5.8,-0.21861,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245470",2019-12-18 10:09:00,1.12076,136,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.9,-0.25263,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245471",2019-12-18 10:10:00,1.06608,136,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.8,-0.21483,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245472",2019-12-18 10:11:00,0.962042,136,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.8,-0.21861,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245473",2019-12-18 10:12:00,0.838928,135,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.7,-0.19719,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,1,0
"245474",2019-12-18 10:13:00,0.884798,133,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.6,0.47754,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245475",2019-12-18 10:14:00,0.779577,130,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.5,0.48447,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245476",2019-12-18 10:15:00,0.919911,128,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.6,0.4788,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245477",2019-12-18 10:16:00,0.849149,128,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.7,0.47124,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245478",2019-12-18 10:17:00,1.39382,125,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.8,0.48447,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245479",2019-12-18 10:18:00,1.37556,123,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,5.9,0.46557,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245480",2019-12-18 10:19:00,1.57888,119,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6,0.48384,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245481",2019-12-18 10:20:00,1.99626,114,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.1,0.46557,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245482",2019-12-18 10:21:00,2.2641,111,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.2,-0.05859,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245483",2019-12-18 10:22:00,2.51254,109,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.2,-0.0504,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245484",2019-12-18 10:23:00,2.59954,108,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.2,-0.06426,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"245485",2019-12-18 10:24:00,2.25355,109,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.3,-0.04473,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245486",2019-12-18 10:25:00,2.63954,110,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.3,-0.0819,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245487",2019-12-18 10:26:00,2.60079,111,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.3,-0.07623,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245488",2019-12-18 10:27:00,2.53122,114,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.2,-0.09576,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245489",2019-12-18 10:28:00,2.66964,115,0,23,22,22,21,22,27,23,0,0,23,22,21.5,21,22.5,22.5,22.5,6.1,-0.10143,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245490",2019-12-18 10:29:00,2.5356,117,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,6,-0.10899,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245491",2019-12-18 10:30:00,2.41976,119,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,5.9,0.00567,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245492",2019-12-18 10:31:00,2.07259,120,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,5.9,0.11907,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245493",2019-12-18 10:32:00,1.79179,121,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,5.9,0.11844,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245494",2019-12-18 10:33:00,1.78616,121,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,6,0.08757,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245495",2019-12-18 10:34:00,1.8688,122,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,6.2,-0.03213,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245496",2019-12-18 10:35:00,1.67685,125,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,6.4,-0.16002,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245497",2019-12-18 10:36:00,1.32983,128,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,6.7,-0.19782,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245498",2019-12-18 10:37:00,1.26784,134,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,6.9,-0.21483,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245499",2019-12-18 10:38:00,1.20535,138,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7,-0.24885,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245500",2019-12-18 10:39:00,1.16114,141,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.1,-0.26586,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245501",2019-12-18 10:40:00,1.09632,143,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.1,-0.25389,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245502",2019-12-18 10:41:00,0.903092,144,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.1,-0.27405,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245503",2019-12-18 10:42:00,0.830552,142,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.1,-0.26964,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245504",2019-12-18 10:43:00,0.850087,140,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.1,-0.23625,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245505",2019-12-18 10:44:00,0.744958,135,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.1,-0.21294,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245506",2019-12-18 10:45:00,0.994318,127,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.4,-0.16569,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245507",2019-12-18 10:46:00,0.965428,119,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.8,-0.14553,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245508",2019-12-18 10:47:00,1.48502,112,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.9,-0.08883,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245509",2019-12-18 10:48:00,1.52733,107,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.7,-0.0882,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245510",2019-12-18 10:49:00,1.74384,102,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.7,-0.06174,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245511",2019-12-18 10:50:00,2.1568,102,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.9,-0.06363,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245512",2019-12-18 10:51:00,2.43478,107,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.1,-0.05859,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245513",2019-12-18 10:52:00,2.62588,117,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.6,-0.12033,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245514",2019-12-18 10:53:00,2.66334,124,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.8,-0.17766,0,0,1,0,0,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245515",2019-12-18 10:54:00,2.70796,137,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.9,-0.23436,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245516",2019-12-18 10:55:00,2.66378,147,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.7,-0.35028,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245517",2019-12-18 10:56:00,2.64991,156,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.6,-0.37233,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245518",2019-12-18 10:57:00,2.9061,158,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.1,-0.39879,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245519",2019-12-18 10:58:00,2.28964,157,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7,-0.38493,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245520",2019-12-18 10:59:00,2.52666,155,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.2,-0.38493,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245521",2019-12-18 11:00:00,2.34722,150,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.7,-0.36603,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245522",2019-12-18 11:01:00,1.97459,149,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.9,-0.34146,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245523",2019-12-18 11:02:00,1.39735,143,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.8,-0.3276,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245524",2019-12-18 11:03:00,1.72847,142,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.6,-0.30303,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245525",2019-12-18 11:04:00,1.65807,142,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.6,-0.3339,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245526",2019-12-18 11:05:00,1.43933,144,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.8,-0.31689,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245527",2019-12-18 11:06:00,1.27495,146,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.9,-0.34776,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245528",2019-12-18 11:07:00,1.19409,147,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,7.9,-0.34713,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245529",2019-12-18 11:08:00,1.22769,148,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.1,-0.35469,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245530",2019-12-18 11:09:00,0.962235,146,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.3,-0.31563,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245531",2019-12-18 11:10:00,0.967958,144,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.3,-0.29736,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245532",2019-12-18 11:11:00,0.808068,141,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,8.2,-0.29673,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245533",2019-12-18 11:12:00,0.759988,137,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,23,8.1,-0.25956,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245534",2019-12-18 11:13:00,0.764527,134,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,23,8.1,-0.23436,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245535",2019-12-18 11:14:00,0.732319,134,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22.5,22.5,23,8.2,0.0378,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245536",2019-12-18 11:15:00,0.924353,136,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.6,0.02457,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245537",2019-12-18 11:16:00,0.800422,138,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9,-0.00756,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245538",2019-12-18 11:17:00,1.46926,142,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.9,-0.12663,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245539",2019-12-18 11:18:00,1.29201,147,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.1,-0.3087,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245540",2019-12-18 11:19:00,1.58449,155,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.8,-0.31563,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245541",2019-12-18 11:20:00,2.06638,163,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.1,-0.3843,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245542",2019-12-18 11:21:00,2.33868,172,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8,-0.41076,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245543",2019-12-18 11:22:00,2.40943,180,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,7.9,-0.46179,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245544",2019-12-18 11:23:00,2.53767,192,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8,-0.52542,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0,1
"245545",2019-12-18 11:24:00,2.48829,201,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.2,-0.567,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245546",2019-12-18 11:25:00,2.59836,212,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8,-0.65898,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245547",2019-12-18 11:26:00,2.58102,211,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,7.9,-0.65709,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245548",2019-12-18 11:27:00,2.49788,199,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,7.9,-0.63567,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245549",2019-12-18 11:28:00,2.34342,188,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.2,-0.54369,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245550",2019-12-18 11:29:00,2.59222,185,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.2,-0.53676,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245551",2019-12-18 11:30:00,2.36481,192,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8,-0.54369,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245552",2019-12-18 11:31:00,2.0022,198,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.2,-0.57456,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245553",2019-12-18 11:32:00,1.71838,200,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8,-0.5985,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245554",2019-12-18 11:33:00,1.79214,199,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,7.9,-0.58023,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"245555",2019-12-18 11:34:00,1.73869,191,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,7.9,-0.54558,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245556",2019-12-18 11:35:00,1.64427,179,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,7.8,-0.48132,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245557",2019-12-18 11:36:00,1.48238,176,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.3,-0.47124,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245558",2019-12-18 11:37:00,1.2785,176,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.9,-0.45864,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245559",2019-12-18 11:38:00,1.24425,183,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.3,-0.50463,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245560",2019-12-18 11:39:00,1.16699,190,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.4,-0.51786,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245561",2019-12-18 11:40:00,1.06213,192,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.6,-0.55944,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245562",2019-12-18 11:41:00,0.921814,195,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.5,-0.56133,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245563",2019-12-18 11:42:00,0.7906,195,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.5,-0.51156,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"245564",2019-12-18 11:43:00,0.92893,198,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.2,-0.52353,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245565",2019-12-18 11:44:00,0.847904,202,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9,-0.52416,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245566",2019-12-18 11:45:00,1.06658,208,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.1,-0.56889,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245567",2019-12-18 11:46:00,0.971765,215,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.5,-0.6048,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245568",2019-12-18 11:47:00,1.50562,222,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.1,-0.63378,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245569",2019-12-18 11:48:00,1.45072,227,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.7,-0.67473,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245570",2019-12-18 11:49:00,1.3064,232,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.3,-0.67536,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245571",2019-12-18 11:50:00,1.66287,241,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.5,-0.7434,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245572",2019-12-18 11:51:00,2.42213,262,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.3,-0.8064,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245573",2019-12-18 11:52:00,2.58727,246,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.3,-0.77049,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245574",2019-12-18 11:53:00,2.62494,244,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,8.6,-0.75096,0,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245575",2019-12-18 11:54:00,2.6519,250,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.3,-0.76419,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245576",2019-12-18 11:55:00,2.6405,250,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,10,-0.78813,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245577",2019-12-18 11:56:00,2.6795,258,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,10.6,-0.80136,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245578",2019-12-18 11:57:00,2.43906,264,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,10.1,-0.84672,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245579",2019-12-18 11:58:00,2.42034,277,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,10.2,-0.82593,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245580",2019-12-18 11:59:00,2.5567,291,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.9,-0.97776,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245581",2019-12-18 12:00:00,2.19641,301,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.7,-1.0017,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245582",2019-12-18 12:01:00,1.87043,319,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,9.7,-1.08423,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245583",2019-12-18 12:02:00,1.72352,574,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,10.1,-1.58193,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245584",2019-12-18 12:03:00,1.54699,477,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,10.6,-1.11069,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,1,0,0
"245585",2019-12-18 12:04:00,1.54356,346,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22.5,23,10.8,-0.76293,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245586",2019-12-18 12:05:00,1.27971,408,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.3,-0.78183,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245587",2019-12-18 12:06:00,1.21227,331,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.7,-0.88389,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245588",2019-12-18 12:07:00,1.18414,376,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,12,-0.93303,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245589",2019-12-18 12:08:00,1.11259,301,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.7,-1.04706,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245590",2019-12-18 12:09:00,1.12576,298,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.7,-1.06596,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245591",2019-12-18 12:10:00,0.929922,286,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.3,-0.92862,0,0,0,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245592",2019-12-18 12:11:00,0.742302,280,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.3,-0.91413,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245593",2019-12-18 12:12:00,0.897581,293,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.1,-0.93366,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0
"245594",2019-12-18 12:13:00,0.732818,313,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.1,-1.0458,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245595",2019-12-18 12:14:00,0.856327,303,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.2,-0.98658,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245596",2019-12-18 12:15:00,0.979161,342,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.1,-1.12014,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245597",2019-12-18 12:16:00,1.00404,317,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,10.9,-1.05399,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245598",2019-12-18 12:17:00,1.39477,311,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,10.5,-1.04076,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245599",2019-12-18 12:18:00,1.26158,309,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,10.6,-1.0458,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245600",2019-12-18 12:19:00,1.66724,301,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,11.2,-0.97209,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245601",2019-12-18 12:20:00,2.01389,295,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,12,-0.99099,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245602",2019-12-18 12:21:00,2.26558,291,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,12.5,-1.0017,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245603",2019-12-18 12:22:00,2.73405,289,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,12.8,-0.99603,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245604",2019-12-18 12:23:00,2.34582,287,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22.5,23,12.9,-0.95508,0,0,1,0,0,1,0,0,0,0,0,1,1,0,0,0,0,0,0,0,0
"245605",2019-12-18 12:24:00,2.6529,287,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,12.1,-0.98847,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245606",2019-12-18 12:25:00,2.5608,288,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,11.5,-0.97713,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245607",2019-12-18 12:26:00,2.50101,304,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,11.7,-1.03509,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245608",2019-12-18 12:27:00,2.40408,378,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,12,-1.18629,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245609",2019-12-18 12:28:00,2.44149,461,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,12.4,-1.22913,0,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245610",2019-12-18 12:29:00,2.63852,338,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,12.4,-1.07289,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245611",2019-12-18 12:30:00,2.09766,297,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,12.5,-0.97335,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245612",2019-12-18 12:31:00,2.22076,301,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,12.7,-0.9702,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245613",2019-12-18 12:32:00,1.77178,300,0,23,22,22,21,22,27,23,0,6.11162790697674,23,22,22,21,22,22.5,23,12.8,-0.77238,0,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0
"245614",2019-12-18 12:33:00,1.59118,275,0,23,22,22,21,22,27,23,0,1.55852459016393,23,22,22,21,22,22.5,23,12.7,-0.88389,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245615",2019-12-18 12:34:00,1.61499,262,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,13,-0.84546,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245616",2019-12-18 12:35:00,1.40503,257,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.3,-0.80766,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245617",2019-12-18 12:36:00,1.30729,249,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.7,-0.78309,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245618",2019-12-18 12:37:00,1.24399,241,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14,-0.7623,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245619",2019-12-18 12:38:00,1.24999,239,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.3,-0.75096,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245620",2019-12-18 12:39:00,1.10716,235,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.3,-0.71253,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245621",2019-12-18 12:40:00,0.944083,230,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.2,-0.69615,0,0,0,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245622",2019-12-18 12:41:00,0.890414,228,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.1,-0.6678,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245623",2019-12-18 12:42:00,0.810597,226,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.9,-0.64764,0,0,1,0,0,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245624",2019-12-18 12:43:00,0.652059,224,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.1,-0.58716,1,0,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245625",2019-12-18 12:44:00,0.938149,222,0,23,22,22,24,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.9,-0.58653,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245626",2019-12-18 12:45:00,1.00818,223,0,23,22,22,24,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14,-0.63945,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245627",2019-12-18 12:46:00,0.706823,225,0,23,22,22,24,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14,-0.62496,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245628",2019-12-18 12:47:00,1.43018,222,0,23,22,22,24,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.3,-0.29799,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245629",2019-12-18 12:48:00,1.35395,225,0,23,22,22,24,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14,-0.29169,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245630",2019-12-18 12:49:00,1.83092,233,0,23,22,22,24,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.1,-0.36603,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245631",2019-12-18 12:50:00,2.49141,241,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.3,-0.47439,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245632",2019-12-18 12:51:00,2.97281,290,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.1,-0.83916,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245633",2019-12-18 12:52:00,3.23691,285,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.9,-0.79191,1,0,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"245634",2019-12-18 12:53:00,3.59702,296,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.1,-0.83979,0,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0
"245635",2019-12-18 12:54:00,3.89484,286,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.9,-0.78876,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245636",2019-12-18 12:55:00,3.91162,218,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.7,-0.5481,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245637",2019-12-18 12:56:00,3.93069,243,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.5,-0.66213,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245638",2019-12-18 12:57:00,4.13089,247,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.6,-0.65709,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245639",2019-12-18 12:58:00,3.37603,289,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.8,-0.84609,0,0,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245640",2019-12-18 12:59:00,2.72484,199,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.9,-0.53865,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245641",2019-12-18 13:00:00,2.47721,241,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.8,-0.70623,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245642",2019-12-18 13:01:00,2.15302,192,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.9,-0.52983,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245643",2019-12-18 13:02:00,1.93243,185,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.9,-0.47313,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"245644",2019-12-18 13:03:00,1.8332,181,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.1,-0.4977,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245645",2019-12-18 13:04:00,1.78848,171,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,14.1,-0.43029,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245646",2019-12-18 13:05:00,1.33789,165,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.8,-0.4221,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245647",2019-12-18 13:06:00,1.23549,158,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.4,-0.3465,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245648",2019-12-18 13:07:00,1.15744,154,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,12.9,-0.38178,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245649",2019-12-18 13:08:00,1.05895,152,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,12.8,-0.34776,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245650",2019-12-18 13:09:00,0.958956,150,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,12.8,-0.35343,0,0,0,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245651",2019-12-18 13:10:00,0.721735,147,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13,-0.34083,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245652",2019-12-18 13:11:00,0.664864,145,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22.5,22.5,23,13.1,-0.315,0,0,1,0,0,1,0,1,0,0,0,1,0,0,0,0,0,0,0,0,0
"245653",2019-12-18 13:12:00,0.733618,144,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.8,-0.3087,0,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245654",2019-12-18 13:13:00,0.663493,143,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.29043,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245655",2019-12-18 13:14:00,0.888715,141,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13,-0.29043,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245656",2019-12-18 13:15:00,0.882568,140,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.24696,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245657",2019-12-18 13:16:00,1.14441,138,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.6,-0.22869,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245658",2019-12-18 13:17:00,0.795319,135,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.3,-0.24003,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245659",2019-12-18 13:18:00,1.09095,136,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.1,-0.20916,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245660",2019-12-18 13:19:00,2.16346,139,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12,-0.24759,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245661",2019-12-18 13:20:00,2.1061,143,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.2,-0.2583,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245662",2019-12-18 13:21:00,2.33047,145,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12,-0.24003,1,0,1,0,0,1,0,1,0,0,0,1,1,0,0,0,0,1,1,1,1
"245663",2019-12-18 13:22:00,2.41585,146,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,11.8,-0.27909,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245664",2019-12-18 13:23:00,2.52441,147,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,11.8,-0.29106,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245665",2019-12-18 13:24:00,2.55309,148,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.2,-0.315,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245666",2019-12-18 13:25:00,2.86371,150,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.6,-0.02016,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245667",2019-12-18 13:26:00,2.21169,154,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13,-0.01449,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245668",2019-12-18 13:27:00,2.51766,155,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.03339,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245669",2019-12-18 13:28:00,2.20037,154,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.13986,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245670",2019-12-18 13:29:00,1.71793,153,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13,-0.21168,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245671",2019-12-18 13:30:00,0,154,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13,-0.35973,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245672",2019-12-18 13:31:00,0,154,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.35406,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245673",2019-12-18 13:32:00,0,155,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.8,-0.36036,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245674",2019-12-18 13:33:00,0,155,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.5,-0.37233,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245675",2019-12-18 13:34:00,0,159,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.2,-0.3717,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245676",2019-12-18 13:35:00,0,160,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.1,-0.39123,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245677",2019-12-18 13:36:00,0,164,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.3,-0.3528,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245678",2019-12-18 13:37:00,0,171,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.7,-0.43596,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245679",2019-12-18 13:38:00,0,181,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.1,-0.47565,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245680",2019-12-18 13:39:00,0,196,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.3,-0.52983,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245681",2019-12-18 13:40:00,0,213,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.3,-0.67095,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245682",2019-12-18 13:41:00,0,198,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.53046,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0
"245683",2019-12-18 13:42:00,0,202,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.3,-0.53613,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245684",2019-12-18 13:43:00,0,212,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.7,-0.56196,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245685",2019-12-18 13:44:00,0,218,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.9,-0.61236,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245686",2019-12-18 13:45:00,0,240,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.6,-0.68796,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245687",2019-12-18 13:46:00,0,256,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.3,-0.76923,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245688",2019-12-18 13:47:00,0,251,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.4,-0.7497,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245689",2019-12-18 13:48:00,0.503198,238,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.6,-0.66843,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245690",2019-12-18 13:49:00,0.650766,252,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.9,-0.72576,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245691",2019-12-18 13:50:00,0,267,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.2,-0.7623,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245692",2019-12-18 13:51:00,0.761921,267,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.3,-0.7182,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245693",2019-12-18 13:52:00,1.57168,325,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.5,-1.0269,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245694",2019-12-18 13:53:00,2.30938,348,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.7,-1.0458,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245695",2019-12-18 13:54:00,2.8179,436,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.7,-1.42443,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245696",2019-12-18 13:55:00,2.97043,427,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.4,-1.41687,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245697",2019-12-18 13:56:00,2.99797,410,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,14.1,-1.36269,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245698",2019-12-18 13:57:00,2.8666,399,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.9,-1.30599,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245699",2019-12-18 13:58:00,2.6711,389,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.1,-1.24047,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245700",2019-12-18 13:59:00,1.61683,382,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.1,-1.22976,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245701",2019-12-18 14:00:00,0,373,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.7,-1.18629,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245702",2019-12-18 14:01:00,0,363,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.4,-1.14219,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245703",2019-12-18 14:02:00,0,350,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.3,-1.10376,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245704",2019-12-18 14:03:00,0,340,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.6,-1.04643,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245705",2019-12-18 14:04:00,0,335,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.1,-0.97083,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245706",2019-12-18 14:05:00,0,326,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.6,-0.69993,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245707",2019-12-18 14:06:00,0,323,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.7,-0.24318,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245708",2019-12-18 14:07:00,0,316,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.8,-0.68733,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245709",2019-12-18 14:08:00,0,317,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.7,-0.75096,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245710",2019-12-18 14:09:00,0,314,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.8,-0.93492,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245711",2019-12-18 14:10:00,0,313,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.8,-0.92421,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245712",2019-12-18 14:11:00,0,311,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.8,-0.89586,0,0,1,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245713",2019-12-18 14:12:00,0,311,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.87885,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245714",2019-12-18 14:13:00,0,311,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.83223,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245715",2019-12-18 14:14:00,0,305,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.8,-0.82089,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245716",2019-12-18 14:15:00,0,305,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.77679,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245717",2019-12-18 14:16:00,0,298,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,12.9,-0.75159,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245718",2019-12-18 14:17:00,0,297,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22.5,22.5,23,13.1,-0.71694,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245719",2019-12-18 14:18:00,0.542748,295,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.1,-0.66906,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245720",2019-12-18 14:19:00,0.800624,292,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.2,-0.65709,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245721",2019-12-18 14:20:00,0,290,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.3,-0.6363,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245722",2019-12-18 14:21:00,1.04323,289,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.3,-0.55629,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245723",2019-12-18 14:22:00,1.92981,288,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,-0.6804,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245724",2019-12-18 14:23:00,2.73038,287,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,-0.56196,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245725",2019-12-18 14:24:00,3.16291,283,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,-0.28476,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245726",2019-12-18 14:25:00,3.13897,281,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,-0.03969,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245727",2019-12-18 14:26:00,3.15665,279,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,-0.09639,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245728",2019-12-18 14:27:00,3.05893,277,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,0.02646,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245729",2019-12-18 14:28:00,2.64175,274,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.4,0.01134,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245730",2019-12-18 14:29:00,1.3571,272,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.4,-0.00756,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245731",2019-12-18 14:30:00,0,270,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.4,0.01071,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245732",2019-12-18 14:31:00,0,266,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,-0.000629997,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245733",2019-12-18 14:32:00,0,265,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,0.03654,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245734",2019-12-18 14:33:00,0,263,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,0.01701,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245735",2019-12-18 14:34:00,0,260,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,0.01134,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245736",2019-12-18 14:35:00,0,258,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,0.00315,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245737",2019-12-18 14:36:00,0,257,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.7,0.06741,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245738",2019-12-18 14:37:00,0,253,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.7,0.04284,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245739",2019-12-18 14:38:00,0,251,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.7,0.04284,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245740",2019-12-18 14:39:00,0,249,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.7,0.07497,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245741",2019-12-18 14:40:00,0,246,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.8,0.49644,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245742",2019-12-18 14:41:00,0.91721,242,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.8,0.54684,0,0,1,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245743",2019-12-18 14:42:00,0,241,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.8,0.60921,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245744",2019-12-18 14:43:00,1.41267,239,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.9,0.59094,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245745",2019-12-18 14:44:00,2.45179,237,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,14.1,0.62055,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245746",2019-12-18 14:45:00,3.44976,234,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,14.4,0.9072,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245747",2019-12-18 14:46:00,3.67116,230,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,14.4,0.9765,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245748",2019-12-18 14:47:00,3.57494,227,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,14.6,0.90657,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245749",2019-12-18 14:48:00,3.76888,224,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,14.8,0.77742,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245750",2019-12-18 14:49:00,4.74002,222,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15,0.65394,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245751",2019-12-18 14:50:00,5.02388,217,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.3,0.64953,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245752",2019-12-18 14:51:00,4.07863,214,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.4,0.71631,1,0,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245753",2019-12-18 14:52:00,4.00019,211,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.6,0.64764,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245754",2019-12-18 14:53:00,5.00864,208,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.7,0.6489,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245755",2019-12-18 14:54:00,5.26962,205,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.8,0.6489,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245756",2019-12-18 14:55:00,5.16294,201,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.9,0.6741,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245757",2019-12-18 14:56:00,5.61986,198,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.9,0.66591,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245758",2019-12-18 14:57:00,4.79609,194,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,16,0.65457,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245759",2019-12-18 14:58:00,1.6587,191,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,16,0.68418,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245760",2019-12-18 14:59:00,2.66396,187,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.9,0.66591,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245761",2019-12-18 15:00:00,2.96147,184,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.8,0.70497,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245762",2019-12-18 15:01:00,2.97357,180,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.7,0.67977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245763",2019-12-18 15:02:00,2.66967,177,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.4,0.68103,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245764",2019-12-18 15:03:00,2.76951,173,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,15.1,0.68733,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245765",2019-12-18 15:04:00,2.2978,169,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,14.7,0.71946,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245766",2019-12-18 15:05:00,2.35393,165,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,14.3,0.7308,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245767",2019-12-18 15:06:00,2.09972,158,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.9,0.70434,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
