"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"245768",2019-12-18 15:07:00,2.07474,156,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.8,0.71757,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245769",2019-12-18 15:08:00,2.086,162,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,0.70812,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245770",2019-12-18 15:09:00,1.28492,159,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,0.7371,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245771",2019-12-18 15:10:00,2.10478,140,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,0.70812,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245772",2019-12-18 15:11:00,2.10438,133,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.6,0.71883,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0
"245773",2019-12-18 15:12:00,2.17554,132,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,0.73647,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245774",2019-12-18 15:13:00,2.19399,131,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,0.756,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245775",2019-12-18 15:14:00,2.15913,108,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,0.75537,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245776",2019-12-18 15:15:00,2.35203,137,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.4,0.74151,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245777",2019-12-18 15:16:00,3.10611,135,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.4,0.74277,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245778",2019-12-18 15:17:00,2.92518,116,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.3,0.7245,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245779",2019-12-18 15:18:00,3.65567,79,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.3,0.77868,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245780",2019-12-18 15:19:00,4.16199,78,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.1,0.72954,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245781",2019-12-18 15:20:00,4.84169,144,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.9,0.72954,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245782",2019-12-18 15:21:00,3.89669,70,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.71631,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245783",2019-12-18 15:22:00,3.82529,136,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,0.7056,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245784",2019-12-18 15:23:00,3.10031,140,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.92484,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245785",2019-12-18 15:24:00,3.83306,138,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,1.0017,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245786",2019-12-18 15:25:00,3.91677,132,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,1.02627,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245787",2019-12-18 15:26:00,3.40244,107,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.95634,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245788",2019-12-18 15:27:00,2.57042,119,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.26271,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245789",2019-12-18 15:28:00,0,129,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,-0.00189,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245790",2019-12-18 15:29:00,0,77,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.01575,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245791",2019-12-18 15:30:00,0,74,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.01827,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245792",2019-12-18 15:31:00,0,75,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.06867,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245793",2019-12-18 15:32:00,0,107,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,0.10584,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245794",2019-12-18 15:33:00,0,93,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,0.126,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245795",2019-12-18 15:34:00,0,111,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,0.16317,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245796",2019-12-18 15:35:00,0,72,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.5,0.14427,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245797",2019-12-18 15:36:00,0,71,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.1764,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245798",2019-12-18 15:37:00,0,73,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.15435,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245799",2019-12-18 15:38:00,0,101,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.16884,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245800",2019-12-18 15:39:00,0,100,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.15057,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245801",2019-12-18 15:40:00,0,98,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.18774,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245802",2019-12-18 15:41:00,0,98,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.7,0.16884,0,0,0,0,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0
"245803",2019-12-18 15:42:00,0,100,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.7,0.18711,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245804",2019-12-18 15:43:00,0,98,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.8,0.19467,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245805",2019-12-18 15:44:00,0,96,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.9,0.20097,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245806",2019-12-18 15:45:00,0,94,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.9,0.21798,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245807",2019-12-18 15:46:00,0,92,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13,0.19152,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245808",2019-12-18 15:47:00,0.103857,91,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.1,0.20664,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245809",2019-12-18 15:48:00,0.936205,88,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.1,0.21357,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245810",2019-12-18 15:49:00,1.0274,86,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.3,0.23751,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245811",2019-12-18 15:50:00,0,82,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.4,0.22554,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245812",2019-12-18 15:51:00,0,80,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.5,0.2331,1,0,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"245813",2019-12-18 15:52:00,0.367272,79,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.4,0.23184,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245814",2019-12-18 15:53:00,0,76,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13.2,0.23184,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245815",2019-12-18 15:54:00,0,56,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,13,0.25704,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245816",2019-12-18 15:55:00,0,42,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.7,0.2268,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245817",2019-12-18 15:56:00,0,53,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,0.25704,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245818",2019-12-18 15:57:00,0,64,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.24444,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245819",2019-12-18 15:58:00,0,56,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.2,0.27594,0,0,0,0,0,1,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0
"245820",2019-12-18 15:59:00,0,55,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.2,0.25011,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245821",2019-12-18 16:00:00,0,56,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.62244,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245822",2019-12-18 16:01:00,0,51,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,0.53172,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245823",2019-12-18 16:02:00,0,46,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.4,0.62181,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245824",2019-12-18 16:03:00,0,42,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.77427,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245825",2019-12-18 16:04:00,0,38,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.7623,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245826",2019-12-18 16:05:00,0,36,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.7,0.7371,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245827",2019-12-18 16:06:00,0,34,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.6,0.63504,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245828",2019-12-18 16:07:00,0,32,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.5,0.4473,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245829",2019-12-18 16:08:00,0,29,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.3,0.42147,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245830",2019-12-18 16:09:00,0,28,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12.2,0.42336,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245831",2019-12-18 16:10:00,0,25,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,12,0.44037,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245832",2019-12-18 16:11:00,0,24,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.8,0.44667,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245833",2019-12-18 16:12:00,0,22,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.8,0.46557,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245834",2019-12-18 16:13:00,0,22,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.7,0.44604,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245835",2019-12-18 16:14:00,0,21,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.7,0.45297,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245836",2019-12-18 16:15:00,0,22,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.6,0.46431,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245837",2019-12-18 16:16:00,0,21,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.5,0.49644,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245838",2019-12-18 16:17:00,0,19,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.3,0.45297,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245839",2019-12-18 16:18:00,0,19,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.1,0.45927,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245840",2019-12-18 16:19:00,0,18,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11,0.49014,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245841",2019-12-18 16:20:00,0,19,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.9,0.47502,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245842",2019-12-18 16:21:00,0,18,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.8,0.49644,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245843",2019-12-18 16:22:00,0,18,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.8,0.49077,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245844",2019-12-18 16:23:00,0,16,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.9,0.5166,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245845",2019-12-18 16:24:00,0,16,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.9,0.5103,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245846",2019-12-18 16:25:00,0,16,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.9,0.52605,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245847",2019-12-18 16:26:00,0,17,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11,0.4977,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245848",2019-12-18 16:27:00,0,15,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11,0.50967,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245849",2019-12-18 16:28:00,0,16,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11,0.52164,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245850",2019-12-18 16:29:00,0,15,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.1,0.54117,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245851",2019-12-18 16:30:00,0,15,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.1,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245852",2019-12-18 16:31:00,0,15,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11.1,0.50967,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245853",2019-12-18 16:32:00,0,14,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11,0.54243,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245854",2019-12-18 16:33:00,0,15,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,11,0.53424,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245855",2019-12-18 16:34:00,0,13,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.9,0.54684,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245856",2019-12-18 16:35:00,0,12,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.5,0.52164,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245857",2019-12-18 16:36:00,0,12,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.5,0.53109,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245858",2019-12-18 16:37:00,0,11,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.4,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245859",2019-12-18 16:38:00,0,12,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10.2,0.56637,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245860",2019-12-18 16:39:00,0,12,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10,0.56511,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245861",2019-12-18 16:40:00,0,11,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.9,0.53991,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245862",2019-12-18 16:41:00,0,11,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.9,0.55503,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245863",2019-12-18 16:42:00,0,9,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.6,0.53865,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245864",2019-12-18 16:43:00,0,9,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.5,0.55314,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245865",2019-12-18 16:44:00,0,9,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.6,0.52857,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245866",2019-12-18 16:45:00,0,10,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.7,0.54117,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245867",2019-12-18 16:46:00,0,8,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.6,0.5481,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245868",2019-12-18 16:47:00,0,8,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.7,0.54747,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245869",2019-12-18 16:48:00,0,8,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.9,0.74907,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245870",2019-12-18 16:49:00,0,8,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,10,0.81837,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245871",2019-12-18 16:50:00,0,6,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.7,0.88137,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245872",2019-12-18 16:51:00,0,7,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.6,0.71757,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245873",2019-12-18 16:52:00,0,7,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.4,0.69804,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245874",2019-12-18 16:53:00,0,8,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.4,0.53802,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245875",2019-12-18 16:54:00,0,8,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.5,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245876",2019-12-18 16:55:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.4,0.62433,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245877",2019-12-18 16:56:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.3,0.5292,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245878",2019-12-18 16:57:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.3,0.56637,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245879",2019-12-18 16:58:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.3,0.55251,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245880",2019-12-18 16:59:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21.5,22,22.5,23,9.5,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245881",2019-12-18 17:00:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.6,0.54054,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245882",2019-12-18 17:01:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.6,0.53613,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245883",2019-12-18 17:02:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.6,0.55251,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245884",2019-12-18 17:03:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.5,0.55251,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245885",2019-12-18 17:04:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.5,0.51597,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245886",2019-12-18 17:05:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.4,0.52164,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245887",2019-12-18 17:06:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.3,0.52038,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245888",2019-12-18 17:07:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.3,0.52101,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245889",2019-12-18 17:08:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.4,0.52164,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245890",2019-12-18 17:09:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.3,0.5166,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245891",2019-12-18 17:10:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9.1,0.49644,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245892",2019-12-18 17:11:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.9,0.49014,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245893",2019-12-18 17:12:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.9,0.49077,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245894",2019-12-18 17:13:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9,0.49644,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245895",2019-12-18 17:14:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.9,0.49644,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245896",2019-12-18 17:15:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.9,0.52668,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245897",2019-12-18 17:16:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.8,0.5166,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245898",2019-12-18 17:17:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.9,0.49077,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245899",2019-12-18 17:18:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.9,0.4914,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245900",2019-12-18 17:19:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,9,0.49077,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245901",2019-12-18 17:20:00,0,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,22,22.5,23,8.9,0.4914,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"245902",2019-12-18 17:21:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.50337,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245903",2019-12-18 17:22:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.50841,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245904",2019-12-18 17:23:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.50904,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245905",2019-12-18 17:24:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.51534,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245906",2019-12-18 17:25:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.52227,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245907",2019-12-18 17:26:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.5481,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245908",2019-12-18 17:27:00,0.17245,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.55062,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245909",2019-12-18 17:28:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.55881,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245910",2019-12-18 17:29:00,1.33959,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.55944,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245911",2019-12-18 17:30:00,2.15068,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.55881,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245912",2019-12-18 17:31:00,2.82178,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.5418,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245913",2019-12-18 17:32:00,1.97321,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.51912,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245914",2019-12-18 17:33:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.52731,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245915",2019-12-18 17:34:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.52794,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245916",2019-12-18 17:35:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.52794,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245917",2019-12-18 17:36:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.51345,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245918",2019-12-18 17:37:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.55818,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245919",2019-12-18 17:38:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.77868,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245920",2019-12-18 17:39:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.81081,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245921",2019-12-18 17:40:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.7371,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245922",2019-12-18 17:41:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,9,0.6174,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245923",2019-12-18 17:42:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.4977,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245924",2019-12-18 17:43:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.4914,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245925",2019-12-18 17:44:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.7,0.49455,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245926",2019-12-18 17:45:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.6,0.49581,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245927",2019-12-18 17:46:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.6,0.49014,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245928",2019-12-18 17:47:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.49077,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245929",2019-12-18 17:48:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.48447,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245930",2019-12-18 17:49:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,9,0.48384,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245931",2019-12-18 17:50:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,9.1,0.48447,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245932",2019-12-18 17:51:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,9.1,0.48636,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245933",2019-12-18 17:52:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,9.2,0.49833,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245934",2019-12-18 17:53:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,9.1,0.49644,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245935",2019-12-18 17:54:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.9,0.49077,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245936",2019-12-18 17:55:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.8,0.49077,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245937",2019-12-18 17:56:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.6,0.5103,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245938",2019-12-18 17:57:00,0.619036,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.5,0.53613,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245939",2019-12-18 17:58:00,0.466139,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.5,0.54117,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245940",2019-12-18 17:59:00,0.805916,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.3,0.54684,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245941",2019-12-18 18:00:00,1.41899,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.1,0.54936,0,1,0,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"245942",2019-12-18 18:01:00,2.00643,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.1,0.504,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245943",2019-12-18 18:02:00,1.58765,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.2,0.50652,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245944",2019-12-18 18:03:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.4,0.50904,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245945",2019-12-18 18:04:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.2,0.50337,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245946",2019-12-18 18:05:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.2,0.50463,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245947",2019-12-18 18:06:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8,0.51471,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245948",2019-12-18 18:07:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.1,0.50778,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245949",2019-12-18 18:08:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.1,0.50841,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245950",2019-12-18 18:09:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.1,0.50337,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245951",2019-12-18 18:10:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.1,0.49707,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245952",2019-12-18 18:11:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22.5,23,8.1,0.50337,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245953",2019-12-18 18:12:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22,23,8.1,0.50274,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245954",2019-12-18 18:13:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22,23,8.2,0.504,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245955",2019-12-18 18:14:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22,23,8.2,0.49077,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245956",2019-12-18 18:15:00,0,0,0,23,22,22,21,22,27,23,0,0,23,21.5,22,21,22,22,23,8.2,0.7875,0,0,0,0,0,1,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"245957",2019-12-18 18:16:00,0,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,23,8.1,0.73773,1,0,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"245958",2019-12-18 18:17:00,0,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,8.1,0.83727,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245959",2019-12-18 18:18:00,0,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,8,0.64008,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245960",2019-12-18 18:19:00,0,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,8,0.82467,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245961",2019-12-18 18:20:00,0,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.9,0.83034,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245962",2019-12-18 18:21:00,0,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.9,0.81333,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245963",2019-12-18 18:22:00,0.636416,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.8,0.80577,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245964",2019-12-18 18:23:00,1.03489,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.80577,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245965",2019-12-18 18:24:00,0.878766,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.8001,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245966",2019-12-18 18:25:00,2.14203,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.81144,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245967",2019-12-18 18:26:00,3.46504,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.78057,0,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"245968",2019-12-18 18:27:00,5.49201,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.8,0.7812,0,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"245969",2019-12-18 18:28:00,5.77368,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.77994,0,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"245970",2019-12-18 18:29:00,5.7735,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.77427,0,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"245971",2019-12-18 18:30:00,4.8617,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.76356,0,1,0,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,0,0,0
"245972",2019-12-18 18:31:00,4.60842,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.6,0.76671,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245973",2019-12-18 18:32:00,4.22618,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,2.21319,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245974",2019-12-18 18:33:00,3.41077,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.7,0.9009,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245975",2019-12-18 18:34:00,2.46188,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.8,0.78939,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245976",2019-12-18 18:35:00,1.93998,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.9,1.03887,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245977",2019-12-18 18:36:00,2.02403,0,0,23,22,22,21,22,27,23,0,0,22.5,21.5,22,21,22,22,22.5,7.9,1.06722,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245978",2019-12-18 18:37:00,1.70329,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.9,1.06911,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245979",2019-12-18 18:38:00,1.65443,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.9,0.93744,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245980",2019-12-18 18:39:00,1.52547,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.8,0.79002,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245981",2019-12-18 18:40:00,1.62371,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.9,0.79443,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245982",2019-12-18 18:41:00,1.29008,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.8,0.77364,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245983",2019-12-18 18:42:00,1.22934,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.62244,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245984",2019-12-18 18:43:00,1.13176,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.62937,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245985",2019-12-18 18:44:00,1.12116,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.52227,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245986",2019-12-18 18:45:00,1.1303,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.6,0.52794,0,0,0,0,0,1,0,1,1,0,0,1,0,0,0,0,0,0,0,0,0
"245987",2019-12-18 18:46:00,1.12263,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.55944,1,0,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"245988",2019-12-18 18:47:00,1.35803,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.55377,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245989",2019-12-18 18:48:00,1.046,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.54999,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245990",2019-12-18 18:49:00,1.03008,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.55251,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245991",2019-12-18 18:50:00,1.91843,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.5481,1,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"245992",2019-12-18 18:51:00,1.33592,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.7,0.5481,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245993",2019-12-18 18:52:00,1.98771,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.5,0.5544,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245994",2019-12-18 18:53:00,2.36325,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.4,0.55377,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245995",2019-12-18 18:54:00,2.92243,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.5,0.54558,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245996",2019-12-18 18:55:00,2.91076,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.4,0.53424,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"245997",2019-12-18 18:56:00,3.7384,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.2,0.50967,0,1,0,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"245998",2019-12-18 18:57:00,3.65488,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.3,0.51534,0,1,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"245999",2019-12-18 18:58:00,3.61798,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.5,0.51534,0,1,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"246000",2019-12-18 18:59:00,3.84534,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.3,0.53991,0,1,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"246001",2019-12-18 19:00:00,3.65116,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.3,0.53424,0,1,0,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0,0,1
"246002",2019-12-18 19:01:00,3.59305,0,0,23,22,22,21,22,27,23,0,0,22.5,22,22,21,22,22,22.5,7.3,0.52227,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246003",2019-12-18 19:02:00,3.17939,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.52857,0,1,0,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246004",2019-12-18 19:03:00,2.89843,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.53487,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246005",2019-12-18 19:04:00,2.46207,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.1,0.54054,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246006",2019-12-18 19:05:00,2.28257,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.5292,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246007",2019-12-18 19:06:00,2.08737,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.52857,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246008",2019-12-18 19:07:00,2.0081,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.53802,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246009",2019-12-18 19:08:00,1.83814,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.53235,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246010",2019-12-18 19:09:00,1.67969,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.1,0.53739,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246011",2019-12-18 19:10:00,1.76575,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.5292,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246012",2019-12-18 19:11:00,1.41109,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.52794,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246013",2019-12-18 19:12:00,1.49443,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.53487,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246014",2019-12-18 19:13:00,1.62101,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.53424,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246015",2019-12-18 19:14:00,1.8015,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.52668,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246016",2019-12-18 19:15:00,1.77743,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.5544,0,1,1,0,0,1,1,0,0,0,0,0,0,0,0,0,0,0,0,0,1
"246017",2019-12-18 19:16:00,1.67949,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.3,0.56889,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"246018",2019-12-18 19:17:00,1.64995,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.3,0.53739,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"246019",2019-12-18 19:18:00,1.62359,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.53424,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"246020",2019-12-18 19:19:00,1.65278,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.2,0.52794,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"246021",2019-12-18 19:20:00,2.40981,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,22,22,22.5,7.1,0.53487,1,1,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"246022",2019-12-18 19:21:00,2.50385,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.56511,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246023",2019-12-18 19:22:00,2.67387,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.57834,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246024",2019-12-18 19:23:00,2.86105,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.57582,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246025",2019-12-18 19:24:00,3.11544,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.4,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246026",2019-12-18 19:25:00,3.31016,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246027",2019-12-18 19:26:00,3.64579,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.4,0.55503,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"246028",2019-12-18 19:27:00,4.15485,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.4,0.54054,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"246029",2019-12-18 19:28:00,3.88901,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.5,0.53424,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"246030",2019-12-18 19:29:00,4.00754,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.5,0.53424,0,1,0,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"246031",2019-12-18 19:30:00,3.74339,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.53046,0,0,0,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"246032",2019-12-18 19:31:00,3.63057,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.53424,0,0,0,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246033",2019-12-18 19:32:00,3.62181,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.1,0.52794,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246034",2019-12-18 19:33:00,3.06857,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.53361,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246035",2019-12-18 19:34:00,2.61853,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.9,0.52794,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246036",2019-12-18 19:35:00,2.52007,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.53109,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246037",2019-12-18 19:36:00,2.42787,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.52416,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246038",2019-12-18 19:37:00,2.11193,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.52101,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246039",2019-12-18 19:38:00,2.00745,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.52794,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246040",2019-12-18 19:39:00,1.87897,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.52227,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246041",2019-12-18 19:40:00,1.76939,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.9,0.57519,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246042",2019-12-18 19:41:00,1.73333,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.756,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246043",2019-12-18 19:42:00,1.7428,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.9,0.76986,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246044",2019-12-18 19:43:00,1.64585,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.76167,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246045",2019-12-18 19:44:00,1.69748,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.9,0.66717,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246046",2019-12-18 19:45:00,1.56616,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.1,0.58401,0,0,1,0,0,1,0,0,1,0,1,1,1,0,0,0,0,0,0,0,0
"246047",2019-12-18 19:46:00,1.58295,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.57897,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"246048",2019-12-18 19:47:00,1.56114,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.57771,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"246049",2019-12-18 19:48:00,1.37146,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.57771,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"246050",2019-12-18 19:49:00,1.62008,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.5607,1,0,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,1,1,1,1
"246051",2019-12-18 19:50:00,2.08447,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.58401,1,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1
"246052",2019-12-18 19:51:00,1.97684,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.1,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246053",2019-12-18 19:52:00,2.2419,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.1,0.567,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246054",2019-12-18 19:53:00,2.66287,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246055",2019-12-18 19:54:00,2.76191,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.57267,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246056",2019-12-18 19:55:00,3.20813,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.55314,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,1,0
"246057",2019-12-18 19:56:00,3.30436,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.54369,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"246058",2019-12-18 19:57:00,3.54957,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.55251,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"246059",2019-12-18 19:58:00,3.53273,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.55251,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"246060",2019-12-18 19:59:00,3.55166,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.4,0.54117,0,1,0,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"246061",2019-12-18 20:00:00,3.47681,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.5,0.5229,0,0,0,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,1,0
"246062",2019-12-18 20:01:00,3.20669,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.53046,0,0,0,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246063",2019-12-18 20:02:00,3.08287,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.53487,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246064",2019-12-18 20:03:00,2.78006,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.53424,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246065",2019-12-18 20:04:00,2.12227,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.53487,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246066",2019-12-18 20:05:00,2.23267,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.5292,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246067",2019-12-18 20:06:00,2.24381,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.2,0.5355,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246068",2019-12-18 20:07:00,1.986,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.3,0.52857,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246069",2019-12-18 20:08:00,1.77463,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.52857,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246070",2019-12-18 20:09:00,1.72567,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.9,0.5229,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246071",2019-12-18 20:10:00,1.67146,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.5229,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246072",2019-12-18 20:11:00,1.66118,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.5229,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246073",2019-12-18 20:12:00,1.60283,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.7,0.5229,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246074",2019-12-18 20:13:00,1.59298,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.9,0.52857,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246075",2019-12-18 20:14:00,1.52157,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.5229,0,0,1,0,0,1,1,0,0,0,0,0,0,1,0,1,0,0,0,1,0
"246076",2019-12-18 20:15:00,1.41716,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.55314,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,1,0,1,1,1,1
"246077",2019-12-18 20:16:00,1.53125,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.56448,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"246078",2019-12-18 20:17:00,1.52442,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.55503,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"246079",2019-12-18 20:18:00,1.5377,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.55377,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"246080",2019-12-18 20:19:00,1.41417,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.55377,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,1,1,1,1,1,1
"246081",2019-12-18 20:20:00,1.93968,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.7,0.54054,1,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1
"246082",2019-12-18 20:21:00,1.99164,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.7,0.54117,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246083",2019-12-18 20:22:00,1.84007,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.7,0.53487,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246084",2019-12-18 20:23:00,2.59145,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.53361,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246085",2019-12-18 20:24:00,2.61775,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.53991,1,1,0,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246086",2019-12-18 20:25:00,3.23215,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.5103,0,1,0,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"246087",2019-12-18 20:26:00,3.82631,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.5103,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"246088",2019-12-18 20:27:00,3.35125,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.51219,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"246089",2019-12-18 20:28:00,3.7849,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.1,0.52164,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"246090",2019-12-18 20:29:00,3.34664,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.50337,0,1,0,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"246091",2019-12-18 20:30:00,3.31039,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.9,0.49959,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246092",2019-12-18 20:31:00,3.16043,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.8,0.50337,0,0,0,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246093",2019-12-18 20:32:00,2.90674,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.50274,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246094",2019-12-18 20:33:00,2.5727,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.1,0.4977,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246095",2019-12-18 20:34:00,2.08263,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7.1,0.49707,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246096",2019-12-18 20:35:00,2.09992,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.49644,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246097",2019-12-18 20:36:00,1.93301,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,7,0.49707,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246098",2019-12-18 20:37:00,1.80068,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.7,0.4914,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246099",2019-12-18 20:38:00,1.52608,0,0,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.2,0.62874,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
