"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"246100",2019-12-18 20:39:00,1.43237,0,3.178,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.1,4.0635,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246101",2019-12-18 20:40:00,1.39463,0,3.128,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6,4.17564,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246102",2019-12-18 20:41:00,1.58061,0,3.177,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,5.9,6.12738,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246103",2019-12-18 20:42:00,1.44952,0,3.316,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6,6.15447,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246104",2019-12-18 20:43:00,1.4926,0,5.773,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.2,8.72487,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246105",2019-12-18 20:44:00,1.32018,0,5.592,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.2,6.66477,0,0,1,0,0,1,0,1,0,0,1,1,0,0,0,0,0,0,0,0,0
"246106",2019-12-18 20:45:00,1.32975,0,5.645,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.1,6.8859,1,0,1,0,0,1,0,1,0,0,1,1,1,0,0,0,0,1,1,1,1
"246107",2019-12-18 20:46:00,1.40652,0,5.634,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.1,6.9111,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"246108",2019-12-18 20:47:00,1.31006,0,1.702,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.2,6.09714,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"246109",2019-12-18 20:48:00,1.18991,0,1.376,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.3,2.39337,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"246110",2019-12-18 20:49:00,1.60007,0,1.349,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.3,2.40534,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,1,1,1
"246111",2019-12-18 20:50:00,1.80717,0,1.367,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.4,2.48661,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246112",2019-12-18 20:51:00,1.94141,0,1.367,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.4,2.47527,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246113",2019-12-18 20:52:00,2.23888,0,1.369,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.3,2.55717,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246114",2019-12-18 20:53:00,2.63119,0,1.355,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.3,2.4192,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246115",2019-12-18 20:54:00,2.84461,0,1.343,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.2,2.43621,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246116",2019-12-18 20:55:00,2.99565,0,4.541,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.2,5.80104,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246117",2019-12-18 20:56:00,3.27835,0,1.363,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.3,2.45133,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246118",2019-12-18 20:57:00,3.13094,0,4.519,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.1,5.77017,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246119",2019-12-18 20:58:00,3.12918,0,0.108,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.2,0.97587,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246120",2019-12-18 20:59:00,3.07505,0,2.273,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.3,0.98217,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246121",2019-12-18 21:00:00,3.00675,0,0.106,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,6.1,0.97524,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246122",2019-12-18 21:01:00,2.92543,0,0.048,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,5.8,0.95067,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246123",2019-12-18 21:02:00,2.45318,0,0.048,23,22,22,21,22,27,23,0,0,22.5,22,21.5,21,21.5,22,22.5,5.9,0.95382,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246124",2019-12-18 21:03:00,2.19271,0,0.048,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,6,0.95697,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246125",2019-12-18 21:04:00,1.90567,0,0.048,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,6.1,0.95697,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246126",2019-12-18 21:05:00,1.85569,0,0.026,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,5.9,0.8946,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246127",2019-12-18 21:06:00,2.14241,0,0.048,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,5.9,1.5309,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246128",2019-12-18 21:07:00,1.94671,0,0.028,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,6,0.9387,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246129",2019-12-18 21:08:00,1.82748,0,0.028,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,6,0.95697,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246130",2019-12-18 21:09:00,1.88945,0,0.028,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,6,0.96264,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246131",2019-12-18 21:10:00,1.74968,0,0.028,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,5.8,0.95697,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246132",2019-12-18 21:11:00,1.76504,0,0.028,23,22,22,21,22,27,23,0,0,23,22,21.5,21,21.5,22,22.5,5.8,0.95634,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246133",2019-12-18 21:12:00,1.87653,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.8,0.90027,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246134",2019-12-18 21:13:00,1.86544,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.8,0.89964,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246135",2019-12-18 21:14:00,1.8467,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.8,0.89334,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,1
"246136",2019-12-18 21:15:00,1.93132,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.9,0.91854,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"246137",2019-12-18 21:16:00,1.7446,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.8,0.91854,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"246138",2019-12-18 21:17:00,1.76313,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.8,0.91161,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"246139",2019-12-18 21:18:00,1.75691,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.8,0.91287,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"246140",2019-12-18 21:19:00,2.01574,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.9,0.9702,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1,1
"246141",2019-12-18 21:20:00,2.12356,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.8,0.91917,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246142",2019-12-18 21:21:00,1.81906,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.4,0.91287,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246143",2019-12-18 21:22:00,2.5077,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.2,0.91854,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246144",2019-12-18 21:23:00,2.68936,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22,22.5,5.4,0.90657,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246145",2019-12-18 21:24:00,2.79739,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.6,0.91224,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246146",2019-12-18 21:25:00,3.01126,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.7,0.89964,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246147",2019-12-18 21:26:00,3.06971,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.7,0.8883,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246148",2019-12-18 21:27:00,2.92156,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.8,0.89334,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246149",2019-12-18 21:28:00,3.05052,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.6,0.88767,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246150",2019-12-18 21:29:00,3.05398,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.6,0.89208,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246151",2019-12-18 21:30:00,2.80656,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.6,0.89334,0,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246152",2019-12-18 21:31:00,2.68028,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.5,0.89271,0,0,0,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246153",2019-12-18 21:32:00,2.38354,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.5,0.89082,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246154",2019-12-18 21:33:00,1.63935,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.4,0.89334,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246155",2019-12-18 21:34:00,1.73994,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.4,0.90594,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246156",2019-12-18 21:35:00,1.68965,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.4,0.89397,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246157",2019-12-18 21:36:00,1.7686,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.3,0.8883,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246158",2019-12-18 21:37:00,1.78298,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5.1,0.89334,0,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0
"246159",2019-12-18 21:38:00,1.85698,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5,0.89271,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"246160",2019-12-18 21:39:00,1.65937,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5,0.88137,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"246161",2019-12-18 21:40:00,1.68373,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.9,0.88704,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"246162",2019-12-18 21:41:00,1.65036,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.88389,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"246163",2019-12-18 21:42:00,1.91803,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.88452,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"246164",2019-12-18 21:43:00,1.60055,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.9,0.88074,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"246165",2019-12-18 21:44:00,1.64244,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.89082,0,0,1,0,0,1,1,0,0,0,1,0,1,0,0,0,0,0,0,0,0
"246166",2019-12-18 21:45:00,1.53085,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.9072,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"246167",2019-12-18 21:46:00,1.4839,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.91224,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"246168",2019-12-18 21:47:00,1.4339,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.90657,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"246169",2019-12-18 21:48:00,1.18444,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.91224,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"246170",2019-12-18 21:49:00,1.92403,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.90657,1,0,1,0,0,1,1,1,0,0,1,0,1,0,0,0,0,1,1,1,1
"246171",2019-12-18 21:50:00,1.74031,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.90657,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246172",2019-12-18 21:51:00,1.7018,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.91917,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246173",2019-12-18 21:52:00,2.08121,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,1.09557,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246174",2019-12-18 21:53:00,2.38657,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.13337,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246175",2019-12-18 21:54:00,2.49291,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.08927,1,0,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246176",2019-12-18 21:55:00,3.21681,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.98784,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"246177",2019-12-18 21:56:00,2.76118,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.99162,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"246178",2019-12-18 21:57:00,2.7477,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.8883,0,0,0,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"246179",2019-12-18 21:58:00,2.68808,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.89397,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246180",2019-12-18 21:59:00,2.61939,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.88767,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246181",2019-12-18 22:00:00,2.46151,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.75537,0,0,0,0,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0
"246182",2019-12-18 22:01:00,2.38834,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.76671,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246183",2019-12-18 22:02:00,2.30422,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.76104,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246184",2019-12-18 22:03:00,1.76752,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.74151,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246185",2019-12-18 22:04:00,1.61992,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.7371,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246186",2019-12-18 22:05:00,1.62743,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.73332,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246187",2019-12-18 22:06:00,1.66719,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.73584,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246188",2019-12-18 22:07:00,1.5009,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.73647,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246189",2019-12-18 22:08:00,1.3758,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,0.73584,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246190",2019-12-18 22:09:00,1.59755,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.73584,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246191",2019-12-18 22:10:00,1.42284,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.7182,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246192",2019-12-18 22:11:00,1.4031,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,0.72387,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246193",2019-12-18 22:12:00,1.40569,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,0.73584,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246194",2019-12-18 22:13:00,1.25904,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,0.73017,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246195",2019-12-18 22:14:00,1.31287,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,0.72387,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246196",2019-12-18 22:15:00,1.06141,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.72891,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246197",2019-12-18 22:16:00,1.15702,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.72891,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246198",2019-12-18 22:17:00,1.16284,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.72324,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246199",2019-12-18 22:18:00,1.19556,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.72324,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246200",2019-12-18 22:19:00,1.02996,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.72324,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246201",2019-12-18 22:20:00,1.00152,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.73521,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246202",2019-12-18 22:21:00,0.999064,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.72954,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246203",2019-12-18 22:22:00,1.06015,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.75537,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246204",2019-12-18 22:23:00,0.988296,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.3,0.74907,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246205",2019-12-18 22:24:00,0.937288,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.74466,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246206",2019-12-18 22:25:00,1.22603,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.77364,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246207",2019-12-18 22:26:00,0.917389,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.93492,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246208",2019-12-18 22:27:00,0.741399,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,0.93807,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246209",2019-12-18 22:28:00,0.914014,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.3734,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246210",2019-12-18 22:29:00,0.699013,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,1.36647,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246211",2019-12-18 22:30:00,0.881164,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.37151,0,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246212",2019-12-18 22:31:00,0.755865,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.9,1.55547,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246213",2019-12-18 22:32:00,0.766212,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.9,1.55484,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246214",2019-12-18 22:33:00,0.910162,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5,1.54287,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246215",2019-12-18 22:34:00,0.942622,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5,2.97171,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246216",2019-12-18 22:35:00,0.646924,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5,1.62162,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246217",2019-12-18 22:36:00,1.02918,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,1.53657,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246218",2019-12-18 22:37:00,0.940803,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,1.52334,0,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0,0,0,0
"246219",2019-12-18 22:38:00,1.11198,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.6317,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246220",2019-12-18 22:39:00,1.24505,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.51767,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246221",2019-12-18 22:40:00,1.33516,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,1.701,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246222",2019-12-18 22:41:00,1.38723,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.3,1.51263,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246223",2019-12-18 22:42:00,1.44738,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.3,1.51704,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246224",2019-12-18 22:43:00,1.36822,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.3,1.53027,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246225",2019-12-18 22:44:00,1.36933,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.52397,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246226",2019-12-18 22:45:00,1.2843,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,1.50822,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246227",2019-12-18 22:46:00,1.31392,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,1.50822,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246228",2019-12-18 22:47:00,1.26199,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.51389,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246229",2019-12-18 22:48:00,1.18539,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.5183,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246230",2019-12-18 22:49:00,0.995557,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,1.54917,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0,0,0,0,0,0
"246231",2019-12-18 22:50:00,0.99228,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.50759,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246232",2019-12-18 22:51:00,0.972561,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.9,1.52397,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246233",2019-12-18 22:52:00,0.949559,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5,1.52586,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246234",2019-12-18 22:53:00,1.0494,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,5,1.51893,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246235",2019-12-18 22:54:00,1.01506,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.9,1.512,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246236",2019-12-18 22:55:00,1.17719,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.52523,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246237",2019-12-18 22:56:00,0.740757,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.53846,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246238",2019-12-18 22:57:00,0.849685,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.9,1.54413,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246239",2019-12-18 22:58:00,0.924092,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.54854,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246240",2019-12-18 22:59:00,0.923575,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.8,1.54413,0,0,0,0,1,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246241",2019-12-18 23:00:00,0.817102,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,1.77534,0,0,0,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246242",2019-12-18 23:01:00,0.76679,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.7,1.76526,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246243",2019-12-18 23:02:00,0.813968,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,1.65627,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246244",2019-12-18 23:03:00,0.910037,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,1.62603,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246245",2019-12-18 23:04:00,0.90576,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,1.52649,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246246",2019-12-18 23:05:00,1.02458,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,1.52964,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246247",2019-12-18 23:06:00,1.04436,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.52334,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246248",2019-12-18 23:07:00,0.943658,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.39167,0,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,1,0,0,0,0
"246249",2019-12-18 23:08:00,1.11918,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,1.3608,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246250",2019-12-18 23:09:00,1.55583,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,1.3608,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246251",2019-12-18 23:10:00,1.40641,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.6,1.33497,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246252",2019-12-18 23:11:00,1.41899,0,0.034,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,1.08927,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246253",2019-12-18 23:12:00,1.41433,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.5,0.88074,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246254",2019-12-18 23:13:00,1.34023,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.98028,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246255",2019-12-18 23:14:00,1.30048,0,0.01,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.4,0.48762,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246256",2019-12-18 23:15:00,1.28376,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.3,0.85617,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246257",2019-12-18 23:16:00,1.20246,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,4.1,2.8413,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246258",2019-12-18 23:17:00,1.26844,0,0.095,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.7,2.81484,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246259",2019-12-18 23:18:00,1.16049,0,0.095,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.7,2.80224,0,0,1,0,0,1,0,0,0,0,0,1,0,0,0,1,0,0,0,0,0
"246260",2019-12-18 23:19:00,1.06165,0,0.024,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.7,0.71694,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246261",2019-12-18 23:20:00,0.968063,0,0.044,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.6,0.819,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246262",2019-12-18 23:21:00,0.953866,0,0,23,22,22,21,22,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.5,0.47754,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246263",2019-12-18 23:22:00,1.08726,0,0.039,23,22,22,21,27,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.5,2.13129,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246264",2019-12-18 23:23:00,0.78975,0,0.04,23,22,22,21,27,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.6,2.13192,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246265",2019-12-18 23:24:00,1.04931,0,0.02,23,22,22,21,27,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.6,0.65457,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246266",2019-12-18 23:25:00,1.21105,0,0.033,23,22,22,21,27,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.5,0.67347,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246267",2019-12-18 23:26:00,0.655589,0,0.013,23,22,22,21,27,27,23,0,0,23,22,22,21,21.5,22.5,22.5,3.7,0.64575,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246268",2019-12-18 23:27:00,0.686803,0,0.012,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.7,0.59094,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246269",2019-12-18 23:28:00,0.819475,0,0,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.8,0.67914,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246270",2019-12-18 23:29:00,0.78027,0,0,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.8,0.62937,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246271",2019-12-18 23:30:00,0.775773,0,1.952,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.7,2.65167,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246272",2019-12-18 23:31:00,0.775565,0,1.948,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.7,2.65041,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246273",2019-12-18 23:32:00,0.707587,0,1.928,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.7,2.61639,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246274",2019-12-18 23:33:00,0.894224,0,1.938,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.7,2.70837,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246275",2019-12-18 23:34:00,0.799037,0,1.928,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.6,2.61954,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246276",2019-12-18 23:35:00,0.89571,0,1.951,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.5,2.68254,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246277",2019-12-18 23:36:00,0.782459,0,1.969,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.7,2.66364,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246278",2019-12-18 23:37:00,0.975072,0,1.965,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.7,2.64537,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246279",2019-12-18 23:38:00,1.10314,0,1.968,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.8,2.66931,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246280",2019-12-18 23:39:00,1.25283,0,1.947,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.9,2.63844,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246281",2019-12-18 23:40:00,1.28685,0,2,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.9,2.68317,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246282",2019-12-18 23:41:00,1.32534,0,1.979,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.8,2.64474,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246283",2019-12-18 23:42:00,1.15681,0,1.962,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.9,2.65041,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246284",2019-12-18 23:43:00,1.45883,0,1.964,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4.1,2.64537,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246285",2019-12-18 23:44:00,1.31229,0,1.974,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4.2,2.6775,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246286",2019-12-18 23:45:00,1.34074,0,1.978,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,2.6397,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246287",2019-12-18 23:46:00,1.34954,0,1.949,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,2.63718,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246288",2019-12-18 23:47:00,1.33899,0,0.032,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,0.62118,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246289",2019-12-18 23:48:00,1.23985,0,0.032,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,0.60417,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246290",2019-12-18 23:49:00,1.04995,0,0.04,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.9,0.6237,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246291",2019-12-18 23:50:00,1.33723,0,0.041,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,0.63441,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246292",2019-12-18 23:51:00,1.02702,0,0.02,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,0.61614,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246293",2019-12-18 23:52:00,1.00232,0,0.033,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,0.61677,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246294",2019-12-18 23:53:00,0.96565,0,0.033,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.9,0.70623,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246295",2019-12-18 23:54:00,0.935378,0,0.04,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,4,0.63756,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246296",2019-12-18 23:55:00,0.915898,0,0.041,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.8,0.6363,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246297",2019-12-18 23:56:00,0.714618,0,0.019,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.9,0.60417,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"246298",2019-12-18 23:57:00,0.913614,0,0.031,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.8,0.66654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246299",2019-12-18 23:58:00,0.667367,0,0.031,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.6,0.6111,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246300",2019-12-18 23:59:00,0.613914,0,0.04,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.6,0.69174,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246301",2019-12-19 00:00:00,0.592772,0,0.04,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.5,0.64134,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246302",2019-12-19 00:01:00,0.614837,0,0.02,23,22,22,21,27,27,23,0,0,23,22,22,21,22,22.5,22.5,3.5,0.61866,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246303",2019-12-19 00:02:00,0.700434,0,0.035,23,22,22,21,27,27,23,0,6.54333333333333,23,22,22,21,22,22.5,22.5,3.7,0.79317,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246304",2019-12-19 00:03:00,1.0271,0,0.036,23,22,22,21,27,27,23,0,6.83409836065574,23,22,22,21,22,22.5,22.5,3.6,0.8127,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246305",2019-12-19 00:04:00,0.752918,0,0.043,23,22,22,21,27,27,23,0,6.86883333333333,23,22,22,21,22,22.5,22.5,3.5,0.81774,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246306",2019-12-19 00:05:00,0.817737,0,0.044,23,22,22,21,27,27,23,0,6.83311475409836,23,22,22,21,22,22.5,22.5,3.5,0.85491,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246307",2019-12-19 00:06:00,0.812859,0,0.022,23,22,22,21,27,27,23,0,6.81966666666667,23,22,22,21,22,22.5,22.5,3.4,0.77994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"246308",2019-12-19 00:07:00,0.955744,0,0.036,23,22,22,21,27,27,23,0,6.84311475409836,23,22,22,21,22,22.5,22.5,3.4,0.78057,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"246309",2019-12-19 00:08:00,1.1122,0,0.036,23,22,22,21,27,27,23,0,2.6695,22.5,22,22,21,22,22.5,22.5,3.6,0.78561,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246310",2019-12-19 00:09:00,1.19411,0,0.044,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.6,0.74088,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246311",2019-12-19 00:10:00,1.22198,0,0.044,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.7,0.73521,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246312",2019-12-19 00:11:00,1.30113,0,0.026,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.7,0.77301,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246313",2019-12-19 00:12:00,1.34645,0,0.034,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.7,0.87507,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246314",2019-12-19 00:13:00,1.35427,0,0.034,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.6,0.87507,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246315",2019-12-19 00:14:00,2.11072,0,0.045,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.7,0.83097,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246316",2019-12-19 00:15:00,2.07736,0,0.041,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.77175,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246317",2019-12-19 00:16:00,2.0431,0,0.041,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.7,0.69741,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246318",2019-12-19 00:17:00,2.97995,0,0.012,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.6237,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246319",2019-12-19 00:18:00,3.03471,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.69804,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246320",2019-12-19 00:19:00,3.17569,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.58779,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246321",2019-12-19 00:20:00,3.25972,0,0.041,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.65457,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246322",2019-12-19 00:21:00,3.30146,0,0.022,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,0.60291,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246323",2019-12-19 00:22:00,2.9872,0,0.034,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,0.62937,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246324",2019-12-19 00:23:00,3.14452,0,0.096,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,2.04561,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246325",2019-12-19 00:24:00,2.69188,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.67473,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246326",2019-12-19 00:25:00,1.99048,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.67284,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246327",2019-12-19 00:26:00,1.88015,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,0.59094,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246328",2019-12-19 00:27:00,1.44011,0,1.961,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,4,2.70207,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246329",2019-12-19 00:28:00,1.12601,0,1.96,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,2.64978,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246330",2019-12-19 00:29:00,1.20394,0,1.927,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,2.66616,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246331",2019-12-19 00:30:00,1.01608,0,1.945,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,2.62143,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246332",2019-12-19 00:31:00,0.983712,0,1.941,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,2.65797,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246333",2019-12-19 00:32:00,1.06945,0,0.019,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,0.59157,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246334",2019-12-19 00:33:00,1.04283,0,1.963,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,2.65167,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246335",2019-12-19 00:34:00,1.00336,0,1.936,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,2.64474,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246336",2019-12-19 00:35:00,1.05945,0,1.957,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.9,2.64411,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246337",2019-12-19 00:36:00,1.02312,0,1.951,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.8,2.64474,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246338",2019-12-19 00:37:00,1.13823,0,1.961,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.7,2.63844,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"246339",2019-12-19 00:38:00,1.27418,0,1.964,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.6,2.67624,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246340",2019-12-19 00:39:00,1.41877,0,0.021,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.4,0.61677,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246341",2019-12-19 00:40:00,1.49565,0,0.017,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.2,0.61362,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246342",2019-12-19 00:41:00,1.55437,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3,0.59724,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246343",2019-12-19 00:42:00,1.78152,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,2.9,0.59094,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246344",2019-12-19 00:43:00,2.0901,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,2.7,0.59724,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246345",2019-12-19 00:44:00,2.67791,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,2.7,0.59031,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246346",2019-12-19 00:45:00,2.56732,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,2.9,0.59724,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246347",2019-12-19 00:46:00,2.79072,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3,0.57897,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246348",2019-12-19 00:47:00,2.92405,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.1,0.58905,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246349",2019-12-19 00:48:00,2.77767,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3,0.57771,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246350",2019-12-19 00:49:00,3.06062,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3,0.56133,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246351",2019-12-19 00:50:00,2.62365,0,0,23,22,22,21,27,27,23,5.5695,0,22.5,22,22,21,22,22.5,22.5,3,0.59094,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246352",2019-12-19 00:51:00,3.27084,0,0,23,22,22,21,27,27,23,6.89677966101695,0,22.5,22,22,21,22,22.5,22.5,3.1,0.69237,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246353",2019-12-19 00:52:00,2.73907,0,0,23,22,22,21,27,27,23,7.02803278688525,0,22.5,22,22,21,22,22.5,22.5,3.1,0.60102,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246354",2019-12-19 00:53:00,3.03136,0,0,23,22,22,21,27,27,23,7.03983606557377,0,22.5,22,22,21,22,22.5,22.5,3,0.60039,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246355",2019-12-19 00:54:00,2.66002,0,0,23,22,22,21,27,27,23,6.99916666666667,0,22.5,22,22,21,22,22.5,22.5,2.9,0.60417,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246356",2019-12-19 00:55:00,2.38943,0,0,23,22,22,21,27,27,23,7.02737704918033,0,22.5,22,22,21,22,22.5,22.5,2.9,0.62244,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246357",2019-12-19 00:56:00,2.24598,0,0,23,22,22,21,27,27,23,6.98131147540984,0,22.5,22,22,21,22,22.5,22.5,2.7,1.05777,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"246358",2019-12-19 00:57:00,3.49097,0,0,23,22,22,21,27,27,23,6.99050847457627,0,22.5,22,22,21,22,22.5,22.5,2.7,1.07541,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246359",2019-12-19 00:58:00,2.54593,0,0,23,22,22,21,27,27,23,6.96344262295082,0,22.5,22,22,21,22,22.5,22.5,2.7,1.08612,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246360",2019-12-19 00:59:00,2.16046,0,0,23,22,22,21,27,27,23,6.97033333333333,0,22.5,22,22,21,22,22.5,22.5,2.8,1.07352,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246361",2019-12-19 01:00:00,3.10403,0,0,23,22,22,21,27,27,23,6.66852459016393,0,22.5,22,22,21,22,22.5,22.5,2.9,1.07667,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246362",2019-12-19 01:01:00,3.3588,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.1,0.9639,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246363",2019-12-19 01:02:00,3.4287,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22,22.5,22.5,3.1,0.88137,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246364",2019-12-19 01:03:00,3.60676,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.90027,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246365",2019-12-19 01:04:00,3.74196,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,0.91917,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246366",2019-12-19 01:05:00,3.69366,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.91287,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246367",2019-12-19 01:06:00,4.00723,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.90468,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246368",2019-12-19 01:07:00,4.30375,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,0.92421,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"246369",2019-12-19 01:08:00,4.2811,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.94941,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246370",2019-12-19 01:09:00,4.31316,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.93744,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246371",2019-12-19 01:10:00,4.3964,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,0.93114,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246372",2019-12-19 01:11:00,4.30553,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,0.93114,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246373",2019-12-19 01:12:00,4.14384,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,0.93744,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246374",2019-12-19 01:13:00,4.5141,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.92484,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246375",2019-12-19 01:14:00,4.9756,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,0.94689,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246376",2019-12-19 01:15:00,5.16742,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,0.94374,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246377",2019-12-19 01:16:00,5.28753,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,0.93681,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246378",2019-12-19 01:17:00,5.19451,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.95004,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246379",2019-12-19 01:18:00,5.46381,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.94437,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246380",2019-12-19 01:19:00,5.21186,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,0.92547,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246381",2019-12-19 01:20:00,5.14377,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.96264,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246382",2019-12-19 01:21:00,5.16583,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,0.95697,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246383",2019-12-19 01:22:00,5.21826,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.98217,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246384",2019-12-19 01:23:00,5.36956,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.95697,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246385",2019-12-19 01:24:00,4.86881,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.94122,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246386",2019-12-19 01:25:00,4.13929,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.9702,0,0,0,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"246387",2019-12-19 01:26:00,3.75421,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.96264,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246388",2019-12-19 01:27:00,3.65999,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.97839,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246389",2019-12-19 01:28:00,3.52164,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.96642,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246390",2019-12-19 01:29:00,3.555,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.98532,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246391",2019-12-19 01:30:00,3.5275,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,0.98784,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246392",2019-12-19 01:31:00,3.65427,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,0.98091,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246393",2019-12-19 01:32:00,3.54981,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,1.00422,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246394",2019-12-19 01:33:00,3.35841,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.97839,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246395",2019-12-19 01:34:00,3.5641,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,0.99414,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246396",2019-12-19 01:35:00,3.7309,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,0.94437,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246397",2019-12-19 01:36:00,3.86215,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,1.17684,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"246398",2019-12-19 01:37:00,4.01876,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,1.16424,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"246399",2019-12-19 01:38:00,3.83154,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,1.10061,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246400",2019-12-19 01:39:00,4.01982,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,1.07478,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246401",2019-12-19 01:40:00,3.98939,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.96957,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246402",2019-12-19 01:41:00,4.09201,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.99855,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246403",2019-12-19 01:42:00,3.99625,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,0.96957,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246404",2019-12-19 01:43:00,4.6896,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,0.96957,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246405",2019-12-19 01:44:00,4.98524,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.96327,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246406",2019-12-19 01:45:00,5.02723,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.98217,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246407",2019-12-19 01:46:00,5.12287,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,0.97902,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246408",2019-12-19 01:47:00,5.01901,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,0.9639,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"246409",2019-12-19 01:48:00,5.0857,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.97083,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246410",2019-12-19 01:49:00,5.11221,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,0.95634,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246411",2019-12-19 01:50:00,5.10324,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.96957,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246412",2019-12-19 01:51:00,5.1212,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.95697,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246413",2019-12-19 01:52:00,5.35112,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,0.9702,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246414",2019-12-19 01:53:00,5.14443,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.2,0.96138,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246415",2019-12-19 01:54:00,4.73265,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3.1,0.9765,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246416",2019-12-19 01:55:00,4.11543,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,1.00296,0,0,0,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"246417",2019-12-19 01:56:00,3.55041,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.0017,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246418",2019-12-19 01:57:00,3.45157,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.0269,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246419",2019-12-19 01:58:00,3.36146,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,1.00674,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
