"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"246420",2019-12-19 01:59:00,3.1535,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,1.0143,0,0,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246421",2019-12-19 02:00:00,3.32352,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,1.01367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246422",2019-12-19 02:01:00,3.40473,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,1.02627,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246423",2019-12-19 02:02:00,3.52708,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,1.01997,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246424",2019-12-19 02:03:00,3.37735,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,1.00674,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246425",2019-12-19 02:04:00,3.43403,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,1.03824,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246426",2019-12-19 02:05:00,3.4623,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,1.01241,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"246427",2019-12-19 02:06:00,3.362,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,1.02501,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"246428",2019-12-19 02:07:00,3.84241,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,1.00737,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"246429",2019-12-19 02:08:00,3.85359,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.04454,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246430",2019-12-19 02:09:00,3.87762,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.03509,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246431",2019-12-19 02:10:00,3.91333,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.04517,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246432",2019-12-19 02:11:00,3.66905,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.04139,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246433",2019-12-19 02:12:00,3.79238,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.03761,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246434",2019-12-19 02:13:00,4.61793,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,1.05147,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246435",2019-12-19 02:14:00,4.92315,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,1.02627,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246436",2019-12-19 02:15:00,4.55279,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.9,1.03887,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246437",2019-12-19 02:16:00,4.95735,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,3,1.02879,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246438",2019-12-19 02:17:00,4.78417,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,1.02879,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"246439",2019-12-19 02:18:00,3.86047,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,0.39816,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246440",2019-12-19 02:19:00,3.8108,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.5,0.38997,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246441",2019-12-19 02:20:00,3.84847,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.4,0.40887,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246442",2019-12-19 02:21:00,3.32609,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.5,0.38997,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246443",2019-12-19 02:22:00,3.00257,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,0.40761,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246444",2019-12-19 02:23:00,2.42793,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,0.63441,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246445",2019-12-19 02:24:00,2.16985,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,0.40194,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246446",2019-12-19 02:25:00,1.51285,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.7,0.378,0,0,0,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"246447",2019-12-19 02:26:00,1.32903,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.40824,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246448",2019-12-19 02:27:00,1.16227,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.41202,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246449",2019-12-19 02:28:00,1.05161,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.3906,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246450",2019-12-19 02:29:00,0.976878,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.41454,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246451",2019-12-19 02:30:00,0.913844,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.8,0.40068,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246452",2019-12-19 02:31:00,0.97427,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,0.40887,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246453",2019-12-19 02:32:00,0.992743,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.6,0.40131,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246454",2019-12-19 02:33:00,0.855292,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.4,0.38934,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246455",2019-12-19 02:34:00,1.00108,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.4,0.38367,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246456",2019-12-19 02:35:00,0.956941,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.4,0.37107,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246457",2019-12-19 02:36:00,1.03146,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,21,22,22.5,22.5,2.4,0.40131,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"246458",2019-12-19 02:37:00,1.26273,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.4,0.40257,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"246459",2019-12-19 02:38:00,1.29884,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.5,0.41517,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246460",2019-12-19 02:39:00,1.3003,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.5,0.40761,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246461",2019-12-19 02:40:00,1.47909,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.4,0.40824,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246462",2019-12-19 02:41:00,1.48297,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.5,0.39375,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246463",2019-12-19 02:42:00,2.02896,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.5,0.40887,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246464",2019-12-19 02:43:00,2.32092,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.4,0.38997,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246465",2019-12-19 02:44:00,2.66094,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.3,0.38997,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246466",2019-12-19 02:45:00,2.96137,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.2,0.43974,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246467",2019-12-19 02:46:00,3.32646,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2,0.41517,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"246468",2019-12-19 02:47:00,3.70094,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2,0.40068,1,0,1,0,1,1,1,0,0,1,1,0,1,0,0,1,0,1,1,1,1
"246469",2019-12-19 02:48:00,3.88343,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.2,0.39627,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246470",2019-12-19 02:49:00,4.05227,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.4,0.40257,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246471",2019-12-19 02:50:00,4.01021,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.5,0.41391,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246472",2019-12-19 02:51:00,3.9655,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.5,0.39564,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246473",2019-12-19 02:52:00,3.72717,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.2,0.42084,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246474",2019-12-19 02:53:00,3.48475,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.2,0.38997,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246475",2019-12-19 02:54:00,3.10277,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.3,0.40257,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246476",2019-12-19 02:55:00,2.58539,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.2,0.39564,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"246477",2019-12-19 02:56:00,2.46272,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.3,0.4032,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246478",2019-12-19 02:57:00,2.07174,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.4,0.41454,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246479",2019-12-19 02:58:00,2.02922,0,0,23,22,22,21,27,27,23,0,0,22.5,22.5,22,20.5,22,22.5,22.5,2.5,0.40887,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246480",2019-12-19 02:59:00,1.92217,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.6,0.4095,0,0,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246481",2019-12-19 03:00:00,1.91033,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.7,0.37674,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246482",2019-12-19 03:01:00,1.84603,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.6,0.38934,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246483",2019-12-19 03:02:00,1.84713,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.7,0.42084,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246484",2019-12-19 03:03:00,1.70729,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.6,0.60165,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246485",2019-12-19 03:04:00,1.84584,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.7,0.59409,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246486",2019-12-19 03:05:00,1.81772,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.8,0.47754,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246487",2019-12-19 03:06:00,1.81939,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.9,0.47817,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"246488",2019-12-19 03:07:00,2.0042,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.9,0.40824,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,0,1
"246489",2019-12-19 03:08:00,1.9621,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.8,0.42777,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246490",2019-12-19 03:09:00,2.01471,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.7,0.40194,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246491",2019-12-19 03:10:00,2.05982,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.7,0.41454,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246492",2019-12-19 03:11:00,2.46637,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.6,0.39627,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246493",2019-12-19 03:12:00,2.79951,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.6,0.4032,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246494",2019-12-19 03:13:00,2.9116,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.5,0.39564,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246495",2019-12-19 03:14:00,3.10581,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.4,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246496",2019-12-19 03:15:00,3.40488,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.4,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246497",2019-12-19 03:16:00,3.76779,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.3,0.38997,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246498",2019-12-19 03:17:00,3.88537,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.2,0.37926,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246499",2019-12-19 03:18:00,3.99792,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.2,0.37044,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246500",2019-12-19 03:19:00,4.04275,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.2,0.38367,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246501",2019-12-19 03:20:00,4.3008,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.2,0.3654,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246502",2019-12-19 03:21:00,4.08607,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.1,0.378,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246503",2019-12-19 03:22:00,3.58159,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2,0.40824,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246504",2019-12-19 03:23:00,3.69621,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.9,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246505",2019-12-19 03:24:00,2.86261,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2,0.42084,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246506",2019-12-19 03:25:00,2.80862,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,2.1,0.39627,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246507",2019-12-19 03:26:00,2.53252,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.9,0.40257,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246508",2019-12-19 03:27:00,2.05686,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.6,0.40194,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246509",2019-12-19 03:28:00,2.07514,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.7,0.40887,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246510",2019-12-19 03:29:00,2.03117,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.7,0.40509,0,0,0,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246511",2019-12-19 03:30:00,2.17707,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.6,0.39375,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246512",2019-12-19 03:31:00,1.81435,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.4,0.42021,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246513",2019-12-19 03:32:00,1.74346,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.4,0.39627,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246514",2019-12-19 03:33:00,1.80692,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.3,0.40572,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246515",2019-12-19 03:34:00,1.84236,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.3,0.39564,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246516",2019-12-19 03:35:00,1.79107,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.3,0.40887,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246517",2019-12-19 03:36:00,1.77479,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.3,0.38997,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,1,0,0
"246518",2019-12-19 03:37:00,1.79934,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.2,0.43974,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246519",2019-12-19 03:38:00,1.77453,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.43911,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246520",2019-12-19 03:39:00,1.79043,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.42651,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246521",2019-12-19 03:40:00,1.80133,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.44604,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246522",2019-12-19 03:41:00,1.97744,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246523",2019-12-19 03:42:00,2.56611,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.43344,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246524",2019-12-19 03:43:00,2.71367,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246525",2019-12-19 03:44:00,3.01373,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246526",2019-12-19 03:45:00,3.48538,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,0.9,0.42147,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246527",2019-12-19 03:46:00,3.63068,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246528",2019-12-19 03:47:00,4.12167,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.42777,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246529",2019-12-19 03:48:00,3.76709,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.2,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246530",2019-12-19 03:49:00,3.86766,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.41517,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246531",2019-12-19 03:50:00,3.89149,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246532",2019-12-19 03:51:00,3.89629,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.42084,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246533",2019-12-19 03:52:00,3.80797,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.1,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246534",2019-12-19 03:53:00,3.73159,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.3,0.41454,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246535",2019-12-19 03:54:00,3.41968,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22,22.5,22.5,1.3,0.4095,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246536",2019-12-19 03:55:00,3.49353,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.3,0.40824,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246537",2019-12-19 03:56:00,3.01796,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.42714,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246538",2019-12-19 03:57:00,3.14443,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.3969,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246539",2019-12-19 03:58:00,3.03278,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.41454,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246540",2019-12-19 03:59:00,2.99317,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.40257,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246541",2019-12-19 04:00:00,2.97092,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.40194,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246542",2019-12-19 04:01:00,2.75732,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.40131,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246543",2019-12-19 04:02:00,2.84325,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.42021,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246544",2019-12-19 04:03:00,2.83925,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.41517,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246545",2019-12-19 04:04:00,2.84597,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.3,0.38934,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246546",2019-12-19 04:05:00,2.78891,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.40887,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246547",2019-12-19 04:06:00,2.82528,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.3,0.39564,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246548",2019-12-19 04:07:00,2.41864,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.42084,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246549",2019-12-19 04:08:00,2.47773,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.40887,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246550",2019-12-19 04:09:00,2.85106,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.4,0.40257,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246551",2019-12-19 04:10:00,2.81467,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.40698,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246552",2019-12-19 04:11:00,2.90966,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.3,0.42336,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246553",2019-12-19 04:12:00,3.07283,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.4347,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246554",2019-12-19 04:13:00,3.08143,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.3,0.41895,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246555",2019-12-19 04:14:00,3.3066,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.3,0.4284,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246556",2019-12-19 04:15:00,3.41604,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.41517,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246557",2019-12-19 04:16:00,2.92414,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.4158,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246558",2019-12-19 04:17:00,3.55489,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.42084,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246559",2019-12-19 04:18:00,3.37826,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246560",2019-12-19 04:19:00,3.37369,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.42147,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246561",2019-12-19 04:20:00,3.45264,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.41391,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246562",2019-12-19 04:21:00,3.31833,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246563",2019-12-19 04:22:00,3.40887,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.2,0.40257,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246564",2019-12-19 04:23:00,3.47229,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,20.5,22.5,22.5,22.5,1.1,0.42084,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246565",2019-12-19 04:24:00,3.25162,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.3969,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246566",2019-12-19 04:25:00,3.084,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.42651,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246567",2019-12-19 04:26:00,2.99891,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.41517,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246568",2019-12-19 04:27:00,2.93,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.39564,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246569",2019-12-19 04:28:00,2.6174,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.61047,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246570",2019-12-19 04:29:00,2.79055,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.59157,0,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246571",2019-12-19 04:30:00,2.77723,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.53865,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246572",2019-12-19 04:31:00,2.36377,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.47124,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246573",2019-12-19 04:32:00,2.48616,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.48699,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246574",2019-12-19 04:33:00,2.52239,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.378,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246575",2019-12-19 04:34:00,2.26603,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.39627,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246576",2019-12-19 04:35:00,2.14497,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.40005,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246577",2019-12-19 04:36:00,1.82458,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.6,0.40824,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246578",2019-12-19 04:37:00,1.6673,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.6,0.40257,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246579",2019-12-19 04:38:00,1.34573,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.7,0.3843,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246580",2019-12-19 04:39:00,1.13295,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.7,0.41454,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246581",2019-12-19 04:40:00,1.05018,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.8,0.38997,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246582",2019-12-19 04:41:00,0.678081,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.8,0.42084,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246583",2019-12-19 04:42:00,1.31685,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.40446,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246584",2019-12-19 04:43:00,1.4459,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.8,0.38556,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246585",2019-12-19 04:44:00,1.47568,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.3843,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246586",2019-12-19 04:45:00,1.56252,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.4032,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246587",2019-12-19 04:46:00,1.68598,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.42084,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246588",2019-12-19 04:47:00,1.75428,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.37926,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246589",2019-12-19 04:48:00,1.99018,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.38619,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246590",2019-12-19 04:49:00,2.00274,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.40635,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246591",2019-12-19 04:50:00,1.71145,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.44352,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246592",2019-12-19 04:51:00,1.73326,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.40887,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246593",2019-12-19 04:52:00,1.65892,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246594",2019-12-19 04:53:00,1.02198,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.42714,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246595",2019-12-19 04:54:00,1.45761,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246596",2019-12-19 04:55:00,1.11196,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1,0.42147,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246597",2019-12-19 04:56:00,1.3451,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246598",2019-12-19 04:57:00,1.27629,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,0.9,0.43407,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246599",2019-12-19 04:58:00,1.06798,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246600",2019-12-19 04:59:00,5.16222,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.40824,1,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246601",2019-12-19 05:00:00,5.95617,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246602",2019-12-19 05:01:00,5.64147,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.71694,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246603",2019-12-19 05:02:00,4.89179,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246604",2019-12-19 05:03:00,3.81038,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.62181,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246605",2019-12-19 05:04:00,3.40216,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.62244,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246606",2019-12-19 05:05:00,3.23236,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246607",2019-12-19 05:06:00,3.12303,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.59031,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246608",2019-12-19 05:07:00,3.13717,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.60669,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246609",2019-12-19 05:08:00,3.19056,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.58212,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246610",2019-12-19 05:09:00,3.2792,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.56952,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246611",2019-12-19 05:10:00,3.36613,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.60354,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246612",2019-12-19 05:11:00,3.54827,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.5607,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246613",2019-12-19 05:12:00,3.45752,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246614",2019-12-19 05:13:00,3.47737,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.59094,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246615",2019-12-19 05:14:00,3.423,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.59787,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246616",2019-12-19 05:15:00,3.48479,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.58464,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246617",2019-12-19 05:16:00,3.38186,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.56574,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246618",2019-12-19 05:17:00,3.35409,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.58401,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246619",2019-12-19 05:18:00,3.34212,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246620",2019-12-19 05:19:00,3.33384,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,0.9,0.56637,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246621",2019-12-19 05:20:00,3.10481,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1,0.56511,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246622",2019-12-19 05:21:00,3.37961,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.58212,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246623",2019-12-19 05:22:00,3.23073,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246624",2019-12-19 05:23:00,3.28965,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.55944,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246625",2019-12-19 05:24:00,3.30151,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.55377,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246626",2019-12-19 05:25:00,3.00671,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.5544,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246627",2019-12-19 05:26:00,2.90203,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.58527,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246628",2019-12-19 05:27:00,3.00042,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.58086,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246629",2019-12-19 05:28:00,2.79911,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.5292,0,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246630",2019-12-19 05:29:00,2.77661,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.5355,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246631",2019-12-19 05:30:00,2.70451,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246632",2019-12-19 05:31:00,2.70665,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.5292,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246633",2019-12-19 05:32:00,2.6735,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246634",2019-12-19 05:33:00,2.672,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246635",2019-12-19 05:34:00,2.67692,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.5481,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246636",2019-12-19 05:35:00,2.65709,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.54117,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246637",2019-12-19 05:36:00,2.52624,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.567,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246638",2019-12-19 05:37:00,2.6916,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.2,0.5355,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246639",2019-12-19 05:38:00,2.67925,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.54747,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246640",2019-12-19 05:39:00,2.68055,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.5481,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246641",2019-12-19 05:40:00,2.7142,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.54432,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246642",2019-12-19 05:41:00,2.9003,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.3,0.57141,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246643",2019-12-19 05:42:00,2.87405,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246644",2019-12-19 05:43:00,2.82148,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246645",2019-12-19 05:44:00,2.99002,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.57267,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246646",2019-12-19 05:45:00,3.08882,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.56637,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246647",2019-12-19 05:46:00,3.20156,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.56448,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246648",2019-12-19 05:47:00,3.2675,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.1,0.5607,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246649",2019-12-19 05:48:00,3.31157,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.4,0.56322,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246650",2019-12-19 05:49:00,3.33222,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.5,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246651",2019-12-19 05:50:00,3.31785,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.4,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246652",2019-12-19 05:51:00,3.30765,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.5,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246653",2019-12-19 05:52:00,3.10251,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.1,0.5544,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246654",2019-12-19 05:53:00,3.1656,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,0.9,0.56196,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246655",2019-12-19 05:54:00,3.19546,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,0.7,0.5544,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246656",2019-12-19 05:55:00,2.90724,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,0.8,0.56574,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246657",2019-12-19 05:56:00,2.93487,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,0.9,0.53487,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246658",2019-12-19 05:57:00,2.74808,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1,0.5292,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246659",2019-12-19 05:58:00,2.77766,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.1,0.53487,1,0,0,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246660",2019-12-19 05:59:00,2.80758,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.2,0.53487,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246661",2019-12-19 06:00:00,2.6076,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.4,0.54936,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246662",2019-12-19 06:01:00,2.56623,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.5,0.53487,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246663",2019-12-19 06:02:00,2.64224,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.5,0.53739,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246664",2019-12-19 06:03:00,2.83673,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.4,0.53172,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246665",2019-12-19 06:04:00,2.62623,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.4,0.72639,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246666",2019-12-19 06:05:00,2.60508,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.3,0.74907,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"246667",2019-12-19 06:06:00,2.63805,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.2,0.62874,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246668",2019-12-19 06:07:00,2.63457,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.1,0.62181,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246669",2019-12-19 06:08:00,2.64449,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.1,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246670",2019-12-19 06:09:00,2.63113,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1,0.54117,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246671",2019-12-19 06:10:00,2.50121,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.1,0.53487,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246672",2019-12-19 06:11:00,2.77445,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.2,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246673",2019-12-19 06:12:00,2.77928,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.3,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246674",2019-12-19 06:13:00,2.8653,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.4,0.5292,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246675",2019-12-19 06:14:00,3.0823,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.5292,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246676",2019-12-19 06:15:00,3.16463,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.8,0.54054,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246677",2019-12-19 06:16:00,3.13447,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246678",2019-12-19 06:17:00,3.06712,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.52164,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246679",2019-12-19 06:18:00,3.23464,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.6,0.52542,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246680",2019-12-19 06:19:00,3.22452,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.3,0.54558,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246681",2019-12-19 06:20:00,3.24709,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.5,0.55062,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246682",2019-12-19 06:21:00,2.94878,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246683",2019-12-19 06:22:00,3.35282,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.6,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246684",2019-12-19 06:23:00,3.3845,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246685",2019-12-19 06:24:00,3.13812,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.8,0.55251,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246686",2019-12-19 06:25:00,2.90381,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.8,0.54684,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246687",2019-12-19 06:26:00,3.02937,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.8,0.54117,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246688",2019-12-19 06:27:00,2.78542,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246689",2019-12-19 06:28:00,2.68458,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54621,0,0,0,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246690",2019-12-19 06:29:00,2.67136,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246691",2019-12-19 06:30:00,2.91715,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54747,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246692",2019-12-19 06:31:00,2.6069,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246693",2019-12-19 06:32:00,2.56873,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.8,0.5418,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246694",2019-12-19 06:33:00,2.98194,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.9,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246695",2019-12-19 06:34:00,2.59999,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2,0.54117,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246696",2019-12-19 06:35:00,2.62258,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.1,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"246697",2019-12-19 06:36:00,2.66686,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.9,0.54684,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246698",2019-12-19 06:37:00,2.58273,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246699",2019-12-19 06:38:00,2.65952,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.6,0.5418,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246700",2019-12-19 06:39:00,2.65348,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246701",2019-12-19 06:40:00,2.63773,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2,0.54117,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246702",2019-12-19 06:41:00,2.73913,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.9,0.54054,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246703",2019-12-19 06:42:00,2.73373,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246704",2019-12-19 06:43:00,2.79838,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.53928,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246705",2019-12-19 06:44:00,3.00036,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246706",2019-12-19 06:45:00,3.0298,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.1,0.53487,0,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"246707",2019-12-19 06:46:00,3.13155,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.2,0.5292,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246708",2019-12-19 06:47:00,3.09899,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.2,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246709",2019-12-19 06:48:00,3.14906,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246710",2019-12-19 06:49:00,3.13101,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.3,0.53487,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246711",2019-12-19 06:50:00,3.18165,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.3,0.53424,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246712",2019-12-19 06:51:00,3.33451,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.3,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246713",2019-12-19 06:52:00,3.14963,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.1,0.53487,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246714",2019-12-19 06:53:00,3.0614,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.1,0.5292,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246715",2019-12-19 06:54:00,3.11188,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.1,0.52857,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246716",2019-12-19 06:55:00,2.90938,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.1,0.52857,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246717",2019-12-19 06:56:00,2.80018,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.4,0.50904,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246718",2019-12-19 06:57:00,2.83294,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.4,0.50967,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246719",2019-12-19 06:58:00,2.59231,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.4,0.51219,1,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246720",2019-12-19 06:59:00,2.46251,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.4,0.51282,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246721",2019-12-19 07:00:00,2.70193,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.3,0.52857,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246722",2019-12-19 07:01:00,2.54707,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.3,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246723",2019-12-19 07:02:00,2.5278,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2,0.504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246724",2019-12-19 07:03:00,2.60254,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.8,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246725",2019-12-19 07:04:00,2.16044,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.50526,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246726",2019-12-19 07:05:00,2.56221,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246727",2019-12-19 07:06:00,2.48731,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.9,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246728",2019-12-19 07:07:00,2.36044,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.8,0.51219,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246729",2019-12-19 07:08:00,2.55787,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.50652,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246730",2019-12-19 07:09:00,2.57813,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.7,0.50841,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246731",2019-12-19 07:10:00,2.54825,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,1.8,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246732",2019-12-19 07:11:00,2.46683,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,1.9,0.50967,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246733",2019-12-19 07:12:00,2.51018,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246734",2019-12-19 07:13:00,2.47782,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.2,0.51597,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246735",2019-12-19 07:14:00,2.47069,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.5,0.51534,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246736",2019-12-19 07:15:00,2.46569,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.5,0.51975,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246737",2019-12-19 07:16:00,2.44625,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.5,0.53361,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246738",2019-12-19 07:17:00,2.44101,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.6,0.53361,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246739",2019-12-19 07:18:00,2.30795,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.6,0.5292,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
