"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"246740",2019-12-19 07:19:00,2.46677,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.6,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246741",2019-12-19 07:20:00,2.40531,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.5,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246742",2019-12-19 07:21:00,2.39372,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.2,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246743",2019-12-19 07:22:00,2.46345,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.2,0.52857,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246744",2019-12-19 07:23:00,2.37193,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.2,0.53991,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246745",2019-12-19 07:24:00,2.553,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.4,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246746",2019-12-19 07:25:00,2.26666,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.5,0.5292,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246747",2019-12-19 07:26:00,2.29609,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.5,0.53424,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246748",2019-12-19 07:27:00,2.2722,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.6,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246749",2019-12-19 07:28:00,2.16932,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.6,0.53487,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246750",2019-12-19 07:29:00,2.58509,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.4,0.53424,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246751",2019-12-19 07:30:00,2.29107,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.3,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246752",2019-12-19 07:31:00,1.93031,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.2,0.50778,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246753",2019-12-19 07:32:00,2.15097,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.3,0.50778,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246754",2019-12-19 07:33:00,2.21315,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.5,0.51282,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246755",2019-12-19 07:34:00,2.39824,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.6,0.71127,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246756",2019-12-19 07:35:00,2.1761,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.7,0.74151,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246757",2019-12-19 07:36:00,2.16628,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.6,0.59787,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246758",2019-12-19 07:37:00,2.44116,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22.5,22.5,2.2,0.60858,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246759",2019-12-19 07:38:00,2.22478,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.2,0.50967,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246760",2019-12-19 07:39:00,2.29983,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.4,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246761",2019-12-19 07:40:00,2.34864,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.6,0.50841,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246762",2019-12-19 07:41:00,2.3903,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.6,0.4977,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246763",2019-12-19 07:42:00,2.34679,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.5,0.50337,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246764",2019-12-19 07:43:00,2.37034,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.5,0.50904,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246765",2019-12-19 07:44:00,2.37159,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.3,0.51597,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246766",2019-12-19 07:45:00,2.39592,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.3,0.5166,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246767",2019-12-19 07:46:00,2.37442,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.4,0.52164,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246768",2019-12-19 07:47:00,2.3827,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.7,0.51093,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246769",2019-12-19 07:48:00,2.35897,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.8,0.53802,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246770",2019-12-19 07:49:00,2.38546,0,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21,22.5,22,22.5,2.9,0.56511,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246771",2019-12-19 07:50:00,2.34755,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.8,0.57204,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246772",2019-12-19 07:51:00,2.31322,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,2.6,0.5292,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246773",2019-12-19 07:52:00,2.44497,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,2.7,0.54054,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246774",2019-12-19 07:53:00,2.36749,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,2.9,0.53046,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246775",2019-12-19 07:54:00,2.41605,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.1,0.54684,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246776",2019-12-19 07:55:00,2.37054,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.1,0.54558,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246777",2019-12-19 07:56:00,2.36275,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.9,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246778",2019-12-19 07:57:00,2.34008,0,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.9,0.53739,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246779",2019-12-19 07:58:00,2.26629,9,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.1,0.54684,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246780",2019-12-19 07:59:00,2.15855,10,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.2,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246781",2019-12-19 08:00:00,2.07673,9,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.3,0.54117,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246782",2019-12-19 08:01:00,1.78192,8,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,3.1,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246783",2019-12-19 08:02:00,2.20648,7,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.8,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246784",2019-12-19 08:03:00,2.17132,6,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.8,0.53676,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246785",2019-12-19 08:04:00,1.93048,8,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.7,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246786",2019-12-19 08:05:00,1.92151,9,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.9,0.53172,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246787",2019-12-19 08:06:00,2.12593,9,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.9,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246788",2019-12-19 08:07:00,2.11128,10,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.9,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246789",2019-12-19 08:08:00,2.62631,12,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.8,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246790",2019-12-19 08:09:00,2.29367,12,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.7,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246791",2019-12-19 08:10:00,2.40204,12,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.7,0.54621,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246792",2019-12-19 08:11:00,2.64482,12,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.7,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246793",2019-12-19 08:12:00,2.0648,11,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.8,0.53991,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246794",2019-12-19 08:13:00,2.40078,12,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.7,0.53739,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246795",2019-12-19 08:14:00,2.35721,12,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.7,0.53424,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246796",2019-12-19 08:15:00,2.3324,12,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.7,0.52983,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246797",2019-12-19 08:16:00,2.35708,13,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.8,1.89504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246798",2019-12-19 08:17:00,2.34219,14,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22.5,2.8,1.88937,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246799",2019-12-19 08:18:00,2.33019,14,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,2.9,0.59094,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246800",2019-12-19 08:19:00,1.98036,15,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3,0.54054,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246801",2019-12-19 08:20:00,2.39003,16,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3,0.5229,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246802",2019-12-19 08:21:00,2.35288,16,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.1,0.52227,0,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246803",2019-12-19 08:22:00,2.35864,16,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246804",2019-12-19 08:23:00,2.27151,17,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246805",2019-12-19 08:24:00,2.32868,19,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3,0.49707,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246806",2019-12-19 08:25:00,2.30696,20,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,2.9,0.49455,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246807",2019-12-19 08:26:00,2.33812,21,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,2.9,0.4599,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246808",2019-12-19 08:27:00,2.31941,22,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,2.9,0.45927,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246809",2019-12-19 08:28:00,2.3234,22,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246810",2019-12-19 08:29:00,2.24927,20,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246811",2019-12-19 08:30:00,2.05703,20,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.1,0.47691,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246812",2019-12-19 08:31:00,2.05728,21,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.1,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246813",2019-12-19 08:32:00,2.18249,23,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.2,0.56133,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246814",2019-12-19 08:33:00,1.98444,24,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.2,0.48951,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246815",2019-12-19 08:34:00,2.34562,23,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.3,0.54936,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246816",2019-12-19 08:35:00,2.45648,26,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.4,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246817",2019-12-19 08:36:00,2.13456,27,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.5,0.54054,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246818",2019-12-19 08:37:00,2.12827,25,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.6,0.4284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246819",2019-12-19 08:38:00,2.16614,25,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.7,0.53613,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246820",2019-12-19 08:39:00,2.26469,26,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.7,0.52794,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246821",2019-12-19 08:40:00,2.13068,28,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.6,0.53424,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246822",2019-12-19 08:41:00,2.01762,28,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.6,0.42714,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246823",2019-12-19 08:42:00,1.88347,30,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.5,0.43848,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246824",2019-12-19 08:43:00,1.75355,30,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.4,1.95867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246825",2019-12-19 08:44:00,1.6774,31,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.4,0.6174,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246826",2019-12-19 08:45:00,1.66446,32,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.4,0.693,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246827",2019-12-19 08:46:00,1.7623,34,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.5,0.49014,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246828",2019-12-19 08:47:00,1.60465,35,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.6,0.5103,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246829",2019-12-19 08:48:00,1.54859,35,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22,22,3.7,0.567,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246830",2019-12-19 08:49:00,1.5299,37,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.8,0.5229,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246831",2019-12-19 08:50:00,1.44287,37,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.9,0.504,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"246832",2019-12-19 08:51:00,1.46627,38,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,4,0.54117,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246833",2019-12-19 08:52:00,1.40446,39,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.9,0.61614,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246834",2019-12-19 08:53:00,1.55874,39,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22,3.9,0.63504,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246835",2019-12-19 08:54:00,1.32582,40,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.8,0.51534,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246836",2019-12-19 08:55:00,1.45172,42,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.6,1.93977,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246837",2019-12-19 08:56:00,1.70395,42,0.039,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.5,0.53361,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246838",2019-12-19 08:57:00,1.73668,43,0.038,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.4,0.53487,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246839",2019-12-19 08:58:00,1.86508,44,0.034,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246840",2019-12-19 08:59:00,2.10289,44,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.2,0.37044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246841",2019-12-19 09:00:00,2.29915,45,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.3,0.37296,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246842",2019-12-19 09:01:00,2.53009,47,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.3,0.37737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246843",2019-12-19 09:02:00,2.5486,47,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.4,0.35721,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246844",2019-12-19 09:03:00,2.55349,49,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.5,0.35217,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246845",2019-12-19 09:04:00,2.89069,51,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.4,0.28917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246846",2019-12-19 09:05:00,2.48527,52,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21,22.5,22.5,22.5,3.4,0.26397,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246847",2019-12-19 09:06:00,2.55236,54,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.4,0.26901,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246848",2019-12-19 09:07:00,2.61605,57,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.4,0.2646,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246849",2019-12-19 09:08:00,2.60142,59,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.4,0.24696,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246850",2019-12-19 09:09:00,2.64387,61,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.4,0.23814,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246851",2019-12-19 09:10:00,2.58334,64,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.6,0.2016,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246852",2019-12-19 09:11:00,2.50633,66,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.7,0.20097,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246853",2019-12-19 09:12:00,2.47401,67,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.21294,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246854",2019-12-19 09:13:00,2.57966,65,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4,0.1953,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246855",2019-12-19 09:14:00,2.03506,66,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4,0.18837,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246856",2019-12-19 09:15:00,1.7849,68,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.1,0.19152,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246857",2019-12-19 09:16:00,1.69145,69,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.1,0.18774,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246858",2019-12-19 09:17:00,1.61282,68,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4,0.17514,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246859",2019-12-19 09:18:00,1.54996,69,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4,0.24507,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246860",2019-12-19 09:19:00,1.52183,69,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4,0.16947,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246861",2019-12-19 09:20:00,1.41445,68,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.2079,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246862",2019-12-19 09:21:00,1.4008,65,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.8,0.2142,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246863",2019-12-19 09:22:00,1.34853,64,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.8,0.24444,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246864",2019-12-19 09:23:00,1.18232,64,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.8,0.23184,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246865",2019-12-19 09:24:00,1.1876,67,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.8,0.21924,0,0,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"246866",2019-12-19 09:25:00,1.17995,69,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.8,0.24381,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"246867",2019-12-19 09:26:00,1.0828,68,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.21294,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246868",2019-12-19 09:27:00,1.1053,70,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.23751,1,0,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246869",2019-12-19 09:28:00,1.08025,72,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.21798,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246870",2019-12-19 09:29:00,1.07197,74,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.20097,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246871",2019-12-19 09:30:00,1.57818,76,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.18018,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246872",2019-12-19 09:31:00,1.40971,77,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.8,0.18144,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246873",2019-12-19 09:32:00,1.81358,80,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.8,0.16884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246874",2019-12-19 09:33:00,1.91453,81,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.16884,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246875",2019-12-19 09:34:00,2.51182,81,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,3.9,0.14994,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"246876",2019-12-19 09:35:00,2.54723,82,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4,0.11466,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,1
"246877",2019-12-19 09:36:00,2.61882,82,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4,0.14994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246878",2019-12-19 09:37:00,2.69033,82,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.1,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246879",2019-12-19 09:38:00,2.66677,82,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.1,0.13734,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246880",2019-12-19 09:39:00,2.78756,83,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.2,0.11907,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246881",2019-12-19 09:40:00,2.61617,78,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.3,0.14994,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246882",2019-12-19 09:41:00,2.60622,78,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.3,0.15057,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246883",2019-12-19 09:42:00,2.65862,78,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.5,0.13167,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246884",2019-12-19 09:43:00,2.293,80,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.6,0.1449,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246885",2019-12-19 09:44:00,1.94349,77,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.6,0.14301,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246886",2019-12-19 09:45:00,1.75212,95,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.7,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246887",2019-12-19 09:46:00,1.21058,89,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.8,0.0882,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246888",2019-12-19 09:47:00,1.62171,89,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.8,0.09324,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246889",2019-12-19 09:48:00,1.57857,106,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,4.9,0.07245,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246890",2019-12-19 09:49:00,1.55446,106,0,23,22,22,21,27,27,23,0,0,22.5,22,21.5,21.5,22.5,22.5,22.5,5,0.20349,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246891",2019-12-19 09:50:00,1.55099,109,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.2,0.30177,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246892",2019-12-19 09:51:00,1.43289,112,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.3,0.30744,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246893",2019-12-19 09:52:00,1.26941,109,0,23,22,22,21,27,27,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.5,0.18711,0,0,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"246894",2019-12-19 09:53:00,1.26092,81,0,22,20,20,21,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.6,0.28224,1,1,0,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246895",2019-12-19 09:54:00,1.21021,81,0,20,20,20,21,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.6,0.20664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246896",2019-12-19 09:55:00,1.22012,87,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.4,0.19404,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246897",2019-12-19 09:56:00,1.18628,87,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.3,0.15561,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246898",2019-12-19 09:57:00,1.54687,83,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.2,0.1827,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246899",2019-12-19 09:58:00,1.44212,96,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.1,0.16254,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246900",2019-12-19 09:59:00,2.16979,192,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.1,-0.01323,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246901",2019-12-19 10:00:00,2.40757,204,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.1,-0.33516,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246902",2019-12-19 10:01:00,2.68124,235,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.2,-0.48573,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246903",2019-12-19 10:02:00,2.83774,191,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.2,-0.42966,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"246904",2019-12-19 10:03:00,3.26063,232,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.3,-0.55503,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246905",2019-12-19 10:04:00,3.40522,257,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.4,-0.6174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246906",2019-12-19 10:05:00,3.42476,240,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.5,-0.65457,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246907",2019-12-19 10:06:00,3.39496,215,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.5,-0.56196,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246908",2019-12-19 10:07:00,3.20009,192,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.5,-0.46116,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246909",2019-12-19 10:08:00,3.02229,161,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.6,-0.41076,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246910",2019-12-19 10:09:00,2.62607,144,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.7,-0.38556,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246911",2019-12-19 10:10:00,2.71893,167,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.8,-0.45423,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246912",2019-12-19 10:11:00,2.42024,214,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.8,-0.57708,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246913",2019-12-19 10:12:00,1.9385,206,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.9,-0.6174,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246914",2019-12-19 10:13:00,1.69718,195,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,5.9,-0.55503,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246915",2019-12-19 10:14:00,1.71405,238,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,6,-0.71946,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246916",2019-12-19 10:15:00,1.4518,265,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,6,-0.74466,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246917",2019-12-19 10:16:00,1.56991,280,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,6.1,-0.74151,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246918",2019-12-19 10:17:00,1.56169,273,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,6.1,-0.57078,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246919",2019-12-19 10:18:00,1.47521,269,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,6.2,-0.46053,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246920",2019-12-19 10:19:00,1.63608,266,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,6.7,-0.44163,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246921",2019-12-19 10:20:00,1.14385,260,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.3,-0.41013,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246922",2019-12-19 10:21:00,1.4348,252,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.6,-0.4914,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246923",2019-12-19 10:22:00,1.4168,243,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.4473,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246924",2019-12-19 10:23:00,1.41067,273,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.9,-0.48636,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246925",2019-12-19 10:24:00,1.30136,281,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8,-0.51912,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246926",2019-12-19 10:25:00,1.42005,289,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8,-0.5481,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246927",2019-12-19 10:26:00,1.43305,303,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.9,-0.5607,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246928",2019-12-19 10:27:00,1.54241,312,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.9,-0.63063,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246929",2019-12-19 10:28:00,1.43941,337,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.9,-0.68229,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246930",2019-12-19 10:29:00,1.45079,320,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.56889,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246931",2019-12-19 10:30:00,1.43794,308,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.48888,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246932",2019-12-19 10:31:00,1.4281,292,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.9,-0.41076,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246933",2019-12-19 10:32:00,1.45408,206,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.29106,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246934",2019-12-19 10:33:00,1.41964,162,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.9,0.37926,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246935",2019-12-19 10:34:00,1.45153,169,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,0.37611,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246936",2019-12-19 10:35:00,1.43469,170,0,20,20,20,21,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.1953,0,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"246937",2019-12-19 10:36:00,1.43231,177,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.24066,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"246938",2019-12-19 10:37:00,1.44861,178,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.2772,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"246939",2019-12-19 10:38:00,1.46592,168,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.20916,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"246940",2019-12-19 10:39:00,1.51332,237,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,7.8,-0.3843,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"246941",2019-12-19 10:40:00,1.33591,274,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8,-0.49203,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"246942",2019-12-19 10:41:00,1.51887,295,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8,-0.59409,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0
"246943",2019-12-19 10:42:00,1.46241,254,0,22,23,23,20,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8,-0.6048,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246944",2019-12-19 10:43:00,1.00084,276,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.2,-0.46683,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246945",2019-12-19 10:44:00,0.759773,262,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.2,-0.6678,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246946",2019-12-19 10:45:00,0.96859,230,0,20,20,20,20,20,20,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.5,-0.50589,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246947",2019-12-19 10:46:00,1.17114,263,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.7,-0.67536,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246948",2019-12-19 10:47:00,1.47783,261,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.7,-0.64449,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246949",2019-12-19 10:48:00,1.62377,316,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.7,-0.59409,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246950",2019-12-19 10:49:00,1.574,341,0,22,23,23,21,24.5,23,21,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.6,-0.65583,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246951",2019-12-19 10:50:00,1.52931,314,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.5,-0.54369,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246952",2019-12-19 10:51:00,1.58773,333,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.5,-0.52416,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246953",2019-12-19 10:52:00,1.5446,324,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.9,-0.41076,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246954",2019-12-19 10:53:00,1.58164,331,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10,-0.60165,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246955",2019-12-19 10:54:00,1.61553,339,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.3,-0.53361,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246956",2019-12-19 10:55:00,1.57168,334,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.6,-0.53424,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246957",2019-12-19 10:56:00,1.49807,335,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.6,-0.51345,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246958",2019-12-19 10:57:00,1.48928,342,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.8,-0.51786,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246959",2019-12-19 10:58:00,1.46358,342,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.4,-0.48699,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246960",2019-12-19 10:59:00,1.53518,340,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.3,-0.4914,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246961",2019-12-19 11:00:00,1.52618,346,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.4,-0.48699,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246962",2019-12-19 11:01:00,1.6407,330,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.7,-0.5229,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246963",2019-12-19 11:02:00,1.39064,319,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.6,-0.55188,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246964",2019-12-19 11:03:00,1.33707,353,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.5,-0.42336,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246965",2019-12-19 11:04:00,1.28692,345,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.1,-0.48069,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246966",2019-12-19 11:05:00,1.18464,365,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.3,-0.46116,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246967",2019-12-19 11:06:00,1.25475,369,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.1,-0.80136,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246968",2019-12-19 11:07:00,1.28719,369,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.4,-0.8064,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246969",2019-12-19 11:08:00,1.02437,369,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,11.4,-0.80766,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246970",2019-12-19 11:09:00,1.28014,368,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.7,-0.79443,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246971",2019-12-19 11:10:00,1.21999,336,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.2,-0.76671,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246972",2019-12-19 11:11:00,1.19593,344,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,8.9,-0.76986,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246973",2019-12-19 11:12:00,1.18565,354,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9,-0.77931,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246974",2019-12-19 11:13:00,1.18306,368,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.7,-0.83223,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246975",2019-12-19 11:14:00,1.14413,371,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.7,0.61047,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246976",2019-12-19 11:15:00,1.13654,366,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,12.2,-0.86373,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246977",2019-12-19 11:16:00,1.09535,371,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,12.8,-0.62433,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246978",2019-12-19 11:17:00,1.06717,375,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,12.2,-0.6804,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246979",2019-12-19 11:18:00,1.0766,380,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,12,-0.7245,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246980",2019-12-19 11:19:00,1.10254,375,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,12.1,-0.80199,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"246981",2019-12-19 11:20:00,1.14312,375,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,12.3,-0.75159,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246982",2019-12-19 11:21:00,1.1369,374,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,12.1,-0.83853,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246983",2019-12-19 11:22:00,1.1642,372,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.7,-0.81648,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246984",2019-12-19 11:23:00,1.16311,374,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,10.1,-0.82593,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246985",2019-12-19 11:24:00,1.20647,374,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.9,-0.82971,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246986",2019-12-19 11:25:00,1.22539,383,0,22,23,23,21,24.5,23,23,0,0,22.5,22,22,21.5,22.5,22.5,22.5,9.7,-0.87696,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246987",2019-12-19 11:26:00,1.18912,384,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,8.9,-0.76419,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246988",2019-12-19 11:27:00,1.17811,382,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,8.8,-0.77553,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246989",2019-12-19 11:28:00,1.20161,384,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,9.7,-0.76293,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246990",2019-12-19 11:29:00,1.25037,389,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,9.7,-0.76986,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"246991",2019-12-19 11:30:00,1.23485,392,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,10.7,-0.79506,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246992",2019-12-19 11:31:00,1.40648,392,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,10.3,-0.7686,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246993",2019-12-19 11:32:00,1.63525,390,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,10.7,-0.78876,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246994",2019-12-19 11:33:00,1.34352,388,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21.5,22.5,22.5,22.5,11.2,-0.74466,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246995",2019-12-19 11:34:00,1.21497,387,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,12,-0.75096,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246996",2019-12-19 11:35:00,1.35418,390,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.4,-0.69552,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246997",2019-12-19 11:36:00,1.28238,394,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.4,-0.70623,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246998",2019-12-19 11:37:00,1.28568,401,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.6,-0.68733,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"246999",2019-12-19 11:38:00,1.29158,397,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.7,-0.7056,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247000",2019-12-19 11:39:00,1.29883,396,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11,-0.819,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247001",2019-12-19 11:40:00,1.31183,398,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.9,-0.93933,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247002",2019-12-19 11:41:00,1.29123,398,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.7,-0.96201,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247003",2019-12-19 11:42:00,1.38652,400,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.6,-0.83916,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247004",2019-12-19 11:43:00,1.28422,401,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.3,-0.78939,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247005",2019-12-19 11:44:00,1.35761,403,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.1,-0.68166,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247006",2019-12-19 11:45:00,1.27349,407,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.7,-0.66906,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247007",2019-12-19 11:46:00,1.2526,401,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.1,-0.63126,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247008",2019-12-19 11:47:00,1.24651,395,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.9,-0.60921,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247009",2019-12-19 11:48:00,1.25919,208,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.5,-0.52416,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247010",2019-12-19 11:49:00,1.254,408,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,12,-0.85743,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247011",2019-12-19 11:50:00,1.27622,410,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.5,-0.90216,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247012",2019-12-19 11:51:00,1.25995,329,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10,-1.01493,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247013",2019-12-19 11:52:00,1.25896,412,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.3,-1.04643,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247014",2019-12-19 11:53:00,1.2642,416,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.2,-1.02816,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247015",2019-12-19 11:54:00,1.26594,415,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.3,-1.03383,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247016",2019-12-19 11:55:00,1.25914,335,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.5,-0.98217,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247017",2019-12-19 11:56:00,1.21756,298,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.6,-0.94689,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247018",2019-12-19 11:57:00,1.16848,279,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.6,-0.91413,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247019",2019-12-19 11:58:00,1.22809,255,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.1,-0.90216,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247020",2019-12-19 11:59:00,1.23035,224,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.3,-0.86373,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247021",2019-12-19 12:00:00,1.22219,245,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.5,-0.82782,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247022",2019-12-19 12:01:00,0.999334,273,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.9,-0.77616,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247023",2019-12-19 12:02:00,1.14806,317,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10,-0.73836,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247024",2019-12-19 12:03:00,1.14024,367,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.9,-0.78246,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247025",2019-12-19 12:04:00,1.04952,397,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.9,-0.79443,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247026",2019-12-19 12:05:00,1.14307,415,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.1,-0.7623,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247027",2019-12-19 12:06:00,1.04688,414,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.5,-0.73206,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247028",2019-12-19 12:07:00,1.08353,415,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.4,-0.73269,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247029",2019-12-19 12:08:00,1.10362,414,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.8,-0.71883,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247030",2019-12-19 12:09:00,1.09525,422,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10,-0.61866,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247031",2019-12-19 12:10:00,1.06313,420,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.8,-0.61173,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247032",2019-12-19 12:11:00,1.06992,425,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.9,-0.62433,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247033",2019-12-19 12:12:00,0.60511,423,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.2,-0.51786,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247034",2019-12-19 12:13:00,1.06874,422,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,11.2,-0.48006,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247035",2019-12-19 12:14:00,1.12264,422,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10,-0.53676,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247036",2019-12-19 12:15:00,1.22296,422,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.7,-0.64386,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247037",2019-12-19 12:16:00,1.13908,425,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.5,-0.71694,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247038",2019-12-19 12:17:00,1.14831,424,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.3,-0.78372,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247039",2019-12-19 12:18:00,1.12661,421,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.6,-0.51849,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247040",2019-12-19 12:19:00,1.08152,423,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.6,-0.5418,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247041",2019-12-19 12:20:00,1.15404,425,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.8,-0.57456,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247042",2019-12-19 12:21:00,1.19849,425,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,10.6,-0.83349,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247043",2019-12-19 12:22:00,1.24334,424,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.6,-1.04706,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247044",2019-12-19 12:23:00,1.29643,427,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,22.5,9.3,-1.03446,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247045",2019-12-19 12:24:00,1.39321,422,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.4,-1.05462,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247046",2019-12-19 12:25:00,1.29296,421,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.6,-1.03383,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247047",2019-12-19 12:26:00,1.27247,423,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.1,-1.0395,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247048",2019-12-19 12:27:00,1.28953,424,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.7,-1.04076,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247049",2019-12-19 12:28:00,0.95441,423,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.1,-1.03446,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
