"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"247050",2019-12-19 12:29:00,1.63662,422,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.6,-1.071,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247051",2019-12-19 12:30:00,1.23867,424,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.1,-1.07226,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247052",2019-12-19 12:31:00,1.13557,424,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.8,-1.09116,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247053",2019-12-19 12:32:00,1.07603,425,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.5,-1.08423,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247054",2019-12-19 12:33:00,1.06584,427,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.9,-1.10943,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247055",2019-12-19 12:34:00,0.972542,426,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.4,-1.09053,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247056",2019-12-19 12:35:00,0.876724,420,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.7,-1.08297,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247057",2019-12-19 12:36:00,0.901606,421,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.1,-1.11888,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247058",2019-12-19 12:37:00,0.831913,426,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,9.3,-1.11258,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247059",2019-12-19 12:38:00,0.854277,426,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.5,-1.14408,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247060",2019-12-19 12:39:00,0.857973,426,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11,-1.15983,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247061",2019-12-19 12:40:00,0.848512,425,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11,-1.16109,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247062",2019-12-19 12:41:00,0.838994,423,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.2,-1.14786,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247063",2019-12-19 12:42:00,0.821261,423,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.5,-1.16676,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247064",2019-12-19 12:43:00,0.821915,423,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.2,-1.14156,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247065",2019-12-19 12:44:00,0.833382,423,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.8,-1.1529,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247066",2019-12-19 12:45:00,0.799762,423,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.7,-1.16046,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247067",2019-12-19 12:46:00,0.830563,425,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.4,-1.14723,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247068",2019-12-19 12:47:00,0.820955,424,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.1,-1.16613,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247069",2019-12-19 12:48:00,1.23804,422,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.3,-1.13589,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247070",2019-12-19 12:49:00,0.927051,423,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,10.8,-1.14786,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247071",2019-12-19 12:50:00,0.822518,422,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,11.6,-1.13526,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247072",2019-12-19 12:51:00,0.736926,422,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,12.1,-1.16613,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247073",2019-12-19 12:52:00,0.91015,420,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11.6,-1.17621,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247074",2019-12-19 12:53:00,0.758218,420,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,12,-1.15983,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247075",2019-12-19 12:54:00,0.826086,421,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11,-1.21653,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247076",2019-12-19 12:55:00,0.768402,424,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.9,-1.21653,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247077",2019-12-19 12:56:00,1.09655,421,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.7,-1.19763,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247078",2019-12-19 12:57:00,0.86778,420,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11.3,-1.17873,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247079",2019-12-19 12:58:00,0.862985,419,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.5,-1.1844,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247080",2019-12-19 12:59:00,0.87791,420,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11,-1.18944,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247081",2019-12-19 13:00:00,1.30792,421,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11.1,-1.197,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247082",2019-12-19 13:01:00,0.909045,418,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.9,-0.91602,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247083",2019-12-19 13:02:00,0.893752,417,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11.1,-0.83601,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247084",2019-12-19 13:03:00,1.16086,417,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.5,-0.88326,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247085",2019-12-19 13:04:00,0.922004,419,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.6,-1.04013,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247086",2019-12-19 13:05:00,0.894625,417,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.4,-1.2411,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247087",2019-12-19 13:06:00,0.909438,416,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.8,-1.22913,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247088",2019-12-19 13:07:00,0.964943,414,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.7,-1.22346,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247089",2019-12-19 13:08:00,0.944553,414,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.7,-1.24866,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247090",2019-12-19 13:09:00,0.980245,414,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.1,-1.2411,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247091",2019-12-19 13:10:00,0.979096,412,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.4,-1.25496,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247092",2019-12-19 13:11:00,0.972635,413,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.4,-1.23669,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247093",2019-12-19 13:12:00,0.891239,411,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.5,-1.27827,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247094",2019-12-19 13:13:00,0.919493,411,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,-1.2789,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247095",2019-12-19 13:14:00,0.883222,411,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,-1.28583,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247096",2019-12-19 13:15:00,0.810128,407,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,-1.29969,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247097",2019-12-19 13:16:00,0.758626,410,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,-1.31229,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247098",2019-12-19 13:17:00,0.714508,407,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.8,-1.32426,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247099",2019-12-19 13:18:00,0.665207,407,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.7,-1.2978,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247100",2019-12-19 13:19:00,0.705626,404,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.5,-1.29843,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247101",2019-12-19 13:20:00,0.428725,405,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.4,-1.30158,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247102",2019-12-19 13:21:00,0.669195,404,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.5,-1.31733,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247103",2019-12-19 13:22:00,0.733236,402,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.7,-1.29717,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247104",2019-12-19 13:23:00,0.651147,404,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.5,-1.30977,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247105",2019-12-19 13:24:00,0.644673,403,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.9,-1.31733,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247106",2019-12-19 13:25:00,0.518719,401,0.091,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.6,-1.27323,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247107",2019-12-19 13:26:00,0.692318,397,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.1,-1.29906,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247108",2019-12-19 13:27:00,0.659648,400,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.5,-1.26819,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247109",2019-12-19 13:28:00,0.899821,396,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.4,-1.28079,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247110",2019-12-19 13:29:00,0.735178,399,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.9,-1.26819,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247111",2019-12-19 13:30:00,0.980255,397,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.1,-1.28079,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247112",2019-12-19 13:31:00,0.965104,398,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.1,-1.27827,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247113",2019-12-19 13:32:00,1.07536,389,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.9,-1.24236,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247114",2019-12-19 13:33:00,1.10421,388,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.9,-1.26126,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247115",2019-12-19 13:34:00,1.08238,396,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.5,-1.29843,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247116",2019-12-19 13:35:00,1.02393,398,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.8,-1.30536,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247117",2019-12-19 13:36:00,1.02689,395,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11,-1.27386,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247118",2019-12-19 13:37:00,1.05173,392,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.9,-1.29024,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247119",2019-12-19 13:38:00,1.04498,392,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11.5,-1.26819,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247120",2019-12-19 13:39:00,1.07922,131,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,12.2,-0.12789,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247121",2019-12-19 13:40:00,1.0533,70,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,11.6,0.30429,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247122",2019-12-19 13:41:00,0.990774,66,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,10.3,0.36603,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247123",2019-12-19 13:42:00,0.863088,100,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.2,0.18711,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247124",2019-12-19 13:43:00,0.826382,80,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.5,0.1827,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247125",2019-12-19 13:44:00,0.729853,78,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.3,-0.01827,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247126",2019-12-19 13:45:00,0.683769,77,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.3,0.01764,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247127",2019-12-19 13:46:00,0.69399,74,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,0.04221,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247128",2019-12-19 13:47:00,0,72,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,0.07371,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247129",2019-12-19 13:48:00,1.11224,70,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.2,0.5292,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247130",2019-12-19 13:49:00,1.51976,69,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.9,0.54747,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247131",2019-12-19 13:50:00,1.06052,70,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.8,0.57897,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247132",2019-12-19 13:51:00,1.5015,71,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.7,0.5733,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247133",2019-12-19 13:52:00,2.09091,73,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.9,0.59724,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247134",2019-12-19 13:53:00,2.55387,78,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,0.56637,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247135",2019-12-19 13:54:00,2.72505,81,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.2,0.58401,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247136",2019-12-19 13:55:00,3.13359,81,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,0.5544,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247137",2019-12-19 13:56:00,2.88408,80,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.5,0.55944,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247138",2019-12-19 13:57:00,2.94704,79,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,0.59031,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247139",2019-12-19 13:58:00,3.23768,78,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,0.57897,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247140",2019-12-19 13:59:00,3.53343,79,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,0.59031,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247141",2019-12-19 14:00:00,3.62568,81,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,0.56637,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247142",2019-12-19 14:01:00,3.46104,83,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,0.57204,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247143",2019-12-19 14:02:00,3.43633,87,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.9,0.55377,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247144",2019-12-19 14:03:00,3.42144,90,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,0.55314,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247145",2019-12-19 14:04:00,3.30429,94,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,0.53487,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247146",2019-12-19 14:05:00,3.31607,98,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.5,0.49707,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247147",2019-12-19 14:06:00,3.30827,104,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,0.49077,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247148",2019-12-19 14:07:00,3.16514,110,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,0.46431,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247149",2019-12-19 14:08:00,3.18466,115,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.5,0.42777,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247150",2019-12-19 14:09:00,3.17704,116,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.5,0.42714,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247151",2019-12-19 14:10:00,3.01344,117,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.4,0.43029,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247152",2019-12-19 14:11:00,2.913,118,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.4,0.4284,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247153",2019-12-19 14:12:00,2.87445,118,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.4,0.41454,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247154",2019-12-19 14:13:00,2.82043,119,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.43974,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247155",2019-12-19 14:14:00,2.5173,118,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.42084,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247156",2019-12-19 14:15:00,2.78326,117,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.43911,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247157",2019-12-19 14:16:00,2.93761,117,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.4095,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247158",2019-12-19 14:17:00,3.01161,120,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.40887,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247159",2019-12-19 14:18:00,3.03366,120,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.39627,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247160",2019-12-19 14:19:00,3.00127,121,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.40824,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247161",2019-12-19 14:20:00,2.96765,121,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.41454,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247162",2019-12-19 14:21:00,2.90334,121,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.39564,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247163",2019-12-19 14:22:00,3.05759,123,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.39375,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247164",2019-12-19 14:23:00,3.09253,127,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,0.59094,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247165",2019-12-19 14:24:00,3.00052,129,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,0.68166,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247166",2019-12-19 14:25:00,2.98715,129,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,0.6804,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247167",2019-12-19 14:26:00,3.02937,128,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,0.60354,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247168",2019-12-19 14:27:00,2.87742,125,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,0.56511,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247169",2019-12-19 14:28:00,3.06265,124,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,0.42147,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247170",2019-12-19 14:29:00,3.15002,123,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.4473,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247171",2019-12-19 14:30:00,3.7445,122,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.4,0.43974,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247172",2019-12-19 14:31:00,2.64369,121,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.5,-0.18081,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247173",2019-12-19 14:32:00,2.70444,117,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.7,-0.18396,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247174",2019-12-19 14:33:00,2.00683,114,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.9,-0.15813,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247175",2019-12-19 14:34:00,1.58763,114,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,-0.16443,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247176",2019-12-19 14:35:00,1.38866,116,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,-0.16443,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247177",2019-12-19 14:36:00,0.971487,116,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,-0.17262,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247178",2019-12-19 14:37:00,0.837677,115,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.8,-0.17766,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247179",2019-12-19 14:38:00,0.931841,112,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,-0.15183,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247180",2019-12-19 14:39:00,0.689647,110,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.4,-0.1575,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247181",2019-12-19 14:40:00,0.585414,105,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,-0.14616,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247182",2019-12-19 14:41:00,0.497695,103,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.1,-0.1512,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247183",2019-12-19 14:42:00,0.528242,100,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8,-0.126,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247184",2019-12-19 14:43:00,0.545238,99,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8,-0.11403,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247185",2019-12-19 14:44:00,0.544723,97,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.1,-0.11466,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247186",2019-12-19 14:45:00,0.532774,96,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.1,-0.0882,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247187",2019-12-19 14:46:00,0.519338,94,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.1,-0.10143,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247188",2019-12-19 14:47:00,0.537206,94,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.1,-0.08253,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247189",2019-12-19 14:48:00,0.85261,93,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,-0.09513,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247190",2019-12-19 14:49:00,0.707028,90,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,-0.06993,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247191",2019-12-19 14:50:00,0.525429,88,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,-0.06993,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247192",2019-12-19 14:51:00,0.595147,85,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,-0.0315,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247193",2019-12-19 14:52:00,0.567391,83,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,-0.01386,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247194",2019-12-19 14:53:00,0.60027,81,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.2,-0.00756,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247195",2019-12-19 14:54:00,0.652303,80,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.01197,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247196",2019-12-19 14:55:00,0.705875,77,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.00567,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247197",2019-12-19 14:56:00,0.790587,77,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.3,0.0189,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247198",2019-12-19 14:57:00,1.18618,78,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.4,0.01134,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247199",2019-12-19 14:58:00,1.26563,78,0,22,23,23,21,24.5,23,21,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.5,0.0063,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247200",2019-12-19 14:59:00,1.1363,80,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.6,0.00189,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247201",2019-12-19 15:00:00,1.21062,82,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.8,-0.01953,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247202",2019-12-19 15:01:00,1.47764,80,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.9,-0.000629999,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247203",2019-12-19 15:02:00,1.59032,80,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,-0.00819,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247204",2019-12-19 15:03:00,1.63484,78,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.1,-0.000630002,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247205",2019-12-19 15:04:00,1.69034,75,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.2,0.01134,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247206",2019-12-19 15:05:00,1.65263,71,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.2,0.02457,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247207",2019-12-19 15:06:00,1.62428,70,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.3,0.06804,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247208",2019-12-19 15:07:00,1.64807,66,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.3,0.08127,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247209",2019-12-19 15:08:00,1.86537,64,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.3,0.10521,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247210",2019-12-19 15:09:00,1.72411,62,0,22,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.3,0.09135,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247211",2019-12-19 15:10:00,1.71573,60,0,22,23,23,21,24.5,23,19,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.3,0.14238,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247212",2019-12-19 15:11:00,1.61691,60,0,22,23,23,21,24.5,23,19,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9.2,0.35217,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247213",2019-12-19 15:12:00,1.49255,57,0,22,23,23,21,24.5,23,19,0,0,22.5,22.5,22.5,21.5,22.5,23,23,9,0.41139,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247214",2019-12-19 15:13:00,1.48655,57,0,22,23,23,21,24.5,23,19,0,0,22.5,22.5,22.5,21.5,22.5,23,23,8.9,0.38871,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247215",2019-12-19 15:14:00,1.36904,54,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.8,0.30744,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247216",2019-12-19 15:15:00,1.20438,54,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.14994,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247217",2019-12-19 15:16:00,0.979646,52,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.13293,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247218",2019-12-19 15:17:00,1.24958,52,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.1575,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247219",2019-12-19 15:18:00,0.85018,52,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.14931,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247220",2019-12-19 15:19:00,0.899047,54,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.14994,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247221",2019-12-19 15:20:00,0.809617,54,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.13104,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247222",2019-12-19 15:21:00,0.823128,55,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.14301,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247223",2019-12-19 15:22:00,0.956046,57,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.11403,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247224",2019-12-19 15:23:00,0.704254,57,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.8,0.13734,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247225",2019-12-19 15:24:00,0.71826,58,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.8,0.11844,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247226",2019-12-19 15:25:00,0.711675,57,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.8,0.11844,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247227",2019-12-19 15:26:00,0.745916,57,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.8,0.14364,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247228",2019-12-19 15:27:00,0.779838,57,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.11718,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247229",2019-12-19 15:28:00,0.924168,57,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.12915,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247230",2019-12-19 15:29:00,0.643724,57,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.12537,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247231",2019-12-19 15:30:00,0.637092,55,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.14364,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247232",2019-12-19 15:31:00,0.770419,54,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.14427,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247233",2019-12-19 15:32:00,0.896644,52,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.13797,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247234",2019-12-19 15:33:00,0.955076,53,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.7,0.1575,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247235",2019-12-19 15:34:00,0.973219,52,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.14931,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247236",2019-12-19 15:35:00,1.1032,51,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.16254,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247237",2019-12-19 15:36:00,1.07582,50,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.1512,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247238",2019-12-19 15:37:00,0.966475,49,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.4,0.1701,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247239",2019-12-19 15:38:00,0.987933,48,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.4,0.16317,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247240",2019-12-19 15:39:00,0.966984,47,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.18081,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247241",2019-12-19 15:40:00,0.956027,46,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.19971,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247242",2019-12-19 15:41:00,0.913892,45,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.6,0.18207,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247243",2019-12-19 15:42:00,0.909651,43,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.20097,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247244",2019-12-19 15:43:00,0.94841,41,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.5,0.20664,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247245",2019-12-19 15:44:00,0.895088,39,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.4,0.20097,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247246",2019-12-19 15:45:00,0.786563,38,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.3,0.20664,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247247",2019-12-19 15:46:00,0.722347,36,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.23121,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247248",2019-12-19 15:47:00,0.626603,35,0,22,23,23,21,24.5,23,22,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.1,0.2268,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247249",2019-12-19 15:48:00,0.685446,34,0,22,23,23,21,24.5,23,22,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.1,0.22617,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247250",2019-12-19 15:49:00,0.683959,34,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.25263,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247251",2019-12-19 15:50:00,0.687619,32,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.23751,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247252",2019-12-19 15:51:00,0.673685,32,0,22,23,23,21,24.5,23,22,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.28224,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247253",2019-12-19 15:52:00,0.595107,32,0,22,23,23,21,24.5,23,22,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.30051,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"247254",2019-12-19 15:53:00,0.595864,31,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.33894,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247255",2019-12-19 15:54:00,0.623451,30,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.33327,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247256",2019-12-19 15:55:00,0.623335,30,0,22,23,23,21,24.5,23,22,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.35091,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247257",2019-12-19 15:56:00,0.630229,28,0,22,23,23,21,24.5,23,22,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.35721,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247258",2019-12-19 15:57:00,0.828783,27,0,22,23,23,21,24.5,23,20,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.38808,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247259",2019-12-19 15:58:00,0.907724,24,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.65961,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247260",2019-12-19 15:59:00,0.824669,25,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.65709,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247261",2019-12-19 16:00:00,0.890547,23,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,1.05588,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247262",2019-12-19 16:01:00,0.979093,23,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.81648,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247263",2019-12-19 16:02:00,1.18414,23,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.6363,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247264",2019-12-19 16:03:00,0.972842,23,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.61551,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247265",2019-12-19 16:04:00,0.980308,26,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.58023,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247266",2019-12-19 16:05:00,0.994405,36,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.8,0.60291,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247267",2019-12-19 16:06:00,1.06292,42,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.57267,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247268",2019-12-19 16:07:00,1.06386,40,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.54117,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247269",2019-12-19 16:08:00,1.06155,32,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.1,0.53991,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247270",2019-12-19 16:09:00,1.31875,23,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.55377,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247271",2019-12-19 16:10:00,1.11372,19,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.55314,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247272",2019-12-19 16:11:00,0.950894,20,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.3,0.54432,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247273",2019-12-19 16:12:00,0.88496,19,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.55881,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247274",2019-12-19 16:13:00,0.83448,19,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.2,0.56511,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247275",2019-12-19 16:14:00,0.600364,20,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8.1,0.5607,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247276",2019-12-19 16:15:00,0.678671,18,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,8,0.567,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247277",2019-12-19 16:16:00,0.818478,17,0,22,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21.5,22.5,22.5,23,7.9,0.59094,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247278",2019-12-19 16:17:00,0.67569,16,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.9,0.56196,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247279",2019-12-19 16:18:00,0.736033,17,0,22,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.9,0.56574,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247280",2019-12-19 16:19:00,0.533932,16,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.9,0.57897,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247281",2019-12-19 16:20:00,0.713829,16,0,22,23,23,21,24.5,23,10.5,0,0,22.5,23,22.5,21.5,22.5,22.5,23,7.9,0.57204,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247282",2019-12-19 16:21:00,0.682855,16,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,7.9,0.59724,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247283",2019-12-19 16:22:00,0.629125,16,0,22,23,23,21,24.5,23,10.5,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8,0.57204,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247284",2019-12-19 16:23:00,0.608363,15,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8,0.58086,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247285",2019-12-19 16:24:00,0.641934,16,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8,0.59157,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247286",2019-12-19 16:25:00,0.671094,14,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8,0.59787,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247287",2019-12-19 16:26:00,0.722318,15,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,7.9,0.59787,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247288",2019-12-19 16:27:00,0.816897,14,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,7.9,0.60921,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247289",2019-12-19 16:28:00,1.03901,15,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,7.9,0.60921,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247290",2019-12-19 16:29:00,1.00053,14,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8,0.57897,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247291",2019-12-19 16:30:00,1.34314,13,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8.1,0.61614,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247292",2019-12-19 16:31:00,1.26206,13,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21.5,22.5,22.5,22.5,8.2,0.61236,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247293",2019-12-19 16:32:00,1.28708,13,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8.2,0.6489,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247294",2019-12-19 16:33:00,1.35703,11,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8.2,0.60669,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247295",2019-12-19 16:34:00,1.45757,11,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8.2,0.61614,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247296",2019-12-19 16:35:00,1.53297,11,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8.2,0.62874,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247297",2019-12-19 16:36:00,1.72056,11,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8.3,0.5985,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247298",2019-12-19 16:37:00,1.61115,10,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8.2,0.62307,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247299",2019-12-19 16:38:00,1.64374,9,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8.1,0.60921,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247300",2019-12-19 16:39:00,1.60374,11,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21,22.5,22.5,22.5,8,0.61047,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247301",2019-12-19 16:40:00,1.57672,9,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.7,0.60984,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247302",2019-12-19 16:41:00,1.50384,9,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.5,0.62244,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247303",2019-12-19 16:42:00,1.5858,9,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.5,0.60354,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247304",2019-12-19 16:43:00,1.80235,8,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.8,0.6048,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247305",2019-12-19 16:44:00,1.63165,9,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.7,0.62874,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247306",2019-12-19 16:45:00,1.34234,8,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.3,0.60984,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247307",2019-12-19 16:46:00,1.31259,7,0,22,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.2,0.6237,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247308",2019-12-19 16:47:00,1.55629,6,0,22,23,23,21,24.5,23,19,0,0,22.5,23,22.5,21,22.5,22.5,22.5,7.2,0.81837,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247309",2019-12-19 16:48:00,1.48708,6,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.90216,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247310",2019-12-19 16:49:00,1.44896,8,0,22,23,23,21,24.5,23,25,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.87444,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247311",2019-12-19 16:50:00,1.55263,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.78813,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247312",2019-12-19 16:51:00,1.36016,10,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.76167,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247313",2019-12-19 16:52:00,1.35627,10,0,22,23,23,21,24.5,23,25,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.6111,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247314",2019-12-19 16:53:00,1.2754,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.63945,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247315",2019-12-19 16:54:00,1.28182,0,0,22,23,23,21,24.5,23,25,0,0,22,23,22.5,21,22.5,22.5,22.5,7.6,0.60858,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,0,0,0,0
"247316",2019-12-19 16:55:00,1.2687,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.62937,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247317",2019-12-19 16:56:00,1.64999,0,0,22,23,23,21,24.5,23,25,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.60921,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247318",2019-12-19 16:57:00,1.31452,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.62874,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247319",2019-12-19 16:58:00,1.41715,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.59787,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247320",2019-12-19 16:59:00,1.2621,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.61047,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247321",2019-12-19 17:00:00,1.23331,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.61299,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247322",2019-12-19 17:01:00,1.31582,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.59661,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247323",2019-12-19 17:02:00,1.37915,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.60417,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247324",2019-12-19 17:03:00,1.5611,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.6048,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247325",2019-12-19 17:04:00,1.38362,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.62244,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247326",2019-12-19 17:05:00,1.56107,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.55314,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247327",2019-12-19 17:06:00,1.33592,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.56007,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247328",2019-12-19 17:07:00,1.35788,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.54117,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247329",2019-12-19 17:08:00,1.44823,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.53361,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247330",2019-12-19 17:09:00,1.32482,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.56574,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247331",2019-12-19 17:10:00,1.23045,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.52227,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247332",2019-12-19 17:11:00,1.07316,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.54621,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247333",2019-12-19 17:12:00,1.06898,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.53361,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247334",2019-12-19 17:13:00,0.985864,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.55251,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247335",2019-12-19 17:14:00,0.961155,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.52857,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247336",2019-12-19 17:15:00,0.968144,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.54117,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247337",2019-12-19 17:16:00,0.921208,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.54495,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247338",2019-12-19 17:17:00,0.908595,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.54054,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247339",2019-12-19 17:18:00,0.932108,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.54747,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247340",2019-12-19 17:19:00,1.13839,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.52164,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247341",2019-12-19 17:20:00,1.09839,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.5607,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247342",2019-12-19 17:21:00,1.06268,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.5481,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247343",2019-12-19 17:22:00,1.03786,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.56637,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247344",2019-12-19 17:23:00,1.07535,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.56574,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247345",2019-12-19 17:24:00,1.17808,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.54117,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247346",2019-12-19 17:25:00,1.34562,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.57204,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247347",2019-12-19 17:26:00,1.37452,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.54684,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247348",2019-12-19 17:27:00,1.51286,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.56637,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247349",2019-12-19 17:28:00,1.22404,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.54747,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247350",2019-12-19 17:29:00,1.41855,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.7,0.56574,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247351",2019-12-19 17:30:00,1.19762,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.7,0.54117,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247352",2019-12-19 17:31:00,1.47809,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.55944,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247353",2019-12-19 17:32:00,1.49011,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,0.55377,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247354",2019-12-19 17:33:00,1.32691,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,0.54684,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247355",2019-12-19 17:34:00,1.42222,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.52794,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247356",2019-12-19 17:35:00,1.48961,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.71694,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
