"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"247357",2019-12-19 17:36:00,1.54667,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,1.06092,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247358",2019-12-19 17:37:00,0.914196,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.89523,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247359",2019-12-19 17:38:00,1.22286,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.9009,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247360",2019-12-19 17:39:00,1.11415,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,0.89964,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247361",2019-12-19 17:40:00,1.03988,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,0.88074,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247362",2019-12-19 17:41:00,1.03498,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.90027,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247363",2019-12-19 17:42:00,1.0568,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.88074,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247364",2019-12-19 17:43:00,0.597329,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.89334,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247365",2019-12-19 17:44:00,0.954191,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.88326,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247366",2019-12-19 17:45:00,0.960445,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.91224,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247367",2019-12-19 17:46:00,0.926315,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247368",2019-12-19 17:47:00,0.927046,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.89208,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247369",2019-12-19 17:48:00,0.909152,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.90405,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247370",2019-12-19 17:49:00,1.0664,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,0.87633,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247371",2019-12-19 17:50:00,1.03543,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.5,1.11069,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247372",2019-12-19 17:51:00,0.986216,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,1.13463,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247373",2019-12-19 17:52:00,0.838846,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,1.13337,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247374",2019-12-19 17:53:00,0.949874,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,1.12203,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247375",2019-12-19 17:54:00,1.20587,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,3.11787,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247376",2019-12-19 17:55:00,1.30122,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,2.94084,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247377",2019-12-19 17:56:00,1.31549,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.9,2.87784,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247378",2019-12-19 17:57:00,1.4793,0,0.115,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.9,3.02211,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247379",2019-12-19 17:58:00,1.4602,0,0.955,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,2.10357,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247380",2019-12-19 17:59:00,1.38565,0,0.962,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,2.11617,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247381",2019-12-19 18:00:00,1.44129,0,0.972,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,2.13885,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247382",2019-12-19 18:01:00,1.50205,0,0.947,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,2.09853,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247383",2019-12-19 18:02:00,1.50796,0,0.501,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,1.61595,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247384",2019-12-19 18:03:00,1.50167,0,0.498,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,1.72557,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247385",2019-12-19 18:04:00,1.48026,0,2.043,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,3.37554,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247386",2019-12-19 18:05:00,1.40975,0,1.995,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,3.23253,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247387",2019-12-19 18:06:00,1.27634,0,2.022,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.9,3.29427,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247388",2019-12-19 18:07:00,1.18468,0,1.998,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,3.25584,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247389",2019-12-19 18:08:00,1.19603,0,1.978,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.9,3.23757,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247390",2019-12-19 18:09:00,1.14023,0,1.956,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,3.23064,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247391",2019-12-19 18:10:00,1.10347,0,1.961,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,3.21741,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247392",2019-12-19 18:11:00,0.98542,0,1.926,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,3.17961,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247393",2019-12-19 18:12:00,0.991465,0,1.195,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.4,1.78542,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247394",2019-12-19 18:13:00,1.00484,0,0.911,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,2.21634,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247395",2019-12-19 18:14:00,1.03919,0,0.63,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,1.76652,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247396",2019-12-19 18:15:00,0.950463,0,0.593,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,1.83204,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247397",2019-12-19 18:16:00,0.944735,0,0.59,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,1.81503,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247398",2019-12-19 18:17:00,1.4257,0,0.591,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.7,1.83204,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247399",2019-12-19 18:18:00,0.849132,0,0.62,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.5,1.96434,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247400",2019-12-19 18:19:00,1.0975,0,0.616,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.7,1.9467,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247401",2019-12-19 18:20:00,1.00446,0,0.726,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,2.10987,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247402",2019-12-19 18:21:00,0.981676,0,0.835,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.9,3.63384,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247403",2019-12-19 18:22:00,0.870753,0,0.36,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.9,1.68147,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247404",2019-12-19 18:23:00,1.14743,0,0.348,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,1.54854,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247405",2019-12-19 18:24:00,1.27961,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,1.16865,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247406",2019-12-19 18:25:00,1.29788,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,1.1529,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247407",2019-12-19 18:26:00,1.39819,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,1.1403,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247408",2019-12-19 18:27:00,1.55548,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,1.13526,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247409",2019-12-19 18:28:00,1.51669,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,1.1403,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247410",2019-12-19 18:29:00,1.40797,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,1.15227,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247411",2019-12-19 18:30:00,1.45576,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,1.13904,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247412",2019-12-19 18:31:00,1.59945,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.97587,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247413",2019-12-19 18:32:00,1.553,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.3,1.008,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247414",2019-12-19 18:33:00,1.49162,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.9702,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247415",2019-12-19 18:34:00,1.40221,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.9702,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247416",2019-12-19 18:35:00,1.34173,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.96894,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247417",2019-12-19 18:36:00,1.21442,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,0.9639,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247418",2019-12-19 18:37:00,1.23933,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,0.98154,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247419",2019-12-19 18:38:00,0.893247,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,0.945,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247420",2019-12-19 18:39:00,1.09356,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.1,0.98784,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247421",2019-12-19 18:40:00,1.00451,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7.2,0.9576,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247422",2019-12-19 18:41:00,1.00885,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,7,0.9639,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247423",2019-12-19 18:42:00,1.0264,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,0.95697,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247424",2019-12-19 18:43:00,1.00187,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,0.97209,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247425",2019-12-19 18:44:00,0.941839,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,0.98091,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247426",2019-12-19 18:45:00,1.05901,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.9,0.99603,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247427",2019-12-19 18:46:00,0.980264,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,0.9891,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247428",2019-12-19 18:47:00,0.991846,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,0.99414,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247429",2019-12-19 18:48:00,1.03665,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.8,0.99855,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247430",2019-12-19 18:49:00,1.13227,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.6,0.9702,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247431",2019-12-19 18:50:00,1.00973,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.3,1.00044,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247432",2019-12-19 18:51:00,1.08305,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.2,0.9765,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247433",2019-12-19 18:52:00,1.03352,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.2,1.00863,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247434",2019-12-19 18:53:00,1.09695,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.1,1.26189,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247435",2019-12-19 18:54:00,1.19315,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.3,1.25244,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247436",2019-12-19 18:55:00,1.3182,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.2,1.1718,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247437",2019-12-19 18:56:00,1.29606,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.2,1.10124,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247438",2019-12-19 18:57:00,1.29893,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.1,1.00611,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247439",2019-12-19 18:58:00,1.41769,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6,0.99351,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247440",2019-12-19 18:59:00,1.37454,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.2,1.00044,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247441",2019-12-19 19:00:00,1.39004,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.3,0.96453,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247442",2019-12-19 19:01:00,1.47347,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.4,0.95067,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247443",2019-12-19 19:02:00,1.5114,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.4,0.98154,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247444",2019-12-19 19:03:00,1.42325,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.3,0.95634,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247445",2019-12-19 19:04:00,1.25699,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.2,0.96012,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247446",2019-12-19 19:05:00,1.35464,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,6.1,0.96264,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247447",2019-12-19 19:06:00,1.20152,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.8,0.97524,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247448",2019-12-19 19:07:00,1.16185,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.7,0.94815,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247449",2019-12-19 19:08:00,1.11516,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.8,0.9639,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247450",2019-12-19 19:09:00,1.26304,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.8,0.96768,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247451",2019-12-19 19:10:00,1.0194,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.7,0.90783,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247452",2019-12-19 19:11:00,0.696727,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.6,0.9324,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247453",2019-12-19 19:12:00,1.03631,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.5,0.90153,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247454",2019-12-19 19:13:00,0.976799,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.6,0.9072,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247455",2019-12-19 19:14:00,0.980614,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.4,0.89586,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247456",2019-12-19 19:15:00,0.957476,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.2,0.9135,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247457",2019-12-19 19:16:00,0.972453,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5.1,0.91854,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247458",2019-12-19 19:17:00,0.992632,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5,0.90531,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247459",2019-12-19 19:18:00,1.06964,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5,0.9135,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247460",2019-12-19 19:19:00,1.06786,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5,0.99414,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247461",2019-12-19 19:20:00,0.970577,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5,1.00296,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247462",2019-12-19 19:21:00,0.981785,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,5,1.27764,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247463",2019-12-19 19:22:00,1.06179,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.9,2.56221,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247464",2019-12-19 19:23:00,1.15415,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.8,1.2537,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247465",2019-12-19 19:24:00,1.23171,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.9,1.21842,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247466",2019-12-19 19:25:00,1.21956,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.8,1.17684,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247467",2019-12-19 19:26:00,1.33506,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.9,1.19511,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247468",2019-12-19 19:27:00,1.53211,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.8,1.1718,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247469",2019-12-19 19:28:00,1.37147,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.8,1.134,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247470",2019-12-19 19:29:00,1.35437,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.8,1.15101,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247471",2019-12-19 19:30:00,1.4122,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.7,1.13967,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247472",2019-12-19 19:31:00,1.24086,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.8,1.17117,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247473",2019-12-19 19:32:00,1.52201,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.7,1.13589,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247474",2019-12-19 19:33:00,1.36759,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.6,1.15101,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247475",2019-12-19 19:34:00,1.41539,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.7,1.12644,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247476",2019-12-19 19:35:00,1.33911,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.7,1.13841,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247477",2019-12-19 19:36:00,1.24788,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.8,1.13337,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247478",2019-12-19 19:37:00,1.16608,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.1466,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247479",2019-12-19 19:38:00,1.08235,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.7,1.12707,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247480",2019-12-19 19:39:00,1.0281,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.13148,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247481",2019-12-19 19:40:00,1.02819,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.26756,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247482",2019-12-19 19:41:00,0.928665,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.7,1.14534,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247483",2019-12-19 19:42:00,0.925028,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.7,1.14534,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247484",2019-12-19 19:43:00,0.885769,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.13841,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247485",2019-12-19 19:44:00,0.919518,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.7,1.134,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247486",2019-12-19 19:45:00,0.724946,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.7,1.14408,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247487",2019-12-19 19:46:00,0.941709,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.6,1.1214,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247488",2019-12-19 19:47:00,1.01235,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.6,1.14534,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247489",2019-12-19 19:48:00,1.3291,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,22.5,22.5,22.5,4.6,1.1214,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247490",2019-12-19 19:49:00,1.0533,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.5,1.0395,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247491",2019-12-19 19:50:00,0.990369,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.03257,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247492",2019-12-19 19:51:00,0.990283,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.04454,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247493",2019-12-19 19:52:00,0.955519,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.5,1.05651,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247494",2019-12-19 19:53:00,1.13323,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.06407,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247495",2019-12-19 19:54:00,1.23955,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.0521,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247496",2019-12-19 19:55:00,1.24566,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.7,1.03887,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247497",2019-12-19 19:56:00,1.38737,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.8,1.05399,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247498",2019-12-19 19:57:00,1.46963,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.8,1.03257,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247499",2019-12-19 19:58:00,1.37074,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.8,1.05147,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247500",2019-12-19 19:59:00,1.62237,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5,1.03887,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247501",2019-12-19 20:00:00,1.43832,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5,1.03761,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247502",2019-12-19 20:01:00,1.45373,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5,1.02501,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247503",2019-12-19 20:02:00,1.46717,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5,1.02249,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247504",2019-12-19 20:03:00,1.40585,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5,1.28394,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247505",2019-12-19 20:04:00,1.36089,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.1,1.24677,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247506",2019-12-19 20:05:00,1.57322,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.2,1.20771,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247507",2019-12-19 20:06:00,1.3363,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.3,1.1277,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247508",2019-12-19 20:07:00,1.13186,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.3,1.05084,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247509",2019-12-19 20:08:00,1.10853,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.3,1.05147,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247510",2019-12-19 20:09:00,1.0748,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.4,1.0269,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247511",2019-12-19 20:10:00,0.972227,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.4,1.05147,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247512",2019-12-19 20:11:00,0.973577,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.4,1.0206,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247513",2019-12-19 20:12:00,1.00984,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.4,1.05021,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247514",2019-12-19 20:13:00,0.910278,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5.2,1.04391,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247515",2019-12-19 20:14:00,1.11341,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,5,1.05147,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247516",2019-12-19 20:15:00,0.922748,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.7,1.05651,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247517",2019-12-19 20:16:00,0.967064,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.5,1.06281,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247518",2019-12-19 20:17:00,1.13035,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.4,1.05651,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247519",2019-12-19 20:18:00,1.11347,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.02186,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247520",2019-12-19 20:19:00,0.84349,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.04517,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247521",2019-12-19 20:20:00,0.997039,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.03257,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247522",2019-12-19 20:21:00,1.07244,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.04517,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247523",2019-12-19 20:22:00,1.2911,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.4,1.01934,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247524",2019-12-19 20:23:00,1.1352,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.01871,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247525",2019-12-19 20:24:00,1.20687,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.01934,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247526",2019-12-19 20:25:00,1.24385,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.5,1.01304,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247527",2019-12-19 20:26:00,1.61748,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.6,1.02627,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247528",2019-12-19 20:27:00,1.47844,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.4,1.01241,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247529",2019-12-19 20:28:00,1.31199,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.4,1.03509,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247530",2019-12-19 20:29:00,1.37563,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.01871,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247531",2019-12-19 20:30:00,1.48037,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.0206,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247532",2019-12-19 20:31:00,1.50548,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.08297,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247533",2019-12-19 20:32:00,0.901422,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.06974,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247534",2019-12-19 20:33:00,1.1565,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.08864,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247535",2019-12-19 20:34:00,1.34068,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.06407,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247536",2019-12-19 20:35:00,1.22664,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.4,1.08234,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247537",2019-12-19 20:36:00,1.1344,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.3,1.06974,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247538",2019-12-19 20:37:00,1.11268,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.07604,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247539",2019-12-19 20:38:00,1.04953,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.06344,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247540",2019-12-19 20:39:00,1.00398,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.07604,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247541",2019-12-19 20:40:00,0.784311,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.08801,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247542",2019-12-19 20:41:00,0.977858,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.1,1.06974,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247543",2019-12-19 20:42:00,0.964336,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.1,1.89567,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247544",2019-12-19 20:43:00,1.00835,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.1,1.85031,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247545",2019-12-19 20:44:00,0.811863,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.1,1.86921,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247546",2019-12-19 20:45:00,0.987317,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.81377,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247547",2019-12-19 20:46:00,1.20114,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.1,1.92654,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247548",2019-12-19 20:47:00,1.03812,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.91457,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247549",2019-12-19 20:48:00,1.11167,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.2,1.90827,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247550",2019-12-19 20:49:00,1.04085,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,22.5,22.5,22.5,4.4,1.10061,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247551",2019-12-19 20:50:00,1.01259,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.06911,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247552",2019-12-19 20:51:00,1.01685,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,1.08234,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247553",2019-12-19 20:52:00,1.03299,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,1.07415,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247554",2019-12-19 20:53:00,1.19081,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.08927,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247555",2019-12-19 20:54:00,1.18367,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.5,1.08864,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247556",2019-12-19 20:55:00,1.19206,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.06785,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247557",2019-12-19 20:56:00,1.33463,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.5,1.09494,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247558",2019-12-19 20:57:00,1.46119,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.2474,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247559",2019-12-19 20:58:00,1.33144,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,2.64474,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247560",2019-12-19 20:59:00,1.30733,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,2.6271,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247561",2019-12-19 21:00:00,1.64907,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.28457,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247562",2019-12-19 21:01:00,1.39206,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.27134,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247563",2019-12-19 21:02:00,1.38116,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.2,1.27197,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247564",2019-12-19 21:03:00,1.33998,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.1,1.28394,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247565",2019-12-19 21:04:00,1.35283,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,1.28268,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247566",2019-12-19 21:05:00,1.23299,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.26567,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247567",2019-12-19 21:06:00,0.872175,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.11321,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247568",2019-12-19 21:07:00,1.1494,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.1,1.12644,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247569",2019-12-19 21:08:00,1.12856,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4,1.11384,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247570",2019-12-19 21:09:00,1.04547,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.12077,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247571",2019-12-19 21:10:00,0.961628,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.12077,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247572",2019-12-19 21:11:00,0.827152,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.2,1.11321,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247573",2019-12-19 21:12:00,0.961076,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.9,1.13967,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247574",2019-12-19 21:13:00,0.980103,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.1,1.11447,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247575",2019-12-19 21:14:00,1.06814,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.2,1.13841,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247576",2019-12-19 21:15:00,1.12395,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4,1.11447,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247577",2019-12-19 21:16:00,0.759592,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.2,1.12518,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247578",2019-12-19 21:17:00,1.05286,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.1088,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247579",2019-12-19 21:18:00,1.01372,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.21464,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247580",2019-12-19 21:19:00,1.02549,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,1.12707,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247581",2019-12-19 21:20:00,1.05609,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.4,1.33623,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247582",2019-12-19 21:21:00,1.01864,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.6,1.40049,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247583",2019-12-19 21:22:00,1.02043,0,0.42,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.5,1.85094,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247584",2019-12-19 21:23:00,1.13159,0,0.416,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.6,1.83267,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247585",2019-12-19 21:24:00,1.19074,0,0.406,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.6,1.72557,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247586",2019-12-19 21:25:00,1.25961,0,0.408,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.7,1.73817,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247587",2019-12-19 21:26:00,1.00782,0,0.403,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.6,1.72557,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247588",2019-12-19 21:27:00,1.38502,0,0.428,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,1.8144,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247589",2019-12-19 21:28:00,1.28102,0,2.609,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,4.01184,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247590",2019-12-19 21:29:00,1.35226,0,2.568,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,3.9627,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247591",2019-12-19 21:30:00,1.40121,0,2.582,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,3.99924,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247592",2019-12-19 21:31:00,1.40805,0,2.228,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,3.6288,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247593",2019-12-19 21:32:00,1.39194,0,2.221,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.5,3.57651,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247594",2019-12-19 21:33:00,1.11955,0,2.22,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.5,3.57714,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247595",2019-12-19 21:34:00,1.44524,0,0.112,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.3,1.39104,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247596",2019-12-19 21:35:00,1.25278,0,2.305,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4.2,3.62061,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247597",2019-12-19 21:36:00,1.18107,0,0.205,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,4,1.2033,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247598",2019-12-19 21:37:00,1.12707,0,2.287,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.9,3.52044,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247599",2019-12-19 21:38:00,1.1147,0,0.111,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.8,1.34694,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247600",2019-12-19 21:39:00,1.01283,0,2.222,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.9,3.5469,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247601",2019-12-19 21:40:00,0.770838,0,0.325,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.8,1.56681,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247602",2019-12-19 21:41:00,0.908775,0,2.441,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.9,3.77244,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247603",2019-12-19 21:42:00,0.945658,0,0.334,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.8,1.59327,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"247604",2019-12-19 21:43:00,0.975434,0,2.431,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,2.79783,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247605",2019-12-19 21:44:00,0.918177,0,0.334,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.6,1.55547,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247606",2019-12-19 21:45:00,0.929412,0,2.192,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,1.17558,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247607",2019-12-19 21:46:00,0.915671,0,0.109,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.4,1.17306,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247608",2019-12-19 21:47:00,0.94978,0,2.201,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,3.43854,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247609",2019-12-19 21:48:00,1.04078,0,0.036,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.2,1.20834,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247610",2019-12-19 21:49:00,0.995069,0,2.126,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.2,1.17684,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247611",2019-12-19 21:50:00,1.00589,0,0.265,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.2,1.40994,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247612",2019-12-19 21:51:00,0.983848,0,0.287,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.45845,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"247613",2019-12-19 21:52:00,1.05332,0,0.283,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.2,1.449,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247614",2019-12-19 21:53:00,1.3324,0,0.297,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.2,1.56051,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247615",2019-12-19 21:54:00,1.39342,0,0.438,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.70604,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247616",2019-12-19 21:55:00,1.27009,0,0.439,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.71864,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247617",2019-12-19 21:56:00,1.4323,0,0.112,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.53909,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247618",2019-12-19 21:57:00,1.35678,0,0.41,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3,1.68462,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247619",2019-12-19 21:58:00,1.29982,0,0.794,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3,2.21508,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247620",2019-12-19 21:59:00,1.36301,0,0.785,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,2.18043,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247621",2019-12-19 22:00:00,1.1255,0,0.249,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.30851,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"247622",2019-12-19 22:01:00,1.3888,0,0.232,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.27449,0,1,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"247623",2019-12-19 22:02:00,1.04582,0,0.232,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.28709,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247624",2019-12-19 22:03:00,1.35852,0,0.229,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3,1.28961,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247625",2019-12-19 22:04:00,1.2222,0,0.23,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.1,1.28079,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247626",2019-12-19 22:05:00,1.2124,0,0.229,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.2,1.28457,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247627",2019-12-19 22:06:00,1.11989,0,0.173,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,1.15857,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247628",2019-12-19 22:07:00,0.927771,0,0.076,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,1.03887,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247629",2019-12-19 22:08:00,1.05405,0,0.086,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.4,1.02942,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247630",2019-12-19 22:09:00,0.986261,0,0.076,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.03194,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247631",2019-12-19 22:10:00,0.833279,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.00737,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247632",2019-12-19 22:11:00,0.939718,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.01997,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247633",2019-12-19 22:12:00,0.972392,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.02564,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247634",2019-12-19 22:13:00,0.963036,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.4,1.0017,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247635",2019-12-19 22:14:00,1.07093,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,1.03698,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247636",2019-12-19 22:15:00,0.914599,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,1.01367,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247637",2019-12-19 22:16:00,0.939321,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.03824,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247638",2019-12-19 22:17:00,1.09914,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.00737,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247639",2019-12-19 22:18:00,1.0093,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.02564,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247640",2019-12-19 22:19:00,0.971443,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.8,1.01304,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247641",2019-12-19 22:20:00,0.934476,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.7,1.00044,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247642",2019-12-19 22:21:00,1.13678,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.6,1.13148,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247643",2019-12-19 22:22:00,1.13411,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.4,1.01367,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247644",2019-12-19 22:23:00,1.22272,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,1.01493,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247645",2019-12-19 22:24:00,1.2336,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,1.00737,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247646",2019-12-19 22:25:00,1.28053,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.2,1.00674,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247647",2019-12-19 22:26:00,1.42891,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,1.10061,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247648",2019-12-19 22:27:00,1.75429,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.4,0.96264,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247649",2019-12-19 22:28:00,0.97214,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,0.95067,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247650",2019-12-19 22:29:00,1.37912,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,0.94437,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247651",2019-12-19 22:30:00,1.41136,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.6,0.98532,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247652",2019-12-19 22:31:00,1.39462,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,0.93807,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"247653",2019-12-19 22:32:00,0.971141,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.4,1.02942,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247654",2019-12-19 22:33:00,1.38012,0,0.054,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,1.18314,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247655",2019-12-19 22:34:00,1.20181,0,0.056,22,23,23,21,24.5,23,23,6.00518518518519,0,22,23,22,21,23,22.5,22.5,3.3,1.1844,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247656",2019-12-19 22:35:00,0.945392,0,0.029,22,23,23,21,24.5,23,23,7.0183606557377,0,22,23,22,21,23,22.5,22.5,3.3,1.31166,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247657",2019-12-19 22:36:00,1.09311,0,0.045,22,23,23,21,24.5,23,23,7.105,0,22,23,22,21,23,22.5,22.5,3.2,1.30032,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247658",2019-12-19 22:37:00,0.970124,0,0,22,23,23,21,24.5,23,23,7.07770491803279,0,22,23,22,21,23,22.5,22.5,3.2,1.29339,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247659",2019-12-19 22:38:00,1.0201,0,0.056,22,23,23,21,24.5,23,23,7.0855,0,22,23,22,21,23,22.5,22.5,3.3,1.34253,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247660",2019-12-19 22:39:00,0.968893,0,0.057,22,23,23,21,24.5,23,23,6.77459016393443,0,22,23,22,21,23,22.5,22.5,3.2,1.35702,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247661",2019-12-19 22:40:00,0.979023,0,0.03,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.3,1.25685,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247662",2019-12-19 22:41:00,1.15489,0,0.045,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.4,1.30347,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"247663",2019-12-19 22:42:00,0.965634,0,0.053,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,1.20267,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247664",2019-12-19 22:43:00,0.95883,0,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,1.14597,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247665",2019-12-19 22:44:00,0.940346,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,1.2033,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247666",2019-12-19 22:45:00,0.929749,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,22.5,22.5,3.5,1.23354,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247667",2019-12-19 22:46:00,0.975846,0,1.9,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,3.19851,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247668",2019-12-19 22:47:00,1.11448,0,1.886,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,3.24387,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247669",2019-12-19 22:48:00,0.986314,0,1.871,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,3.14937,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247670",2019-12-19 22:49:00,1.08233,0,1.876,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,3.21489,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247671",2019-12-19 22:50:00,1.10551,0,1.88,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,3.49587,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247672",2019-12-19 22:51:00,1.03077,0,1.903,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,3.4524,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247673",2019-12-19 22:52:00,1.01672,0,1.893,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,3.3579,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
