"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"247674",2019-12-19 22:53:00,1.14934,0,1.882,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.26907,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247675",2019-12-19 22:54:00,1.03712,0,1.896,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.2886,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247676",2019-12-19 22:55:00,1.23851,0,1.872,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.1815,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247677",2019-12-19 22:56:00,1.24993,0,1.904,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.17457,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247678",2019-12-19 22:57:00,1.20155,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,1.16361,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247679",2019-12-19 22:58:00,1.16641,0,1.884,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.8,3.15504,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247680",2019-12-19 22:59:00,1.1208,0,1.888,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.16134,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247681",2019-12-19 23:00:00,1.15302,0,1.871,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.14244,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247682",2019-12-19 23:01:00,1.14814,0,1.877,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,3.15504,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247683",2019-12-19 23:02:00,1.28836,0,1.85,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.11094,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247684",2019-12-19 23:03:00,1.19051,0,1.872,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.8,3.13551,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247685",2019-12-19 23:04:00,1.04076,0,1.868,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.9,3.14181,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247686",2019-12-19 23:05:00,0.96909,0,1.879,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,4,3.1122,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247687",2019-12-19 23:06:00,1.02523,0,0.059,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,4.1,1.1781,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247688",2019-12-19 23:07:00,0.917764,0,0.03,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,4,1.1403,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247689",2019-12-19 23:08:00,0.956991,0,0.048,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.8,1.17684,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247690",2019-12-19 23:09:00,1.18502,0,0.045,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,1.13337,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247691",2019-12-19 23:10:00,0.906232,0,0.103,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,2.22075,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247692",2019-12-19 23:11:00,0.842269,0,0.103,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,2.23776,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"247693",2019-12-19 23:12:00,0.848198,0,0.029,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.15164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247694",2019-12-19 23:13:00,0.872608,0,0.046,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.19574,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247695",2019-12-19 23:14:00,0.888847,0,0.046,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,1.1088,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247696",2019-12-19 23:15:00,1.00942,0,0.058,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247697",2019-12-19 23:16:00,0.956819,0,0.058,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.13274,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247698",2019-12-19 23:17:00,1.08655,0,0.029,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.10187,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247699",2019-12-19 23:18:00,0.97572,0,0.046,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.11699,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247700",2019-12-19 23:19:00,0.934033,0,0.048,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.13904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247701",2019-12-19 23:20:00,0.933985,0,0.059,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.19637,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"247702",2019-12-19 23:21:00,1.05337,0,0.06,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.7,1.19007,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"247703",2019-12-19 23:22:00,1.20477,0,0.031,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.7,1.15857,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247704",2019-12-19 23:23:00,1.20165,0,0.047,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.16424,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247705",2019-12-19 23:24:00,1.26071,0,0.048,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,1.1781,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247706",2019-12-19 23:25:00,2.47344,0,0.059,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.18881,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247707",2019-12-19 23:26:00,2.20235,0,0.059,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,1.19007,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247708",2019-12-19 23:27:00,2.64341,0,0.029,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,1.16487,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247709",2019-12-19 23:28:00,3.20288,0,0.048,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.1466,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247710",2019-12-19 23:29:00,3.66519,0,0.048,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,1.15227,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247711",2019-12-19 23:30:00,3.86899,0,0.06,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,1.15668,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247712",2019-12-19 23:31:00,4.0238,0,0.059,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.4,1.16487,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247713",2019-12-19 23:32:00,3.98137,0,0.047,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,1.14408,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247714",2019-12-19 23:33:00,3.58231,0,0.048,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.15227,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247715",2019-12-19 23:34:00,3.52683,0,0.022,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.7,1.12644,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247716",2019-12-19 23:35:00,2.94797,0,0.057,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.5,1.1529,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247717",2019-12-19 23:36:00,2.5303,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.5,1.1151,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247718",2019-12-19 23:37:00,2.23008,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.1844,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247719",2019-12-19 23:38:00,1.95611,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.1025,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247720",2019-12-19 23:39:00,1.81302,0,0.055,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.5,1.14912,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247721",2019-12-19 23:40:00,2.10591,0,0.031,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.1403,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247722",2019-12-19 23:41:00,1.55806,0,0.046,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.7,1.15416,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"247723",2019-12-19 23:42:00,1.18645,0,0.056,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.1592,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247724",2019-12-19 23:43:00,1.39032,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.7,1.2096,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247725",2019-12-19 23:44:00,1.38359,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.7,1.1718,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247726",2019-12-19 23:45:00,1.19194,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23,23,22.5,3.6,1.08423,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247727",2019-12-19 23:46:00,1.34117,0,1.92,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,3.12228,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247728",2019-12-19 23:47:00,1.3861,0,1.924,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,3.13425,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247729",2019-12-19 23:48:00,1.32251,0,1.89,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.7,3.0996,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247730",2019-12-19 23:49:00,1.32446,0,1.906,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.6,3.16764,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"247731",2019-12-19 23:50:00,1.31761,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23,23,22.5,3.5,1.21212,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"247732",2019-12-19 23:51:00,1.32295,0,0.058,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.6,1.11006,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"247733",2019-12-19 23:52:00,1.41205,0,1.93,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.6,3.08448,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247734",2019-12-19 23:53:00,1.49479,0,1.892,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.6,3.07188,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247735",2019-12-19 23:54:00,2.52638,0,1.914,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.7,3.06936,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247736",2019-12-19 23:55:00,2.29274,0,1.914,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.7,3.09015,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247737",2019-12-19 23:56:00,2.8292,0,1.921,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.5,3.07881,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247738",2019-12-19 23:57:00,3.10863,0,1.918,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.6,3.09771,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247739",2019-12-19 23:58:00,3.37843,0,1.906,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.7,4.35267,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247740",2019-12-19 23:59:00,3.62202,0,0.045,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23,23,22.5,3.6,1.08612,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247741",2019-12-20 00:00:00,3.58718,0,0.023,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.6,1.06281,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247742",2019-12-20 00:01:00,3.5461,0,0.037,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.06407,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247743",2019-12-20 00:02:00,3.33614,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.06911,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247744",2019-12-20 00:03:00,3.32037,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.05525,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247745",2019-12-20 00:04:00,3.23747,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.07478,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247746",2019-12-20 00:05:00,3.09155,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.06281,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247747",2019-12-20 00:06:00,2.74362,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.0584,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247748",2019-12-20 00:07:00,2.37373,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.15227,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247749",2019-12-20 00:08:00,2.06652,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.03194,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247750",2019-12-20 00:09:00,1.8251,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.04958,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247751",2019-12-20 00:10:00,1.56252,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.02627,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"247752",2019-12-20 00:11:00,1.62091,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.05084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247753",2019-12-20 00:12:00,1.5639,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.03509,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247754",2019-12-20 00:13:00,1.48385,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.25937,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247755",2019-12-20 00:14:00,1.41481,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.27701,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247756",2019-12-20 00:15:00,1.4001,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.1,1.12707,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247757",2019-12-20 00:16:00,1.39153,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.2,1.12833,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247758",2019-12-20 00:17:00,1.47763,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.2,1.01493,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247759",2019-12-20 00:18:00,1.60008,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.05084,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247760",2019-12-20 00:19:00,1.58635,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.02627,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247761",2019-12-20 00:20:00,1.4315,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.2,1.02186,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"247762",2019-12-20 00:21:00,1.44256,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.1,1.0206,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247763",2019-12-20 00:22:00,1.61954,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.2,1.02627,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247764",2019-12-20 00:23:00,1.42243,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.2,1.02627,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247765",2019-12-20 00:24:00,2.43515,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.00422,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247766",2019-12-20 00:25:00,2.44513,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.01178,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247767",2019-12-20 00:26:00,2.78561,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.00107,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247768",2019-12-20 00:27:00,3.07287,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.3,1.01304,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247769",2019-12-20 00:28:00,3.24498,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.00737,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247770",2019-12-20 00:29:00,3.48204,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.0017,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247771",2019-12-20 00:30:00,3.26172,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.01682,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247772",2019-12-20 00:31:00,3.31832,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.01871,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247773",2019-12-20 00:32:00,3.34243,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.03257,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247774",2019-12-20 00:33:00,3.30299,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.03887,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247775",2019-12-20 00:34:00,3.15161,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.04139,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247776",2019-12-20 00:35:00,2.92345,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.02627,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247777",2019-12-20 00:36:00,2.61979,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.4,1.03635,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247778",2019-12-20 00:37:00,2.20487,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.03887,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247779",2019-12-20 00:38:00,1.91968,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.6,1.03131,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247780",2019-12-20 00:39:00,1.7139,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.5,1.05084,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247781",2019-12-20 00:40:00,1.61361,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.6,1.02564,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"247782",2019-12-20 00:41:00,1.54922,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.7,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247783",2019-12-20 00:42:00,1.46184,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.7,1.03194,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247784",2019-12-20 00:43:00,1.34193,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.8,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247785",2019-12-20 00:44:00,1.37228,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.8,1.03887,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247786",2019-12-20 00:45:00,1.34004,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.9,1.03257,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247787",2019-12-20 00:46:00,1.45366,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,3.9,1.05084,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247788",2019-12-20 00:47:00,1.41319,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.1,1.02564,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247789",2019-12-20 00:48:00,1.35423,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.1,1.0332,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"247790",2019-12-20 00:49:00,1.35378,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.1,1.04958,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,0,0
"247791",2019-12-20 00:50:00,1.42323,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.2,1.06344,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"247792",2019-12-20 00:51:00,1.36937,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.2,1.05651,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247793",2019-12-20 00:52:00,1.46843,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.2,1.0521,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247794",2019-12-20 00:53:00,2.05745,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.2,1.06281,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247795",2019-12-20 00:54:00,2.21163,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.3,1.03131,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247796",2019-12-20 00:55:00,2.35187,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.4,1.03887,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247797",2019-12-20 00:56:00,2.92508,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.4,1.02501,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247798",2019-12-20 00:57:00,2.73651,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.4,1.04013,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247799",2019-12-20 00:58:00,3.22931,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.4,1.03194,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"247800",2019-12-20 00:59:00,3.30099,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.4,1.02564,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,1
"247801",2019-12-20 01:00:00,3.32988,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.2,1.01304,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"247802",2019-12-20 01:01:00,3.25235,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.2,1.00674,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"247803",2019-12-20 01:02:00,3.24265,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.1,1.03194,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"247804",2019-12-20 01:03:00,3.1009,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.1,1.00989,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"247805",2019-12-20 01:04:00,3.0675,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.1,1.02627,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"247806",2019-12-20 01:05:00,2.74512,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23,23,22.5,4.1,1.0836,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"247807",2019-12-20 01:06:00,2.47102,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,4.1,1.00737,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"247808",2019-12-20 01:07:00,2.14634,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,4.2,1.01304,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"247809",2019-12-20 01:08:00,1.87416,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,4.3,0.99414,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"247810",2019-12-20 01:09:00,1.66401,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,4.2,1.0206,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"247811",2019-12-20 01:10:00,1.54845,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,4.1,0.80514,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"247812",2019-12-20 01:11:00,1.98166,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,3.9,0.64197,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"247813",2019-12-20 01:12:00,2.10945,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,3.8,0.54117,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"247814",2019-12-20 01:13:00,2.08487,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,3.7,0.5922,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"247815",2019-12-20 01:14:00,1.90747,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,3.6,0.59787,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"247816",2019-12-20 01:15:00,2.36209,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,3.5,0.57645,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"247817",2019-12-20 01:16:00,2.71031,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,3.3,0.59157,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"247818",2019-12-20 01:17:00,2.95506,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,3.3,0.57897,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"247819",2019-12-20 01:18:00,2.99334,0,0,22,23,23,21,24.5,23,23,0,6.5728,22,23,22.5,20.5,23,23,22.5,3.3,0.72639,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,1,0
"247820",2019-12-20 01:19:00,3.09762,0,0,22,23,23,21,24.5,23,23,0,6.74622950819672,22,23,22.5,20.5,23,23,22.5,3.2,0.73647,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"247821",2019-12-20 01:20:00,2.84676,0,0,22,23,23,21,24.5,23,23,0,6.7695,22,23,22.5,20.5,23,23,22.5,3.1,0.76104,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"247822",2019-12-20 01:21:00,2.95389,0,0,22,23,23,21,24.5,23,23,0,6.7483606557377,22,23,22.5,20.5,23,23,22.5,3,0.74277,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247823",2019-12-20 01:22:00,2.99382,0,0,22,23,23,21,24.5,23,23,0,6.55116666666667,22,23,22.5,20.5,23,23,22.5,3,0.72891,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247824",2019-12-20 01:23:00,2.95211,0,0,22,23,23,21,24.5,23,23,0,6.65049180327869,22,23,22.5,20.5,23,23,22.5,2.9,0.7371,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247825",2019-12-20 01:24:00,2.86953,0,0,22,23,23,21,24.5,23,23,0,6.95049180327869,22,23,22.5,20.5,23,23,22.5,2.9,0.7182,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247826",2019-12-20 01:25:00,3.07151,0,0,22,23,23,21,24.5,23,23,0,7.0285,22,23,22.5,20.5,23,23,22.5,3,0.73647,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247827",2019-12-20 01:26:00,2.90359,0,0,22,23,23,21,24.5,23,23,0,6.92950819672131,22,23,22.5,20.5,23,23,22.5,3.1,1.12077,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247828",2019-12-20 01:27:00,5.29599,0,0,22,23,23,21,24.5,23,23,0,6.88737704918033,22,23,22.5,20.5,23,23,22.5,3.1,1.16487,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247829",2019-12-20 01:28:00,4.56396,0,0,22,23,23,21,24.5,23,23,0,6.66133333333333,22,23,22.5,20.5,23,23,22.5,3.1,1.19952,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"247830",2019-12-20 01:29:00,4.99428,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,2.9,1.0143,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"247831",2019-12-20 01:30:00,5.50423,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23,23,22.5,2.8,1.0332,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"247832",2019-12-20 01:31:00,5.46744,0,0,22,23,23,21,24.5,23,23,0,2.97934426229508,22,23,22.5,20.5,23,23,22.5,2.4,1.20141,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"247833",2019-12-20 01:32:00,5.52982,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.03194,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"247834",2019-12-20 01:33:00,5.74915,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.18314,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"247835",2019-12-20 01:34:00,5.85724,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.01934,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"247836",2019-12-20 01:35:00,5.39218,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.00107,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"247837",2019-12-20 01:36:00,4.75106,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.01682,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"247838",2019-12-20 01:37:00,4.38533,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.01871,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"247839",2019-12-20 01:38:00,4.38618,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.01997,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"247840",2019-12-20 01:39:00,4.16993,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.02627,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"247841",2019-12-20 01:40:00,4.12696,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.6,1.03824,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"247842",2019-12-20 01:41:00,4.5811,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.6,1.05462,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"247843",2019-12-20 01:42:00,4.69885,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.03824,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"247844",2019-12-20 01:43:00,4.64138,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.1,1.18881,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"247845",2019-12-20 01:44:00,4.6877,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.1,1.24992,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"247846",2019-12-20 01:45:00,4.93151,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.2,1.27827,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"247847",2019-12-20 01:46:00,5.15829,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.13337,0,0,1,0,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"247848",2019-12-20 01:47:00,5.2015,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.6,1.13274,0,0,1,0,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"247849",2019-12-20 01:48:00,5.21341,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.6,1.07541,0,0,1,0,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"247850",2019-12-20 01:49:00,5.24782,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.08297,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"247851",2019-12-20 01:50:00,5.19554,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.10754,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"247852",2019-12-20 01:51:00,5.02342,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.07667,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247853",2019-12-20 01:52:00,5.0665,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.2,1.09557,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247854",2019-12-20 01:53:00,4.9804,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.1,1.08864,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247855",2019-12-20 01:54:00,5.42231,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.1,1.0962,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247856",2019-12-20 01:55:00,5.45961,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.10061,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247857",2019-12-20 01:56:00,5.66539,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,1.08297,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247858",2019-12-20 01:57:00,5.92801,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,1.10754,1,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247859",2019-12-20 01:58:00,6.0608,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,1.09494,1,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"247860",2019-12-20 01:59:00,5.80773,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.1,1.08927,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"247861",2019-12-20 02:00:00,5.71264,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.2,1.07541,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"247862",2019-12-20 02:01:00,5.72103,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.2,1.09494,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"247863",2019-12-20 02:02:00,5.6726,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.08864,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"247864",2019-12-20 02:03:00,5.78385,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.09557,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"247865",2019-12-20 02:04:00,5.73339,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.09998,0,0,1,0,1,1,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1
"247866",2019-12-20 02:05:00,5.18965,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.10124,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"247867",2019-12-20 02:06:00,4.77058,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.13211,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"247868",2019-12-20 02:07:00,4.51907,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.10754,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"247869",2019-12-20 02:08:00,4.3895,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.12581,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"247870",2019-12-20 02:09:00,4.21518,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.4,1.11321,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"247871",2019-12-20 02:10:00,4.46449,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,1.13274,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"247872",2019-12-20 02:11:00,4.95781,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.4,1.12707,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"247873",2019-12-20 02:12:00,4.66231,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.4,1.12707,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"247874",2019-12-20 02:13:00,4.98444,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.13841,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"247875",2019-12-20 02:14:00,4.85463,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.12014,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"247876",2019-12-20 02:15:00,4.97234,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.12077,0,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247877",2019-12-20 02:16:00,4.86332,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.11384,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247878",2019-12-20 02:17:00,5.14639,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.5,1.12644,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247879",2019-12-20 02:18:00,4.80567,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.4,1.09557,0,0,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"247880",2019-12-20 02:19:00,5.13884,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.14345,1,0,1,1,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"247881",2019-12-20 02:20:00,5.1904,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.12707,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247882",2019-12-20 02:21:00,5.09717,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,23,22.5,2.3,1.12203,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247883",2019-12-20 02:22:00,4.97193,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.5,1.15164,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247884",2019-12-20 02:23:00,4.83295,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.5,1.12644,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247885",2019-12-20 02:24:00,5.17828,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.5,1.13778,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247886",2019-12-20 02:25:00,5.27377,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.6,1.12455,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247887",2019-12-20 02:26:00,5.35272,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.6,1.13085,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247888",2019-12-20 02:27:00,5.69107,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.6,1.14156,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247889",2019-12-20 02:28:00,5.71885,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.7,1.12707,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"247890",2019-12-20 02:29:00,5.64188,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.6,1.15983,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247891",2019-12-20 02:30:00,5.65234,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.6,1.13715,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247892",2019-12-20 02:31:00,5.60209,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.7,1.15794,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247893",2019-12-20 02:32:00,5.68629,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.8,1.13967,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247894",2019-12-20 02:33:00,5.60176,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.7,1.14723,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247895",2019-12-20 02:34:00,5.04631,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.7,1.14597,0,0,1,1,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"247896",2019-12-20 02:35:00,4.14912,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.7,1.16928,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247897",2019-12-20 02:36:00,3.84523,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.9,1.17117,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247898",2019-12-20 02:37:00,3.84262,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.7,1.16298,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247899",2019-12-20 02:38:00,3.44179,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.5,1.18944,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247900",2019-12-20 02:39:00,3.44929,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.4,1.16991,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247901",2019-12-20 02:40:00,3.73215,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.5,1.18377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247902",2019-12-20 02:41:00,3.90558,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,1.17621,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247903",2019-12-20 02:42:00,3.83601,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,1.18377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247904",2019-12-20 02:43:00,4.07867,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,1.18314,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247905",2019-12-20 02:44:00,4.32784,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,1.18377,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247906",2019-12-20 02:45:00,4.28496,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,1.16991,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"247907",2019-12-20 02:46:00,4.56578,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,0.51597,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"247908",2019-12-20 02:47:00,3.28359,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,0.5166,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"247909",2019-12-20 02:48:00,3.45337,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,0.50967,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"247910",2019-12-20 02:49:00,3.08909,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,0.51597,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0
"247911",2019-12-20 02:50:00,2.60919,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.3,0.50904,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"247912",2019-12-20 02:51:00,2.33668,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,0.51597,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"247913",2019-12-20 02:52:00,2.22981,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.2,0.51849,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"247914",2019-12-20 02:53:00,1.92583,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,23,22.5,2.1,0.51534,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0
"247915",2019-12-20 02:54:00,1.71206,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.1,0.5355,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247916",2019-12-20 02:55:00,1.65518,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.3,0.51534,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247917",2019-12-20 02:56:00,1.582,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.4,0.52227,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247918",2019-12-20 02:57:00,1.48093,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.4,0.52101,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247919",2019-12-20 02:58:00,1.40001,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.4,0.52731,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247920",2019-12-20 02:59:00,2.14863,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.4,0.51534,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247921",2019-12-20 03:00:00,1.70824,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.4,0.52227,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247922",2019-12-20 03:01:00,1.36044,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,2.5,0.53235,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247923",2019-12-20 03:02:00,1.15029,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.6,0.54054,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247924",2019-12-20 03:03:00,1.7269,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.7,0.54117,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,0,0
"247925",2019-12-20 03:04:00,1.75908,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.52857,0,0,1,0,1,1,1,0,1,1,1,0,0,0,0,1,0,0,0,0,0
"247926",2019-12-20 03:05:00,1.76644,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.8,0.55314,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"247927",2019-12-20 03:06:00,1.62559,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.8,0.53487,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"247928",2019-12-20 03:07:00,1.66914,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.8,0.54747,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"247929",2019-12-20 03:08:00,1.73287,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.7,0.55314,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"247930",2019-12-20 03:09:00,1.7385,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.8,0.53172,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"247931",2019-12-20 03:10:00,1.97785,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.8,0.56385,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247932",2019-12-20 03:11:00,1.8322,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.53676,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247933",2019-12-20 03:12:00,1.9179,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.54873,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247934",2019-12-20 03:13:00,1.60344,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.54054,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247935",2019-12-20 03:14:00,1.89978,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.1,0.54432,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247936",2019-12-20 03:15:00,2.00305,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.2,0.54054,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"247937",2019-12-20 03:16:00,2.07465,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.4,0.54495,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"247938",2019-12-20 03:17:00,2.11836,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.3,0.55251,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"247939",2019-12-20 03:18:00,2.19348,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.2,0.53361,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"247940",2019-12-20 03:19:00,2.38965,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.2,0.5418,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,0
"247941",2019-12-20 03:20:00,2.28374,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.2,0.52227,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"247942",2019-12-20 03:21:00,2.20834,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.3,0.54054,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"247943",2019-12-20 03:22:00,2.18716,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.3,0.70434,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"247944",2019-12-20 03:23:00,2.16019,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.3,0.76734,0,0,1,0,1,0,0,0,1,0,1,1,0,0,1,1,0,0,0,0,0
"247945",2019-12-20 03:24:00,2.03868,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,3.2,0.6993,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247946",2019-12-20 03:25:00,1.84319,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.9,0.62874,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247947",2019-12-20 03:26:00,1.36276,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.9,0.64827,0,1,1,0,1,0,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247948",2019-12-20 03:27:00,1.59398,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.9,0.53487,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247949",2019-12-20 03:28:00,1.87462,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.8,0.54684,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247950",2019-12-20 03:29:00,1.67996,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.9,0.52857,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247951",2019-12-20 03:30:00,1.40971,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.9,0.54117,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247952",2019-12-20 03:31:00,1.54409,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.9,0.54054,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247953",2019-12-20 03:32:00,1.68107,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.8,0.55188,0,1,1,0,1,1,0,0,1,0,1,1,0,1,1,1,0,0,0,0,0
"247954",2019-12-20 03:33:00,1.75166,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.8,0.52794,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"247955",2019-12-20 03:34:00,1.5574,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.8,1.95867,0,1,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,0
"247956",2019-12-20 03:35:00,1.51086,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.8,0.69111,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247957",2019-12-20 03:36:00,1.48228,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.7,0.51534,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247958",2019-12-20 03:37:00,1.48256,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.8,0.52794,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247959",2019-12-20 03:38:00,1.44382,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.7,0.52794,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247960",2019-12-20 03:39:00,1.24116,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.8,0.52227,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,0
"247961",2019-12-20 03:40:00,1.82784,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.7,0.54621,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247962",2019-12-20 03:41:00,1.51675,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.7,0.6111,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247963",2019-12-20 03:42:00,1.49326,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,24,23,22.5,2.7,0.52857,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247964",2019-12-20 03:43:00,1.62908,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.5103,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247965",2019-12-20 03:44:00,1.84123,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.53235,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0
"247966",2019-12-20 03:45:00,1.9969,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.50904,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247967",2019-12-20 03:46:00,2.10652,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.44037,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247968",2019-12-20 03:47:00,2.03427,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.43848,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247969",2019-12-20 03:48:00,2.32694,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.8,0.42777,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247970",2019-12-20 03:49:00,2.22927,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.8,0.4347,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247971",2019-12-20 03:50:00,2.12609,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,3,0.41454,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247972",2019-12-20 03:51:00,2.10385,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.44667,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247973",2019-12-20 03:52:00,2.14327,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.8,0.4284,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"247974",2019-12-20 03:53:00,2.31397,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,1.85157,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247975",2019-12-20 03:54:00,2.00369,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.45801,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247976",2019-12-20 03:55:00,2.01062,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.45297,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247977",2019-12-20 03:56:00,1.44335,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,3,0.45864,0,1,1,1,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247978",2019-12-20 03:57:00,1.66679,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,3.1,0.44289,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247979",2019-12-20 03:58:00,1.77819,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,3.1,0.45423,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247980",2019-12-20 03:59:00,1.67921,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,3,0.4347,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247981",2019-12-20 04:00:00,1.60099,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.45297,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247982",2019-12-20 04:01:00,1.64407,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.44037,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247983",2019-12-20 04:02:00,1.65305,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.8,0.4473,0,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,0
"247984",2019-12-20 04:03:00,1.66432,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.8,0.45549,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247985",2019-12-20 04:04:00,1.62731,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.45171,0,0,1,1,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"247986",2019-12-20 04:05:00,1.65173,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.45927,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247987",2019-12-20 04:06:00,1.4406,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.44604,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247988",2019-12-20 04:07:00,1.16192,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.4221,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247989",2019-12-20 04:08:00,1.63584,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.41517,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247990",2019-12-20 04:09:00,1.8776,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.42777,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247991",2019-12-20 04:10:00,1.80881,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.4221,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247992",2019-12-20 04:11:00,1.80441,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.8,0.41454,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247993",2019-12-20 04:12:00,1.69216,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.4284,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
