"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"247994",2019-12-20 04:13:00,1.94694,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.41454,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247995",2019-12-20 04:14:00,2.01858,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.41832,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0
"247996",2019-12-20 04:15:00,2.05044,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.40887,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"247997",2019-12-20 04:16:00,2.14011,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,3,0.42084,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"247998",2019-12-20 04:17:00,2.16206,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.41517,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"247999",2019-12-20 04:18:00,2.04953,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.8,0.40887,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"248000",2019-12-20 04:19:00,2.11997,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.9,0.42777,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"248001",2019-12-20 04:20:00,1.92265,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.7,0.43911,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"248002",2019-12-20 04:21:00,2.04227,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.6,0.44037,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"248003",2019-12-20 04:22:00,1.99099,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.5,0.4284,0,0,1,0,1,0,1,0,1,1,1,1,0,0,0,1,1,0,0,0,0
"248004",2019-12-20 04:23:00,1.65696,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.6,0.45297,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"248005",2019-12-20 04:24:00,1.85396,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.5,0.43911,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"248006",2019-12-20 04:25:00,1.73164,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.4,0.45549,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"248007",2019-12-20 04:26:00,1.62205,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.3,0.4536,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"248008",2019-12-20 04:27:00,1.63065,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,24,23,22.5,2.2,0.44037,0,1,1,0,1,1,1,0,1,1,1,1,0,1,0,1,1,0,0,0,0
"248009",2019-12-20 04:28:00,1.79257,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.3,0.49203,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"248010",2019-12-20 04:29:00,1.57809,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.46557,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"248011",2019-12-20 04:30:00,1.50405,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.48384,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"248012",2019-12-20 04:31:00,1.60727,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.1,0.45864,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"248013",2019-12-20 04:32:00,1.57543,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.4599,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"248014",2019-12-20 04:33:00,2.74556,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.47061,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"248015",2019-12-20 04:34:00,1.94431,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.45927,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"248016",2019-12-20 04:35:00,2.18347,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.47817,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"248017",2019-12-20 04:36:00,2.54442,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.4536,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"248018",2019-12-20 04:37:00,2.90312,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.46557,1,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"248019",2019-12-20 04:38:00,3.20393,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.44541,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"248020",2019-12-20 04:39:00,3.49284,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.44667,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"248021",2019-12-20 04:40:00,4.28323,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.4473,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"248022",2019-12-20 04:41:00,3.99962,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.44289,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"248023",2019-12-20 04:42:00,3.4691,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.5,0.46431,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"248024",2019-12-20 04:43:00,3.39004,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.43974,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"248025",2019-12-20 04:44:00,3.03872,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.5,0.44478,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248026",2019-12-20 04:45:00,2.3114,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.5,0.43344,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248027",2019-12-20 04:46:00,1.91549,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.4347,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248028",2019-12-20 04:47:00,1.31776,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.44037,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248029",2019-12-20 04:48:00,1.03803,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.3,0.43974,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248030",2019-12-20 04:49:00,0.79497,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.3,0.45108,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248031",2019-12-20 04:50:00,1.0769,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.42777,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248032",2019-12-20 04:51:00,0.495918,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.44604,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248033",2019-12-20 04:52:00,0.605527,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.41454,0,0,1,0,1,0,1,1,0,0,1,1,0,1,1,1,1,0,0,0,0
"248034",2019-12-20 04:53:00,0.680116,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.3,0.43344,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"248035",2019-12-20 04:54:00,0.71859,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.3,0.42084,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"248036",2019-12-20 04:55:00,0.817258,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.4347,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"248037",2019-12-20 04:56:00,0.835644,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.5,0.43407,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"248038",2019-12-20 04:57:00,0.564748,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.6,0.42714,0,1,1,0,1,1,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"248039",2019-12-20 04:58:00,0.866454,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.7,1.53657,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"248040",2019-12-20 04:59:00,0.87299,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.9,0.44604,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"248041",2019-12-20 05:00:00,0.816814,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,3,0.86877,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"248042",2019-12-20 05:01:00,1.01177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.9,1.83141,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"248043",2019-12-20 05:02:00,1.48244,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,3,0.69174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"248044",2019-12-20 05:03:00,1.59631,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,3.1,0.65961,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"248045",2019-12-20 05:04:00,1.49776,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.9,0.63567,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"248046",2019-12-20 05:05:00,1.53557,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.7,0.64764,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"248047",2019-12-20 05:06:00,1.52755,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.6,0.62244,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"248048",2019-12-20 05:07:00,3.54948,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.5,0.6174,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"248049",2019-12-20 05:08:00,7.32257,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.5,0.5859,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"248050",2019-12-20 05:09:00,6.8042,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.4,0.60354,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"248051",2019-12-20 05:10:00,5.84472,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.3,0.59787,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"248052",2019-12-20 05:11:00,4.55747,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.3,0.59661,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"248053",2019-12-20 05:12:00,4.05176,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.2,0.77301,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"248054",2019-12-20 05:13:00,3.79198,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2.1,0.79884,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"248055",2019-12-20 05:14:00,3.8051,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2,0.76167,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248056",2019-12-20 05:15:00,3.40628,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2,0.67221,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248057",2019-12-20 05:16:00,3.36611,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2,0.6741,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248058",2019-12-20 05:17:00,3.13667,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,2,0.57267,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248059",2019-12-20 05:18:00,2.94841,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.9,0.61047,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248060",2019-12-20 05:19:00,3.34392,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.9,0.59472,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248061",2019-12-20 05:20:00,2.64669,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.8,0.59787,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248062",2019-12-20 05:21:00,2.32407,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.8,0.62181,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248063",2019-12-20 05:22:00,2.17757,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.7,0.59157,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248064",2019-12-20 05:23:00,2.26609,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.6,0.61614,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248065",2019-12-20 05:24:00,1.87209,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.6,0.61299,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248066",2019-12-20 05:25:00,1.83838,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.5,0.60984,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248067",2019-12-20 05:26:00,1.73311,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.6,0.5985,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248068",2019-12-20 05:27:00,1.91466,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.4,0.59535,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248069",2019-12-20 05:28:00,2.36233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.4,0.64764,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248070",2019-12-20 05:29:00,2.00337,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.3,0.6048,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248071",2019-12-20 05:30:00,2.18973,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.3,0.6237,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248072",2019-12-20 05:31:00,2.24191,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.3,0.61677,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248073",2019-12-20 05:32:00,2.8318,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.3,0.64134,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248074",2019-12-20 05:33:00,2.4537,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.4,0.5922,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248075",2019-12-20 05:34:00,2.68773,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.4,0.57834,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248076",2019-12-20 05:35:00,2.41056,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.5,0.61551,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248077",2019-12-20 05:36:00,2.96379,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,23,22.5,1.4,0.57393,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248078",2019-12-20 05:37:00,3.19133,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.2,0.5796,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248079",2019-12-20 05:38:00,3.42727,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.57015,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248080",2019-12-20 05:39:00,3.43572,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.57771,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248081",2019-12-20 05:40:00,3.38379,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.58401,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248082",2019-12-20 05:41:00,3.41285,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.567,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248083",2019-12-20 05:42:00,3.34272,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.58464,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248084",2019-12-20 05:43:00,2.93669,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.58338,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248085",2019-12-20 05:44:00,3.00828,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.59409,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248086",2019-12-20 05:45:00,2.57229,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.59661,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248087",2019-12-20 05:46:00,2.46103,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.60354,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248088",2019-12-20 05:47:00,2.12198,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.5733,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248089",2019-12-20 05:48:00,2.01932,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.58275,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248090",2019-12-20 05:49:00,1.86287,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.60291,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248091",2019-12-20 05:50:00,1.81379,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.58464,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248092",2019-12-20 05:51:00,1.68964,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.61614,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248093",2019-12-20 05:52:00,1.60836,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57897,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248094",2019-12-20 05:53:00,1.61601,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.60795,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248095",2019-12-20 05:54:00,1.55323,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.59094,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248096",2019-12-20 05:55:00,1.65775,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.60354,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248097",2019-12-20 05:56:00,1.49822,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.60921,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248098",2019-12-20 05:57:00,1.74781,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.57897,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248099",2019-12-20 05:58:00,1.54682,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.63882,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248100",2019-12-20 05:59:00,1.44122,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.60984,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248101",2019-12-20 06:00:00,1.54737,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.5985,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248102",2019-12-20 06:01:00,1.51749,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248103",2019-12-20 06:02:00,2.2827,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.61551,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248104",2019-12-20 06:03:00,2.20756,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.58779,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248105",2019-12-20 06:04:00,2.51385,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.60039,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248106",2019-12-20 06:05:00,2.7931,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.61236,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248107",2019-12-20 06:06:00,3.07072,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.57519,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248108",2019-12-20 06:07:00,3.18023,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.5796,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248109",2019-12-20 06:08:00,3.121,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248110",2019-12-20 06:09:00,3.34623,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.59094,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248111",2019-12-20 06:10:00,3.19258,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248112",2019-12-20 06:11:00,3.19335,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.59661,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248113",2019-12-20 06:12:00,3.25308,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,1.9845,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248114",2019-12-20 06:13:00,2.95734,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.56763,0,0,1,0,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248115",2019-12-20 06:14:00,2.72792,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.58905,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248116",2019-12-20 06:15:00,2.3863,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.57771,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248117",2019-12-20 06:16:00,2.25693,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.5544,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248118",2019-12-20 06:17:00,2.10593,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.55251,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248119",2019-12-20 06:18:00,1.94077,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.5544,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248120",2019-12-20 06:19:00,1.81689,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.55944,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248121",2019-12-20 06:20:00,1.71964,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.5355,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248122",2019-12-20 06:21:00,1.61531,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.57834,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248123",2019-12-20 06:22:00,1.79556,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.5544,0,1,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"248124",2019-12-20 06:23:00,1.54353,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.55503,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248125",2019-12-20 06:24:00,1.47889,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.55125,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248126",2019-12-20 06:25:00,1.48696,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.57771,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248127",2019-12-20 06:26:00,1.5026,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.56637,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248128",2019-12-20 06:27:00,1.60569,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.58653,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248129",2019-12-20 06:28:00,1.4051,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.60417,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248130",2019-12-20 06:29:00,1.4221,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.567,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248131",2019-12-20 06:30:00,1.52194,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.5796,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248132",2019-12-20 06:31:00,1.94405,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.5544,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248133",2019-12-20 06:32:00,2.16184,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.56763,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248134",2019-12-20 06:33:00,2.23749,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.56448,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248135",2019-12-20 06:34:00,2.57314,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57393,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248136",2019-12-20 06:35:00,2.85612,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.58401,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248137",2019-12-20 06:36:00,3.11872,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.5544,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248138",2019-12-20 06:37:00,3.04303,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.55944,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,1,1,1
"248139",2019-12-20 06:38:00,3.36122,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.5418,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248140",2019-12-20 06:39:00,3.29417,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.56574,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248141",2019-12-20 06:40:00,3.23764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248142",2019-12-20 06:41:00,3.20029,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.56574,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248143",2019-12-20 06:42:00,3.00247,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.55881,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248144",2019-12-20 06:43:00,2.97415,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.55314,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248145",2019-12-20 06:44:00,2.75752,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.57141,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248146",2019-12-20 06:45:00,2.45128,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.5418,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248147",2019-12-20 06:46:00,2.18916,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.55692,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248148",2019-12-20 06:47:00,1.98213,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.5418,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248149",2019-12-20 06:48:00,1.66298,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.57897,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248150",2019-12-20 06:49:00,1.7955,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.57897,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248151",2019-12-20 06:50:00,1.60129,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.56637,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248152",2019-12-20 06:51:00,1.55006,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.59094,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248153",2019-12-20 06:52:00,1.49889,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.57897,0,1,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"248154",2019-12-20 06:53:00,1.42195,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.59157,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248155",2019-12-20 06:54:00,1.39696,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57267,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248156",2019-12-20 06:55:00,1.52647,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.58527,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248157",2019-12-20 06:56:00,1.19493,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.57267,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248158",2019-12-20 06:57:00,1.64827,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.61677,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,0
"248159",2019-12-20 06:58:00,1.4121,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.62181,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248160",2019-12-20 06:59:00,1.36233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.59724,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248161",2019-12-20 07:00:00,1.30842,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.80514,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248162",2019-12-20 07:01:00,1.88024,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.81018,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248163",2019-12-20 07:02:00,2.26239,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.6615,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248164",2019-12-20 07:03:00,2.12543,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.64827,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248165",2019-12-20 07:04:00,2.40587,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57267,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248166",2019-12-20 07:05:00,2.57017,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.56574,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248167",2019-12-20 07:06:00,2.89419,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.56007,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248168",2019-12-20 07:07:00,3.07482,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.55692,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248169",2019-12-20 07:08:00,3.09957,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.54684,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248170",2019-12-20 07:09:00,3.396,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.55944,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248171",2019-12-20 07:10:00,3.25854,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57204,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248172",2019-12-20 07:11:00,3.24171,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.58527,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248173",2019-12-20 07:12:00,3.15336,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.5922,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248174",2019-12-20 07:13:00,2.99924,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.57897,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248175",2019-12-20 07:14:00,2.69516,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.60039,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248176",2019-12-20 07:15:00,2.38085,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.4,0.56637,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248177",2019-12-20 07:16:00,2.02147,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57834,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248178",2019-12-20 07:17:00,2.19245,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.57834,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248179",2019-12-20 07:18:00,2.00434,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57834,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248180",2019-12-20 07:19:00,1.88464,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.5733,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248181",2019-12-20 07:20:00,1.80733,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.56007,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248182",2019-12-20 07:21:00,1.71469,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.58464,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248183",2019-12-20 07:22:00,1.69435,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.56889,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248184",2019-12-20 07:23:00,1.63094,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.5,0.58464,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248185",2019-12-20 07:24:00,1.4989,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.6,0.57267,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248186",2019-12-20 07:25:00,1.56355,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.57897,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248187",2019-12-20 07:26:00,1.55016,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.57204,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248188",2019-12-20 07:27:00,1.72145,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.61614,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248189",2019-12-20 07:28:00,1.50583,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.60102,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248190",2019-12-20 07:29:00,1.30994,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.59094,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248191",2019-12-20 07:30:00,1.55125,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.60921,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248192",2019-12-20 07:31:00,2.16362,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.59598,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248193",2019-12-20 07:32:00,2.14551,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248194",2019-12-20 07:33:00,2.25961,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.59031,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248195",2019-12-20 07:34:00,2.55123,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248196",2019-12-20 07:35:00,2.89412,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248197",2019-12-20 07:36:00,3.07417,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.57834,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248198",2019-12-20 07:37:00,3.12334,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.59094,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248199",2019-12-20 07:38:00,3.20839,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.57141,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248200",2019-12-20 07:39:00,3.19733,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.2,0.57771,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248201",2019-12-20 07:40:00,2.70696,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.5544,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248202",2019-12-20 07:41:00,3.10929,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.7,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248203",2019-12-20 07:42:00,2.69896,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248204",2019-12-20 07:43:00,2.87133,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.8,0.5418,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248205",2019-12-20 07:44:00,2.53487,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.567,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248206",2019-12-20 07:45:00,2.47577,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.2,0.5355,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248207",2019-12-20 07:46:00,2.06106,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.55503,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248208",2019-12-20 07:47:00,1.91664,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.54684,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248209",2019-12-20 07:48:00,1.72205,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.55314,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248210",2019-12-20 07:49:00,1.81376,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.5355,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248211",2019-12-20 07:50:00,1.56475,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.55314,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248212",2019-12-20 07:51:00,1.49856,9,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.54684,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,1,0,0
"248213",2019-12-20 07:52:00,1.08484,7,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.6,0.54873,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"248214",2019-12-20 07:53:00,1.38103,7,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.5544,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"248215",2019-12-20 07:54:00,1.39536,7,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.2,0.54684,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"248216",2019-12-20 07:55:00,1.30464,8,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.55755,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"248217",2019-12-20 07:56:00,1.79071,10,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.55062,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"248218",2019-12-20 07:57:00,1.37003,10,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,0.9,0.58842,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248219",2019-12-20 07:58:00,1.31247,11,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.59031,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248220",2019-12-20 07:59:00,1.31259,11,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.57204,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248221",2019-12-20 08:00:00,1.4153,12,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.59157,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248222",2019-12-20 08:01:00,2.10485,14,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.57078,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248223",2019-12-20 08:02:00,1.84599,14,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.57204,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248224",2019-12-20 08:03:00,2.23393,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1,0.5481,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248225",2019-12-20 08:04:00,2.51226,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.56637,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248226",2019-12-20 08:05:00,2.73394,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.1,0.61614,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248227",2019-12-20 08:06:00,2.93723,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.2,0.5544,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248228",2019-12-20 08:07:00,3.08562,15,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.57204,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248229",2019-12-20 08:08:00,3.16584,15,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.54747,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248230",2019-12-20 08:09:00,2.79689,14,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.6,0.56007,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248231",2019-12-20 08:10:00,3.17596,13,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.55881,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248232",2019-12-20 08:11:00,2.66547,12,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.7,0.58464,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248233",2019-12-20 08:12:00,2.8236,12,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.57267,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248234",2019-12-20 08:13:00,2.87932,12,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.567,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248235",2019-12-20 08:14:00,2.67963,11,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.58527,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248236",2019-12-20 08:15:00,2.28019,11,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.57204,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248237",2019-12-20 08:16:00,1.92774,12,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.57834,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248238",2019-12-20 08:17:00,1.83317,11,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.56007,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248239",2019-12-20 08:18:00,1.74348,12,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.57834,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248240",2019-12-20 08:19:00,1.65871,12,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.56574,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248241",2019-12-20 08:20:00,1.55531,13,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.6111,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248242",2019-12-20 08:21:00,1.48915,14,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.59031,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248243",2019-12-20 08:22:00,1.41387,13,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.3,0.5544,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248244",2019-12-20 08:23:00,1.25837,13,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.57897,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248245",2019-12-20 08:24:00,1.4248,14,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.55566,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248246",2019-12-20 08:25:00,1.28818,15,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.57519,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248247",2019-12-20 08:26:00,1.46774,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.56511,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"248248",2019-12-20 08:27:00,1.40877,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.59598,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248249",2019-12-20 08:28:00,1.28405,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.59661,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248250",2019-12-20 08:29:00,1.36224,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.56511,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248251",2019-12-20 08:30:00,1.6548,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.5859,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248252",2019-12-20 08:31:00,2.1009,16,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.57141,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248253",2019-12-20 08:32:00,2.07001,17,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.59724,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248254",2019-12-20 08:33:00,2.26993,17,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,1.93284,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248255",2019-12-20 08:34:00,2.5749,18,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.567,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248256",2019-12-20 08:35:00,2.76098,18,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.60354,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248257",2019-12-20 08:36:00,3.25017,21,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.5418,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248258",2019-12-20 08:37:00,3.1831,21,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.4,0.55314,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248259",2019-12-20 08:38:00,3.17078,22,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248260",2019-12-20 08:39:00,3.12703,24,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.52227,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248261",2019-12-20 08:40:00,3.08099,24,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.5,0.52101,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248262",2019-12-20 08:41:00,2.80514,24,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.6,0.51345,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248263",2019-12-20 08:42:00,2.8925,26,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.6,0.72513,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248264",2019-12-20 08:43:00,3.15383,26,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.7,0.7245,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248265",2019-12-20 08:44:00,2.26728,26,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.7,0.78876,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248266",2019-12-20 08:45:00,2.24633,27,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.7,0.61047,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248267",2019-12-20 08:46:00,1.93066,26,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,2.15964,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248268",2019-12-20 08:47:00,1.93043,27,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,0.7875,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248269",2019-12-20 08:48:00,1.71492,27,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,0.65394,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248270",2019-12-20 08:49:00,1.70191,27,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,0.69678,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248271",2019-12-20 08:50:00,1.97153,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,0.80703,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248272",2019-12-20 08:51:00,1.57342,27,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,0.80577,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"248273",2019-12-20 08:52:00,1.51911,25,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,0.81711,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248274",2019-12-20 08:53:00,1.47666,26,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.8,0.67788,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248275",2019-12-20 08:54:00,1.50678,26,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,1.9,0.71001,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248276",2019-12-20 08:55:00,1.44076,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2,0.70434,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248277",2019-12-20 08:56:00,1.6053,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.1,0.67977,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,1,0
"248278",2019-12-20 08:57:00,1.422,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.2,0.67347,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248279",2019-12-20 08:58:00,1.70838,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.2,0.74277,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248280",2019-12-20 08:59:00,1.448,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.3,0.62181,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248281",2019-12-20 09:00:00,1.53595,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.2,0.62874,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248282",2019-12-20 09:01:00,2.13555,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.2,0.59787,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248283",2019-12-20 09:02:00,2.06529,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.1,0.6426,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248284",2019-12-20 09:03:00,2.53368,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.1,0.61614,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248285",2019-12-20 09:04:00,2.59446,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.2,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248286",2019-12-20 09:05:00,2.7879,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.3,0.64764,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248287",2019-12-20 09:06:00,3.14561,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.3,0.60354,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"248288",2019-12-20 09:07:00,3.1169,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.4,0.59409,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248289",2019-12-20 09:08:00,3.08559,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.4,0.57834,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248290",2019-12-20 09:09:00,3.1676,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.3,0.58905,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248291",2019-12-20 09:10:00,3.23123,31,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.2,0.57582,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248292",2019-12-20 09:11:00,3.02423,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.1,0.59157,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248293",2019-12-20 09:12:00,2.87992,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.1,0.59409,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248294",2019-12-20 09:13:00,2.94471,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2,0.61173,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248295",2019-12-20 09:14:00,2.52478,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.1,0.61047,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248296",2019-12-20 09:15:00,2.34956,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.1,0.61614,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248297",2019-12-20 09:16:00,2.07909,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.2,0.6993,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248298",2019-12-20 09:17:00,1.80869,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.3,0.59094,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248299",2019-12-20 09:18:00,1.83914,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.3,0.56007,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248300",2019-12-20 09:19:00,1.74197,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.4,0.59094,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248301",2019-12-20 09:20:00,1.6554,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.5,0.60354,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248302",2019-12-20 09:21:00,1.59198,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.5,0.6615,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"248303",2019-12-20 09:22:00,1.54623,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.5,0.50274,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248304",2019-12-20 09:23:00,1.5766,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.6,0.50967,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248305",2019-12-20 09:24:00,1.46142,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.6,0.52164,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248306",2019-12-20 09:25:00,1.46257,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.6,0.50337,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248307",2019-12-20 09:26:00,1.59159,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.6,0.61047,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"248308",2019-12-20 09:27:00,1.50407,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.7,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248309",2019-12-20 09:28:00,1.4616,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.8,0.52227,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248310",2019-12-20 09:29:00,1.50663,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.9,0.50589,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248311",2019-12-20 09:30:00,1.69315,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,3,0.51534,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248312",2019-12-20 09:31:00,2.28227,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,3,0.52731,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248313",2019-12-20 09:32:00,2.09317,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,3,0.49644,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248314",2019-12-20 09:33:00,2.45737,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.9,0.51975,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
