"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"248315",2019-12-20 09:34:00,2.67103,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,24,22.5,22.5,2.9,0.50526,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248316",2019-12-20 09:35:00,2.82323,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.504,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248317",2019-12-20 09:36:00,2.96574,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.4725,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248318",2019-12-20 09:37:00,2.80736,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.47817,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248319",2019-12-20 09:38:00,3.06296,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.48132,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248320",2019-12-20 09:39:00,3.46584,28,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.48132,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248321",2019-12-20 09:40:00,2.904,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.49644,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248322",2019-12-20 09:41:00,3.06133,29,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.45864,0,1,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248323",2019-12-20 09:42:00,2.97596,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.47061,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248324",2019-12-20 09:43:00,2.81835,30,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.44604,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248325",2019-12-20 09:44:00,2.62144,32,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.45234,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248326",2019-12-20 09:45:00,2.26531,32,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.43911,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248327",2019-12-20 09:46:00,2.0621,34,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.64764,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248328",2019-12-20 09:47:00,1.93271,36,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.64197,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248329",2019-12-20 09:48:00,1.84276,39,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.51912,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248330",2019-12-20 09:49:00,1.72606,41,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.7,0.4788,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248331",2019-12-20 09:50:00,1.65012,44,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.44604,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248332",2019-12-20 09:51:00,1.3273,49,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.35721,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248333",2019-12-20 09:52:00,1.5377,54,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.31374,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248334",2019-12-20 09:53:00,1.47666,59,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.29106,0,1,1,0,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248335",2019-12-20 09:54:00,1.46095,64,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.26964,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248336",2019-12-20 09:55:00,1.43057,68,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.2268,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248337",2019-12-20 09:56:00,1.60127,74,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.24003,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"248338",2019-12-20 09:57:00,1.47638,78,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.20664,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248339",2019-12-20 09:58:00,1.67411,80,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.19971,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248340",2019-12-20 09:59:00,1.46371,83,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.16317,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248341",2019-12-20 10:00:00,1.81546,86,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.02961,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"248342",2019-12-20 10:01:00,2.01512,89,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.000629999,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248343",2019-12-20 10:02:00,2.1377,92,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.02079,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248344",2019-12-20 10:03:00,2.40508,95,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.02583,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248345",2019-12-20 10:04:00,3.26296,96,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.02772,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248346",2019-12-20 10:05:00,3.00493,97,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.063,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248347",2019-12-20 10:06:00,3.0001,98,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.05103,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"248348",2019-12-20 10:07:00,3.11496,99,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,-0.08316,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"248349",2019-12-20 10:08:00,3.15382,99,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,-0.07056,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248350",2019-12-20 10:09:00,3.53631,99,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.08316,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248351",2019-12-20 10:10:00,3.18926,98,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.02457,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248352",2019-12-20 10:11:00,3.00776,97,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.03843,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248353",2019-12-20 10:12:00,3.28006,96,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.03276,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248354",2019-12-20 10:13:00,2.60659,96,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.01323,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248355",2019-12-20 10:14:00,2.44166,93,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,-0.0315,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248356",2019-12-20 10:15:00,2.13172,93,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.05481,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248357",2019-12-20 10:16:00,1.8538,93,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.05229,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248358",2019-12-20 10:17:00,1.74632,92,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.04284,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248359",2019-12-20 10:18:00,1.50863,92,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.8,0.06174,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248360",2019-12-20 10:19:00,1.589,93,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.04284,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248361",2019-12-20 10:20:00,1.75457,92,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,2.9,0.04347,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248362",2019-12-20 10:21:00,1.50704,94,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.03717,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248363",2019-12-20 10:22:00,1.45513,97,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.02457,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248364",2019-12-20 10:23:00,1.45455,101,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.03024,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248365",2019-12-20 10:24:00,1.40056,105,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.2,0.09387,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248366",2019-12-20 10:25:00,1.36215,107,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.2,-0.05166,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248367",2019-12-20 10:26:00,1.38892,111,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.2,-0.04473,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248368",2019-12-20 10:27:00,1.35459,111,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.2,-0.05733,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248369",2019-12-20 10:28:00,1.39018,110,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,-0.02646,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248370",2019-12-20 10:29:00,1.40325,108,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,-0.04473,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248371",2019-12-20 10:30:00,1.80791,106,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3,0.04914,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248372",2019-12-20 10:31:00,1.46187,105,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.01071,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248373",2019-12-20 10:32:00,1.90157,104,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.01638,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248374",2019-12-20 10:33:00,2.21533,100,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.1,0.02898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248375",2019-12-20 10:34:00,2.65378,96,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.2,0.02898,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248376",2019-12-20 10:35:00,2.85004,94,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.3,0.0693,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248377",2019-12-20 10:36:00,2.89503,90,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.3,0.06111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248378",2019-12-20 10:37:00,3.14389,88,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.4,0.1575,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248379",2019-12-20 10:38:00,3.15405,85,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.5,0.30114,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248380",2019-12-20 10:39:00,3.11,85,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.5,0.09261,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248381",2019-12-20 10:40:00,3.15146,86,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.5,0.10143,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248382",2019-12-20 10:41:00,2.82759,88,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.5,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248383",2019-12-20 10:42:00,2.91028,90,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.5,0.16317,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248384",2019-12-20 10:43:00,2.61516,91,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.6,0.10584,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248385",2019-12-20 10:44:00,2.35296,93,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.7,0.08757,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248386",2019-12-20 10:45:00,2.4607,95,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.7,0.09954,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248387",2019-12-20 10:46:00,1.90961,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.8,0.10584,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248388",2019-12-20 10:47:00,1.79522,98,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,3.7,0.05481,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248389",2019-12-20 10:48:00,1.7163,101,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.2,0.07938,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248390",2019-12-20 10:49:00,1.67459,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.2,0.04284,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248391",2019-12-20 10:50:00,1.59152,106,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.3,0.01638,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248392",2019-12-20 10:51:00,1.55195,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.1,0.01827,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248393",2019-12-20 10:52:00,1.65779,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.2,0.02961,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248394",2019-12-20 10:53:00,1.50868,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.3,0.11718,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248395",2019-12-20 10:54:00,1.52332,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.3,0.24507,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248396",2019-12-20 10:55:00,1.44043,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.2,0.2709,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248397",2019-12-20 10:56:00,1.42829,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.3,0.21357,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248398",2019-12-20 10:57:00,1.45003,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.5,0.14364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248399",2019-12-20 10:58:00,1.26625,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.5,0.03717,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248400",2019-12-20 10:59:00,1.67658,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,4.7,0.04284,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248401",2019-12-20 11:00:00,1.96295,103,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.6,0.05607,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248402",2019-12-20 11:01:00,1.8908,100,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.7,0.05229,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248403",2019-12-20 11:02:00,1.99659,99,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.6,0.08442,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248404",2019-12-20 11:03:00,2.40589,97,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.8,0.08127,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248405",2019-12-20 11:04:00,2.70396,97,0,22,23,23,21,24.5,23,23,0,4.59581395348837,21.5,23,22,21,23.5,22.5,22.5,4.8,0.22554,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248406",2019-12-20 11:05:00,2.43824,96,0,22,23,23,21,24.5,23,23,0,0.0147540983606557,21.5,23,22,21,23.5,22.5,22.5,4.6,0.07497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"248407",2019-12-20 11:06:00,3.12807,96,0,22,23,23,21,24.5,23,23,0,5.44683333333333,21.5,23,22,21,23.5,22.5,22.5,4.8,0.18207,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248408",2019-12-20 11:07:00,3.04557,96,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5,0.08064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248409",2019-12-20 11:08:00,3.1699,95,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5,0.12474,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248410",2019-12-20 11:09:00,3.14073,95,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.9,0.08064,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248411",2019-12-20 11:10:00,2.97724,94,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5,0.13671,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248412",2019-12-20 11:11:00,2.89837,91,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.9,0.07497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248413",2019-12-20 11:12:00,3.07776,90,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.9,0.06867,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248414",2019-12-20 11:13:00,2.48413,89,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5,0.10017,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248415",2019-12-20 11:14:00,2.36089,88,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5,0.07623,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248416",2019-12-20 11:15:00,1.95989,89,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.6,0.09954,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248417",2019-12-20 11:16:00,1.78968,89,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.6,0.14238,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248418",2019-12-20 11:17:00,1.78543,88,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.8,0.11466,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248419",2019-12-20 11:18:00,1.67382,89,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.9,0.08127,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248420",2019-12-20 11:19:00,1.57761,91,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5,0.08064,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248421",2019-12-20 11:20:00,1.49915,92,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.2,0.08064,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248422",2019-12-20 11:21:00,1.54458,93,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.2,0.08694,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248423",2019-12-20 11:22:00,1.44362,93,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.5,0.09261,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248424",2019-12-20 11:23:00,1.4386,91,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.1,0.07497,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248425",2019-12-20 11:24:00,1.04418,89,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.1,0.09828,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248426",2019-12-20 11:25:00,1.30648,87,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.4,0.0819,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248427",2019-12-20 11:26:00,1.23763,86,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.1,0.13167,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248428",2019-12-20 11:27:00,1.29128,83,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.2,0.15057,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248429",2019-12-20 11:28:00,1.07274,81,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.2,0.14301,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248430",2019-12-20 11:29:00,1.27164,79,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.4,0.1701,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248431",2019-12-20 11:30:00,1.87267,77,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.2,0.16065,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248432",2019-12-20 11:31:00,1.65333,74,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.3,0.18333,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248433",2019-12-20 11:32:00,1.79403,73,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5,0.18207,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248434",2019-12-20 11:33:00,2.30037,70,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.2,0.20412,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248435",2019-12-20 11:34:00,2.5508,69,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.5,0.21861,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248436",2019-12-20 11:35:00,2.7332,67,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.5,0.20727,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248437",2019-12-20 11:36:00,2.87992,69,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.3,0.21924,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248438",2019-12-20 11:37:00,2.96628,68,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.3,0.19593,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248439",2019-12-20 11:38:00,3.01661,69,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.6,0.20664,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248440",2019-12-20 11:39:00,2.98786,71,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.4,0.21294,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248441",2019-12-20 11:40:00,2.74455,72,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.6,0.21357,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248442",2019-12-20 11:41:00,2.86333,72,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.4,0.19845,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248443",2019-12-20 11:42:00,2.74626,71,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.2,0.3024,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248444",2019-12-20 11:43:00,2.51863,71,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,5.1,0.21357,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248445",2019-12-20 11:44:00,2.23913,71,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,0.20664,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248446",2019-12-20 11:45:00,1.97054,72,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,0.31815,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248447",2019-12-20 11:46:00,1.96293,72,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.24507,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248448",2019-12-20 11:47:00,1.83907,73,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,0.24507,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248449",2019-12-20 11:48:00,1.88574,73,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,0.23121,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248450",2019-12-20 11:49:00,1.6311,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.4,0.23247,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248451",2019-12-20 11:50:00,1.5768,76,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.5,0.23877,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248452",2019-12-20 11:51:00,1.53404,77,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.20664,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248453",2019-12-20 11:52:00,1.52652,78,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.2268,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248454",2019-12-20 11:53:00,1.6961,77,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,0.18333,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248455",2019-12-20 11:54:00,1.35873,76,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,0.32571,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248456",2019-12-20 11:55:00,1.33755,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,1.25748,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248457",2019-12-20 11:56:00,1.3261,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,1.35891,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248458",2019-12-20 11:57:00,1.35982,73,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,1.28394,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248459",2019-12-20 11:58:00,1.25938,72,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.37674,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248460",2019-12-20 11:59:00,1.24276,69,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.26901,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248461",2019-12-20 12:00:00,2.28763,67,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,4.9,0.30177,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248462",2019-12-20 12:01:00,1.59138,66,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,0.3087,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248463",2019-12-20 12:02:00,1.84025,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,1.09746,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248464",2019-12-20 12:03:00,1.66856,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,1.13337,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248465",2019-12-20 12:04:00,2.56643,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,4.9,1.1088,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248466",2019-12-20 12:05:00,2.71986,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,0.30807,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248467",2019-12-20 12:06:00,2.91884,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.28854,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"248468",2019-12-20 12:07:00,2.78959,63,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,0.30933,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248469",2019-12-20 12:08:00,2.92401,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5,0.38241,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248470",2019-12-20 12:09:00,2.92181,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.3,0.31311,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248471",2019-12-20 12:10:00,2.81778,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.3,0.32067,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248472",2019-12-20 12:11:00,2.64507,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,0.31248,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248473",2019-12-20 12:12:00,2.73256,61,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.315,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248474",2019-12-20 12:13:00,2.47289,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.1,0.32571,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248475",2019-12-20 12:14:00,2.32236,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.2,0.31374,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248476",2019-12-20 12:15:00,1.91821,61,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.5,0.24444,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248477",2019-12-20 12:16:00,1.81809,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.5,0.2457,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248478",2019-12-20 12:17:00,1.70331,61,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.6,0.31437,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248479",2019-12-20 12:18:00,1.6395,61,0.018,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.6,0.27972,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248480",2019-12-20 12:19:00,1.57961,60,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.7,0.28224,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248481",2019-12-20 12:20:00,1.6704,60,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.7,0.28791,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248482",2019-12-20 12:21:00,1.71587,60,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.7,0.26964,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248483",2019-12-20 12:22:00,1.74897,62,0.017,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.4,0.28854,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248484",2019-12-20 12:23:00,1.38697,63,0.013,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.4,0.22617,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248485",2019-12-20 12:24:00,1.24783,65,0.012,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.5,0.22743,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248486",2019-12-20 12:25:00,1.14037,68,0.008,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.6,0.20286,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248487",2019-12-20 12:26:00,1.28976,72,0.012,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.7,0.22617,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248488",2019-12-20 12:27:00,1.23149,76,0.011,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.9,0.19404,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248489",2019-12-20 12:28:00,1.23397,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.7,0.15435,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248490",2019-12-20 12:29:00,1.23215,85,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,5.8,0.11844,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248491",2019-12-20 12:30:00,1.93268,90,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.2,0.06237,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248492",2019-12-20 12:31:00,1.58133,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.2,0.0378,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248493",2019-12-20 12:32:00,1.84324,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.2,0.06237,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248494",2019-12-20 12:33:00,2.04932,116,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.4,-0.0504,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248495",2019-12-20 12:34:00,2.74015,127,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.3,-0.10143,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248496",2019-12-20 12:35:00,2.69508,138,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.1,-0.1008,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248497",2019-12-20 12:36:00,2.82573,151,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.5,-0.23499,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"248498",2019-12-20 12:37:00,3.32171,162,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.6,-0.2835,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248499",2019-12-20 12:38:00,2.90795,175,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.6,-0.315,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248500",2019-12-20 12:39:00,2.91159,185,0.005,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.5,-0.27783,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248501",2019-12-20 12:40:00,2.67728,195,0.007,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.4,-0.39753,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248502",2019-12-20 12:41:00,2.17012,208,0.009,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.4,-0.43659,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248503",2019-12-20 12:42:00,2.70078,223,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.2,-0.57456,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248504",2019-12-20 12:43:00,2.37759,257,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.2,-0.68103,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248505",2019-12-20 12:44:00,2.00004,267,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,6.6,-0.79506,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248506",2019-12-20 12:45:00,1.85662,242,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.2,-0.68796,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"248507",2019-12-20 12:46:00,1.75657,240,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.1,-0.68418,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248508",2019-12-20 12:47:00,1.45169,226,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7,-0.6363,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248509",2019-12-20 12:48:00,1.62692,219,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.6,-0.43029,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248510",2019-12-20 12:49:00,1.54645,208,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.6,-0.29862,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248511",2019-12-20 12:50:00,1.42781,200,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.2,-0.23562,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248512",2019-12-20 12:51:00,1.34935,194,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.4,-0.27846,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248513",2019-12-20 12:52:00,1.26599,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.4,-0.31626,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248514",2019-12-20 12:53:00,1.07403,192,0.01,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.5,-0.42273,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248515",2019-12-20 12:54:00,0.889064,217,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7.1,-0.61236,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248516",2019-12-20 12:55:00,0.908541,321,0.023,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,7,-0.89019,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248517",2019-12-20 12:56:00,0.958118,340,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,7.2,-1.04643,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248518",2019-12-20 12:57:00,0.988889,350,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,7.8,-1.0962,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248519",2019-12-20 12:58:00,0.916975,356,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,7.9,-1.17243,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248520",2019-12-20 12:59:00,0.927067,350,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,7.6,-1.14723,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248521",2019-12-20 13:00:00,0.823264,329,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,-1.05336,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248522",2019-12-20 13:01:00,0.889033,353,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,-1.14219,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248523",2019-12-20 13:02:00,0.847747,338,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,-1.07163,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248524",2019-12-20 13:03:00,0.987144,313,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.6,-0.97146,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248525",2019-12-20 13:04:00,0.866799,269,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.4,-0.77616,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248526",2019-12-20 13:05:00,0.840012,250,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,-0.70749,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248527",2019-12-20 13:06:00,0.691288,226,0.011,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.2,-0.56007,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248528",2019-12-20 13:07:00,0.857689,206,0.009,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.4,-0.46431,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248529",2019-12-20 13:08:00,1.04801,203,0.009,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.7,-0.46053,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248530",2019-12-20 13:09:00,0.835942,196,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.4,-0.43533,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248531",2019-12-20 13:10:00,0.71432,192,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,-0.44856,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248532",2019-12-20 13:11:00,0.990258,190,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,-0.4221,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248533",2019-12-20 13:12:00,0.99687,183,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,-0.39879,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248534",2019-12-20 13:13:00,0.946531,177,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.5,-0.35973,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248535",2019-12-20 13:14:00,1.01031,172,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.6,-0.33516,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248536",2019-12-20 13:15:00,0.867031,167,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.7,-0.32256,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248537",2019-12-20 13:16:00,1.10387,158,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,-0.26586,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248538",2019-12-20 13:17:00,1.35456,149,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,-0.27216,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248539",2019-12-20 13:18:00,1.17497,146,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,-0.23499,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248540",2019-12-20 13:19:00,1.17758,144,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,-0.24003,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248541",2019-12-20 13:20:00,1.18324,141,1.909,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.2,1.83078,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248542",2019-12-20 13:21:00,1.17822,139,1.95,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.4,1.85409,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248543",2019-12-20 13:22:00,1.18485,137,1.905,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.3,1.8333,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248544",2019-12-20 13:23:00,1.10279,138,1.895,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.7,1.84023,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248545",2019-12-20 13:24:00,1.0845,137,1.903,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.7,1.83834,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248546",2019-12-20 13:25:00,1.09333,133,1.902,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.2,1.85409,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248547",2019-12-20 13:26:00,1.12849,129,1.9,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.4,1.86417,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248548",2019-12-20 13:27:00,1.15683,124,1.904,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.5,1.88811,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248549",2019-12-20 13:28:00,0.896662,118,1.903,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.6,1.92213,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248550",2019-12-20 13:29:00,0.648772,111,1.9,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.3,1.97064,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248551",2019-12-20 13:30:00,0.950375,104,1.901,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.2,2.07774,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248552",2019-12-20 13:31:00,0.911161,97,0.005,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.2,0.03087,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248553",2019-12-20 13:32:00,0.914607,90,0.007,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,0.09387,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248554",2019-12-20 13:33:00,0.892099,86,0.008,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,0.36981,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248555",2019-12-20 13:34:00,0.851997,80,0.087,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.2,0.62307,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248556",2019-12-20 13:35:00,0.784809,77,0.092,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,0.61677,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248557",2019-12-20 13:36:00,0.863609,75,0.103,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248558",2019-12-20 13:37:00,0.806239,74,0.1,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.38745,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248559",2019-12-20 13:38:00,0.990594,72,0.097,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.36855,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248560",2019-12-20 13:39:00,0.812797,74,0.1,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.38241,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248561",2019-12-20 13:40:00,0.79272,76,0.095,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.33957,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248562",2019-12-20 13:41:00,0.93572,79,0.157,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.61551,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248563",2019-12-20 13:42:00,0.980172,80,0.276,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.66213,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248564",2019-12-20 13:43:00,0.885405,78,0.274,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.75474,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248565",2019-12-20 13:44:00,1.16434,77,0.279,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.78561,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248566",2019-12-20 13:45:00,1.04297,75,0.033,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.26901,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248567",2019-12-20 13:46:00,1.10217,75,0.03,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.2583,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248568",2019-12-20 13:47:00,1.17332,78,0.027,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.22617,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248569",2019-12-20 13:48:00,1.32904,80,0.027,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.2268,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248570",2019-12-20 13:49:00,1.40175,83,0.008,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.19215,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248571",2019-12-20 13:50:00,1.17566,82,0.01,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.20034,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248572",2019-12-20 13:51:00,1.16204,81,0.009,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.19467,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248573",2019-12-20 13:52:00,1.1414,79,0.011,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.23877,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248574",2019-12-20 13:53:00,1.04071,78,0.011,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.26334,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248575",2019-12-20 13:54:00,1.09599,77,0.012,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.2,0.28035,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248576",2019-12-20 13:55:00,1.17822,76,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.3,0.22491,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248577",2019-12-20 13:56:00,1.11618,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.3,0.22239,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248578",2019-12-20 13:57:00,1.10298,72,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.23184,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248579",2019-12-20 13:58:00,0.986068,72,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.24003,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248580",2019-12-20 13:59:00,0.937052,69,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.26334,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248581",2019-12-20 14:00:00,0.88801,64,0.02,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.2,0.31122,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248582",2019-12-20 14:01:00,0.913562,61,0.021,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.33327,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248583",2019-12-20 14:02:00,0.634185,57,0.022,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.35721,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248584",2019-12-20 14:03:00,1.05416,53,0.024,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.37107,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248585",2019-12-20 14:04:00,0.829674,52,0.04,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.36162,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248586",2019-12-20 14:05:00,0.818871,52,0.023,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.38304,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248587",2019-12-20 14:06:00,0.830494,53,0.023,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.38304,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248588",2019-12-20 14:07:00,0.816573,53,0.024,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.36036,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248589",2019-12-20 14:08:00,0.841733,54,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.34713,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248590",2019-12-20 14:09:00,0.794401,53,0.017,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.35154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248591",2019-12-20 14:10:00,1.00652,51,0.041,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.36477,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248592",2019-12-20 14:11:00,1.124,50,0.013,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.35784,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248593",2019-12-20 14:12:00,0.993829,52,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.3465,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248594",2019-12-20 14:13:00,0.91897,51,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.34524,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248595",2019-12-20 14:14:00,0.964621,55,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.2961,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248596",2019-12-20 14:15:00,1.03318,55,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.2898,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248597",2019-12-20 14:16:00,1.04315,57,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.28476,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248598",2019-12-20 14:17:00,1.12435,57,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.28854,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248599",2019-12-20 14:18:00,1.16235,56,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.27657,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248600",2019-12-20 14:19:00,1.15455,54,0.014,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.32697,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248601",2019-12-20 14:20:00,1.19,53,0.009,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.33957,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248602",2019-12-20 14:21:00,1.16927,51,0.014,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.3402,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248603",2019-12-20 14:22:00,1.19082,50,0.01,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.40194,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248604",2019-12-20 14:23:00,0.774796,51,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.52101,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248605",2019-12-20 14:24:00,1.13844,52,0.011,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.61047,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248606",2019-12-20 14:25:00,1.1064,52,0.013,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.63,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248607",2019-12-20 14:26:00,1.12787,51,0.012,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.49707,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248608",2019-12-20 14:27:00,1.05133,50,0.014,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.4599,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248609",2019-12-20 14:28:00,0.93635,48,0.007,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.32634,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248610",2019-12-20 14:29:00,0.9067,48,0.012,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.34587,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248611",2019-12-20 14:30:00,1.01413,48,0.013,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.34587,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248612",2019-12-20 14:31:00,0.859075,48,0.013,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.3402,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248613",2019-12-20 14:32:00,0.887743,50,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.25704,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248614",2019-12-20 14:33:00,0.872619,52,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.2457,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248615",2019-12-20 14:34:00,0.809855,52,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.22554,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248616",2019-12-20 14:35:00,0.826952,53,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.27594,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248617",2019-12-20 14:36:00,0.90464,53,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248618",2019-12-20 14:37:00,0.676959,53,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.32067,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248619",2019-12-20 14:38:00,0.525241,53,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.31374,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248620",2019-12-20 14:39:00,0.722894,53,0.014,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.31059,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248621",2019-12-20 14:40:00,0.83891,56,0.039,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.27846,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248622",2019-12-20 14:41:00,0.985717,59,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.28224,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248623",2019-12-20 14:42:00,0.933329,62,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.26775,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248624",2019-12-20 14:43:00,0.864489,65,0.014,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.23877,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248625",2019-12-20 14:44:00,0.983363,72,0.013,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.20727,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248626",2019-12-20 14:45:00,1.06375,77,0.013,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.18711,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248627",2019-12-20 14:46:00,1.13378,80,0.012,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.7,0.1575,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248628",2019-12-20 14:47:00,1.16908,80,0.015,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.21357,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248629",2019-12-20 14:48:00,1.15516,77,0.022,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.23184,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
