"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"248630",2019-12-20 14:49:00,1.35541,72,0.022,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.25137,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248631",2019-12-20 14:50:00,1.17434,66,0.023,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.9,0.27594,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248632",2019-12-20 14:51:00,1.16625,61,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.30366,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248633",2019-12-20 14:52:00,1.82422,56,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.33264,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248634",2019-12-20 14:53:00,1.57106,52,0.022,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.30807,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248635",2019-12-20 14:54:00,1.3119,50,0.02,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.32067,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248636",2019-12-20 14:55:00,1.62953,49,0.013,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.32634,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248637",2019-12-20 14:56:00,1.88637,47,0.016,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.31437,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248638",2019-12-20 14:57:00,2.08406,48,0.017,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.32571,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248639",2019-12-20 14:58:00,1.80782,49,0.016,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.30807,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248640",2019-12-20 14:59:00,1.68436,50,0.015,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.30114,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248641",2019-12-20 15:00:00,1.59145,51,0.013,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.29547,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248642",2019-12-20 15:01:00,1.58147,51,0.017,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.30114,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248643",2019-12-20 15:02:00,1.33618,50,0.015,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.30681,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248644",2019-12-20 15:03:00,1.31122,48,0.016,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,7.8,0.31437,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248645",2019-12-20 15:04:00,1.16855,47,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.8,0.39501,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248646",2019-12-20 15:05:00,0.938586,44,0.02,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.40824,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248647",2019-12-20 15:06:00,1.07187,42,0.02,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.4158,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248648",2019-12-20 15:07:00,1.08733,39,0.024,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.9,0.42777,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248649",2019-12-20 15:08:00,1.16265,38,0.021,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8,0.441,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248650",2019-12-20 15:09:00,0.971795,36,0.021,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8,0.47061,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248651",2019-12-20 15:10:00,1.26477,34,0.022,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.1,0.46494,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248652",2019-12-20 15:11:00,1.08991,33,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.2,0.46809,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248653",2019-12-20 15:12:00,1.0028,33,0.018,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.4,0.45234,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248654",2019-12-20 15:13:00,0.990185,34,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.5,0.45234,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248655",2019-12-20 15:14:00,0.900483,32,0.018,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,8.8,0.83664,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248656",2019-12-20 15:15:00,2.98712,33,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,9.2,0.9324,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248657",2019-12-20 15:16:00,1.92711,32,0.019,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,9.6,1.25244,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248658",2019-12-20 15:17:00,2.3991,31,0.018,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,10.1,1.29591,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248659",2019-12-20 15:18:00,2.8419,30,0.017,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,10.5,1.27764,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248660",2019-12-20 15:19:00,3.12792,29,0.017,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,10.9,1.21401,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248661",2019-12-20 15:20:00,3.23816,28,0.017,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,11.2,1.01367,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248662",2019-12-20 15:21:00,3.63476,28,0.018,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,11.4,1.03131,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248663",2019-12-20 15:22:00,3.98594,31,0.015,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,11.5,0.99477,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248664",2019-12-20 15:23:00,3.84865,32,0.018,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,11.6,0.99918,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248665",2019-12-20 15:24:00,3.63558,34,0.016,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,11.7,0.96957,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248666",2019-12-20 15:25:00,3.81365,38,0.014,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,11.7,0.95571,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248667",2019-12-20 15:26:00,3.92758,41,0.014,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,11.7,0.93681,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248668",2019-12-20 15:27:00,3.96301,44,0.012,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.8,0.89964,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248669",2019-12-20 15:28:00,3.88727,43,0.012,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.8,0.89397,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248670",2019-12-20 15:29:00,3.67296,42,0.01,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.7,0.89334,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248671",2019-12-20 15:30:00,3.45218,39,0.039,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.7,0.95571,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248672",2019-12-20 15:31:00,3.51039,37,0.015,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.7,0.92484,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248673",2019-12-20 15:32:00,3.42172,36,0.034,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.6,0.96957,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248674",2019-12-20 15:33:00,3.36622,38,0.016,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.6,0.93681,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248675",2019-12-20 15:34:00,3.34926,40,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.5,0.88767,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248676",2019-12-20 15:35:00,3.36868,40,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.5,0.89964,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248677",2019-12-20 15:36:00,3.34717,40,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.4,0.90342,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248678",2019-12-20 15:37:00,3.21756,37,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.3,0.91602,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248679",2019-12-20 15:38:00,3.22722,33,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.3,0.93177,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248680",2019-12-20 15:39:00,3.18513,31,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.2,0.945,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248681",2019-12-20 15:40:00,3.19659,29,0.025,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.2,0.97524,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248682",2019-12-20 15:41:00,3.31988,29,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.2,0.99351,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248683",2019-12-20 15:42:00,3.41159,29,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.1,1.06407,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248684",2019-12-20 15:43:00,3.46833,30,0.008,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.1,1.0017,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248685",2019-12-20 15:44:00,3.51857,31,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11.1,0.99477,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248686",2019-12-20 15:45:00,3.62923,31,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11,1.01997,0,1,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248687",2019-12-20 15:46:00,3.63701,31,0.019,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11,0.98721,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248688",2019-12-20 15:47:00,3.61865,29,0.008,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,11,1.00611,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248689",2019-12-20 15:48:00,3.64138,27,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.9,1.00107,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248690",2019-12-20 15:49:00,3.51987,25,0.009,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.9,1.0206,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248691",2019-12-20 15:50:00,3.39597,23,0.006,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.9,1.03887,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248692",2019-12-20 15:51:00,3.69224,24,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.8,1.04454,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248693",2019-12-20 15:52:00,3.6918,23,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.8,1.1151,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248694",2019-12-20 15:53:00,3.3321,22,0.009,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.8,1.08864,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248695",2019-12-20 15:54:00,3.45806,21,0.02,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,1.11384,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248696",2019-12-20 15:55:00,3.52963,19,0.023,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,1.13967,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248697",2019-12-20 15:56:00,3.59794,19,1.975,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,3.15693,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248698",2019-12-20 15:57:00,3.47427,19,1.958,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,3.12669,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248699",2019-12-20 15:58:00,3.57527,20,1.959,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,3.14685,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248700",2019-12-20 15:59:00,3.5253,18,1.888,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,3.12417,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248701",2019-12-20 16:00:00,3.53784,17,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,1.59327,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248702",2019-12-20 16:01:00,3.52764,17,0.013,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,1.44585,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248703",2019-12-20 16:02:00,2.82805,17,0.023,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.78057,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248704",2019-12-20 16:03:00,1.79742,16,0.017,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.7119,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248705",2019-12-20 16:04:00,1.98303,16,0.016,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.6867,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"248706",2019-12-20 16:05:00,1.72531,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.6741,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248707",2019-12-20 16:06:00,1.44291,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.6741,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248708",2019-12-20 16:07:00,1.19237,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.9513,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248709",2019-12-20 16:08:00,1.08621,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,1.02564,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248710",2019-12-20 16:09:00,0.92832,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,1.01115,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248711",2019-12-20 16:10:00,1.10955,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.88578,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248712",2019-12-20 16:11:00,0.948202,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.6426,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248713",2019-12-20 16:12:00,1.20213,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.6678,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248714",2019-12-20 16:13:00,0.81793,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.68481,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248715",2019-12-20 16:14:00,0.856733,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.64323,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"248716",2019-12-20 16:15:00,0.897549,16,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.66024,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"248717",2019-12-20 16:16:00,0.951009,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.66087,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248718",2019-12-20 16:17:00,1.06945,15,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.66591,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248719",2019-12-20 16:18:00,1.02733,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.66087,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248720",2019-12-20 16:19:00,1.1229,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.65646,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248721",2019-12-20 16:20:00,1.2988,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.67851,0,1,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248722",2019-12-20 16:21:00,1.40945,14,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.67347,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248723",2019-12-20 16:22:00,1.16432,13,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.66591,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248724",2019-12-20 16:23:00,1.01997,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.67599,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248725",2019-12-20 16:24:00,1.56857,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.67914,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248726",2019-12-20 16:25:00,1.42335,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.63567,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"248727",2019-12-20 16:26:00,1.37558,12,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.65898,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248728",2019-12-20 16:27:00,1.33605,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.7,0.63504,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248729",2019-12-20 16:28:00,1.2969,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.65331,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248730",2019-12-20 16:29:00,1.33006,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.6,0.64071,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248731",2019-12-20 16:30:00,1.03502,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.5,0.62937,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248732",2019-12-20 16:31:00,1.32828,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.5,0.64071,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248733",2019-12-20 16:32:00,1.15992,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.4,0.62622,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248734",2019-12-20 16:33:00,1.21074,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.4,0.63126,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248735",2019-12-20 16:34:00,1.02989,11,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,10.4,0.64134,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"248736",2019-12-20 16:35:00,0.967666,10,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,10.3,0.6363,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248737",2019-12-20 16:36:00,0.926841,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,10.1,0.63819,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248738",2019-12-20 16:37:00,0.744441,10,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,10,0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248739",2019-12-20 16:38:00,0.890114,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10.1,0.63756,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248740",2019-12-20 16:39:00,0.918966,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10,0.64134,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248741",2019-12-20 16:40:00,1.0247,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.9,0.62559,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248742",2019-12-20 16:41:00,0.947503,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.9,0.64701,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248743",2019-12-20 16:42:00,0.924416,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10,0.64071,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248744",2019-12-20 16:43:00,0.836694,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,10,0.63,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248745",2019-12-20 16:44:00,0.929991,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.9,0.64134,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,0
"248746",2019-12-20 16:45:00,1.07664,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.9,0.63189,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,0,0
"248747",2019-12-20 16:46:00,1.13433,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.8,0.65961,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248748",2019-12-20 16:47:00,1.18978,6,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.8,0.6237,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248749",2019-12-20 16:48:00,1.34836,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.8,0.6174,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248750",2019-12-20 16:49:00,1.23332,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.7,0.62244,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248751",2019-12-20 16:50:00,1.58913,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.7,0.64701,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248752",2019-12-20 16:51:00,1.49738,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.7,0.63252,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"248753",2019-12-20 16:52:00,1.21545,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.65961,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"248754",2019-12-20 16:53:00,1.316,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.66717,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"248755",2019-12-20 16:54:00,1.32183,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.65961,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"248756",2019-12-20 16:55:00,1.4216,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.65394,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"248757",2019-12-20 16:56:00,1.3261,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.6489,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248758",2019-12-20 16:57:00,2.16034,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.7,0.79191,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248759",2019-12-20 16:58:00,1.98245,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.8,0.98658,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248760",2019-12-20 16:59:00,1.86422,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.7,0.95067,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248761",2019-12-20 17:00:00,2.39814,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,23,9.7,0.90342,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248762",2019-12-20 17:01:00,2.91362,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.79443,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248763",2019-12-20 17:02:00,3.19327,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.60984,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"248764",2019-12-20 17:03:00,3.27304,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.62811,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"248765",2019-12-20 17:04:00,3.58646,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.7,0.63252,0,1,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"248766",2019-12-20 17:05:00,3.61921,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.8,0.65331,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248767",2019-12-20 17:06:00,3.20017,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.8,0.64764,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248768",2019-12-20 17:07:00,3.32167,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.9,0.64764,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248769",2019-12-20 17:08:00,2.76446,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.8,0.62937,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248770",2019-12-20 17:09:00,2.41764,0,0,22,23,23,21,24.5,23,23,0,0,21.5,22.5,22.5,21,23.5,23,23,9.9,0.65205,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248771",2019-12-20 17:10:00,2.63452,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,9.9,0.63567,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248772",2019-12-20 17:11:00,2.07735,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,9.9,0.64323,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248773",2019-12-20 17:12:00,1.93716,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,9.9,0.63693,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248774",2019-12-20 17:13:00,1.83579,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,9.9,0.65268,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248775",2019-12-20 17:14:00,1.70813,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.9,0.63063,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248776",2019-12-20 17:15:00,1.7988,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.9,0.65961,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248777",2019-12-20 17:16:00,1.55917,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.8,0.63504,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"248778",2019-12-20 17:17:00,1.67241,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.8,0.65331,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"248779",2019-12-20 17:18:00,1.34723,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.9,0.64134,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"248780",2019-12-20 17:19:00,1.43338,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.9,0.63567,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"248781",2019-12-20 17:20:00,1.79271,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,10,0.64071,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"248782",2019-12-20 17:21:00,1.4623,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.9,0.65016,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"248783",2019-12-20 17:22:00,1.49545,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,10,0.66654,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"248784",2019-12-20 17:23:00,1.38293,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.9,0.65709,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"248785",2019-12-20 17:24:00,1.30467,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.9,0.65772,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"248786",2019-12-20 17:25:00,1.46636,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.8,0.77427,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"248787",2019-12-20 17:26:00,1.99357,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.8,0.95697,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"248788",2019-12-20 17:27:00,2.10449,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.8,0.95634,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"248789",2019-12-20 17:28:00,2.22853,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.8,0.94563,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"248790",2019-12-20 17:29:00,2.58211,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.7,0.94437,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"248791",2019-12-20 17:30:00,2.91068,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.7,0.945,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"248792",2019-12-20 17:31:00,3.28362,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.7,0.945,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"248793",2019-12-20 17:32:00,3.33304,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.6,1.35387,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"248794",2019-12-20 17:33:00,3.38094,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.6,1.36017,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"248795",2019-12-20 17:34:00,3.34154,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.7,1.36647,0,0,1,0,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"248796",2019-12-20 17:35:00,3.34165,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.5,1.34505,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248797",2019-12-20 17:36:00,3.05312,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.6,1.35198,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248798",2019-12-20 17:37:00,3.18603,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.6,1.35387,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248799",2019-12-20 17:38:00,2.67643,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.5,1.43766,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248800",2019-12-20 17:39:00,2.62686,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.6,1.37088,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248801",2019-12-20 17:40:00,2.35118,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.5,1.39734,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248802",2019-12-20 17:41:00,2.10738,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.6,1.40427,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248803",2019-12-20 17:42:00,1.95023,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.6,1.3986,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248804",2019-12-20 17:43:00,1.99076,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.5,1.39734,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248805",2019-12-20 17:44:00,2.24281,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,23,9.5,1.39104,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"248806",2019-12-20 17:45:00,2.04268,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.4,1.40301,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"248807",2019-12-20 17:46:00,1.7649,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.5,1.4238,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"248808",2019-12-20 17:47:00,1.66224,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.4,1.39734,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"248809",2019-12-20 17:48:00,1.71139,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.3,1.39734,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"248810",2019-12-20 17:49:00,1.79632,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.3,1.44207,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"248811",2019-12-20 17:50:00,1.84739,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.3,1.4112,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"248812",2019-12-20 17:51:00,1.75144,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.5,1.39419,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"248813",2019-12-20 17:52:00,1.61255,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.3,1.40994,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"248814",2019-12-20 17:53:00,1.50053,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.3,1.40427,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"248815",2019-12-20 17:54:00,1.59997,0,0,22,23,23,21,24.5,23,23,6.96489795918367,0,22,23,22,21,23.5,23,23,9.2,1.50633,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"248816",2019-12-20 17:55:00,1.6096,0,0,22,23,23,21,24.5,23,23,7.12233333333333,0,22,23,22,21,23.5,23,23,9.2,1.51011,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248817",2019-12-20 17:56:00,2.34261,0,0,22,23,23,21,24.5,23,23,7.19360655737705,0,22,23,22,21,23.5,23,23,9.2,1.4994,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248818",2019-12-20 17:57:00,1.99106,0,0,22,23,23,21,24.5,23,23,7.14786885245902,0,22,23,22,21,23.5,23,23,9.1,1.54161,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248819",2019-12-20 17:58:00,2.39275,0,0,22,23,23,21,24.5,23,23,7.12466666666667,0,22,23,22,21,23.5,23,23,9.1,1.80495,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248820",2019-12-20 17:59:00,2.58113,0,0,22,23,23,21,24.5,23,23,7.13229508196721,0,22,23,22,21,23.5,23,23,9.2,1.85472,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248821",2019-12-20 18:00:00,2.40702,0,0,22,23,23,21,24.5,23,23,7.1127868852459,0,22,23,22,21,23.5,23,23,9.1,1.8144,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248822",2019-12-20 18:01:00,3.17559,0,0,22,23,23,21,24.5,23,23,4.67783333333333,0,22,23,22,21,23.5,23,23,9,1.71234,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248823",2019-12-20 18:02:00,3.05878,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,9.1,1.39797,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248824",2019-12-20 18:03:00,3.1458,0,0,22,23,23,21,24.5,23,23,0.07,0,22,23,22,21,23.5,23,23,9,1.42884,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"248825",2019-12-20 18:04:00,3.20883,0,0,22,23,23,21,24.5,23,23,3.80383333333333,0,22,23,22,21,23.5,23,23,9,1.49814,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248826",2019-12-20 18:05:00,3.27304,0,0,22,23,23,21,24.5,23,23,7.11688524590164,0,22,23,22,21,23.5,23,23,8.9,1.52901,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248827",2019-12-20 18:06:00,3.15028,0,0,22,23,23,21,24.5,23,23,7.08786885245902,0,22,23,22,21,23.5,23,23,9,1.52397,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248828",2019-12-20 18:07:00,2.87424,0,0,22,23,23,21,24.5,23,23,0.616833333333333,0,22,23,22,21,23.5,23,23,8.9,1.40175,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248829",2019-12-20 18:08:00,2.74117,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.9,1.39734,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248830",2019-12-20 18:09:00,2.53554,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.9,1.40427,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248831",2019-12-20 18:10:00,2.28699,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.8,1.38411,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248832",2019-12-20 18:11:00,1.91524,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.8,1.38222,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248833",2019-12-20 18:12:00,2.13894,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.7,1.36206,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248834",2019-12-20 18:13:00,1.90152,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.6,1.37025,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"248835",2019-12-20 18:14:00,1.83567,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.7,1.35387,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248836",2019-12-20 18:15:00,1.72815,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.7,1.34757,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248837",2019-12-20 18:16:00,1.70031,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,23,8.6,1.38411,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248838",2019-12-20 18:17:00,1.59734,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.5,1.36521,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248839",2019-12-20 18:18:00,1.64576,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.5,2.66994,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248840",2019-12-20 18:19:00,1.71673,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.5,1.36647,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248841",2019-12-20 18:20:00,1.51685,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.5,1.36458,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248842",2019-12-20 18:21:00,1.39107,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.5,1.47294,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"248843",2019-12-20 18:22:00,1.38717,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.5,1.42884,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248844",2019-12-20 18:23:00,1.35262,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.4,1.43829,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248845",2019-12-20 18:24:00,1.32305,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.4,1.3671,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248846",2019-12-20 18:25:00,1.4986,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.3,1.3545,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248847",2019-12-20 18:26:00,2.10972,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22,21,23.5,23,23,8.4,1.36458,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248848",2019-12-20 18:27:00,1.6943,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.3,1.36017,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248849",2019-12-20 18:28:00,2.05495,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.3,1.3608,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248850",2019-12-20 18:29:00,2.52762,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.4,1.35387,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248851",2019-12-20 18:30:00,2.84902,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.3,1.3482,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248852",2019-12-20 18:31:00,2.98519,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.3,1.35954,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248853",2019-12-20 18:32:00,3.24675,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.3,1.34694,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248854",2019-12-20 18:33:00,3.33187,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.34127,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"248855",2019-12-20 18:34:00,3.1853,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.33434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248856",2019-12-20 18:35:00,3.13814,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.31607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248857",2019-12-20 18:36:00,2.93993,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.31796,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248858",2019-12-20 18:37:00,2.65781,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.32867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248859",2019-12-20 18:38:00,2.59768,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.90197,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248860",2019-12-20 18:39:00,2.29975,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.37151,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248861",2019-12-20 18:40:00,2.04183,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.1,1.90071,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248862",2019-12-20 18:41:00,1.81904,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.33434,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248863",2019-12-20 18:42:00,1.73218,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.1,1.33497,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248864",2019-12-20 18:43:00,1.6553,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.34064,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"248865",2019-12-20 18:44:00,1.65978,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.2,1.34379,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248866",2019-12-20 18:45:00,1.65101,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.1,1.33497,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248867",2019-12-20 18:46:00,1.65229,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.1,1.33497,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248868",2019-12-20 18:47:00,1.63925,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8.1,1.32804,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248869",2019-12-20 18:48:00,1.60196,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8,1.34001,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248870",2019-12-20 18:49:00,1.54243,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,7.9,1.34064,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248871",2019-12-20 18:50:00,1.44783,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8,1.34064,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248872",2019-12-20 18:51:00,1.35833,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8,1.3545,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"248873",2019-12-20 18:52:00,1.31908,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,8,1.35387,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248874",2019-12-20 18:53:00,1.59729,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.9,1.35009,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248875",2019-12-20 18:54:00,1.3368,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.9,1.34316,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248876",2019-12-20 18:55:00,1.35905,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.9,1.197,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248877",2019-12-20 18:56:00,1.9085,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.9,1.17117,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248878",2019-12-20 18:57:00,1.59075,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.9,1.18377,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248879",2019-12-20 18:58:00,1.96741,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.8,1.17117,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248880",2019-12-20 18:59:00,2.61107,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.8,1.17621,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248881",2019-12-20 19:00:00,2.92926,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.8,1.25811,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248882",2019-12-20 19:01:00,2.81811,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.7,1.17684,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"248883",2019-12-20 19:02:00,2.93267,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.7,1.17747,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"248884",2019-12-20 19:03:00,2.98309,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.7,1.16802,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"248885",2019-12-20 19:04:00,2.99879,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.6,1.21464,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248886",2019-12-20 19:05:00,3.01784,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.7,1.21464,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248887",2019-12-20 19:06:00,2.75144,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.6,1.21338,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248888",2019-12-20 19:07:00,2.63537,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.6,1.23543,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248889",2019-12-20 19:08:00,2.88933,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.5,1.22724,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248890",2019-12-20 19:09:00,2.31901,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.6,1.2159,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248891",2019-12-20 19:10:00,1.96246,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.5,1.2159,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248892",2019-12-20 19:11:00,1.9484,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.6,1.2096,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248893",2019-12-20 19:12:00,1.67582,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.5,1.24677,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248894",2019-12-20 19:13:00,1.44176,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.5,1.22157,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"248895",2019-12-20 19:14:00,1.58875,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.5,1.23354,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248896",2019-12-20 19:15:00,1.56388,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.4,1.2222,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248897",2019-12-20 19:16:00,1.70805,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.3,1.23291,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248898",2019-12-20 19:17:00,1.4095,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.4,1.22787,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248899",2019-12-20 19:18:00,1.50078,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.5,1.23291,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248900",2019-12-20 19:19:00,1.3765,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.3,1.22724,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248901",2019-12-20 19:20:00,1.36237,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.4,1.22724,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248902",2019-12-20 19:21:00,1.25545,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.3,1.50003,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"248903",2019-12-20 19:22:00,0.806175,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.3,1.55106,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248904",2019-12-20 19:23:00,1.23752,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.3,1.53657,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248905",2019-12-20 19:24:00,1.26851,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.2,1.42884,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248906",2019-12-20 19:25:00,1.56555,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.2,1.39104,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248907",2019-12-20 19:26:00,1.82393,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.2,1.24803,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248908",2019-12-20 19:27:00,1.21678,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.1,1.23984,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248909",2019-12-20 19:28:00,1.92567,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.1,1.23417,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248910",2019-12-20 19:29:00,2.5206,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.1,1.22787,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248911",2019-12-20 19:30:00,2.60231,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.1,1.24614,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248912",2019-12-20 19:31:00,2.77139,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7,1.22787,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"248913",2019-12-20 19:32:00,2.89482,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7.1,1.22157,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"248914",2019-12-20 19:33:00,2.93039,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7,1.22913,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"248915",2019-12-20 19:34:00,3.05239,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7,1.23795,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248916",2019-12-20 19:35:00,2.93813,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7,1.23669,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248917",2019-12-20 19:36:00,2.80495,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7,1.22787,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248918",2019-12-20 19:37:00,2.71926,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,7,1.22157,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248919",2019-12-20 19:38:00,2.5034,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.9,1.21527,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248920",2019-12-20 19:39:00,2.29646,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.9,1.21527,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"248921",2019-12-20 19:40:00,1.9982,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.9,1.20897,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248922",2019-12-20 19:41:00,2.07971,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.9,1.21023,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248923",2019-12-20 19:42:00,1.82353,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.9,1.2159,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248924",2019-12-20 19:43:00,1.75482,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.9,1.20582,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248925",2019-12-20 19:44:00,1.65674,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.7,1.27512,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248926",2019-12-20 19:45:00,1.45805,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.6,1.26252,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248927",2019-12-20 19:46:00,1.39586,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.7,1.45845,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248928",2019-12-20 19:47:00,1.58826,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.6,1.27764,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248929",2019-12-20 19:48:00,1.36935,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.7,1.27701,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248930",2019-12-20 19:49:00,1.06258,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.5,1.27197,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248931",2019-12-20 19:50:00,0.979952,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,1.27827,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248932",2019-12-20 19:51:00,0.932842,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,1.27764,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248933",2019-12-20 19:52:00,0.905718,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,1.27827,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248934",2019-12-20 19:53:00,0.905415,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.6,1.36647,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248935",2019-12-20 19:54:00,0.899876,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,1.27134,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248936",2019-12-20 19:55:00,0.858406,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.3,1.27701,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248937",2019-12-20 19:56:00,0.60289,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,1.27071,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248938",2019-12-20 19:57:00,0.820658,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,1.28205,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248939",2019-12-20 19:58:00,0.844618,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,1.30284,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248940",2019-12-20 19:59:00,0.835959,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.85554,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248941",2019-12-20 20:00:00,0.849095,0,0,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.95886,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248942",2019-12-20 20:01:00,0.818127,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,3.98916,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248943",2019-12-20 20:02:00,0.832957,0,3.057,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,4.17564,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248944",2019-12-20 20:03:00,0.836394,0,3.001,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6,4.1076,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248945",2019-12-20 20:04:00,0.852517,0,2.978,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6,4.05153,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248946",2019-12-20 20:05:00,0.845093,0,3.026,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6,4.12083,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
