"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"248947",2019-12-20 20:06:00,0.82675,0,2.968,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6,4.06791,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248948",2019-12-20 20:07:00,0.718823,0,0.022,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.87444,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248949",2019-12-20 20:08:00,1.0155,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.88011,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248950",2019-12-20 20:09:00,1.03141,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6,0.86877,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248951",2019-12-20 20:10:00,0.933198,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.87633,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248952",2019-12-20 20:11:00,0.910913,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.87192,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248953",2019-12-20 20:12:00,0.877792,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,0.8694,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248954",2019-12-20 20:13:00,0.933586,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.13406,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248955",2019-12-20 20:14:00,0.925272,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,0.86247,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248956",2019-12-20 20:15:00,1.23995,0,1.898,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.08177,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248957",2019-12-20 20:16:00,1.16057,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,0.85743,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248958",2019-12-20 20:17:00,1.13467,0,3.043,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.08114,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248959",2019-12-20 20:18:00,1.12647,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,0.86184,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248960",2019-12-20 20:19:00,1.10377,0,3.088,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.1643,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248961",2019-12-20 20:20:00,1.06553,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,0.86814,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248962",2019-12-20 20:21:00,1.1483,0,3.152,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.17816,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248963",2019-12-20 20:22:00,1.07079,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.87507,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248964",2019-12-20 20:23:00,1.30571,0,2.969,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,4.02444,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248965",2019-12-20 20:24:00,1.33186,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,0.89334,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248966",2019-12-20 20:25:00,1.00088,0,3.134,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,4.23234,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248967",2019-12-20 20:26:00,0.811271,0,0.048,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,1.10187,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248968",2019-12-20 20:27:00,0.879202,0,3.089,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.48686,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248969",2019-12-20 20:28:00,1.05998,0,0.044,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,0.95634,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248970",2019-12-20 20:29:00,0.823764,0,3.036,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.13154,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248971",2019-12-20 20:30:00,0.982157,0,0.047,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.3,0.95634,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248972",2019-12-20 20:31:00,0.740458,0,3.032,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.1,4.14477,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248973",2019-12-20 20:32:00,0.847529,0,0.046,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.3,0.94374,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"248974",2019-12-20 20:33:00,0.856454,0,3.088,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.20966,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248975",2019-12-20 20:34:00,0.850452,0,0.046,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.3,0.96264,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248976",2019-12-20 20:35:00,0.654593,0,2.985,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.2,4.08114,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248977",2019-12-20 20:36:00,0.784554,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.3,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248978",2019-12-20 20:37:00,0.757067,0,2.989,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.3,0.89271,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248979",2019-12-20 20:38:00,1.02067,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,0.90027,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248980",2019-12-20 20:39:00,0.933301,0,2.091,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.3,0.87444,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248981",2019-12-20 20:40:00,0.848523,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,0.86247,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248982",2019-12-20 20:41:00,0.869835,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,0.8883,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248983",2019-12-20 20:42:00,0.933847,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.4,0.88389,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"248984",2019-12-20 20:43:00,1.08112,0,3.011,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.5,0.87507,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248985",2019-12-20 20:44:00,1.10383,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.7,0.8631,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248986",2019-12-20 20:45:00,1.12938,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.9,0.86247,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248987",2019-12-20 20:46:00,1.11893,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.7,0.87255,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248988",2019-12-20 20:47:00,1.0958,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.5,0.8631,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248989",2019-12-20 20:48:00,1.12449,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21.5,23.5,23,23,6.5,0.86562,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248990",2019-12-20 20:49:00,0.966533,0,2.997,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,6.5,0.8631,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248991",2019-12-20 20:50:00,1.04411,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,6.5,0.86247,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248992",2019-12-20 20:51:00,1.11069,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,6.5,0.8631,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248993",2019-12-20 20:52:00,1.09737,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,6.5,0.8757,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248994",2019-12-20 20:53:00,1.13309,0,0.024,22,23,23,21,24.5,23,23,0,0,22,23.5,22.5,21,23.5,23,23,6.6,0.89334,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248995",2019-12-20 20:54:00,1.04155,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.9009,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248996",2019-12-20 20:55:00,1.1397,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.90657,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248997",2019-12-20 20:56:00,0.840351,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.89334,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248998",2019-12-20 20:57:00,0.862196,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.88137,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"248999",2019-12-20 20:58:00,0.851045,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.9,0.88263,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249000",2019-12-20 20:59:00,0.798503,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.91224,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249001",2019-12-20 21:00:00,0.942876,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.9,0.89271,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249002",2019-12-20 21:01:00,0.800237,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.2,0.89964,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249003",2019-12-20 21:02:00,0.83469,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.3,0.89964,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249004",2019-12-20 21:03:00,0.657606,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.8946,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249005",2019-12-20 21:04:00,0.496573,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249006",2019-12-20 21:05:00,0.587821,0,0.027,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7,0.90594,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249007",2019-12-20 21:06:00,0.764385,0,0.027,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249008",2019-12-20 21:07:00,0.734482,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.9,0.89901,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249009",2019-12-20 21:08:00,0.915385,0,0.027,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.1,0.90027,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249010",2019-12-20 21:09:00,0.846181,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.3,0.90027,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249011",2019-12-20 21:10:00,0.830222,0,0.028,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.2,0.96894,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249012",2019-12-20 21:11:00,0.968638,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.4,0.882,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249013",2019-12-20 21:12:00,0.981576,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.6,0.90153,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249014",2019-12-20 21:13:00,1.07393,0,0.027,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.97083,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249015",2019-12-20 21:14:00,1.14341,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.7,0.88326,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249016",2019-12-20 21:15:00,1.09496,0,0.028,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.98217,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249017",2019-12-20 21:16:00,1.19736,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.91854,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249018",2019-12-20 21:17:00,1.11939,0,0.025,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.89586,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249019",2019-12-20 21:18:00,1.08518,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.5,0.88704,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249020",2019-12-20 21:19:00,1.10012,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.3,0.88137,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249021",2019-12-20 21:20:00,1.01852,0,0.027,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.3,1.92024,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249022",2019-12-20 21:21:00,1.06829,0,0.026,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.2,0.882,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249023",2019-12-20 21:22:00,1.1593,0,0.03,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.1,0.93114,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249024",2019-12-20 21:23:00,1.09645,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7,0.96201,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249025",2019-12-20 21:24:00,1.09836,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7,0.8568,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249026",2019-12-20 21:25:00,0.952228,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7.1,0.69867,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249027",2019-12-20 21:26:00,0.909484,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,7,0.70434,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249028",2019-12-20 21:27:00,0.80356,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.9,0.70434,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249029",2019-12-20 21:28:00,0.834307,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.9,0.6741,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249030",2019-12-20 21:29:00,0.781644,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.76734,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249031",2019-12-20 21:30:00,0.880569,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.68922,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249032",2019-12-20 21:31:00,0.701271,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.68544,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249033",2019-12-20 21:32:00,0.766297,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.83034,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249034",2019-12-20 21:33:00,0.76081,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.83664,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249035",2019-12-20 21:34:00,0.765665,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.85554,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249036",2019-12-20 21:35:00,0.769239,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.86562,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249037",2019-12-20 21:36:00,0.791455,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.85428,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249038",2019-12-20 21:37:00,0.836563,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.84924,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249039",2019-12-20 21:38:00,0.950419,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.83727,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249040",2019-12-20 21:39:00,1.2081,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.84231,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249041",2019-12-20 21:40:00,0.88253,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.85617,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249042",2019-12-20 21:41:00,0.979367,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.88137,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249043",2019-12-20 21:42:00,0.90236,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.8505,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249044",2019-12-20 21:43:00,0.927146,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.85995,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249045",2019-12-20 21:44:00,1.13859,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.85491,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249046",2019-12-20 21:45:00,1.09141,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.85617,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249047",2019-12-20 21:46:00,1.11153,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.85176,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249048",2019-12-20 21:47:00,1.15982,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.85743,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249049",2019-12-20 21:48:00,1.10682,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.86058,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249050",2019-12-20 21:49:00,0.95988,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.85617,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249051",2019-12-20 21:50:00,0.802096,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.85176,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249052",2019-12-20 21:51:00,1.11156,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.6,0.86184,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249053",2019-12-20 21:52:00,1.05643,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.86247,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249054",2019-12-20 21:53:00,1.06375,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.86562,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249055",2019-12-20 21:54:00,1.21468,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.6,0.8379,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249056",2019-12-20 21:55:00,0.850005,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.83097,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249057",2019-12-20 21:56:00,0.923252,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.6,0.82845,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249058",2019-12-20 21:57:00,0.844066,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.83727,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249059",2019-12-20 21:58:00,0.833598,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.6,0.8253,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249060",2019-12-20 21:59:00,0.825259,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.8253,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249061",2019-12-20 22:00:00,0.75413,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.69804,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249062",2019-12-20 22:01:00,0.766688,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.7,0.70434,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249063",2019-12-20 22:02:00,0.773122,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.70434,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249064",2019-12-20 22:03:00,0.957232,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.6867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249065",2019-12-20 22:04:00,0.773107,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.70497,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249066",2019-12-20 22:05:00,0.755622,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.76797,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249067",2019-12-20 22:06:00,0.772581,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.69237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249068",2019-12-20 22:07:00,0.827916,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.68607,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249069",2019-12-20 22:08:00,0.936421,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.68166,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249070",2019-12-20 22:09:00,0.744074,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.77175,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249071",2019-12-20 22:10:00,0.868426,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.70497,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249072",2019-12-20 22:11:00,0.932974,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.69993,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249073",2019-12-20 22:12:00,1.02011,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.71127,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249074",2019-12-20 22:13:00,1.0844,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.69363,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249075",2019-12-20 22:14:00,1.18434,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.69804,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249076",2019-12-20 22:15:00,1.07282,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.69237,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249077",2019-12-20 22:16:00,0.951986,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.69804,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249078",2019-12-20 22:17:00,1.20108,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.69867,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249079",2019-12-20 22:18:00,1.18242,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.69804,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249080",2019-12-20 22:19:00,1.39698,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.71694,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249081",2019-12-20 22:20:00,1.36619,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.78624,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249082",2019-12-20 22:21:00,1.21199,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.77427,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249083",2019-12-20 22:22:00,0.995273,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.71064,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249084",2019-12-20 22:23:00,0.698559,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.70434,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249085",2019-12-20 22:24:00,0.856388,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.693,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249086",2019-12-20 22:25:00,0.715073,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.71127,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249087",2019-12-20 22:26:00,0.952653,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.70623,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249088",2019-12-20 22:27:00,0.808849,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.69804,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249089",2019-12-20 22:28:00,0.466193,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.69678,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249090",2019-12-20 22:29:00,0.738724,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.6867,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249091",2019-12-20 22:30:00,0.729672,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.71757,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249092",2019-12-20 22:31:00,0.693027,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.6867,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249093",2019-12-20 22:32:00,0.893587,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.70434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249094",2019-12-20 22:33:00,0.584137,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.69867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249095",2019-12-20 22:34:00,0.648819,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.69237,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249096",2019-12-20 22:35:00,0.617457,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.69804,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249097",2019-12-20 22:36:00,0.658513,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6867,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249098",2019-12-20 22:37:00,0.650947,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.69804,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249099",2019-12-20 22:38:00,0.931412,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.69237,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249100",2019-12-20 22:39:00,0.911104,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.6867,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249101",2019-12-20 22:40:00,1.02521,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.69174,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249102",2019-12-20 22:41:00,1.05363,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.67347,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249103",2019-12-20 22:42:00,1.11946,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.5,0.67284,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249104",2019-12-20 22:43:00,1.15728,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.67221,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249105",2019-12-20 22:44:00,1.1585,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.67284,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249106",2019-12-20 22:45:00,1.13202,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.66654,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249107",2019-12-20 22:46:00,1.14872,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.6615,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249108",2019-12-20 22:47:00,1.14492,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.66717,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249109",2019-12-20 22:48:00,1.10372,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.63567,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249110",2019-12-20 22:49:00,1.0413,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6237,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249111",2019-12-20 22:50:00,1.06582,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62307,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249112",2019-12-20 22:51:00,1.1587,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6174,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249113",2019-12-20 22:52:00,1.09374,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62244,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249114",2019-12-20 22:53:00,1.03468,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.6237,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249115",2019-12-20 22:54:00,0.901268,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62433,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249116",2019-12-20 22:55:00,0.858716,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62307,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249117",2019-12-20 22:56:00,0.872263,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6174,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249118",2019-12-20 22:57:00,0.577033,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.6174,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249119",2019-12-20 22:58:00,0.861795,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.64827,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249120",2019-12-20 22:59:00,0.770319,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.64827,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249121",2019-12-20 23:00:00,0.61246,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.65394,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249122",2019-12-20 23:01:00,0.792769,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,2.09034,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249123",2019-12-20 23:02:00,0.836979,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,2.08467,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249124",2019-12-20 23:03:00,0.80629,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.67347,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249125",2019-12-20 23:04:00,0.908348,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.67284,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249126",2019-12-20 23:05:00,0.766664,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.90657,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249127",2019-12-20 23:06:00,0.790391,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.92169,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249128",2019-12-20 23:07:00,0.820211,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.91287,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249129",2019-12-20 23:08:00,0.94318,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.81459,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249130",2019-12-20 23:09:00,0.84893,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.83727,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249131",2019-12-20 23:10:00,0.860038,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.66591,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249132",2019-12-20 23:11:00,0.696351,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.66654,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249133",2019-12-20 23:12:00,1.05253,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.63567,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249134",2019-12-20 23:13:00,1.07664,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.62937,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249135",2019-12-20 23:14:00,1.09165,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.63504,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249136",2019-12-20 23:15:00,1.08811,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.7371,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249137",2019-12-20 23:16:00,1.14061,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.61173,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249138",2019-12-20 23:17:00,1.11151,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62244,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249139",2019-12-20 23:18:00,1.19126,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.61173,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249140",2019-12-20 23:19:00,1.03358,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.61677,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249141",2019-12-20 23:20:00,1.07524,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6111,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249142",2019-12-20 23:21:00,1.0508,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.60354,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249143",2019-12-20 23:22:00,1.11822,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6048,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249144",2019-12-20 23:23:00,1.05233,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6048,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249145",2019-12-20 23:24:00,0.926352,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.63567,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249146",2019-12-20 23:25:00,1.06972,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.63189,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249147",2019-12-20 23:26:00,0.878778,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62307,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249148",2019-12-20 23:27:00,0.851199,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62874,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249149",2019-12-20 23:28:00,0.821078,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62307,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249150",2019-12-20 23:29:00,0.918717,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62244,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249151",2019-12-20 23:30:00,0.750207,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.63189,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249152",2019-12-20 23:31:00,0.874883,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.6237,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249153",2019-12-20 23:32:00,0.823114,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.63504,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249154",2019-12-20 23:33:00,0.758287,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.63,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249155",2019-12-20 23:34:00,0.828978,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.64071,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249156",2019-12-20 23:35:00,0.742894,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.64134,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249157",2019-12-20 23:36:00,0.656744,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62937,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249158",2019-12-20 23:37:00,0.949798,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249159",2019-12-20 23:38:00,0.859771,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.6174,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249160",2019-12-20 23:39:00,0.836502,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.6237,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249161",2019-12-20 23:40:00,0.917962,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.63,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249162",2019-12-20 23:41:00,1.12312,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.6237,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249163",2019-12-20 23:42:00,1.06662,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62874,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249164",2019-12-20 23:43:00,1.08847,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.62874,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249165",2019-12-20 23:44:00,1.10197,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.61614,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249166",2019-12-20 23:45:00,0.84256,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.62307,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249167",2019-12-20 23:46:00,1.13115,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62307,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249168",2019-12-20 23:47:00,1.06758,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.6174,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249169",2019-12-20 23:48:00,1.02425,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62307,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249170",2019-12-20 23:49:00,1.02691,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.61992,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249171",2019-12-20 23:50:00,1.08261,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.6237,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249172",2019-12-20 23:51:00,1.05379,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.62307,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249173",2019-12-20 23:52:00,1.13008,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.61866,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249174",2019-12-20 23:53:00,1.00097,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.62244,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249175",2019-12-20 23:54:00,0.898833,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.6174,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249176",2019-12-20 23:55:00,0.899472,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.62307,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249177",2019-12-20 23:56:00,0.86029,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.59913,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249178",2019-12-20 23:57:00,0.832021,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.59787,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249179",2019-12-20 23:58:00,0.87859,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.4,0.60354,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249180",2019-12-20 23:59:00,0.639517,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.59787,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249181",2019-12-21 00:00:00,0.746812,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.6,0.59724,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249182",2019-12-21 00:01:00,0.749809,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.7,0.61614,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249183",2019-12-21 00:02:00,0.760273,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.62181,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249184",2019-12-21 00:03:00,0.836961,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.60984,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249185",2019-12-21 00:04:00,0.778109,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.8,0.60858,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249186",2019-12-21 00:05:00,0.585759,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.7,0.60921,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249187",2019-12-21 00:06:00,0.800641,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.61173,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249188",2019-12-21 00:07:00,0.960985,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.61425,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249189",2019-12-21 00:08:00,0.878475,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.3,0.59787,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249190",2019-12-21 00:09:00,0.866689,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.60354,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249191",2019-12-21 00:10:00,0.904492,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.59787,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249192",2019-12-21 00:11:00,1.01259,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.59157,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249193",2019-12-21 00:12:00,1.29897,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.59787,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249194",2019-12-21 00:13:00,1.09573,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.60291,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249195",2019-12-21 00:14:00,1.09722,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.2,0.61614,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249196",2019-12-21 00:15:00,1.10342,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.61047,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249197",2019-12-21 00:16:00,1.13763,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6.1,0.68607,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249198",2019-12-21 00:17:00,1.0816,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.60354,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249199",2019-12-21 00:18:00,1.0836,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.63504,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249200",2019-12-21 00:19:00,1.05826,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.72261,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249201",2019-12-21 00:20:00,1.06615,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,6,0.63189,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249202",2019-12-21 00:21:00,1.04341,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.71379,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249203",2019-12-21 00:22:00,1.08249,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.6426,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249204",2019-12-21 00:23:00,0.95595,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.64197,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249205",2019-12-21 00:24:00,0.860063,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.8,0.63504,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249206",2019-12-21 00:25:00,0.908941,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,23,5.9,0.66402,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249207",2019-12-21 00:26:00,1.05375,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.6678,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249208",2019-12-21 00:27:00,0.824145,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.66528,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249209",2019-12-21 00:28:00,0.819553,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.64827,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249210",2019-12-21 00:29:00,0.82369,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.6426,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249211",2019-12-21 00:30:00,0.834773,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.65772,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249212",2019-12-21 00:31:00,2.18433,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.72324,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249213",2019-12-21 00:32:00,1.19622,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.6426,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249214",2019-12-21 00:33:00,1.75203,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.63441,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249215",2019-12-21 00:34:00,1.94572,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.6237,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249216",2019-12-21 00:35:00,3.00078,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62811,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249217",2019-12-21 00:36:00,3.38964,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.64134,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249218",2019-12-21 00:37:00,3.98604,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62307,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249219",2019-12-21 00:38:00,3.99022,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.61047,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249220",2019-12-21 00:39:00,3.46313,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.6048,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249221",2019-12-21 00:40:00,3.52136,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.60417,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249222",2019-12-21 00:41:00,3.32882,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.60165,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249223",2019-12-21 00:42:00,2.56208,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.65457,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249224",2019-12-21 00:43:00,2.37922,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.62937,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249225",2019-12-21 00:44:00,2.19628,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.62937,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249226",2019-12-21 00:45:00,2.02608,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.65961,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249227",2019-12-21 00:46:00,1.85111,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.6237,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249228",2019-12-21 00:47:00,1.66869,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.6426,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249229",2019-12-21 00:48:00,1.46664,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.6237,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249230",2019-12-21 00:49:00,1.4231,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.63504,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249231",2019-12-21 00:50:00,1.32362,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62937,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249232",2019-12-21 00:51:00,1.30452,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62937,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249233",2019-12-21 00:52:00,1.31036,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62937,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249234",2019-12-21 00:53:00,1.30029,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.6237,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249235",2019-12-21 00:54:00,1.14558,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.61803,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249236",2019-12-21 00:55:00,1.13825,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.6489,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249237",2019-12-21 00:56:00,1.15207,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.65394,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249238",2019-12-21 00:57:00,1.16109,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.6426,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249239",2019-12-21 00:58:00,1.18005,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.65394,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249240",2019-12-21 00:59:00,0.970258,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.6426,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249241",2019-12-21 01:00:00,2.0981,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.64827,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249242",2019-12-21 01:01:00,1.61383,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.65205,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249243",2019-12-21 01:02:00,2.04563,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.64449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249244",2019-12-21 01:03:00,2.62266,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.71757,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249245",2019-12-21 01:04:00,2.94652,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.64449,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249246",2019-12-21 01:05:00,3.14535,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.63504,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249247",2019-12-21 01:06:00,3.66781,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.6237,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249248",2019-12-21 01:07:00,3.36327,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62874,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249249",2019-12-21 01:08:00,3.53571,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62307,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249250",2019-12-21 01:09:00,3.48804,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62874,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249251",2019-12-21 01:10:00,3.30801,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.61677,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249252",2019-12-21 01:11:00,3.19173,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.61677,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249253",2019-12-21 01:12:00,2.8978,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.62244,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249254",2019-12-21 01:13:00,2.75436,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.5985,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249255",2019-12-21 01:14:00,2.24861,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.59787,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249256",2019-12-21 01:15:00,1.97533,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.61488,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249257",2019-12-21 01:16:00,2.00229,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.5985,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249258",2019-12-21 01:17:00,1.8019,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.5985,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249259",2019-12-21 01:18:00,1.60101,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.5985,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249260",2019-12-21 01:19:00,1.52707,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.60417,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249261",2019-12-21 01:20:00,1.27868,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.60417,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249262",2019-12-21 01:21:00,1.46577,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.5985,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249263",2019-12-21 01:22:00,1.42996,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.6615,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249264",2019-12-21 01:23:00,1.29603,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.61677,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249265",2019-12-21 01:24:00,1.35789,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.73269,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249266",2019-12-21 01:25:00,1.38403,0,0,22,23,23,21,24.5,23,23,6.5914,0,21.5,23,22.5,21,23.5,23,23,5.8,0.7434,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
