"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"249267",2019-12-21 01:26:00,1.32241,0,0,22,23,23,21,24.5,23,23,6.96049180327869,0,21.5,23,22.5,21,23.5,23,23,5.8,0.74277,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249268",2019-12-21 01:27:00,1.78325,0,0,22,23,23,21,24.5,23,23,6.99393442622951,0,21.5,23,22.5,21,23.5,23,23,5.8,1.14345,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249269",2019-12-21 01:28:00,3.32734,0,0,22,23,23,21,24.5,23,23,7.00783333333333,0,21.5,23,22.5,21,23.5,23,23,5.9,1.2159,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249270",2019-12-21 01:29:00,1.70911,0,0,22,23,23,21,24.5,23,23,6.99918032786885,0,21.5,23,22.5,21,23.5,23,23,5.8,1.22346,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249271",2019-12-21 01:30:00,2.60364,0,0,22,23,23,21,24.5,23,23,1.38409836065574,0,21.5,23,22.5,21,23.5,23,23,5.8,1.11384,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249272",2019-12-21 01:31:00,3.81459,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,1.11825,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249273",2019-12-21 01:32:00,4.68492,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,1.09683,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249274",2019-12-21 01:33:00,5.23097,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,1.0962,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249275",2019-12-21 01:34:00,5.47599,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,2.16279,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249276",2019-12-21 01:35:00,5.63686,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,2.15082,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249277",2019-12-21 01:36:00,5.67784,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,1.0773,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249278",2019-12-21 01:37:00,5.64597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.94437,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249279",2019-12-21 01:38:00,5.66233,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.9639,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249280",2019-12-21 01:39:00,5.812,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.9702,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249281",2019-12-21 01:40:00,6.13245,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.7,0.97587,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249282",2019-12-21 01:41:00,5.56096,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.8,0.98154,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249283",2019-12-21 01:42:00,4.30045,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.97839,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249284",2019-12-21 01:43:00,4.45204,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.98343,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249285",2019-12-21 01:44:00,4.29369,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,0.98406,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249286",2019-12-21 01:45:00,4.21967,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6,1.22976,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249287",2019-12-21 01:46:00,4.13494,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,5.9,1.27575,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249288",2019-12-21 01:47:00,3.76392,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6,1.23354,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249289",2019-12-21 01:48:00,3.89266,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.14156,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249290",2019-12-21 01:49:00,3.75133,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.01367,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249291",2019-12-21 01:50:00,3.8673,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6,1.01367,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249292",2019-12-21 01:51:00,3.71652,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,0.9891,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249293",2019-12-21 01:52:00,3.77724,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,0.99036,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249294",2019-12-21 01:53:00,3.73259,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,0.99477,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249295",2019-12-21 01:54:00,3.1858,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,0.98847,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249296",2019-12-21 01:55:00,3.64173,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.02186,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249297",2019-12-21 01:56:00,3.65979,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.02438,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249298",2019-12-21 01:57:00,3.63895,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.03131,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249299",2019-12-21 01:58:00,3.7004,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.03131,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249300",2019-12-21 01:59:00,3.46527,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.02564,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249301",2019-12-21 02:00:00,3.96874,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.01934,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249302",2019-12-21 02:01:00,4.43716,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.08171,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249303",2019-12-21 02:02:00,4.94507,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.03446,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249304",2019-12-21 02:03:00,5.28842,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.03257,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249305",2019-12-21 02:04:00,5.47179,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.0269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249306",2019-12-21 02:05:00,5.45663,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6,1.02564,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"249307",2019-12-21 02:06:00,5.47119,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.0206,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"249308",2019-12-21 02:07:00,5.75583,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.0206,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"249309",2019-12-21 02:08:00,5.49387,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.0206,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"249310",2019-12-21 02:09:00,5.56941,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.02627,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"249311",2019-12-21 02:10:00,5.59597,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.03194,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"249312",2019-12-21 02:11:00,5.1813,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.1,1.03194,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249313",2019-12-21 02:12:00,4.51878,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.04391,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249314",2019-12-21 02:13:00,4.20168,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.3,1.03257,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249315",2019-12-21 02:14:00,4.03033,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.0269,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249316",2019-12-21 02:15:00,3.94144,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.03824,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249317",2019-12-21 02:16:00,3.97215,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,23,6.2,1.03509,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249318",2019-12-21 02:17:00,3.84267,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.3,1.04895,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249319",2019-12-21 02:18:00,3.6651,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.3,1.05021,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249320",2019-12-21 02:19:00,3.77507,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.4,1.05525,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249321",2019-12-21 02:20:00,3.50453,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.4,1.05714,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249322",2019-12-21 02:21:00,3.39154,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.4,1.05714,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249323",2019-12-21 02:22:00,3.58362,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.4,1.04706,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249324",2019-12-21 02:23:00,3.50308,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.4,1.05084,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249325",2019-12-21 02:24:00,3.6432,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.4,1.05714,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"249326",2019-12-21 02:25:00,3.48423,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.3,1.0773,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249327",2019-12-21 02:26:00,3.20897,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.2,1.07919,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249328",2019-12-21 02:27:00,3.50136,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.1,1.08234,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249329",2019-12-21 02:28:00,3.70618,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.2,1.07667,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249330",2019-12-21 02:29:00,3.4048,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.2,1.08297,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249331",2019-12-21 02:30:00,4.15592,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.2,1.08234,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249332",2019-12-21 02:31:00,4.83206,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.2,1.08234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249333",2019-12-21 02:32:00,4.74529,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.2,1.08234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249334",2019-12-21 02:33:00,5.04908,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,23,6.2,1.06407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249335",2019-12-21 02:34:00,5.17275,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,1.06911,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249336",2019-12-21 02:35:00,5.16307,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,1.05084,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249337",2019-12-21 02:36:00,5.21942,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,1.05084,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249338",2019-12-21 02:37:00,5.16844,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,1.05084,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249339",2019-12-21 02:38:00,5.19114,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,1.05147,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249340",2019-12-21 02:39:00,4.66704,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.3,0.41832,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249341",2019-12-21 02:40:00,3.94008,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.3,0.42651,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"249342",2019-12-21 02:41:00,3.47235,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,0.4158,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249343",2019-12-21 02:42:00,2.97558,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,0.41517,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249344",2019-12-21 02:43:00,2.24852,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.4,0.42084,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249345",2019-12-21 02:44:00,1.92223,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.4,0.41517,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249346",2019-12-21 02:45:00,1.7049,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.5,0.41517,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249347",2019-12-21 02:46:00,1.50876,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.4,0.42021,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249348",2019-12-21 02:47:00,1.28755,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.4,0.41517,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249349",2019-12-21 02:48:00,1.28918,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.4,0.42147,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249350",2019-12-21 02:49:00,1.1165,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.4,0.4158,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249351",2019-12-21 02:50:00,1.1445,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.3,0.42084,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249352",2019-12-21 02:51:00,1.18081,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.3,0.4095,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249353",2019-12-21 02:52:00,1.06617,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.3,0.42714,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249354",2019-12-21 02:53:00,1.05221,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,0.41517,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249355",2019-12-21 02:54:00,1.06264,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.1,0.42084,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"249356",2019-12-21 02:55:00,0.987842,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,0.44037,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249357",2019-12-21 02:56:00,1.16276,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,23,6.2,0.43974,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249358",2019-12-21 02:57:00,1.07283,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.43974,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249359",2019-12-21 02:58:00,1.06587,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.43974,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249360",2019-12-21 02:59:00,1.81814,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.46179,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249361",2019-12-21 03:00:00,1.48201,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.46683,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249362",2019-12-21 03:01:00,1.68271,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249363",2019-12-21 03:02:00,1.99042,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.3,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249364",2019-12-21 03:03:00,2.24069,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.3,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249365",2019-12-21 03:04:00,2.61353,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.4,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249366",2019-12-21 03:05:00,2.87841,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.4,0.4473,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249367",2019-12-21 03:06:00,2.99217,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.4473,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249368",2019-12-21 03:07:00,2.88387,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.45234,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249369",2019-12-21 03:08:00,2.98281,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.45297,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249370",2019-12-21 03:09:00,3.00682,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.44982,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249371",2019-12-21 03:10:00,2.85377,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.44604,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249372",2019-12-21 03:11:00,3.03833,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.441,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249373",2019-12-21 03:12:00,2.57604,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.44667,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249374",2019-12-21 03:13:00,2.28066,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.3,0.42084,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249375",2019-12-21 03:14:00,2.03669,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.41517,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249376",2019-12-21 03:15:00,1.84948,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.41517,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249377",2019-12-21 03:16:00,1.97492,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.41517,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249378",2019-12-21 03:17:00,1.55373,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.42714,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249379",2019-12-21 03:18:00,1.50675,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.41832,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249380",2019-12-21 03:19:00,1.44024,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.41958,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249381",2019-12-21 03:20:00,1.37436,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.42273,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249382",2019-12-21 03:21:00,1.41196,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.42084,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249383",2019-12-21 03:22:00,1.53166,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.44982,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249384",2019-12-21 03:23:00,1.31575,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.45171,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249385",2019-12-21 03:24:00,1.26855,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.44667,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249386",2019-12-21 03:25:00,1.28273,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.46557,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249387",2019-12-21 03:26:00,1.29973,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.46494,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249388",2019-12-21 03:27:00,1.27793,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.47061,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249389",2019-12-21 03:28:00,1.29829,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.46557,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249390",2019-12-21 03:29:00,2.1626,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.46557,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249391",2019-12-21 03:30:00,1.63976,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249392",2019-12-21 03:31:00,1.69018,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.46305,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249393",2019-12-21 03:32:00,2.11758,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.3,0.46809,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249394",2019-12-21 03:33:00,2.49372,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.5,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249395",2019-12-21 03:34:00,2.66941,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.5,0.46242,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249396",2019-12-21 03:35:00,2.85823,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.5,0.47124,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249397",2019-12-21 03:36:00,3.04088,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.6,0.47187,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249398",2019-12-21 03:37:00,3.46713,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.6,0.45801,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249399",2019-12-21 03:38:00,3.08579,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.6,0.44541,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249400",2019-12-21 03:39:00,3.00084,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.7,0.44667,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249401",2019-12-21 03:40:00,2.81993,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.6,0.4347,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249402",2019-12-21 03:41:00,2.65718,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.4,0.4347,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249403",2019-12-21 03:42:00,2.49449,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.3,0.4347,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249404",2019-12-21 03:43:00,2.21369,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.44541,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249405",2019-12-21 03:44:00,1.9711,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.43407,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249406",2019-12-21 03:45:00,1.74273,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.4284,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249407",2019-12-21 03:46:00,1.5873,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6,0.44541,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249408",2019-12-21 03:47:00,1.51872,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6,0.67914,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249409",2019-12-21 03:48:00,1.4232,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.70497,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249410",2019-12-21 03:49:00,1.31156,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.62937,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249411",2019-12-21 03:50:00,1.45237,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.54747,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249412",2019-12-21 03:51:00,1.27624,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6,0.44604,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249413",2019-12-21 03:52:00,1.20217,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,5.9,0.43974,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249414",2019-12-21 03:53:00,1.16954,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,5.8,0.43407,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249415",2019-12-21 03:54:00,1.19346,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,5.7,0.41517,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249416",2019-12-21 03:55:00,1.18433,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,5.6,0.441,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249417",2019-12-21 03:56:00,1.16647,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,5.6,0.43974,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249418",2019-12-21 03:57:00,1.12507,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,5.7,0.44667,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"249419",2019-12-21 03:58:00,1.25597,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,5.7,0.45864,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"249420",2019-12-21 03:59:00,1.89262,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,5.8,0.4473,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"249421",2019-12-21 04:00:00,1.51267,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,5.9,0.45864,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249422",2019-12-21 04:01:00,1.81387,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,6,0.44667,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249423",2019-12-21 04:02:00,2.10543,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.45234,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249424",2019-12-21 04:03:00,2.85339,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.45234,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249425",2019-12-21 04:04:00,3.22984,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.2,0.44604,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249426",2019-12-21 04:05:00,3.3768,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,6.1,0.42777,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"249427",2019-12-21 04:06:00,3.74919,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,6.1,0.43155,0,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,1,0,0
"249428",2019-12-21 04:07:00,4.05563,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,6.1,0.42147,0,0,1,1,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"249429",2019-12-21 04:08:00,4.22597,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,6.2,0.42714,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"249430",2019-12-21 04:09:00,4.10915,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.1,0.42147,0,0,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,1,0,0
"249431",2019-12-21 04:10:00,4.12828,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6,0.42651,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249432",2019-12-21 04:11:00,4.57078,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.9,0.42084,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249433",2019-12-21 04:12:00,3.41622,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6,0.41517,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249434",2019-12-21 04:13:00,2.98742,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.9,0.42147,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249435",2019-12-21 04:14:00,2.79028,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.8,0.4158,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249436",2019-12-21 04:15:00,2.8524,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.8,0.42021,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249437",2019-12-21 04:16:00,2.33386,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.8,0.42273,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249438",2019-12-21 04:17:00,2.37503,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.7,0.42147,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249439",2019-12-21 04:18:00,2.01553,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,5.8,0.42714,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249440",2019-12-21 04:19:00,1.87148,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,5.9,0.42651,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249441",2019-12-21 04:20:00,2.06211,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,5.9,0.41517,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249442",2019-12-21 04:21:00,1.79904,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,20.5,23.5,22.5,22.5,6,0.41517,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249443",2019-12-21 04:22:00,1.77465,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.2,0.42588,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249444",2019-12-21 04:23:00,1.73697,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.2,1.81314,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249445",2019-12-21 04:24:00,1.82128,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.2,0.47754,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,1,0,0
"249446",2019-12-21 04:25:00,1.68176,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.1,0.47124,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"249447",2019-12-21 04:26:00,1.68837,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.2,0.46557,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"249448",2019-12-21 04:27:00,1.59995,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.2,0.47817,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"249449",2019-12-21 04:28:00,1.71928,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.3,0.4725,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"249450",2019-12-21 04:29:00,2.29846,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6.2,0.4788,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"249451",2019-12-21 04:30:00,1.96562,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,6,0.48132,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249452",2019-12-21 04:31:00,2.05629,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.8,0.48321,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249453",2019-12-21 04:32:00,2.85861,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,20.5,23.5,22.5,22.5,5.9,0.47817,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249454",2019-12-21 04:33:00,3.10542,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6,0.47502,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249455",2019-12-21 04:34:00,3.39868,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.1,0.45801,1,0,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249456",2019-12-21 04:35:00,3.68577,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6,0.45738,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"249457",2019-12-21 04:36:00,3.95628,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6,0.4536,0,0,1,1,1,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"249458",2019-12-21 04:37:00,4.14668,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.1,0.42777,0,0,1,0,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"249459",2019-12-21 04:38:00,3.95189,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.1,0.42714,0,0,1,0,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"249460",2019-12-21 04:39:00,3.99246,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.4,0.4095,0,0,1,0,1,0,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"249461",2019-12-21 04:40:00,3.98257,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.5,0.42084,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249462",2019-12-21 04:41:00,3.8316,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.6,0.42084,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249463",2019-12-21 04:42:00,3.40224,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.4158,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249464",2019-12-21 04:43:00,3.02491,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.9,0.4158,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249465",2019-12-21 04:44:00,2.62535,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.41832,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249466",2019-12-21 04:45:00,2.57802,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.44982,0,0,1,0,1,0,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249467",2019-12-21 04:46:00,2.23218,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.44856,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249468",2019-12-21 04:47:00,2.26514,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.44667,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249469",2019-12-21 04:48:00,2.03637,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.9,0.45171,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249470",2019-12-21 04:49:00,1.82096,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.44667,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249471",2019-12-21 04:50:00,1.85613,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.44667,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249472",2019-12-21 04:51:00,1.61934,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.44667,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249473",2019-12-21 04:52:00,1.7122,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.8,0.45171,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249474",2019-12-21 04:53:00,1.69021,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.7,0.46116,0,0,1,0,1,1,0,1,0,0,1,1,0,0,1,1,0,0,0,0,0
"249475",2019-12-21 04:54:00,1.73889,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.6,0.48384,0,1,1,0,1,1,0,1,1,0,1,1,0,1,1,1,0,0,0,0,0
"249476",2019-12-21 04:55:00,1.68114,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.5,0.47943,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"249477",2019-12-21 04:56:00,1.64317,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.6,0.47754,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"249478",2019-12-21 04:57:00,1.59469,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.8,0.47817,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"249479",2019-12-21 04:58:00,1.55423,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.6,0.47817,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"249480",2019-12-21 04:59:00,2.24359,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.6,0.49014,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"249481",2019-12-21 05:00:00,2.22063,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.5,0.90657,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249482",2019-12-21 05:01:00,2.56223,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.5,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249483",2019-12-21 05:02:00,2.98541,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249484",2019-12-21 05:03:00,3.40047,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249485",2019-12-21 05:04:00,3.87038,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.6552,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1
"249486",2019-12-21 05:05:00,3.68122,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.6,0.64197,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"249487",2019-12-21 05:06:00,3.86726,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.7,0.63567,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"249488",2019-12-21 05:07:00,3.95162,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.6,0.62244,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"249489",2019-12-21 05:08:00,3.98194,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.5,0.62874,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"249490",2019-12-21 05:09:00,3.90086,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.4,0.61614,0,0,1,1,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"249491",2019-12-21 05:10:00,3.77372,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.61614,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249492",2019-12-21 05:11:00,3.81409,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.62244,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249493",2019-12-21 05:12:00,3.52648,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.2,0.61551,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249494",2019-12-21 05:13:00,2.98676,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.2,0.60984,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249495",2019-12-21 05:14:00,2.80698,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.2,0.61299,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249496",2019-12-21 05:15:00,2.60617,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.2,0.61866,0,0,1,1,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249497",2019-12-21 05:16:00,2.43249,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.6048,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249498",2019-12-21 05:17:00,2.22608,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.58527,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249499",2019-12-21 05:18:00,2.14173,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.59157,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249500",2019-12-21 05:19:00,2.2065,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.2,0.59094,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249501",2019-12-21 05:20:00,2.07738,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.4,0.5922,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249502",2019-12-21 05:21:00,2.0003,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.6,0.58149,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249503",2019-12-21 05:22:00,1.86114,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.8,0.58527,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249504",2019-12-21 05:23:00,1.65055,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.9,0.59094,0,0,1,1,1,1,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"249505",2019-12-21 05:24:00,1.80177,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.9,0.61992,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249506",2019-12-21 05:25:00,1.87611,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,7,0.60984,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249507",2019-12-21 05:26:00,1.80339,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,7,0.60417,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249508",2019-12-21 05:27:00,1.76531,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.8,0.61677,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"249509",2019-12-21 05:28:00,2.2562,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.61047,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"249510",2019-12-21 05:29:00,2.33385,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.9,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249511",2019-12-21 05:30:00,2.08047,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249512",2019-12-21 05:31:00,2.48552,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.3,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249513",2019-12-21 05:32:00,2.65452,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249514",2019-12-21 05:33:00,3.20224,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.60417,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249515",2019-12-21 05:34:00,3.40992,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.58464,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"249516",2019-12-21 05:35:00,3.5033,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.60291,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"249517",2019-12-21 05:36:00,3.65687,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.57897,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"249518",2019-12-21 05:37:00,3.80558,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.57267,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"249519",2019-12-21 05:38:00,3.78418,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.58401,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"249520",2019-12-21 05:39:00,3.83795,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.57267,0,1,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249521",2019-12-21 05:40:00,3.48697,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.567,0,1,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249522",2019-12-21 05:41:00,3.49072,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.5733,0,1,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249523",2019-12-21 05:42:00,3.13501,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.57204,0,1,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249524",2019-12-21 05:43:00,3.06482,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.57456,0,1,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249525",2019-12-21 05:44:00,2.71596,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.5733,0,1,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249526",2019-12-21 05:45:00,2.52057,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.56637,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249527",2019-12-21 05:46:00,2.43038,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.57582,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249528",2019-12-21 05:47:00,2.26203,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.567,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249529",2019-12-21 05:48:00,2.32457,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.57267,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249530",2019-12-21 05:49:00,2.00446,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.5859,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249531",2019-12-21 05:50:00,1.98876,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.59724,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249532",2019-12-21 05:51:00,1.84719,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.59157,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249533",2019-12-21 05:52:00,2.04264,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.59787,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"249534",2019-12-21 05:53:00,1.83483,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.6048,0,1,1,0,1,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1
"249535",2019-12-21 05:54:00,1.77143,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.63063,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"249536",2019-12-21 05:55:00,1.79676,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.62937,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"249537",2019-12-21 05:56:00,1.74992,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.63315,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"249538",2019-12-21 05:57:00,1.689,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.6237,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"249539",2019-12-21 05:58:00,2.39103,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.62937,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"249540",2019-12-21 05:59:00,2.14407,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249541",2019-12-21 06:00:00,2.14833,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.3,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249542",2019-12-21 06:01:00,2.54352,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249543",2019-12-21 06:02:00,2.97485,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.7,0.59472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249544",2019-12-21 06:03:00,3.1748,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.5922,1,0,1,1,1,0,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"249545",2019-12-21 06:04:00,3.33942,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.58149,0,0,1,1,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"249546",2019-12-21 06:05:00,3.58477,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.57267,0,0,1,1,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"249547",2019-12-21 06:06:00,3.45626,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.4,0.56952,0,0,1,1,1,0,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"249548",2019-12-21 06:07:00,3.65538,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.3,0.56574,0,0,1,0,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,0
"249549",2019-12-21 06:08:00,3.74164,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.56574,0,0,1,0,1,0,1,0,0,0,1,1,1,1,1,1,1,0,0,0,0
"249550",2019-12-21 06:09:00,3.74519,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.5859,0,0,1,0,1,0,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249551",2019-12-21 06:10:00,3.58764,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.78939,0,0,1,0,1,0,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249552",2019-12-21 06:11:00,3.29225,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.83664,0,0,1,0,1,0,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249553",2019-12-21 06:12:00,3.36291,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.77301,0,0,1,0,1,0,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249554",2019-12-21 06:13:00,2.763,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.69111,0,0,1,0,1,0,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249555",2019-12-21 06:14:00,2.81123,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.67977,0,0,1,0,1,0,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249556",2019-12-21 06:15:00,2.58544,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.59157,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249557",2019-12-21 06:16:00,2.31618,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.59094,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249558",2019-12-21 06:17:00,2.10839,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.58464,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249559",2019-12-21 06:18:00,1.95859,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.58464,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249560",2019-12-21 06:19:00,1.82982,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.58464,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249561",2019-12-21 06:20:00,1.88254,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.59157,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249562",2019-12-21 06:21:00,1.77714,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.58086,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249563",2019-12-21 06:22:00,1.76091,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.58086,0,0,1,0,1,1,1,0,0,0,1,0,1,1,1,1,0,0,0,0,0
"249564",2019-12-21 06:23:00,1.76968,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.59094,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"249565",2019-12-21 06:24:00,1.68546,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.61047,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"249566",2019-12-21 06:25:00,1.6063,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,4.9,0.60417,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"249567",2019-12-21 06:26:00,1.72339,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.62055,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"249568",2019-12-21 06:27:00,1.72372,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.61047,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"249569",2019-12-21 06:28:00,2.31715,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.6048,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"249570",2019-12-21 06:29:00,2.04646,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.62244,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249571",2019-12-21 06:30:00,2.10804,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249572",2019-12-21 06:31:00,2.58614,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.60732,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249573",2019-12-21 06:32:00,3.07956,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.61488,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249574",2019-12-21 06:33:00,3.17109,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.60921,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"249575",2019-12-21 06:34:00,3.3576,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.58527,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"249576",2019-12-21 06:35:00,3.95923,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.59094,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"249577",2019-12-21 06:36:00,3.75199,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.5796,0,0,1,1,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"249578",2019-12-21 06:37:00,3.54673,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5,0.57897,0,0,1,0,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"249579",2019-12-21 06:38:00,3.62672,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.57834,0,0,1,0,1,0,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0
"249580",2019-12-21 06:39:00,3.26891,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.1,0.57519,0,0,1,0,1,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249581",2019-12-21 06:40:00,3.65332,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.57834,0,0,1,0,1,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249582",2019-12-21 06:41:00,3.20554,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.2,0.56007,0,0,1,0,1,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249583",2019-12-21 06:42:00,3.1998,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.3,0.55314,0,0,1,0,1,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
