"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"249584",2019-12-21 06:43:00,2.72449,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.3,0.55251,0,0,1,0,1,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249585",2019-12-21 06:44:00,2.51288,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.4,0.55251,0,0,1,0,1,0,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249586",2019-12-21 06:45:00,2.49917,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.5,0.55818,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249587",2019-12-21 06:46:00,2.19155,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.4,0.55314,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249588",2019-12-21 06:47:00,2.03642,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.3,0.55566,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249589",2019-12-21 06:48:00,1.87012,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.5,0.55062,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249590",2019-12-21 06:49:00,1.83902,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.55377,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249591",2019-12-21 06:50:00,1.77341,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.7,0.55314,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249592",2019-12-21 06:51:00,1.67747,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.9,0.55944,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249593",2019-12-21 06:52:00,1.84731,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.8,0.55944,0,0,1,0,1,1,0,1,1,1,1,1,0,0,0,1,0,0,0,0,0
"249594",2019-12-21 06:53:00,1.67595,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.9,0.56007,0,1,1,0,1,1,0,1,1,1,1,1,0,1,0,1,0,0,0,0,0
"249595",2019-12-21 06:54:00,1.61459,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.58842,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"249596",2019-12-21 06:55:00,1.59696,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.57834,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"249597",2019-12-21 06:56:00,1.61954,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.1,0.59094,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"249598",2019-12-21 06:57:00,1.72272,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.5796,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"249599",2019-12-21 06:58:00,2.29247,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.58653,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"249600",2019-12-21 06:59:00,2.36095,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.58905,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249601",2019-12-21 07:00:00,2.06514,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.5796,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249602",2019-12-21 07:01:00,2.56719,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.9,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249603",2019-12-21 07:02:00,2.94145,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249604",2019-12-21 07:03:00,3.10136,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.9,0.57267,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"249605",2019-12-21 07:04:00,3.27965,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.57141,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"249606",2019-12-21 07:05:00,3.46022,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.1,0.55944,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"249607",2019-12-21 07:06:00,3.23738,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.2,0.5481,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249608",2019-12-21 07:07:00,3.56084,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.3,0.55377,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249609",2019-12-21 07:08:00,3.51695,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.1,0.55314,0,1,1,1,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"249610",2019-12-21 07:09:00,3.56406,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6.1,0.54747,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249611",2019-12-21 07:10:00,3.54095,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,6,0.54747,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249612",2019-12-21 07:11:00,3.20877,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.8,0.54684,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249613",2019-12-21 07:12:00,3.03628,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.7,0.5418,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249614",2019-12-21 07:13:00,2.59525,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.54684,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249615",2019-12-21 07:14:00,2.56079,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.5481,0,1,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249616",2019-12-21 07:15:00,2.36209,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.7,0.567,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249617",2019-12-21 07:16:00,2.24345,0,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,22.5,22.5,5.6,0.57267,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249618",2019-12-21 07:17:00,2.04656,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.57456,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249619",2019-12-21 07:18:00,1.98237,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.5733,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249620",2019-12-21 07:19:00,1.59684,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.5733,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249621",2019-12-21 07:20:00,1.76908,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.57267,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249622",2019-12-21 07:21:00,1.78966,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.57897,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249623",2019-12-21 07:22:00,1.77273,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.58464,0,1,1,1,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"249624",2019-12-21 07:23:00,1.80129,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.59094,0,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"249625",2019-12-21 07:24:00,1.74454,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.6048,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249626",2019-12-21 07:25:00,1.73201,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.60984,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249627",2019-12-21 07:26:00,2.05485,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.61047,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"249628",2019-12-21 07:27:00,1.75125,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.60543,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"249629",2019-12-21 07:28:00,2.26504,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249630",2019-12-21 07:29:00,2.01614,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249631",2019-12-21 07:30:00,2.14925,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249632",2019-12-21 07:31:00,2.76315,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.57582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249633",2019-12-21 07:32:00,2.87957,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.58401,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"249634",2019-12-21 07:33:00,3.25032,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.57897,1,0,1,1,1,0,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"249635",2019-12-21 07:34:00,3.32038,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.56007,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"249636",2019-12-21 07:35:00,3.42949,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.58464,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,0
"249637",2019-12-21 07:36:00,3.44971,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.57834,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"249638",2019-12-21 07:37:00,3.62114,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.57897,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"249639",2019-12-21 07:38:00,3.62933,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.57519,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249640",2019-12-21 07:39:00,3.57649,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.57204,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249641",2019-12-21 07:40:00,3.64949,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.56889,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249642",2019-12-21 07:41:00,3.01421,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.56637,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249643",2019-12-21 07:42:00,2.6984,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.3,0.56007,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249644",2019-12-21 07:43:00,2.39638,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.57204,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249645",2019-12-21 07:44:00,2.24296,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.567,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249646",2019-12-21 07:45:00,1.9755,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.57267,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249647",2019-12-21 07:46:00,1.77773,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5,0.56826,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249648",2019-12-21 07:47:00,1.95757,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.1,0.567,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249649",2019-12-21 07:48:00,1.56972,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.1,0.57267,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249650",2019-12-21 07:49:00,1.44836,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.57771,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249651",2019-12-21 07:50:00,1.37455,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.56574,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249652",2019-12-21 07:51:00,1.29028,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.56007,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249653",2019-12-21 07:52:00,1.31115,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.3,0.57141,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,1,0
"249654",2019-12-21 07:53:00,1.33778,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.57267,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,1,0
"249655",2019-12-21 07:54:00,1.16272,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.60228,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249656",2019-12-21 07:55:00,1.23007,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.3,0.59724,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249657",2019-12-21 07:56:00,1.21173,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.5922,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249658",2019-12-21 07:57:00,1.49832,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.3,0.59094,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249659",2019-12-21 07:58:00,1.72871,8,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.3,0.59157,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249660",2019-12-21 07:59:00,1.49538,8,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.5922,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249661",2019-12-21 08:00:00,1.8236,7,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.59787,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249662",2019-12-21 08:01:00,2.85014,7,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.60354,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249663",2019-12-21 08:02:00,2.47446,6,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.5796,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249664",2019-12-21 08:03:00,2.90311,6,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.57834,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"249665",2019-12-21 08:04:00,2.92809,7,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.57834,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"249666",2019-12-21 08:05:00,3.27982,8,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.57204,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"249667",2019-12-21 08:06:00,3.08752,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.567,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"249668",2019-12-21 08:07:00,2.93824,8,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.52983,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"249669",2019-12-21 08:08:00,3.02285,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.54558,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249670",2019-12-21 08:09:00,2.54122,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.54054,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249671",2019-12-21 08:10:00,3.1682,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,1.93095,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249672",2019-12-21 08:11:00,2.50351,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.54684,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249673",2019-12-21 08:12:00,2.20641,10,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.54684,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249674",2019-12-21 08:13:00,1.90421,11,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.2,0.54117,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249675",2019-12-21 08:14:00,1.7868,10,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.3,0.5418,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249676",2019-12-21 08:15:00,1.53163,10,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.54684,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249677",2019-12-21 08:16:00,1.45528,11,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.3,0.54684,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249678",2019-12-21 08:17:00,1.33658,13,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.4,0.53865,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249679",2019-12-21 08:18:00,1.35011,13,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.5544,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249680",2019-12-21 08:19:00,1.25345,13,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.55314,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249681",2019-12-21 08:20:00,1.18024,14,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.5418,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249682",2019-12-21 08:21:00,1.14885,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.54054,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249683",2019-12-21 08:22:00,1.19146,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.9,0.54621,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"249684",2019-12-21 08:23:00,1.17565,17,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.9,0.56007,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"249685",2019-12-21 08:24:00,1.20186,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.55377,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249686",2019-12-21 08:25:00,1.17861,18,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.53487,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249687",2019-12-21 08:26:00,1.15501,19,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.5292,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249688",2019-12-21 08:27:00,1.36648,19,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.52857,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249689",2019-12-21 08:28:00,2.12689,20,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.53298,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249690",2019-12-21 08:29:00,1.46857,22,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.51156,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249691",2019-12-21 08:30:00,1.85578,23,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.5103,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249692",2019-12-21 08:31:00,2.28193,22,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.50904,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249693",2019-12-21 08:32:00,2.59055,23,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.49644,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249694",2019-12-21 08:33:00,2.81302,24,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.4662,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249695",2019-12-21 08:34:00,2.76439,26,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.47691,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249696",2019-12-21 08:35:00,3.07672,28,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.46116,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249697",2019-12-21 08:36:00,3.04295,27,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.45297,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249698",2019-12-21 08:37:00,3.09226,27,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.5733,0,1,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249699",2019-12-21 08:38:00,2.98379,27,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.43596,0,1,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249700",2019-12-21 08:39:00,2.96414,28,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.44478,0,1,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249701",2019-12-21 08:40:00,2.73831,28,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.44415,0,1,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249702",2019-12-21 08:41:00,2.83959,28,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.43407,0,1,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249703",2019-12-21 08:42:00,2.15845,27,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.4536,0,1,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249704",2019-12-21 08:43:00,2.00776,29,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.46053,0,1,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249705",2019-12-21 08:44:00,1.63186,29,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.45297,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249706",2019-12-21 08:45:00,1.65344,31,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.45234,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249707",2019-12-21 08:46:00,1.54284,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.45171,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249708",2019-12-21 08:47:00,1.39664,33,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.44037,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249709",2019-12-21 08:48:00,1.49567,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.42777,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249710",2019-12-21 08:49:00,1.32754,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.43344,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249711",2019-12-21 08:50:00,1.31009,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.42147,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249712",2019-12-21 08:51:00,1.51518,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.5,0.41643,0,1,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"249713",2019-12-21 08:52:00,1.27911,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.57204,0,1,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"249714",2019-12-21 08:53:00,1.26873,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.54054,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,0,0,0
"249715",2019-12-21 08:54:00,1.25415,33,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.48006,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249716",2019-12-21 08:55:00,1.28375,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.45927,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249717",2019-12-21 08:56:00,1.15131,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.46557,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249718",2019-12-21 08:57:00,1.69434,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.4725,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249719",2019-12-21 08:58:00,1.63806,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.4662,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249720",2019-12-21 08:59:00,1.56344,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.9,0.57834,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249721",2019-12-21 09:00:00,2.02948,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6,0.73584,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249722",2019-12-21 09:01:00,2.56966,31,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.1,0.71127,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249723",2019-12-21 09:02:00,2.8104,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.1,0.60354,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249724",2019-12-21 09:03:00,2.81317,31,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6.1,0.58464,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,1,1,1,0
"249725",2019-12-21 09:04:00,2.87903,31,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,6,0.48951,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"249726",2019-12-21 09:05:00,2.97507,29,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.9,0.48132,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"249727",2019-12-21 09:06:00,3.06575,30,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.8,0.47817,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"249728",2019-12-21 09:07:00,3.09072,30,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.4662,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"249729",2019-12-21 09:08:00,3.23542,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.46494,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249730",2019-12-21 09:09:00,2.82976,33,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.45297,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249731",2019-12-21 09:10:00,2.66806,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.43974,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249732",2019-12-21 09:11:00,2.65226,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.43407,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249733",2019-12-21 09:12:00,2.15667,37,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.6,0.42651,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249734",2019-12-21 09:13:00,1.93695,39,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,22.5,22.5,5.7,0.4158,0,0,1,0,1,0,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249735",2019-12-21 09:14:00,1.6989,40,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.41958,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249736",2019-12-21 09:15:00,1.79134,41,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.40572,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249737",2019-12-21 09:16:00,1.50897,41,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.40887,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249738",2019-12-21 09:17:00,1.43739,41,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.40257,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249739",2019-12-21 09:18:00,1.44757,43,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.39564,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249740",2019-12-21 09:19:00,1.34093,45,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.38871,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249741",2019-12-21 09:20:00,1.31175,45,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.378,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249742",2019-12-21 09:21:00,1.31394,44,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.7,0.38619,0,0,1,0,1,1,1,0,0,0,1,0,0,1,0,1,0,0,0,0,1
"249743",2019-12-21 09:22:00,1.25289,41,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.8,0.41076,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"249744",2019-12-21 09:23:00,1.28602,38,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.8,0.45297,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249745",2019-12-21 09:24:00,1.2633,39,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.8,0.45864,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249746",2019-12-21 09:25:00,1.26111,39,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.8,0.43974,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249747",2019-12-21 09:26:00,1.24783,39,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.43407,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249748",2019-12-21 09:27:00,1.77232,38,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.45297,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1,1,1
"249749",2019-12-21 09:28:00,1.60447,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.45927,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249750",2019-12-21 09:29:00,1.94138,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.47124,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249751",2019-12-21 09:30:00,2.06844,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.4599,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249752",2019-12-21 09:31:00,2.39748,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.43092,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249753",2019-12-21 09:32:00,2.56962,37,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.41517,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249754",2019-12-21 09:33:00,3.06401,38,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.38367,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"249755",2019-12-21 09:34:00,2.78231,37,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,0.38367,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"249756",2019-12-21 09:35:00,2.94284,39,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,0.37674,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"249757",2019-12-21 09:36:00,2.74359,40,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,0.37044,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"249758",2019-12-21 09:37:00,2.83809,42,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.35721,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"249759",2019-12-21 09:38:00,2.72796,43,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.34335,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249760",2019-12-21 09:39:00,2.44394,44,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.33642,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249761",2019-12-21 09:40:00,2.34834,46,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.33327,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249762",2019-12-21 09:41:00,2.08469,46,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.32697,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249763",2019-12-21 09:42:00,1.63126,45,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.33075,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249764",2019-12-21 09:43:00,1.2468,42,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.34902,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249765",2019-12-21 09:44:00,0.720599,40,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,5.9,0.35217,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249766",2019-12-21 09:45:00,0.458809,38,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,0.37674,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249767",2019-12-21 09:46:00,0,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,0.38997,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249768",2019-12-21 09:47:00,0,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,0.38997,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249769",2019-12-21 09:48:00,0,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.39564,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249770",2019-12-21 09:49:00,0,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.38997,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249771",2019-12-21 09:50:00,0,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.39564,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249772",2019-12-21 09:51:00,0,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.3969,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"249773",2019-12-21 09:52:00,0,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.39627,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"249774",2019-12-21 09:53:00,0.498782,38,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.41454,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249775",2019-12-21 09:54:00,0.499653,39,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.40068,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249776",2019-12-21 09:55:00,0.676889,41,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.3717,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249777",2019-12-21 09:56:00,0.543905,44,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.36792,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"249778",2019-12-21 09:57:00,1.19177,47,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.3528,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249779",2019-12-21 09:58:00,1.22505,50,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.3339,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249780",2019-12-21 09:59:00,1.13388,54,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,0.3024,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249781",2019-12-21 10:00:00,1.0295,58,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.16821,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249782",2019-12-21 10:01:00,1.15441,61,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.13797,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249783",2019-12-21 10:02:00,1.85774,65,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.3,0.11277,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"249784",2019-12-21 10:03:00,6.26881,67,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.09891,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"249785",2019-12-21 10:04:00,6.21032,68,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.07497,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"249786",2019-12-21 10:05:00,4.40529,70,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.06552,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"249787",2019-12-21 10:06:00,3.85708,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.04977,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"249788",2019-12-21 10:07:00,3.59789,77,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,0.01197,0,0,1,0,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249789",2019-12-21 10:08:00,3.1744,81,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.3,-0.00693,0,0,1,0,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249790",2019-12-21 10:09:00,3.09302,85,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.0315,0,0,1,0,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249791",2019-12-21 10:10:00,2.89652,88,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.5,-0.03906,0,0,1,0,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249792",2019-12-21 10:11:00,2.48678,92,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.6,-0.05796,0,0,1,0,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249793",2019-12-21 10:12:00,1.87032,93,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.7,-0.07056,0,0,1,0,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249794",2019-12-21 10:13:00,1.92015,95,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.7,-0.07056,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249795",2019-12-21 10:14:00,1.73178,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.8,-0.08883,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249796",2019-12-21 10:15:00,1.5753,98,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.8,-0.08946,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249797",2019-12-21 10:16:00,1.51647,99,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.8,-0.09009,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249798",2019-12-21 10:17:00,1.40454,100,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.8,-0.10458,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249799",2019-12-21 10:18:00,1.26765,100,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.8,-0.07623,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249800",2019-12-21 10:19:00,1.19008,100,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.9,-0.07056,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249801",2019-12-21 10:20:00,1.17727,97,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7,-0.06489,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249802",2019-12-21 10:21:00,1.19723,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7,-0.063,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"249803",2019-12-21 10:22:00,1.17433,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.1,-0.03339,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"249804",2019-12-21 10:23:00,1.29494,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.1,-0.01449,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249805",2019-12-21 10:24:00,1.17185,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.1,-0.02646,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249806",2019-12-21 10:25:00,1.15105,95,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7,-0.0315,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249807",2019-12-21 10:26:00,1.19349,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7,-0.01386,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"249808",2019-12-21 10:27:00,1.9163,92,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.1,-0.00000000745058,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249809",2019-12-21 10:28:00,1.49163,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.1,-0.0063,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249810",2019-12-21 10:29:00,1.68038,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.2,-0.02646,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249811",2019-12-21 10:30:00,2.13627,102,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.2,-0.05166,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249812",2019-12-21 10:31:00,2.45401,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.2,-0.09576,1,1,1,0,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"249813",2019-12-21 10:32:00,2.64286,113,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7,-0.12096,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"249814",2019-12-21 10:33:00,2.83667,117,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.9,-0.15876,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"249815",2019-12-21 10:34:00,2.95003,119,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.7,-0.17388,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"249816",2019-12-21 10:35:00,2.9324,116,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.5,-0.16443,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"249817",2019-12-21 10:36:00,3.55566,113,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.5,-0.1449,0,0,1,0,1,0,1,0,0,0,1,1,0,1,0,1,1,0,0,1,0
"249818",2019-12-21 10:37:00,2.86248,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.05985,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249819",2019-12-21 10:38:00,2.84056,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,0.11781,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249820",2019-12-21 10:39:00,2.79545,111,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,0.11214,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249821",2019-12-21 10:40:00,2.48227,112,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.01953,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249822",2019-12-21 10:41:00,2.23854,111,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.0315,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249823",2019-12-21 10:42:00,1.90732,111,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.13545,0,0,1,0,1,0,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249824",2019-12-21 10:43:00,1.84548,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.12159,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249825",2019-12-21 10:44:00,1.62079,107,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.12663,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249826",2019-12-21 10:45:00,1.48907,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.5,-0.10836,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249827",2019-12-21 10:46:00,1.36355,106,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.3,-0.10836,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249828",2019-12-21 10:47:00,1.36243,107,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.3,-0.11529,0,0,1,0,1,1,0,0,0,0,1,1,0,1,0,1,0,0,0,1,0
"249829",2019-12-21 10:48:00,1.24871,112,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.5,-0.14049,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"249830",2019-12-21 10:49:00,1.00793,117,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.6,-0.1764,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"249831",2019-12-21 10:50:00,1.17785,124,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.6,-0.21483,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"249832",2019-12-21 10:51:00,1.08791,130,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.7,-0.24633,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"249833",2019-12-21 10:52:00,1.25906,138,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.8,-0.27342,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"249834",2019-12-21 10:53:00,1.21639,142,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.28476,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249835",2019-12-21 10:54:00,0.949442,147,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.2,-0.30996,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249836",2019-12-21 10:55:00,1.24972,151,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,-0.33516,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249837",2019-12-21 10:56:00,1.26776,155,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,-0.35154,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"249838",2019-12-21 10:57:00,1.79522,157,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.1,-0.3591,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249839",2019-12-21 10:58:00,1.44076,156,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6,-0.35973,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249840",2019-12-21 10:59:00,1.73092,159,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.3,-0.36918,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249841",2019-12-21 11:00:00,2.13869,157,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.5,-0.35847,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249842",2019-12-21 11:01:00,2.46385,154,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.33516,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249843",2019-12-21 11:02:00,2.97166,145,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.4,-0.30303,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249844",2019-12-21 11:03:00,2.88451,134,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.6,-0.27216,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249845",2019-12-21 11:04:00,2.84413,126,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7,-0.22743,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249846",2019-12-21 11:05:00,2.92731,112,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.2,-0.15813,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249847",2019-12-21 11:06:00,3.00744,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.5,-0.12033,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"249848",2019-12-21 11:07:00,2.93973,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.5,-0.1512,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249849",2019-12-21 11:08:00,2.88368,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.4,-0.22743,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249850",2019-12-21 11:09:00,2.85829,147,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.2,-0.33453,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249851",2019-12-21 11:10:00,2.64328,164,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.4,-0.41013,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249852",2019-12-21 11:11:00,2.18451,160,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,-0.40509,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249853",2019-12-21 11:12:00,1.86632,136,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.30366,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249854",2019-12-21 11:13:00,1.65858,115,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.18459,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249855",2019-12-21 11:14:00,1.54808,107,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.5,-0.12726,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249856",2019-12-21 11:15:00,1.49818,106,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,-0.12033,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249857",2019-12-21 11:16:00,1.31434,100,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,-0.09576,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249858",2019-12-21 11:17:00,1.39743,90,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,-0.04221,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249859",2019-12-21 11:18:00,1.52976,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,0.01134,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249860",2019-12-21 11:19:00,1.26468,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.8,0.03087,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249861",2019-12-21 11:20:00,1.20813,95,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.02583,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249862",2019-12-21 11:21:00,1.22885,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.1,-0.10836,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249863",2019-12-21 11:22:00,1.23699,113,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.3,-0.1638,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"249864",2019-12-21 11:23:00,1.17632,124,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.2,-0.17073,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249865",2019-12-21 11:24:00,1.2103,119,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.2,-0.17577,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249866",2019-12-21 11:25:00,1.20233,109,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.4,-0.12348,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249867",2019-12-21 11:26:00,1.17938,117,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.6,-0.14616,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"249868",2019-12-21 11:27:00,1.8302,120,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.6,-0.17388,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249869",2019-12-21 11:28:00,1.45884,124,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.7,-0.20223,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249870",2019-12-21 11:29:00,1.72362,130,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.8,-0.23436,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249871",2019-12-21 11:30:00,2.05532,130,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.8,-0.2394,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249872",2019-12-21 11:31:00,2.48551,125,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.7,-0.18459,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249873",2019-12-21 11:32:00,2.71176,117,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.7,-0.17073,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"249874",2019-12-21 11:33:00,2.48444,114,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.7,-0.17703,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249875",2019-12-21 11:34:00,2.77074,112,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.1,-0.15813,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249876",2019-12-21 11:35:00,2.88829,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,-0.13356,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249877",2019-12-21 11:36:00,3.14658,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.2,-0.13419,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249878",2019-12-21 11:37:00,2.61873,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,6.9,-0.11529,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249879",2019-12-21 11:38:00,2.54666,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.3,-0.06993,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249880",2019-12-21 11:39:00,2.23883,92,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.5,-0.0567,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249881",2019-12-21 11:40:00,1.69698,90,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.6,-0.03969,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249882",2019-12-21 11:41:00,1.34432,88,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.6,-0.02772,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249883",2019-12-21 11:42:00,1.09138,86,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.8,-0.01953,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249884",2019-12-21 11:43:00,1.09797,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.06237,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249885",2019-12-21 11:44:00,1.12855,99,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.08316,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249886",2019-12-21 11:45:00,1.02356,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8,-0.10458,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249887",2019-12-21 11:46:00,0.936091,114,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8,-0.1449,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249888",2019-12-21 11:47:00,0.895934,115,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.1512,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249889",2019-12-21 11:48:00,0.84765,115,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8,-0.16065,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249890",2019-12-21 11:49:00,0.823094,113,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.1512,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249891",2019-12-21 11:50:00,0.875146,113,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.14553,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249892",2019-12-21 11:51:00,0.665066,116,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.8,-0.15246,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249893",2019-12-21 11:52:00,0.893935,126,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.8,-0.19026,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249894",2019-12-21 11:53:00,0.69252,143,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.02016,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249895",2019-12-21 11:54:00,0.799434,149,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.1,-0.04725,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249896",2019-12-21 11:55:00,0.724613,159,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.3,-0.16317,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249897",2019-12-21 11:56:00,0.783022,172,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.4,-0.30933,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249898",2019-12-21 11:57:00,0.633309,181,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.5,-0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
