"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"249899",2019-12-21 11:58:00,0.798608,184,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.6,-0.51786,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249900",2019-12-21 11:59:00,0.796355,186,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.6,-0.54243,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249901",2019-12-21 12:00:00,0.637989,184,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.3,-0.5418,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249902",2019-12-21 12:01:00,0.872086,178,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8,-0.51156,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249903",2019-12-21 12:02:00,0.965261,174,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.9,-0.48636,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249904",2019-12-21 12:03:00,0.880963,168,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,-0.4473,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249905",2019-12-21 12:04:00,0.765467,176,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.4,-0.43281,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249906",2019-12-21 12:05:00,0.882814,219,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,7.7,-0.59661,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249907",2019-12-21 12:06:00,0.995352,234,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.1,-0.63063,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249908",2019-12-21 12:07:00,1.05836,274,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.1,-0.81333,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249909",2019-12-21 12:08:00,1.0965,335,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.5,-1.0017,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249910",2019-12-21 12:09:00,1.1329,463,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,8.9,-1.17873,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249911",2019-12-21 12:10:00,1.13437,514,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,9.3,-1.17495,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249912",2019-12-21 12:11:00,1.09659,472,0,22,23,23,21,24.5,23,23,0,0,22,23,22,21.5,23.5,22.5,22.5,9.6,-1.04706,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249913",2019-12-21 12:12:00,1.09358,433,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,22.5,10.1,-1.02249,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249914",2019-12-21 12:13:00,1.01247,464,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,22.5,10.1,-1.04643,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249915",2019-12-21 12:14:00,1.02963,504,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,22.5,11,-1.0773,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249916",2019-12-21 12:15:00,1.10349,524,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,22.5,11.3,-1.10943,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249917",2019-12-21 12:16:00,1.07692,514,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,11.4,-0.99036,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249918",2019-12-21 12:17:00,1.02809,508,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,11.9,-1.04643,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249919",2019-12-21 12:18:00,0.983276,493,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,11.5,-1.5246,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249920",2019-12-21 12:19:00,0.875435,456,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,10.3,-1.41939,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249921",2019-12-21 12:20:00,1.05073,224,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,10.8,-0.69426,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249922",2019-12-21 12:21:00,0.838809,189,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.9,-0.50589,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249923",2019-12-21 12:22:00,0.844957,193,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.8,-0.54936,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249924",2019-12-21 12:23:00,0.831326,207,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,7.9,-0.61929,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249925",2019-12-21 12:24:00,0.742462,248,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,7.6,-0.80136,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249926",2019-12-21 12:25:00,0.76467,270,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,7.6,-0.89523,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249927",2019-12-21 12:26:00,0.783546,265,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,7.8,-0.882,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249928",2019-12-21 12:27:00,0.770033,266,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,7.6,-0.88893,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249929",2019-12-21 12:28:00,0.781146,274,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,7.7,-0.92736,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249930",2019-12-21 12:29:00,0.78356,275,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,7.6,-0.92736,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249931",2019-12-21 12:30:00,0.797686,262,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.4,-0.87696,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249932",2019-12-21 12:31:00,1.14202,259,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.8,-0.85806,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249933",2019-12-21 12:32:00,0.92313,255,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.9,-0.84546,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249934",2019-12-21 12:33:00,0.851622,250,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.9,-0.81837,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249935",2019-12-21 12:34:00,0.840046,243,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.8,-0.79443,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249936",2019-12-21 12:35:00,0.875752,234,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.5,-0.75159,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249937",2019-12-21 12:36:00,0.98354,229,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.6,-0.72513,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249938",2019-12-21 12:37:00,1.10978,257,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.4,-0.83223,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249939",2019-12-21 12:38:00,1.00434,268,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.5,-0.91539,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249940",2019-12-21 12:39:00,1.08265,258,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.9,-0.87696,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249941",2019-12-21 12:40:00,1.13479,253,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.6,-0.85176,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249942",2019-12-21 12:41:00,1.09634,251,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,10.1,-0.85806,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249943",2019-12-21 12:42:00,1.05352,271,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,10,-0.92862,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249944",2019-12-21 12:43:00,0.996091,294,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.5,-1.01556,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249945",2019-12-21 12:44:00,1.0847,300,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.7,-1.00233,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249946",2019-12-21 12:45:00,1.0202,288,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.6,-1.16928,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249947",2019-12-21 12:46:00,1.06795,273,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.8,-0.93996,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249948",2019-12-21 12:47:00,0.976641,337,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.5,-1.29528,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249949",2019-12-21 12:48:00,0.88597,349,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.2,-1.06596,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249950",2019-12-21 12:49:00,0.746216,248,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9.6,-0.81207,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249951",2019-12-21 12:50:00,0.829468,235,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,9,-0.7434,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249952",2019-12-21 12:51:00,0.922123,208,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,22.5,23,8.9,-0.34146,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249953",2019-12-21 12:52:00,0.814839,233,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,-0.46053,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249954",2019-12-21 12:53:00,0.698255,237,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,-0.48006,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249955",2019-12-21 12:54:00,0.884077,200,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.7,-0.42336,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249956",2019-12-21 12:55:00,0.791055,161,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,-0.39816,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249957",2019-12-21 12:56:00,0.758895,161,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,-0.36036,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249958",2019-12-21 12:57:00,0.763965,133,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.7,-0.23436,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249959",2019-12-21 12:58:00,0.753635,119,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,-0.16002,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249960",2019-12-21 12:59:00,0.72046,113,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.7,-0.13608,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249961",2019-12-21 13:00:00,0.736283,108,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,-0.12474,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249962",2019-12-21 13:01:00,0.90681,103,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,-0.09576,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249963",2019-12-21 13:02:00,0.866503,107,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.1,-0.11403,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249964",2019-12-21 13:03:00,0.831689,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,-0.22995,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249965",2019-12-21 13:04:00,0.867368,149,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,-0.33453,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249966",2019-12-21 13:05:00,1.06207,146,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,-0.32256,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249967",2019-12-21 13:06:00,1.05034,140,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,-0.30366,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249968",2019-12-21 13:07:00,1.05205,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,-0.25704,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249969",2019-12-21 13:08:00,1.08223,112,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,-0.17136,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249970",2019-12-21 13:09:00,1.05887,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.08946,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249971",2019-12-21 13:10:00,1.11009,82,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.02016,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249972",2019-12-21 13:11:00,1.04187,77,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.02394,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249973",2019-12-21 13:12:00,1.21351,76,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.03024,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249974",2019-12-21 13:13:00,1.03142,76,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.06174,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249975",2019-12-21 13:14:00,1.06243,84,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,0.03654,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249976",2019-12-21 13:15:00,1.05316,106,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,-0.0882,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249977",2019-12-21 13:16:00,1.03377,121,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,-0.17703,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249978",2019-12-21 13:17:00,0.950335,120,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,-0.17766,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249979",2019-12-21 13:18:00,0.740564,112,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,-0.15183,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249980",2019-12-21 13:19:00,0.854638,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,-0.10206,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249981",2019-12-21 13:20:00,0.664501,102,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,-0.08883,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249982",2019-12-21 13:21:00,0.882406,107,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.1197,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249983",2019-12-21 13:22:00,0.783347,104,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,-0.10836,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249984",2019-12-21 13:23:00,0.769096,89,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,-0.02646,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249985",2019-12-21 13:24:00,0.764886,86,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.00441,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249986",2019-12-21 13:25:00,0.637247,91,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.01386,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"249987",2019-12-21 13:26:00,0.755149,89,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.02646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249988",2019-12-21 13:27:00,0.738414,91,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.0378,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249989",2019-12-21 13:28:00,0.733604,92,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.04977,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249990",2019-12-21 13:29:00,0.723107,91,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.03969,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249991",2019-12-21 13:30:00,0.788707,83,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.00504,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249992",2019-12-21 13:31:00,0.937215,73,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.09324,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249993",2019-12-21 13:32:00,1.04695,67,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.11403,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249994",2019-12-21 13:33:00,0.821421,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,0.13797,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249995",2019-12-21 13:34:00,0.918099,60,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,0.15687,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249996",2019-12-21 13:35:00,0.997461,54,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.17892,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"249997",2019-12-21 13:36:00,1.07995,52,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.20412,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249998",2019-12-21 13:37:00,1.05848,55,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,0.18459,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"249999",2019-12-21 13:38:00,1.03153,65,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,0.12411,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250000",2019-12-21 13:39:00,1.03131,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,0.04221,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250001",2019-12-21 13:40:00,1.09598,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7,0.315,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250002",2019-12-21 13:41:00,1.05534,116,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7,0.14427,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250003",2019-12-21 13:42:00,1.01267,142,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.01386,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250004",2019-12-21 13:43:00,1.00067,154,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.18396,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250005",2019-12-21 13:44:00,1.04594,144,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.1827,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250006",2019-12-21 13:45:00,1.16622,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.21483,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250007",2019-12-21 13:46:00,1.07521,127,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.20916,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250008",2019-12-21 13:47:00,0.939642,146,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,-0.30366,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250009",2019-12-21 13:48:00,0.835753,157,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,-0.33894,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250010",2019-12-21 13:49:00,0.813799,155,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,-0.35658,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250011",2019-12-21 13:50:00,0.767432,152,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.35973,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250012",2019-12-21 13:51:00,0.811694,170,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.41706,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250013",2019-12-21 13:52:00,0.82685,179,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.47943,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250014",2019-12-21 13:53:00,0.799873,170,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.32823,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250015",2019-12-21 13:54:00,0.725798,143,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,-0.21546,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250016",2019-12-21 13:55:00,0.74737,147,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.19719,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250017",2019-12-21 13:56:00,0.735913,141,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,-0.26901,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250018",2019-12-21 13:57:00,0.740122,122,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.17136,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250019",2019-12-21 13:58:00,0.734455,102,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,-0.01386,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250020",2019-12-21 13:59:00,0.53763,88,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,0.07434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250021",2019-12-21 14:00:00,0.832787,84,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,0.09954,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250022",2019-12-21 14:01:00,0.903391,93,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,0.06804,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250023",2019-12-21 14:02:00,0.85817,111,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,-0.0315,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250024",2019-12-21 14:03:00,0.831649,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,-0.05292,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250025",2019-12-21 14:04:00,0.865434,140,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.20853,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250026",2019-12-21 14:05:00,0.972409,128,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.15939,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250027",2019-12-21 14:06:00,1.32983,124,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,-0.10773,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250028",2019-12-21 14:07:00,1.06217,116,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.08253,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250029",2019-12-21 14:08:00,1.06184,110,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,-0.06111,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250030",2019-12-21 14:09:00,1.03647,112,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,-0.06363,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250031",2019-12-21 14:10:00,1.07895,120,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,-0.1071,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250032",2019-12-21 14:11:00,1.05395,139,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,-0.21546,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250033",2019-12-21 14:12:00,1.11697,153,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,-0.26082,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250034",2019-12-21 14:13:00,0.997832,160,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.29736,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250035",2019-12-21 14:14:00,1.04134,169,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.33579,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250036",2019-12-21 14:15:00,1.0435,166,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.33327,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250037",2019-12-21 14:16:00,1.01688,156,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.28098,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250038",2019-12-21 14:17:00,0.913241,160,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.27846,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250039",2019-12-21 14:18:00,0.796302,166,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,-0.27153,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250040",2019-12-21 14:19:00,0.823921,183,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.36603,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250041",2019-12-21 14:20:00,0.870294,393,3.015,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,2.18043,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250042",2019-12-21 14:21:00,0.790961,438,2.958,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,1.99017,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250043",2019-12-21 14:22:00,0.787248,156,3.101,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,3.11094,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250044",2019-12-21 14:23:00,0.767881,120,3.107,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,3.28671,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250045",2019-12-21 14:24:00,0.662425,101,3.129,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,3.35097,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250046",2019-12-21 14:25:00,0.777147,93,3.107,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,3.39759,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250047",2019-12-21 14:26:00,0.720615,96,0.01,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.11844,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250048",2019-12-21 14:27:00,0.650892,102,0.009,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250049",2019-12-21 14:28:00,0.691577,186,0.004,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.01323,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250050",2019-12-21 14:29:00,0.660479,269,0.004,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.04473,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250051",2019-12-21 14:30:00,0.831751,247,0.002,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.08316,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250052",2019-12-21 14:31:00,0.871928,148,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,-0.16443,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250053",2019-12-21 14:32:00,0.79028,188,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,-0.24633,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250054",2019-12-21 14:33:00,0.957277,155,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,-0.18333,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250055",2019-12-21 14:34:00,0.921896,153,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,-0.20286,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250056",2019-12-21 14:35:00,1.01767,130,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,-0.12663,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250057",2019-12-21 14:36:00,1.054,107,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.25641,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250058",2019-12-21 14:37:00,1.04059,95,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.35217,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250059",2019-12-21 14:38:00,1.0806,88,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.35721,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250060",2019-12-21 14:39:00,1.0979,88,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.25704,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250061",2019-12-21 14:40:00,1.23121,95,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.08064,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250062",2019-12-21 14:41:00,1.02197,97,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.05103,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250063",2019-12-21 14:42:00,0.97797,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.06237,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250064",2019-12-21 14:43:00,1.01019,90,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.09135,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250065",2019-12-21 14:44:00,1.02201,85,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.10773,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250066",2019-12-21 14:45:00,1.04339,84,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.13104,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250067",2019-12-21 14:46:00,0.93987,86,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.04284,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250068",2019-12-21 14:47:00,0.620306,97,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.06111,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250069",2019-12-21 14:48:00,0.811531,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.0882,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250070",2019-12-21 14:49:00,0.805696,103,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.04221,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250071",2019-12-21 14:50:00,0.775176,101,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.04977,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250072",2019-12-21 14:51:00,0.882527,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.07056,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250073",2019-12-21 14:52:00,0.786191,99,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.0567,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250074",2019-12-21 14:53:00,0.721184,111,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,-0.063,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250075",2019-12-21 14:54:00,0.72526,110,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.01197,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,0
"250076",2019-12-21 14:55:00,0.954943,98,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.07434,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250077",2019-12-21 14:56:00,0.775767,94,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.09387,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250078",2019-12-21 14:57:00,0.720674,97,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.00756,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250079",2019-12-21 14:58:00,0.722788,103,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,-0.03276,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250080",2019-12-21 14:59:00,0.735532,105,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,-0.05796,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250081",2019-12-21 15:00:00,1.17891,96,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,-0.02016,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250082",2019-12-21 15:01:00,0.890356,86,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.01764,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250083",2019-12-21 15:02:00,0.803627,79,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.04977,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250084",2019-12-21 15:03:00,0.810656,75,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.13671,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250085",2019-12-21 15:04:00,0.853719,71,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.09891,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0
"250086",2019-12-21 15:05:00,0.972996,69,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.10269,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250087",2019-12-21 15:06:00,1.00886,69,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.10017,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250088",2019-12-21 15:07:00,1.22615,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.06867,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250089",2019-12-21 15:08:00,1.06016,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.04977,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250090",2019-12-21 15:09:00,1.06735,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.0378,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250091",2019-12-21 15:10:00,0.960953,75,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.06048,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250092",2019-12-21 15:11:00,0.972146,74,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.06552,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250093",2019-12-21 15:12:00,0.900944,73,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.07434,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250094",2019-12-21 15:13:00,0.931214,70,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.08694,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250095",2019-12-21 15:14:00,1.0265,66,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.10017,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250096",2019-12-21 15:15:00,0.880081,65,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.11277,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250097",2019-12-21 15:16:00,0.722941,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.1,0.1071,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250098",2019-12-21 15:17:00,0.620924,65,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.11844,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250099",2019-12-21 15:18:00,0.60381,69,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.15183,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250100",2019-12-21 15:19:00,0.61946,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.05418,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250101",2019-12-21 15:20:00,0.927037,80,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.4,0.02457,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250102",2019-12-21 15:21:00,0.578438,71,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.07371,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250103",2019-12-21 15:22:00,0.575523,63,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.6,0.11277,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250104",2019-12-21 15:23:00,0.550641,55,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.6,0.13923,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250105",2019-12-21 15:24:00,0.527758,54,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.15309,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250106",2019-12-21 15:25:00,0.540869,54,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.15687,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250107",2019-12-21 15:26:00,0.395413,54,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.16254,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250108",2019-12-21 15:27:00,0.531113,54,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.1512,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250109",2019-12-21 15:28:00,0.504729,51,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.16884,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250110",2019-12-21 15:29:00,0.541371,50,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.4,0.17451,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250111",2019-12-21 15:30:00,0.52818,59,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.4,0.28098,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250112",2019-12-21 15:31:00,0.588443,77,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250113",2019-12-21 15:32:00,0.507392,85,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.1,0.26964,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250114",2019-12-21 15:33:00,0.427858,67,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250115",2019-12-21 15:34:00,0.51581,56,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.27279,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250116",2019-12-21 15:35:00,0.509929,57,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.1,0.1512,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250117",2019-12-21 15:36:00,0.546473,63,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.11277,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250118",2019-12-21 15:37:00,0.509475,62,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.11277,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250119",2019-12-21 15:38:00,0.532537,57,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.13167,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250120",2019-12-21 15:39:00,0.566403,52,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.5,0.16254,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250121",2019-12-21 15:40:00,0.520244,46,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.4,0.19971,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250122",2019-12-21 15:41:00,0.56033,41,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.4,0.22491,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250123",2019-12-21 15:42:00,0.544563,38,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.23247,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250124",2019-12-21 15:43:00,0.578215,48,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.2268,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250125",2019-12-21 15:44:00,0.548105,48,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.2268,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250126",2019-12-21 15:45:00,0.683534,53,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.21924,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250127",2019-12-21 15:46:00,0,43,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.22554,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250128",2019-12-21 15:47:00,0.52769,40,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.2268,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250129",2019-12-21 15:48:00,0.67521,38,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.25326,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250130",2019-12-21 15:49:00,0.581859,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.25704,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250131",2019-12-21 15:50:00,0.62086,33,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.27342,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250132",2019-12-21 15:51:00,0.575547,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.1,0.2646,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250133",2019-12-21 15:52:00,0.62162,33,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.2646,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250134",2019-12-21 15:53:00,0.494315,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.2646,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250135",2019-12-21 15:54:00,0.603556,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.26145,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250136",2019-12-21 15:55:00,0.604531,34,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.26901,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250137",2019-12-21 15:56:00,0.596386,35,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.27657,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250138",2019-12-21 15:57:00,0.600492,33,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.28287,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250139",2019-12-21 15:58:00,0.627611,36,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,0.28287,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250140",2019-12-21 15:59:00,0.609161,43,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,0.29358,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250141",2019-12-21 16:00:00,0.514101,59,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,0.69615,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250142",2019-12-21 16:01:00,0.607654,64,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,0.55944,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250143",2019-12-21 16:02:00,0.603131,63,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.50337,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250144",2019-12-21 16:03:00,0.59122,63,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.48384,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250145",2019-12-21 16:04:00,0.602549,53,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.9,0.46557,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250146",2019-12-21 16:05:00,0.577275,70,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.44667,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250147",2019-12-21 16:06:00,0.804361,67,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.45864,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250148",2019-12-21 16:07:00,0.74949,59,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.47754,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250149",2019-12-21 16:08:00,0.598475,48,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.47817,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250150",2019-12-21 16:09:00,0.585667,40,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.3,0.50967,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250151",2019-12-21 16:10:00,0.579238,32,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.52164,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250152",2019-12-21 16:11:00,0.445396,28,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8.2,0.5166,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250153",2019-12-21 16:12:00,0.558628,26,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,8,0.52227,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250154",2019-12-21 16:13:00,0.680483,24,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.8,0.53424,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250155",2019-12-21 16:14:00,0.520017,23,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.55251,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250156",2019-12-21 16:15:00,0.625499,19,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.56574,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250157",2019-12-21 16:16:00,0.557701,19,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.57204,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250158",2019-12-21 16:17:00,0.493301,18,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,0.57204,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250159",2019-12-21 16:18:00,0.485318,18,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,0.58149,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250160",2019-12-21 16:19:00,0.52668,17,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.4,0.58338,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250161",2019-12-21 16:20:00,0.448538,17,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.3,0.57708,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250162",2019-12-21 16:21:00,0.513124,17,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,0.57897,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250163",2019-12-21 16:22:00,0.50824,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.2,0.57897,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250164",2019-12-21 16:23:00,0.52119,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.1,0.74214,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250165",2019-12-21 16:24:00,0.525828,16,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7,0.85491,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250166",2019-12-21 16:25:00,0.520346,15,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7,0.84105,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250167",2019-12-21 16:26:00,0.759975,13,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7,0.76671,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250168",2019-12-21 16:27:00,0.492978,13,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.9,0.71127,0,0,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250169",2019-12-21 16:28:00,0.590094,13,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.8,0.60354,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250170",2019-12-21 16:29:00,0.598012,12,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.8,0.59787,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250171",2019-12-21 16:30:00,0.644327,12,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.7,0.60354,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250172",2019-12-21 16:31:00,0.639132,11,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.7,0.59787,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250173",2019-12-21 16:32:00,0.608122,10,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.6,0.5985,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250174",2019-12-21 16:33:00,0.549402,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,6.7,0.61677,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250175",2019-12-21 16:34:00,0.823865,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,6.8,0.6174,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250176",2019-12-21 16:35:00,0.576039,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,6.9,0.62055,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250177",2019-12-21 16:36:00,0.599012,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7,0.60984,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250178",2019-12-21 16:37:00,0.642933,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.7,0.60984,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250179",2019-12-21 16:38:00,0.739406,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.8,0.60984,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250180",2019-12-21 16:39:00,1.34981,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.7,0.61236,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250181",2019-12-21 16:40:00,0.695812,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.9,0.6048,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250182",2019-12-21 16:41:00,0.649365,11,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.9,0.6048,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250183",2019-12-21 16:42:00,1.04973,10,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.6,0.61047,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250184",2019-12-21 16:43:00,1.38059,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.2,0.5985,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250185",2019-12-21 16:44:00,1.46085,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,6.9,0.5985,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250186",2019-12-21 16:45:00,1.39762,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,6.9,0.5985,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250187",2019-12-21 16:46:00,1.18631,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,6.8,0.5985,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250188",2019-12-21 16:47:00,1.14141,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,6.9,0.60984,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250189",2019-12-21 16:48:00,1.25172,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7,0.5985,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250190",2019-12-21 16:49:00,1.25388,8,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.1,0.60417,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250191",2019-12-21 16:50:00,1.22644,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.2,0.60984,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250192",2019-12-21 16:51:00,1.117,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.2,1.98387,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250193",2019-12-21 16:52:00,1.01639,5,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.1,0.5985,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250194",2019-12-21 16:53:00,0.59673,6,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.2,0.60417,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250195",2019-12-21 16:54:00,0.827994,7,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.3,0.59976,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250196",2019-12-21 16:55:00,0.770051,9,0,22,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21.5,23.5,23,23,7.5,0.5859,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250197",2019-12-21 16:56:00,0.724927,9,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,0.60354,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250198",2019-12-21 16:57:00,0.696813,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.59157,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250199",2019-12-21 16:58:00,0.677639,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.7,0.59787,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250200",2019-12-21 16:59:00,0.676006,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.6,0.71883,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250201",2019-12-21 17:00:00,0.453016,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,7.5,0.57834,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250202",2019-12-21 17:01:00,0.795821,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.8,0.59661,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250203",2019-12-21 17:02:00,0.635177,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.4,0.59157,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250204",2019-12-21 17:03:00,0.639667,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.3,0.61614,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250205",2019-12-21 17:04:00,0.605075,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.2,0.59787,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250206",2019-12-21 17:05:00,0.534604,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.2,0.59787,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250207",2019-12-21 17:06:00,0.615892,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.1,0.5985,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250208",2019-12-21 17:07:00,0.576739,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.2,0.63504,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250209",2019-12-21 17:08:00,1.0391,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.1,0.59724,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250210",2019-12-21 17:09:00,0.674426,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6,0.59157,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250211",2019-12-21 17:10:00,0,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6,0.60921,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250212",2019-12-21 17:11:00,0.862975,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.9,0.60291,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
