"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"250213",2019-12-21 17:12:00,1.02272,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6,0.60984,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250214",2019-12-21 17:13:00,1.03788,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.1,0.5859,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250215",2019-12-21 17:14:00,0.78805,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6,0.59724,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250216",2019-12-21 17:15:00,1.02469,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.9,0.61425,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250217",2019-12-21 17:16:00,1.06424,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.8,0.58968,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250218",2019-12-21 17:17:00,1.12014,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.8,0.567,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250219",2019-12-21 17:18:00,1.09101,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.9,0.57897,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250220",2019-12-21 17:19:00,1.0824,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.8,0.59787,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250221",2019-12-21 17:20:00,1.06811,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.9,0.62307,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250222",2019-12-21 17:21:00,1.01784,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.9,0.90846,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250223",2019-12-21 17:22:00,1.02549,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6,0.91854,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250224",2019-12-21 17:23:00,0.926849,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.2,0.81144,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250225",2019-12-21 17:24:00,0.85937,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.3,0.78057,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250226",2019-12-21 17:25:00,0.788941,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,6.2,0.67914,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250227",2019-12-21 17:26:00,0.742729,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.8,0.67725,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250228",2019-12-21 17:27:00,0.885818,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.6,0.67095,0,1,1,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250229",2019-12-21 17:28:00,0.807228,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.5,0.66717,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250230",2019-12-21 17:29:00,0.637643,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.6,0.68544,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250231",2019-12-21 17:30:00,0.660354,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.8,0.66465,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250232",2019-12-21 17:31:00,0.664833,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.9,0.6678,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250233",2019-12-21 17:32:00,0.73274,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.9,0.6678,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0
"250234",2019-12-21 17:33:00,0.653481,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.7,0.67221,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250235",2019-12-21 17:34:00,0.772301,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.5,0.6615,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250236",2019-12-21 17:35:00,0.683825,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.4,0.67851,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250237",2019-12-21 17:36:00,0.854544,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.3,0.66969,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250238",2019-12-21 17:37:00,0.79491,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.2,0.6615,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250239",2019-12-21 17:38:00,0.865984,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.3,0.66654,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250240",2019-12-21 17:39:00,0.548637,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.3,0.67221,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250241",2019-12-21 17:40:00,0.640939,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.3,0.68481,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250242",2019-12-21 17:41:00,0.807914,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.4,0.67284,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250243",2019-12-21 17:42:00,0.899683,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.2,0.69741,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250244",2019-12-21 17:43:00,0.92634,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5,0.69174,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250245",2019-12-21 17:44:00,0.957299,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5,0.69174,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250246",2019-12-21 17:45:00,0.969128,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.1,0.69111,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250247",2019-12-21 17:46:00,0.975574,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5,0.68544,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250248",2019-12-21 17:47:00,0.969804,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.8,0.70371,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250249",2019-12-21 17:48:00,1.0682,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.8,0.68607,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250250",2019-12-21 17:49:00,1.01737,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.8,0.68229,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250251",2019-12-21 17:50:00,1.00346,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.8,0.69993,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250252",2019-12-21 17:51:00,0.984727,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.9,0.69111,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250253",2019-12-21 17:52:00,0.9572,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.9,0.69741,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250254",2019-12-21 17:53:00,0.89399,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.9,0.68607,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250255",2019-12-21 17:54:00,0.888739,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.1,0.70371,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250256",2019-12-21 17:55:00,1.06772,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.2,0.69426,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250257",2019-12-21 17:56:00,0.742473,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.2,0.69237,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250258",2019-12-21 17:57:00,0.677922,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.2,0.67977,0,0,1,0,1,1,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250259",2019-12-21 17:58:00,0.685847,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.2,0.70056,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250260",2019-12-21 17:59:00,0.658582,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.1,0.67977,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250261",2019-12-21 18:00:00,0.650176,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5.1,0.6678,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250262",2019-12-21 18:01:00,0.586873,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,5,0.6741,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250263",2019-12-21 18:02:00,0.527762,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.9,0.6804,0,0,1,0,1,0,0,0,0,0,1,0,0,1,0,1,0,0,0,0,0
"250264",2019-12-21 18:03:00,0.644617,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.9,0.70056,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250265",2019-12-21 18:04:00,0.571901,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.8,0.67599,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250266",2019-12-21 18:05:00,0.581961,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.8,0.67536,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250267",2019-12-21 18:06:00,0.607891,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.6,0.67914,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250268",2019-12-21 18:07:00,0.895991,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.7,0.69741,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250269",2019-12-21 18:08:00,0.561774,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.6,0.69111,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250270",2019-12-21 18:09:00,0.522543,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.6,0.69048,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250271",2019-12-21 18:10:00,0.692238,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.5,0.6804,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250272",2019-12-21 18:11:00,0.784441,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.7,0.68607,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250273",2019-12-21 18:12:00,0.912683,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.5,0.67977,0,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,0,0,0,0,0
"250274",2019-12-21 18:13:00,0.900635,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,23,4.4,0.68607,0,0,1,0,1,1,0,0,1,0,1,0,0,0,0,1,0,0,0,0,0
"250275",2019-12-21 18:14:00,1.01313,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21.5,23.5,23,22.5,4.5,0.68607,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250276",2019-12-21 18:15:00,1.01904,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.4,0.68985,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250277",2019-12-21 18:16:00,0.970504,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.5,0.6867,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250278",2019-12-21 18:17:00,0.97993,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.4,0.69237,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250279",2019-12-21 18:18:00,0.989364,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.6,0.70371,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250280",2019-12-21 18:19:00,1.01634,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.6,0.69741,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250281",2019-12-21 18:20:00,1.23639,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.6,0.67725,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250282",2019-12-21 18:21:00,1.27048,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.6,0.66465,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250283",2019-12-21 18:22:00,1.09167,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.6,0.68229,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250284",2019-12-21 18:23:00,1.12395,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.6,0.6804,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,0
"250285",2019-12-21 18:24:00,1.27007,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.5,0.6615,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250286",2019-12-21 18:25:00,1.35467,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.5,0.67914,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250287",2019-12-21 18:26:00,1.38047,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.5,0.67347,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250288",2019-12-21 18:27:00,1.44714,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.5,0.66654,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250289",2019-12-21 18:28:00,1.35489,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.4,0.67914,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250290",2019-12-21 18:29:00,1.19477,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.4,0.67914,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250291",2019-12-21 18:30:00,1.36742,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.4,0.67851,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250292",2019-12-21 18:31:00,1.3781,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.3,0.65457,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250293",2019-12-21 18:32:00,1.38321,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.3,0.79947,0,1,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,0
"250294",2019-12-21 18:33:00,1.33194,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.2,0.90342,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"250295",2019-12-21 18:34:00,1.1754,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.1,0.8757,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"250296",2019-12-21 18:35:00,1.1324,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,4.2,0.76167,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"250297",2019-12-21 18:36:00,1.25472,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,4.2,0.75537,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"250298",2019-12-21 18:37:00,1.29353,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,22.5,22.5,4.2,0.66654,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,0
"250299",2019-12-21 18:38:00,1.04788,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.69426,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250300",2019-12-21 18:39:00,0.821267,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.69804,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250301",2019-12-21 18:40:00,0.951087,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.69678,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250302",2019-12-21 18:41:00,1.04111,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.69237,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250303",2019-12-21 18:42:00,1.22194,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.69174,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250304",2019-12-21 18:43:00,2.0612,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.70371,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250305",2019-12-21 18:44:00,1.60407,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.6867,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250306",2019-12-21 18:45:00,1.97081,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,0.69237,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250307",2019-12-21 18:46:00,2.50844,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,0.6867,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250308",2019-12-21 18:47:00,2.9305,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,0.68544,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250309",2019-12-21 18:48:00,3.26875,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.1,0.67347,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250310",2019-12-21 18:49:00,3.38422,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.1,0.67347,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250311",2019-12-21 18:50:00,3.68922,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,0.67914,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250312",2019-12-21 18:51:00,3.64864,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.67095,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250313",2019-12-21 18:52:00,3.50636,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.67851,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250314",2019-12-21 18:53:00,3.47624,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.67284,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250315",2019-12-21 18:54:00,2.98034,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.66717,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250316",2019-12-21 18:55:00,2.74248,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.5,0.66087,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250317",2019-12-21 18:56:00,2.32849,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.6,0.66654,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250318",2019-12-21 18:57:00,2.20315,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.6,0.6552,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250319",2019-12-21 18:58:00,2.0879,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.7,0.65457,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250320",2019-12-21 18:59:00,1.8356,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.7,0.66024,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250321",2019-12-21 19:00:00,1.75985,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.6,0.66024,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250322",2019-12-21 19:01:00,1.57999,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.7,0.65898,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250323",2019-12-21 19:02:00,1.78703,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.5,0.69174,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"250324",2019-12-21 19:03:00,1.49092,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.5,0.66654,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"250325",2019-12-21 19:04:00,1.88612,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.5,0.66717,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"250326",2019-12-21 19:05:00,1.65676,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.67284,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"250327",2019-12-21 19:06:00,1.31574,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.67284,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"250328",2019-12-21 19:07:00,1.45106,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.69804,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"250329",2019-12-21 19:08:00,1.35716,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.69363,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250330",2019-12-21 19:09:00,1.21392,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.68985,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250331",2019-12-21 19:10:00,1.20472,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,0.69237,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250332",2019-12-21 19:11:00,1.27509,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,1.01997,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250333",2019-12-21 19:12:00,2.11676,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,1.01871,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250334",2019-12-21 19:13:00,1.88401,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,1.02564,1,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250335",2019-12-21 19:14:00,2.2418,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,1.01997,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250336",2019-12-21 19:15:00,2.55943,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,1.02564,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250337",2019-12-21 19:16:00,2.93421,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.2,1.03131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250338",2019-12-21 19:17:00,3.20148,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.3,1.03131,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250339",2019-12-21 19:18:00,3.28215,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,22.5,22.5,4.4,0.98847,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"250340",2019-12-21 19:19:00,3.43432,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.3,0.98784,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"250341",2019-12-21 19:20:00,3.36205,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.2,0.9891,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"250342",2019-12-21 19:21:00,3.48091,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4,1.01934,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"250343",2019-12-21 19:22:00,3.3507,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.8,1.04013,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"250344",2019-12-21 19:23:00,3.03779,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.7,1.01367,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"250345",2019-12-21 19:24:00,3.08799,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.7,1.0143,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250346",2019-12-21 19:25:00,3.08737,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.8,1.01934,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250347",2019-12-21 19:26:00,2.5461,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.8,1.01367,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250348",2019-12-21 19:27:00,2.5177,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.9,1.01493,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250349",2019-12-21 19:28:00,2.15331,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.8,1.01367,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250350",2019-12-21 19:29:00,2.12737,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.9,1.01367,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250351",2019-12-21 19:30:00,1.79254,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,3.9,1.01934,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250352",2019-12-21 19:31:00,1.6579,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4,1.008,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250353",2019-12-21 19:32:00,1.59634,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.1,1.01367,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250354",2019-12-21 19:33:00,1.48712,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.3,1.00863,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250355",2019-12-21 19:34:00,1.42132,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,22.5,22.5,4.4,1.01178,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250356",2019-12-21 19:35:00,1.33234,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.5,1.008,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250357",2019-12-21 19:36:00,1.35801,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.5,0.99036,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250358",2019-12-21 19:37:00,1.28389,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.3,1.01997,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"250359",2019-12-21 19:38:00,1.31118,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.2,1.01367,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250360",2019-12-21 19:39:00,1.28772,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.1,1.01367,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250361",2019-12-21 19:40:00,1.25823,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.1,1.01304,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250362",2019-12-21 19:41:00,1.43766,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.2,1.0017,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250363",2019-12-21 19:42:00,2.33933,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4,1.0143,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250364",2019-12-21 19:43:00,1.47291,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,3.9,1.01934,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250365",2019-12-21 19:44:00,2.0814,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,3.8,1.01934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250366",2019-12-21 19:45:00,2.5851,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.9,1.03761,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250367",2019-12-21 19:46:00,2.80223,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.9,1.03194,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250368",2019-12-21 19:47:00,3.12569,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.8,1.01934,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"250369",2019-12-21 19:48:00,3.18493,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,4,1.01367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"250370",2019-12-21 19:49:00,3.34735,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4,1.02501,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"250371",2019-12-21 19:50:00,3.11906,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4,1.01304,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"250372",2019-12-21 19:51:00,3.4269,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,4.1,1.01367,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"250373",2019-12-21 19:52:00,3.29149,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,3.9,1.01304,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"250374",2019-12-21 19:53:00,3.1273,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,3.8,1.00233,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250375",2019-12-21 19:54:00,3.03129,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,3.7,1.00233,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250376",2019-12-21 19:55:00,2.67351,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,3.7,1.01304,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250377",2019-12-21 19:56:00,2.53813,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22,21,23.5,23,22.5,3.6,1.00737,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250378",2019-12-21 19:57:00,2.12626,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.6,1.2159,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250379",2019-12-21 19:58:00,1.95399,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.7,1.23984,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250380",2019-12-21 19:59:00,1.85189,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.6,1.11384,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250381",2019-12-21 20:00:00,1.64085,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,1.07604,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250382",2019-12-21 20:01:00,1.6084,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,0.98154,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250383",2019-12-21 20:02:00,1.57499,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,0.9765,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250384",2019-12-21 20:03:00,1.49529,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,0.97587,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250385",2019-12-21 20:04:00,1.33868,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,0.97587,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250386",2019-12-21 20:05:00,1.31225,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.6,0.97587,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250387",2019-12-21 20:06:00,1.25291,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,0.98847,0,0,1,0,1,0,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"250388",2019-12-21 20:07:00,1.2201,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.4,1.00737,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250389",2019-12-21 20:08:00,1.22934,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.3,1.57311,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250390",2019-12-21 20:09:00,1.16986,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.4,1.5687,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250391",2019-12-21 20:10:00,1.21266,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.4,1.56807,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250392",2019-12-21 20:11:00,1.77251,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,0.99477,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250393",2019-12-21 20:12:00,1.89621,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.5,0.99414,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250394",2019-12-21 20:13:00,1.62112,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.4,1.00611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250395",2019-12-21 20:14:00,2.10069,0,0,22,23,23,21,24.5,23,23,0,0,21.5,23,22.5,21,23.5,23,22.5,3.3,1.00044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250396",2019-12-21 20:15:00,2.56667,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,1.00044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250397",2019-12-21 20:16:00,2.71983,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,1.00044,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250398",2019-12-21 20:17:00,2.98947,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.98154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"250399",2019-12-21 20:18:00,3.14639,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.98154,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"250400",2019-12-21 20:19:00,3.21613,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.97587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"250401",2019-12-21 20:20:00,3.20693,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.97524,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"250402",2019-12-21 20:21:00,3.25472,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.97587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"250403",2019-12-21 20:22:00,2.82039,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.97587,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"250404",2019-12-21 20:23:00,3.09446,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.9576,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250405",2019-12-21 20:24:00,2.77714,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.2,0.9702,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250406",2019-12-21 20:25:00,2.47685,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.2,0.98091,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250407",2019-12-21 20:26:00,2.16986,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.2,0.97524,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250408",2019-12-21 20:27:00,1.96097,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.96957,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250409",2019-12-21 20:28:00,1.82552,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.96327,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250410",2019-12-21 20:29:00,1.96448,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.96957,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250411",2019-12-21 20:30:00,1.46667,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.2,0.95634,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250412",2019-12-21 20:31:00,1.54632,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.4,1.05714,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250413",2019-12-21 20:32:00,1.42656,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.4,1.05651,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250414",2019-12-21 20:33:00,1.3256,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.4,1.05714,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250415",2019-12-21 20:34:00,1.318,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.4,0.9198,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250416",2019-12-21 20:35:00,1.25025,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.5,1.0647,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250417",2019-12-21 20:36:00,0.901384,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.5,0.92547,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"250418",2019-12-21 20:37:00,1.30519,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.6,1.01997,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250419",2019-12-21 20:38:00,0.84413,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.5,1.0017,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250420",2019-12-21 20:39:00,1.20212,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.3,1.0017,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250421",2019-12-21 20:40:00,1.12955,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.3,1.0017,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250422",2019-12-21 20:41:00,1.62528,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.2,0.9954,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250423",2019-12-21 20:42:00,1.62653,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.9954,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250424",2019-12-21 20:43:00,1.50842,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,1.0017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250425",2019-12-21 20:44:00,2.03298,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,1.00737,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250426",2019-12-21 20:45:00,2.49331,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,1.0017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250427",2019-12-21 20:46:00,2.97656,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.0017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250428",2019-12-21 20:47:00,2.83905,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,0.98847,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250429",2019-12-21 20:48:00,3.01291,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,0.98847,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250430",2019-12-21 20:49:00,2.54481,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,1.08234,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250431",2019-12-21 20:50:00,3.42201,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,0.99792,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250432",2019-12-21 20:51:00,3.07343,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,0.99477,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250433",2019-12-21 20:52:00,3.14562,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,1.00422,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"250434",2019-12-21 20:53:00,2.94576,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,0.99666,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250435",2019-12-21 20:54:00,2.66825,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,0.99477,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250436",2019-12-21 20:55:00,2.31935,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.9891,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250437",2019-12-21 20:56:00,2.33939,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,0.99981,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250438",2019-12-21 20:57:00,1.85723,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.99477,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250439",2019-12-21 20:58:00,1.59799,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,0.9891,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250440",2019-12-21 20:59:00,1.6069,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.99099,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250441",2019-12-21 21:00:00,1.52891,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.9891,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250442",2019-12-21 21:01:00,1.42553,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.98973,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250443",2019-12-21 21:02:00,1.37119,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.99477,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250444",2019-12-21 21:03:00,1.22555,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.6,0.99351,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250445",2019-12-21 21:04:00,1.22359,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.9891,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250446",2019-12-21 21:05:00,1.37038,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.99414,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250447",2019-12-21 21:06:00,1.06441,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,0.98847,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"250448",2019-12-21 21:07:00,1.16591,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.0143,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250449",2019-12-21 21:08:00,1.23617,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,0.99981,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250450",2019-12-21 21:09:00,1.0889,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.03824,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250451",2019-12-21 21:10:00,1.08013,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.03824,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250452",2019-12-21 21:11:00,1.8335,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.01997,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250453",2019-12-21 21:12:00,1.51891,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.0143,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250454",2019-12-21 21:13:00,1.57215,0,0,22,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.02627,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250455",2019-12-21 21:14:00,2.07072,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,1.02249,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250456",2019-12-21 21:15:00,2.4677,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,1.01997,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250457",2019-12-21 21:16:00,2.68997,0,2.545,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,3.82599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250458",2019-12-21 21:17:00,2.94232,0,2.539,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,3.82851,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250459",2019-12-21 21:18:00,3.01881,0,2.552,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,4.04334,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250460",2019-12-21 21:19:00,3.10333,0,2.551,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,4.15611,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250461",2019-12-21 21:20:00,3.0732,0,2.558,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,3.93183,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250462",2019-12-21 21:21:00,3.16077,0,0.035,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,1.19889,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250463",2019-12-21 21:22:00,3.19204,0,0.035,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,1.09557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250464",2019-12-21 21:23:00,3.19623,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,0.94374,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250465",2019-12-21 21:24:00,2.93223,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.93177,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250466",2019-12-21 21:25:00,3.15592,0,0.011,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.2,0.94374,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250467",2019-12-21 21:26:00,3.10841,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.3,0.93807,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250468",2019-12-21 21:27:00,3.10874,0,0.01,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.3,0.93807,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250469",2019-12-21 21:28:00,3.02306,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.3,0.93807,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250470",2019-12-21 21:29:00,2.88641,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.3,0.84924,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250471",2019-12-21 21:30:00,2.65786,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.4,0.82341,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250472",2019-12-21 21:31:00,3.0186,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.4,0.83727,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250473",2019-12-21 21:32:00,2.55795,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.3,0.83538,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250474",2019-12-21 21:33:00,2.61286,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.2,0.83727,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250475",2019-12-21 21:34:00,2.55749,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.83727,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250476",2019-12-21 21:35:00,2.70296,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,0.83412,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250477",2019-12-21 21:36:00,2.51056,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.83727,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250478",2019-12-21 21:37:00,2.17192,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,3,0.83475,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250479",2019-12-21 21:38:00,2.42058,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,3,0.84294,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250480",2019-12-21 21:39:00,2.43107,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,3,0.83097,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250481",2019-12-21 21:40:00,2.45846,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22,21,23.5,23,22.5,3,0.83727,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250482",2019-12-21 21:41:00,2.33851,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3.1,0.84294,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250483",2019-12-21 21:42:00,2.37422,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.9,0.8316,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250484",2019-12-21 21:43:00,2.25301,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.82467,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250485",2019-12-21 21:44:00,2.32108,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,3,0.83034,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250486",2019-12-21 21:45:00,2.34818,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.7,0.82656,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250487",2019-12-21 21:46:00,2.38031,0,0,23,23,23,21,24.5,23,23,0,0,22,23,22.5,21,23.5,23,22.5,2.8,0.8253,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250488",2019-12-21 21:47:00,2.37403,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,22.5,2.9,0.83097,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250489",2019-12-21 21:48:00,2.48607,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22.5,21,23.5,23,22.5,2.9,0.83664,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250490",2019-12-21 21:49:00,2.44333,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.83034,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250491",2019-12-21 21:50:00,2.25117,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.82467,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250492",2019-12-21 21:51:00,2.44625,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.83097,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250493",2019-12-21 21:52:00,2.58079,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.82467,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250494",2019-12-21 21:53:00,3.01312,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.81837,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250495",2019-12-21 21:54:00,2.89974,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.82341,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250496",2019-12-21 21:55:00,2.66888,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.819,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250497",2019-12-21 21:56:00,3.03418,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.819,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250498",2019-12-21 21:57:00,3.56599,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.4,0.81207,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250499",2019-12-21 21:58:00,3.09013,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.81207,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250500",2019-12-21 21:59:00,2.72229,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.80577,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250501",2019-12-21 22:00:00,2.88966,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.6741,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250502",2019-12-21 22:01:00,3.04339,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.68418,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250503",2019-12-21 22:02:00,2.93421,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.66087,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250504",2019-12-21 22:03:00,2.92568,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.66024,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250505",2019-12-21 22:04:00,2.63257,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.7119,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250506",2019-12-21 22:05:00,2.57019,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.84231,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250507",2019-12-21 22:06:00,2.52656,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.70497,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250508",2019-12-21 22:07:00,2.49895,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.70434,0,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250509",2019-12-21 22:08:00,2.42593,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.71127,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250510",2019-12-21 22:09:00,2.39844,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.4,0.70497,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250511",2019-12-21 22:10:00,2.73768,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.4,0.7056,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250512",2019-12-21 22:11:00,2.52208,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.67284,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250513",2019-12-21 22:12:00,2.32776,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.67347,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250514",2019-12-21 22:13:00,2.36157,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.67914,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250515",2019-12-21 22:14:00,2.3252,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.67347,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250516",2019-12-21 22:15:00,2.41339,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.67347,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250517",2019-12-21 22:16:00,2.30295,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.6804,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250518",2019-12-21 22:17:00,2.41318,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.69174,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250519",2019-12-21 22:18:00,2.58297,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.67977,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250520",2019-12-21 22:19:00,2.43334,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.8,0.68418,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250521",2019-12-21 22:20:00,2.24275,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.6678,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250522",2019-12-21 22:21:00,2.19781,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.8,0.6741,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250523",2019-12-21 22:22:00,2.56397,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,2.9,0.67284,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250524",2019-12-21 22:23:00,2.57703,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.67599,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250525",2019-12-21 22:24:00,2.30604,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.67662,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250526",2019-12-21 22:25:00,2.82628,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.67347,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250527",2019-12-21 22:26:00,2.93221,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.66717,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250528",2019-12-21 22:27:00,2.80037,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.66654,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250529",2019-12-21 22:28:00,2.90273,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.6615,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250530",2019-12-21 22:29:00,2.81547,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.66087,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
