"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"250531",2019-12-21 22:30:00,2.79821,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.66717,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250532",2019-12-21 22:31:00,3.1835,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3,0.67347,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250533",2019-12-21 22:32:00,2.72414,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.6678,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250534",2019-12-21 22:33:00,2.59992,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.1,0.66591,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250535",2019-12-21 22:34:00,2.50947,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.2,0.67158,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250536",2019-12-21 22:35:00,2.45021,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.2,0.67851,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250537",2019-12-21 22:36:00,2.44979,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.66717,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250538",2019-12-21 22:37:00,2.85372,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.4,0.67662,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250539",2019-12-21 22:38:00,2.57169,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.3,0.67221,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250540",2019-12-21 22:39:00,2.28413,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.5,0.66717,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250541",2019-12-21 22:40:00,2.26781,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.5,0.67284,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250542",2019-12-21 22:41:00,2.20225,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.5,0.66087,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250543",2019-12-21 22:42:00,2.26006,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.6,0.67977,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250544",2019-12-21 22:43:00,2.21722,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.7,0.67977,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250545",2019-12-21 22:44:00,2.12657,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.7,0.91476,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250546",2019-12-21 22:45:00,2.28096,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.6,0.91287,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250547",2019-12-21 22:46:00,2.06394,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.5,0.83286,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250548",2019-12-21 22:47:00,2.28198,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.6,0.7812,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250549",2019-12-21 22:48:00,2.32495,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.6,0.78687,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250550",2019-12-21 22:49:00,2.25802,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.5,0.6804,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250551",2019-12-21 22:50:00,2.37654,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.7,0.6741,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250552",2019-12-21 22:51:00,2.32108,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.7,0.6741,0,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250553",2019-12-21 22:52:00,2.66159,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.7,0.67914,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250554",2019-12-21 22:53:00,2.60313,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.7,0.67851,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250555",2019-12-21 22:54:00,2.50207,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.7,0.67221,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250556",2019-12-21 22:55:00,2.77067,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,21,23.5,23,22.5,3.9,0.67284,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"250557",2019-12-21 22:56:00,2.80314,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,3.8,0.70434,0,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"250558",2019-12-21 22:57:00,2.76405,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,3.9,0.70623,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250559",2019-12-21 22:58:00,2.69837,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,3.9,0.70434,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250560",2019-12-21 22:59:00,2.73027,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,3.9,0.69804,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250561",2019-12-21 23:00:00,2.71714,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,3.9,0.69237,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250562",2019-12-21 23:01:00,2.7019,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,4,0.70371,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250563",2019-12-21 23:02:00,2.97319,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,4,0.69426,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250564",2019-12-21 23:03:00,2.97494,0,0,23,23,23,21,24.5,23,23,0,0,22,22.5,22,20.5,23.5,23,22.5,4.1,0.6867,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250565",2019-12-21 23:04:00,3.04239,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.1,0.68859,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250566",2019-12-21 23:05:00,3.12933,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.1,0.68544,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250567",2019-12-21 23:06:00,2.93511,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.2,0.68544,0,0,1,0,1,0,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"250568",2019-12-21 23:07:00,3.08819,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.4,0.68544,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"250569",2019-12-21 23:08:00,3.21358,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.6,0.6867,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"250570",2019-12-21 23:09:00,3.43419,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.5,0.6867,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"250571",2019-12-21 23:10:00,3.28241,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.2,0.6741,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"250572",2019-12-21 23:11:00,3.46399,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.3,0.68229,0,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"250573",2019-12-21 23:12:00,3.48536,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.4,0.68229,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"250574",2019-12-21 23:13:00,3.09347,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.6,0.68544,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"250575",2019-12-21 23:14:00,3.1486,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.8,0.68607,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"250576",2019-12-21 23:15:00,3.02186,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.8,0.69174,0,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"250577",2019-12-21 23:16:00,2.74213,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.8,0.69867,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250578",2019-12-21 23:17:00,2.95315,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.7,0.78057,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250579",2019-12-21 23:18:00,2.9168,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.7,0.77364,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250580",2019-12-21 23:19:00,2.79663,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.6,0.77364,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250581",2019-12-21 23:20:00,2.75357,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.5,0.77364,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250582",2019-12-21 23:21:00,2.85318,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.4,0.7749,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250583",2019-12-21 23:22:00,2.85216,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.1,0.76671,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"250584",2019-12-21 23:23:00,2.75368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.76293,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"250585",2019-12-21 23:24:00,2.77533,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.76167,1,1,1,0,1,1,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"250586",2019-12-21 23:25:00,3.0591,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,0.74277,1,1,1,0,1,0,0,1,1,1,1,1,1,1,0,1,0,1,1,1,1
"250587",2019-12-21 23:26:00,2.93441,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.74592,1,1,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250588",2019-12-21 23:27:00,2.88875,0,0.006,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.84987,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250589",2019-12-21 23:28:00,2.8993,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.74277,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250590",2019-12-21 23:29:00,2.94655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,0.7434,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250591",2019-12-21 23:30:00,2.96171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.5,0.74277,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250592",2019-12-21 23:31:00,3.24531,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,0.8568,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250593",2019-12-21 23:32:00,2.78538,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.85554,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250594",2019-12-21 23:33:00,2.97882,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,0.86058,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250595",2019-12-21 23:34:00,2.84165,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.85554,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250596",2019-12-21 23:35:00,2.75456,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.86877,1,0,1,1,1,0,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"250597",2019-12-21 23:36:00,2.53261,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.2,0.86877,1,0,1,0,1,0,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"250598",2019-12-21 23:37:00,2.75216,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.3,0.8757,1,0,1,0,1,1,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"250599",2019-12-21 23:38:00,2.91054,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.87633,1,0,1,0,1,1,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"250600",2019-12-21 23:39:00,3.12982,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,0.87507,1,0,1,0,1,1,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"250601",2019-12-21 23:40:00,3.13565,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,0.88767,1,0,1,0,1,1,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"250602",2019-12-21 23:41:00,2.98092,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.1,0.882,1,0,1,0,1,1,0,1,0,0,1,1,1,1,1,1,0,1,1,1,1
"250603",2019-12-21 23:42:00,3.1253,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.2,0.6867,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"250604",2019-12-21 23:43:00,3.01166,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.2,0.69741,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"250605",2019-12-21 23:44:00,3.14351,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.3,0.68607,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"250606",2019-12-21 23:45:00,3.1152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.4,0.69237,1,0,1,0,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,1,1
"250607",2019-12-21 23:46:00,3.06281,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.6,0.69867,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250608",2019-12-21 23:47:00,3.08398,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.6,0.69867,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250609",2019-12-21 23:48:00,2.92784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.4,0.69237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250610",2019-12-21 23:49:00,2.93196,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.2,0.69174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250611",2019-12-21 23:50:00,2.89033,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.69174,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250612",2019-12-21 23:51:00,2.88077,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,0.69237,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250613",2019-12-21 23:52:00,2.9904,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,0.66654,0,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"250614",2019-12-21 23:53:00,2.7842,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.4,0.66654,0,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"250615",2019-12-21 23:54:00,2.78242,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.4,0.66654,0,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"250616",2019-12-21 23:55:00,2.84825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.4,0.67221,0,1,1,0,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"250617",2019-12-21 23:56:00,2.65637,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.4,0.66717,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250618",2019-12-21 23:57:00,2.82244,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.4,0.6615,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250619",2019-12-21 23:58:00,2.87663,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.5,0.66591,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250620",2019-12-21 23:59:00,3.22321,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,0.66654,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250621",2019-12-22 00:00:00,2.8552,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,0.68544,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250622",2019-12-22 00:01:00,2.95362,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,0.67221,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250623",2019-12-22 00:02:00,2.94077,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,0.66528,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250624",2019-12-22 00:03:00,2.97505,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,0.66087,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250625",2019-12-22 00:04:00,2.88812,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,1.13967,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250626",2019-12-22 00:05:00,3.39831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.15164,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250627",2019-12-22 00:06:00,3.68749,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.18062,0,0,1,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250628",2019-12-22 00:07:00,4.30883,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.21149,0,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250629",2019-12-22 00:08:00,4.25989,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.24047,0,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250630",2019-12-22 00:09:00,4.55815,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.26567,0,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250631",2019-12-22 00:10:00,4.62752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.6,1.27764,0,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250632",2019-12-22 00:11:00,4.85873,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.25937,0,0,1,1,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"250633",2019-12-22 00:12:00,4.73866,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.25244,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250634",2019-12-22 00:13:00,4.87337,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.25307,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250635",2019-12-22 00:14:00,4.82505,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.25622,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250636",2019-12-22 00:15:00,4.71364,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.28331,0,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"250637",2019-12-22 00:16:00,4.82324,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.2852,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250638",2019-12-22 00:17:00,4.80468,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.29024,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250639",2019-12-22 00:18:00,4.82545,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.28457,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250640",2019-12-22 00:19:00,5.2509,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.29024,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250641",2019-12-22 00:20:00,4.72762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.29591,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"250642",2019-12-22 00:21:00,4.81339,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.29087,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250643",2019-12-22 00:22:00,4.88753,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.2852,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250644",2019-12-22 00:23:00,4.80028,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.29087,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250645",2019-12-22 00:24:00,4.72875,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.30347,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250646",2019-12-22 00:25:00,4.69618,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.3041,1,1,1,1,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"250647",2019-12-22 00:26:00,4.69254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,1.30599,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250648",2019-12-22 00:27:00,4.70425,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.30536,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250649",2019-12-22 00:28:00,4.64296,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.37214,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250650",2019-12-22 00:29:00,4.66701,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.48617,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250651",2019-12-22 00:30:00,4.70634,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.49247,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250652",2019-12-22 00:31:00,4.772,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.49373,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250653",2019-12-22 00:32:00,4.87025,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.49814,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250654",2019-12-22 00:33:00,4.8046,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.50255,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250655",2019-12-22 00:34:00,4.85566,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.49436,1,1,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250656",2019-12-22 00:35:00,4.98659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.49436,1,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250657",2019-12-22 00:36:00,5.03839,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.49499,1,1,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250658",2019-12-22 00:37:00,5.17939,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.50066,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250659",2019-12-22 00:38:00,5.06951,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.5057,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250660",2019-12-22 00:39:00,4.7501,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.48176,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250661",2019-12-22 00:40:00,5.02368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.48806,1,1,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250662",2019-12-22 00:41:00,4.85018,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,1.49373,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250663",2019-12-22 00:42:00,4.81238,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.8568,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250664",2019-12-22 00:43:00,3.76722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.85617,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250665",2019-12-22 00:44:00,3.97122,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.8505,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250666",2019-12-22 00:45:00,3.53425,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.8505,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250667",2019-12-22 00:46:00,3.07356,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.85743,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250668",2019-12-22 00:47:00,2.94704,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.85113,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250669",2019-12-22 00:48:00,2.80255,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.85617,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250670",2019-12-22 00:49:00,2.74807,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,0.84987,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250671",2019-12-22 00:50:00,2.77928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.84483,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"250672",2019-12-22 00:51:00,2.88023,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.85302,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"250673",2019-12-22 00:52:00,2.92881,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.84987,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"250674",2019-12-22 00:53:00,2.78513,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.7,0.945,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"250675",2019-12-22 00:54:00,2.79259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.8,0.95067,0,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"250676",2019-12-22 00:55:00,2.82566,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.95634,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"250677",2019-12-22 00:56:00,2.79449,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,0.9576,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250678",2019-12-22 00:57:00,2.95987,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.2,0.94563,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250679",2019-12-22 00:58:00,2.78323,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,0.94563,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250680",2019-12-22 00:59:00,2.98587,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,0.9513,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250681",2019-12-22 01:00:00,2.8206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,0.95004,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250682",2019-12-22 01:01:00,2.72243,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.0269,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250683",2019-12-22 01:02:00,2.89238,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,1.86417,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250684",2019-12-22 01:03:00,2.70551,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.1,1.86732,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250685",2019-12-22 01:04:00,3.11837,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4.1,1.03257,0,0,1,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"250686",2019-12-22 01:05:00,2.76664,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,1.02312,0,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"250687",2019-12-22 01:06:00,3.53429,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,1.0269,0,0,1,0,1,0,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"250688",2019-12-22 01:07:00,3.00784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,4,1.05588,0,0,1,0,1,1,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"250689",2019-12-22 01:08:00,3.06267,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,23,22.5,3.9,1.06344,0,0,1,0,1,1,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"250690",2019-12-22 01:09:00,3.15295,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,3.9,1.0584,0,0,1,0,1,1,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"250691",2019-12-22 01:10:00,3.07685,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,3.9,1.9908,0,0,1,0,1,1,1,1,1,0,1,0,1,0,1,1,0,1,1,1,1
"250692",2019-12-22 01:11:00,3.1113,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,3.9,2.08467,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"250693",2019-12-22 01:12:00,3.06424,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4,2.05632,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"250694",2019-12-22 01:13:00,2.89237,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.1,1.98324,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"250695",2019-12-22 01:14:00,3.00706,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.1,2.06577,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"250696",2019-12-22 01:15:00,2.96865,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.1,1.87551,0,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"250697",2019-12-22 01:16:00,3.02718,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.1,1.87929,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250698",2019-12-22 01:17:00,2.97679,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.1,1.07667,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250699",2019-12-22 01:18:00,2.85801,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.2,1.09557,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250700",2019-12-22 01:19:00,2.78439,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.2,0.97587,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250701",2019-12-22 01:20:00,2.55857,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.3,0.9765,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"250702",2019-12-22 01:21:00,3.04102,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.3,0.9765,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"250703",2019-12-22 01:22:00,2.8534,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.4,0.96705,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"250704",2019-12-22 01:23:00,2.76971,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.4,0.945,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"250705",2019-12-22 01:24:00,2.95034,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.94374,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"250706",2019-12-22 01:25:00,2.82665,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.95571,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"250707",2019-12-22 01:26:00,2.79224,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.4,0.94374,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250708",2019-12-22 01:27:00,2.70674,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.945,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250709",2019-12-22 01:28:00,2.71383,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,0.94185,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250710",2019-12-22 01:29:00,2.73202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,0.94878,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250711",2019-12-22 01:30:00,2.88929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.8,1.07793,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250712",2019-12-22 01:31:00,3.0266,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.8,1.17684,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250713",2019-12-22 01:32:00,2.88038,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.8,1.07667,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250714",2019-12-22 01:33:00,3.16837,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.7,1.08171,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250715",2019-12-22 01:34:00,2.94517,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.8,1.07604,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250716",2019-12-22 01:35:00,2.96658,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.7,1.08927,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250717",2019-12-22 01:36:00,3.06514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.7,1.0836,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250718",2019-12-22 01:37:00,3.18808,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,1.16424,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250719",2019-12-22 01:38:00,3.26455,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,1.14597,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250720",2019-12-22 01:39:00,3.14651,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,1.0773,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250721",2019-12-22 01:40:00,3.25653,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,1.08423,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250722",2019-12-22 01:41:00,3.41527,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.7,1.09053,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250723",2019-12-22 01:42:00,3.10484,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,1.0773,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250724",2019-12-22 01:43:00,3.1378,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,1.09116,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250725",2019-12-22 01:44:00,3.18216,0,0,23,23,23,21,24.5,23,23,4.26230769230769,0,22.5,23,22,20.5,23.5,23,22.5,4.6,1.0962,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250726",2019-12-22 01:45:00,3.015,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,1.0836,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250727",2019-12-22 01:46:00,2.99756,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,1.13022,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250728",2019-12-22 01:47:00,2.92955,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,1.08423,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250729",2019-12-22 01:48:00,2.82571,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,1.09431,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250730",2019-12-22 01:49:00,2.82556,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,1.10817,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250731",2019-12-22 01:50:00,2.84572,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,1.1025,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250732",2019-12-22 01:51:00,2.8669,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.4,0.93933,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250733",2019-12-22 01:52:00,2.8553,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.9702,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250734",2019-12-22 01:53:00,2.71052,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.93366,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250735",2019-12-22 01:54:00,2.83355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.9261,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250736",2019-12-22 01:55:00,2.84225,0,3.174,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,4.2966,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250737",2019-12-22 01:56:00,2.80208,0,3.149,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,4.27203,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250738",2019-12-22 01:57:00,2.77438,0,3.144,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,4.2588,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250739",2019-12-22 01:58:00,2.79899,0,3.122,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,4.24053,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250740",2019-12-22 01:59:00,2.74944,0,0.037,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.9702,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250741",2019-12-22 02:00:00,3.32068,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,0.92421,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250742",2019-12-22 02:01:00,2.91931,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,0.91287,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250743",2019-12-22 02:02:00,2.91051,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.6,0.92547,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250744",2019-12-22 02:03:00,2.88093,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,23,22.5,4.5,0.9198,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250745",2019-12-22 02:04:00,2.85538,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.5,0.90657,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250746",2019-12-22 02:05:00,2.9463,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.6,0.90027,0,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250747",2019-12-22 02:06:00,2.9432,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.6,0.91161,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250748",2019-12-22 02:07:00,2.83363,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.8,0.90594,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250749",2019-12-22 02:08:00,3.16585,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.8,0.90342,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250750",2019-12-22 02:09:00,3.12531,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5,0.90657,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250751",2019-12-22 02:10:00,3.03144,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.1,0.91287,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250752",2019-12-22 02:11:00,2.89743,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.3,0.91287,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250753",2019-12-22 02:12:00,3.04026,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.3,0.91287,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250754",2019-12-22 02:13:00,3.26266,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.3,0.80514,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250755",2019-12-22 02:14:00,2.98206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.3,0.80451,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250756",2019-12-22 02:15:00,2.50111,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.2,0.79947,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250757",2019-12-22 02:16:00,2.91369,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.2,0.80577,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250758",2019-12-22 02:17:00,2.83454,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.1,0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250759",2019-12-22 02:18:00,2.79208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5,0.8001,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250760",2019-12-22 02:19:00,2.76479,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5,0.79317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250761",2019-12-22 02:20:00,2.75602,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.2,0.819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250762",2019-12-22 02:21:00,2.82049,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.3,0.83097,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250763",2019-12-22 02:22:00,2.80692,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.2,0.82467,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250764",2019-12-22 02:23:00,2.78337,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.1,0.819,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250765",2019-12-22 02:24:00,2.78484,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.1,0.81837,1,0,1,0,1,0,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250766",2019-12-22 02:25:00,2.75863,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5,0.81711,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250767",2019-12-22 02:26:00,2.55298,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5,0.81837,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250768",2019-12-22 02:27:00,2.82703,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.9,0.8253,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250769",2019-12-22 02:28:00,2.73161,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.8,0.83097,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250770",2019-12-22 02:29:00,2.81973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,4.8,0.83412,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250771",2019-12-22 02:30:00,2.84337,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.8253,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250772",2019-12-22 02:31:00,2.86197,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.82782,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250773",2019-12-22 02:32:00,2.76842,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.92736,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250774",2019-12-22 02:33:00,2.99631,0,0.034,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,0.89775,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250775",2019-12-22 02:34:00,3.08495,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.87003,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250776",2019-12-22 02:35:00,3.26965,0,0.017,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.84483,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250777",2019-12-22 02:36:00,3.22021,0,0.028,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.8631,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250778",2019-12-22 02:37:00,3.26664,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.83727,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250779",2019-12-22 02:38:00,2.98174,0,0.034,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.8757,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250780",2019-12-22 02:39:00,3.18798,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.8694,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250781",2019-12-22 02:40:00,3.4524,0,0.02,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.87444,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250782",2019-12-22 02:41:00,3.00633,0,0.028,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.85995,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250783",2019-12-22 02:42:00,2.87775,0,0.007,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.9072,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250784",2019-12-22 02:43:00,2.66218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.81837,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250785",2019-12-22 02:44:00,2.83965,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.92043,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250786",2019-12-22 02:45:00,2.76557,0,0.014,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.8316,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250787",2019-12-22 02:46:00,2.82713,0,1.936,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,2.87028,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250788",2019-12-22 02:47:00,2.51511,0,1.956,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,4.42953,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250789",2019-12-22 02:48:00,2.74005,0,1.933,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,4.29723,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250790",2019-12-22 02:49:00,2.75157,0,1.927,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,2.86335,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250791",2019-12-22 02:50:00,2.76187,0,1.915,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,2.94588,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250792",2019-12-22 02:51:00,2.85663,0,1.942,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,3.00825,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250793",2019-12-22 02:52:00,2.80995,0,1.915,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,2.99691,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250794",2019-12-22 02:53:00,3.13887,0,1.942,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,2.87721,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250795",2019-12-22 02:54:00,2.90256,0,1.942,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,2.83248,0,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250796",2019-12-22 02:55:00,2.84264,0,1.954,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.83437,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250797",2019-12-22 02:56:00,2.74466,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.74907,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250798",2019-12-22 02:57:00,2.63259,0,1.925,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.80917,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250799",2019-12-22 02:58:00,3.0203,0,1.937,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,2.80413,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250800",2019-12-22 02:59:00,2.81194,0,1.94,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,2.7972,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250801",2019-12-22 03:00:00,3.1577,0,1.952,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,2.81547,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250802",2019-12-22 03:01:00,2.7887,0,1.945,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,2.81484,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250803",2019-12-22 03:02:00,2.66531,0,1.917,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.78334,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250804",2019-12-22 03:03:00,2.93483,0,1.938,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.76381,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250805",2019-12-22 03:04:00,2.81529,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.69867,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250806",2019-12-22 03:05:00,2.92852,0,0.037,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.77931,0,0,1,0,1,0,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250807",2019-12-22 03:06:00,2.96059,0,0.038,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.76797,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250808",2019-12-22 03:07:00,3.07057,0,0.019,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.74214,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250809",2019-12-22 03:08:00,3.00096,0,0.03,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.76104,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250810",2019-12-22 03:09:00,3.00112,0,0.028,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.74214,0,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"250811",2019-12-22 03:10:00,2.92274,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.69237,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250812",2019-12-22 03:11:00,2.95314,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.76167,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250813",2019-12-22 03:12:00,2.95416,0,0.017,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.7308,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250814",2019-12-22 03:13:00,2.89997,0,0.028,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.74466,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250815",2019-12-22 03:14:00,3.0167,0,0.027,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.74277,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250816",2019-12-22 03:15:00,2.84572,0,0.036,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.75537,0,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250817",2019-12-22 03:16:00,2.78084,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.78057,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250818",2019-12-22 03:17:00,2.76026,0,0.016,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.73584,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250819",2019-12-22 03:18:00,2.73654,0,0.027,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.7371,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250820",2019-12-22 03:19:00,2.76337,0,0.028,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.7434,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"250821",2019-12-22 03:20:00,2.77478,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.75096,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250822",2019-12-22 03:21:00,2.52977,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.76104,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250823",2019-12-22 03:22:00,2.70613,0,0.02,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.74025,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250824",2019-12-22 03:23:00,2.75689,0,0.028,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.73521,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250825",2019-12-22 03:24:00,2.72684,0,0.019,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.71379,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250826",2019-12-22 03:25:00,2.67461,0,0.034,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.98343,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250827",2019-12-22 03:26:00,2.65772,0,0.034,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,1.00485,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250828",2019-12-22 03:27:00,2.54396,0,0.027,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.8568,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250829",2019-12-22 03:28:00,2.85823,0,0.027,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.83727,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250830",2019-12-22 03:29:00,2.73196,0,0.018,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.72387,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250831",2019-12-22 03:30:00,2.80436,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.75537,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250832",2019-12-22 03:31:00,2.74815,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.72828,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250833",2019-12-22 03:32:00,2.37995,0,0.027,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.74214,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250834",2019-12-22 03:33:00,2.7678,0,0.027,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.74277,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250835",2019-12-22 03:34:00,3.05836,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.68544,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250836",2019-12-22 03:35:00,3.02022,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.7938,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250837",2019-12-22 03:36:00,3.12088,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.78813,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250838",2019-12-22 03:37:00,2.93693,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.67977,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250839",2019-12-22 03:38:00,2.93913,0,0.037,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.72324,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250840",2019-12-22 03:39:00,2.96433,0,0.017,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.69174,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"250841",2019-12-22 03:40:00,2.96426,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.66087,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250842",2019-12-22 03:41:00,3.02164,0,0.02,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.70434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250843",2019-12-22 03:42:00,2.90337,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.69111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
