"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"250844",2019-12-22 03:43:00,2.93665,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250845",2019-12-22 03:44:00,2.64633,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.75285,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250846",2019-12-22 03:45:00,2.98287,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.66087,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250847",2019-12-22 03:46:00,2.93505,0,0.035,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.7119,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250848",2019-12-22 03:47:00,2.72022,0,0.019,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.72387,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250849",2019-12-22 03:48:00,2.81113,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.68544,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250850",2019-12-22 03:49:00,2.77207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.68607,0,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"250851",2019-12-22 03:50:00,2.8224,0,0.02,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.72009,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250852",2019-12-22 03:51:00,2.83016,0,1.946,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,2.76129,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250853",2019-12-22 03:52:00,2.80937,0,1.94,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.73735,0,0,1,0,1,1,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250854",2019-12-22 03:53:00,2.77267,0,1.933,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,2.74302,0,0,1,0,1,0,1,1,0,0,1,0,1,0,1,1,0,1,1,1,1
"250855",2019-12-22 03:54:00,3.00694,0,0.03,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.73647,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250856",2019-12-22 03:55:00,2.78091,0,0.015,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.73017,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250857",2019-12-22 03:56:00,2.71335,0,1.955,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,2.76948,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250858",2019-12-22 03:57:00,2.74267,0,1.911,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,2.72349,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250859",2019-12-22 03:58:00,2.70443,0,1.928,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,2.73987,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250860",2019-12-22 03:59:00,2.90065,0,1.923,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.73357,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250861",2019-12-22 04:00:00,2.82661,0,1.926,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,2.73294,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250862",2019-12-22 04:01:00,2.78033,0,1.922,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.72727,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250863",2019-12-22 04:02:00,2.6839,0,1.891,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,2.69514,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250864",2019-12-22 04:03:00,2.6799,0,0.031,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.73017,0,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"250865",2019-12-22 04:04:00,2.94005,0,0.017,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.693,0,0,1,1,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250866",2019-12-22 04:05:00,2.80741,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.67977,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250867",2019-12-22 04:06:00,2.83596,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.69804,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250868",2019-12-22 04:07:00,2.79096,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.69489,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250869",2019-12-22 04:08:00,2.90065,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.6867,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250870",2019-12-22 04:09:00,2.90823,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.69237,0,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250871",2019-12-22 04:10:00,2.84619,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.70245,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250872",2019-12-22 04:11:00,2.84802,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.6489,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250873",2019-12-22 04:12:00,2.85595,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.64764,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250874",2019-12-22 04:13:00,2.82296,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.64764,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250875",2019-12-22 04:14:00,2.85112,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.64827,0,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250876",2019-12-22 04:15:00,3.30954,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.6426,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250877",2019-12-22 04:16:00,2.89164,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.64827,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250878",2019-12-22 04:17:00,2.79022,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.65331,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250879",2019-12-22 04:18:00,2.78824,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.63567,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250880",2019-12-22 04:19:00,2.73499,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.6237,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250881",2019-12-22 04:20:00,2.76994,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.65835,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250882",2019-12-22 04:21:00,2.85506,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.65331,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250883",2019-12-22 04:22:00,2.85801,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.63441,1,0,1,1,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250884",2019-12-22 04:23:00,2.70615,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.63189,1,0,1,1,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250885",2019-12-22 04:24:00,2.6929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.63882,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250886",2019-12-22 04:25:00,2.64144,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.64953,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250887",2019-12-22 04:26:00,2.7938,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.63504,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250888",2019-12-22 04:27:00,2.65805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.63189,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250889",2019-12-22 04:28:00,2.43339,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.63504,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250890",2019-12-22 04:29:00,2.86925,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.62307,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250891",2019-12-22 04:30:00,3.05524,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.62559,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250892",2019-12-22 04:31:00,2.75,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.63504,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250893",2019-12-22 04:32:00,2.7191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.6237,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250894",2019-12-22 04:33:00,2.74002,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.62433,1,0,1,1,1,0,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"250895",2019-12-22 04:34:00,2.76457,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.62748,1,0,1,0,1,0,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"250896",2019-12-22 04:35:00,3.14119,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.62622,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250897",2019-12-22 04:36:00,2.8921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.6174,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250898",2019-12-22 04:37:00,3.14802,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.61677,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250899",2019-12-22 04:38:00,2.857,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.62811,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250900",2019-12-22 04:39:00,2.8819,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.63504,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250901",2019-12-22 04:40:00,2.9492,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250902",2019-12-22 04:41:00,2.81467,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250903",2019-12-22 04:42:00,2.60965,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.62748,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250904",2019-12-22 04:43:00,2.71528,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.6174,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250905",2019-12-22 04:44:00,2.60972,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.62307,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250906",2019-12-22 04:45:00,2.60734,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.62685,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250907",2019-12-22 04:46:00,2.52419,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.6174,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250908",2019-12-22 04:47:00,2.47371,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.62307,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250909",2019-12-22 04:48:00,2.44137,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.62244,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250910",2019-12-22 04:49:00,2.37388,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.6111,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250911",2019-12-22 04:50:00,2.45202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.61677,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250912",2019-12-22 04:51:00,2.48537,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.61614,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250913",2019-12-22 04:52:00,2.4901,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.61614,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250914",2019-12-22 04:53:00,2.42793,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.61047,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250915",2019-12-22 04:54:00,2.43937,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.6048,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250916",2019-12-22 04:55:00,2.4164,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.61614,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250917",2019-12-22 04:56:00,2.07218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.6048,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250918",2019-12-22 04:57:00,2.3373,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.6048,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250919",2019-12-22 04:58:00,2.41567,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.6048,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250920",2019-12-22 04:59:00,2.35053,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.59346,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250921",2019-12-22 05:00:00,2.35031,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.9954,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250922",2019-12-22 05:01:00,2.2696,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.8757,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250923",2019-12-22 05:02:00,2.364,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.8253,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250924",2019-12-22 05:03:00,1.97432,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.8001,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250925",2019-12-22 05:04:00,2.15221,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.79002,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250926",2019-12-22 05:05:00,2.12124,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.79254,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250927",2019-12-22 05:06:00,2.11178,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.78624,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250928",2019-12-22 05:07:00,2.11401,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.77553,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250929",2019-12-22 05:08:00,2.10357,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.77994,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250930",2019-12-22 05:09:00,2.0411,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.78057,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250931",2019-12-22 05:10:00,2.51954,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.78372,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250932",2019-12-22 05:11:00,2.09365,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.78057,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250933",2019-12-22 05:12:00,2.07639,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.7812,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250934",2019-12-22 05:13:00,2.10512,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.77427,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250935",2019-12-22 05:14:00,2.20783,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.77427,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250936",2019-12-22 05:15:00,2.25467,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.77364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250937",2019-12-22 05:16:00,2.21664,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.77364,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250938",2019-12-22 05:17:00,2.17514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.7686,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250939",2019-12-22 05:18:00,1.84153,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.77427,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250940",2019-12-22 05:19:00,2.20871,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.77049,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250941",2019-12-22 05:20:00,2.34109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.7686,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250942",2019-12-22 05:21:00,2.42684,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.76104,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250943",2019-12-22 05:22:00,2.40399,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.76734,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250944",2019-12-22 05:23:00,2.17189,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.78687,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250945",2019-12-22 05:24:00,2.4513,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.79569,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250946",2019-12-22 05:25:00,2.43539,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.79254,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250947",2019-12-22 05:26:00,2.43211,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.78687,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250948",2019-12-22 05:27:00,2.46404,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.78435,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250949",2019-12-22 05:28:00,2.44453,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.78057,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250950",2019-12-22 05:29:00,2.82644,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.79254,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250951",2019-12-22 05:30:00,2.20395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.78687,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250952",2019-12-22 05:31:00,2.32921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.89397,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250953",2019-12-22 05:32:00,2.24324,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,1.0143,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250954",2019-12-22 05:33:00,2.17831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.98847,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250955",2019-12-22 05:34:00,2.12911,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.89334,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250956",2019-12-22 05:35:00,2.11923,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.89271,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250957",2019-12-22 05:36:00,2.28869,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.79758,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250958",2019-12-22 05:37:00,2.17338,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.7812,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250959",2019-12-22 05:38:00,1.91377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.7812,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"250960",2019-12-22 05:39:00,2.13487,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.79317,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250961",2019-12-22 05:40:00,2.07336,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.7875,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250962",2019-12-22 05:41:00,2.52086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250963",2019-12-22 05:42:00,2.04948,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.79128,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250964",2019-12-22 05:43:00,2.21288,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250965",2019-12-22 05:44:00,2.13368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250966",2019-12-22 05:45:00,2.21574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.79128,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250967",2019-12-22 05:46:00,1.89577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.78057,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250968",2019-12-22 05:47:00,2.15408,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.78624,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250969",2019-12-22 05:48:00,2.38843,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.79191,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250970",2019-12-22 05:49:00,2.34427,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.77994,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250971",2019-12-22 05:50:00,2.61831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.77742,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250972",2019-12-22 05:51:00,2.44481,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.77994,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250973",2019-12-22 05:52:00,2.44269,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.77427,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250974",2019-12-22 05:53:00,2.14429,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.76797,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250975",2019-12-22 05:54:00,2.4464,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.77175,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250976",2019-12-22 05:55:00,2.46563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.76797,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250977",2019-12-22 05:56:00,2.42312,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.77364,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250978",2019-12-22 05:57:00,2.30218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.77364,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250979",2019-12-22 05:58:00,2.46958,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.7623,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250980",2019-12-22 05:59:00,2.39966,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.76167,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250981",2019-12-22 06:00:00,2.41074,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.77679,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250982",2019-12-22 06:01:00,2.24497,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.7623,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250983",2019-12-22 06:02:00,2.26072,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.76671,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250984",2019-12-22 06:03:00,2.1298,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.76734,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250985",2019-12-22 06:04:00,1.91212,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.76734,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250986",2019-12-22 06:05:00,2.1583,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.76797,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250987",2019-12-22 06:06:00,2.12228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.77049,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250988",2019-12-22 06:07:00,2.10694,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.76608,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250989",2019-12-22 06:08:00,2.16226,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.77049,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"250990",2019-12-22 06:09:00,2.17946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.77553,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250991",2019-12-22 06:10:00,2.34267,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.77679,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250992",2019-12-22 06:11:00,2.23356,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.77427,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250993",2019-12-22 06:12:00,2.03244,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74907,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250994",2019-12-22 06:13:00,2.03027,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74907,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250995",2019-12-22 06:14:00,2.14781,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.7497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250996",2019-12-22 06:15:00,2.44203,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.7497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250997",2019-12-22 06:16:00,2.16849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.73836,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250998",2019-12-22 06:17:00,2.09766,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74277,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"250999",2019-12-22 06:18:00,2.21946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.74277,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251000",2019-12-22 06:19:00,2.07722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74781,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251001",2019-12-22 06:20:00,2.32874,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74781,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251002",2019-12-22 06:21:00,2.42497,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74214,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251003",2019-12-22 06:22:00,2.40072,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.73395,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251004",2019-12-22 06:23:00,2.4082,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74151,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251005",2019-12-22 06:24:00,2.27879,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.73647,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251006",2019-12-22 06:25:00,2.34866,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74088,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251007",2019-12-22 06:26:00,2.34276,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.74214,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251008",2019-12-22 06:27:00,2.35748,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.74214,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251009",2019-12-22 06:28:00,2.36119,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.74214,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251010",2019-12-22 06:29:00,2.31132,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.73584,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251011",2019-12-22 06:30:00,2.29374,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.73017,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251012",2019-12-22 06:31:00,1.94102,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.7308,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251013",2019-12-22 06:32:00,2.16729,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.73899,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251014",2019-12-22 06:33:00,2.12421,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.73017,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251015",2019-12-22 06:34:00,2.09506,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.73647,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251016",2019-12-22 06:35:00,2.15191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.73647,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251017",2019-12-22 06:36:00,2.06181,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.73584,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251018",2019-12-22 06:37:00,2.0692,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.73017,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251019",2019-12-22 06:38:00,2.01236,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.74844,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251020",2019-12-22 06:39:00,2.0732,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.7434,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251021",2019-12-22 06:40:00,2.02899,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.73773,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251022",2019-12-22 06:41:00,1.99392,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.73647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251023",2019-12-22 06:42:00,1.9487,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.74214,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251024",2019-12-22 06:43:00,2.07454,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.73647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251025",2019-12-22 06:44:00,2.14381,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.73017,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251026",2019-12-22 06:45:00,2.29506,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.7308,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251027",2019-12-22 06:46:00,2.32928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.73584,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251028",2019-12-22 06:47:00,2.31473,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.74151,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251029",2019-12-22 06:48:00,2.36614,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.73269,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251030",2019-12-22 06:49:00,2.40083,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.73017,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251031",2019-12-22 06:50:00,2.47313,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.73521,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251032",2019-12-22 06:51:00,2.40032,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.72387,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251033",2019-12-22 06:52:00,2.4433,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.72387,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251034",2019-12-22 06:53:00,2.44291,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.72387,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251035",2019-12-22 06:54:00,2.44728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.73521,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251036",2019-12-22 06:55:00,2.40744,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.72387,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251037",2019-12-22 06:56:00,2.38461,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.72954,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251038",2019-12-22 06:57:00,2.42651,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.72387,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251039",2019-12-22 06:58:00,2.74393,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.8,0.71883,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251040",2019-12-22 06:59:00,2.35506,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.7,0.72954,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251041",2019-12-22 07:00:00,2.26803,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.7,0.72954,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251042",2019-12-22 07:01:00,2.20109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.72387,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251043",2019-12-22 07:02:00,2.20127,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.7434,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251044",2019-12-22 07:03:00,2.08496,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.74592,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251045",2019-12-22 07:04:00,1.73404,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.74907,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251046",2019-12-22 07:05:00,2.18912,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.74907,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251047",2019-12-22 07:06:00,2.0887,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.75474,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251048",2019-12-22 07:07:00,2.06157,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.75474,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251049",2019-12-22 07:08:00,2.12769,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.756,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251050",2019-12-22 07:09:00,1.88349,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.76104,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251051",2019-12-22 07:10:00,2.04983,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.76734,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251052",2019-12-22 07:11:00,1.84662,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.76734,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251053",2019-12-22 07:12:00,2.06267,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.75537,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251054",2019-12-22 07:13:00,1.99153,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.7497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251055",2019-12-22 07:14:00,2.24726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.756,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251056",2019-12-22 07:15:00,2.12825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.75537,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251057",2019-12-22 07:16:00,2.416,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.756,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251058",2019-12-22 07:17:00,2.28925,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.9,0.7497,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251059",2019-12-22 07:18:00,2.4987,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.8,0.75474,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251060",2019-12-22 07:19:00,2.37145,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.9,0.74277,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251061",2019-12-22 07:20:00,2.41108,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.9,0.7434,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251062",2019-12-22 07:21:00,2.35923,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.8,0.74592,0,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251063",2019-12-22 07:22:00,2.42565,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.7,0.75474,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251064",2019-12-22 07:23:00,2.40511,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.7,0.74844,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251065",2019-12-22 07:24:00,2.57553,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.7,0.74277,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251066",2019-12-22 07:25:00,2.01834,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.9,0.74907,0,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251067",2019-12-22 07:26:00,2.39566,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.9,0.75411,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251068",2019-12-22 07:27:00,2.34613,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.9,0.75033,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251069",2019-12-22 07:28:00,2.34555,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.74403,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251070",2019-12-22 07:29:00,2.27909,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.74907,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251071",2019-12-22 07:30:00,2.20838,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.74781,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251072",2019-12-22 07:31:00,1.90145,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.74277,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251073",2019-12-22 07:32:00,2.11708,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.74844,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251074",2019-12-22 07:33:00,2.24801,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.74907,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251075",2019-12-22 07:34:00,2.1554,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.75474,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251076",2019-12-22 07:35:00,2.11559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.74907,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251077",2019-12-22 07:36:00,1.92446,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.74907,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251078",2019-12-22 07:37:00,1.97586,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.74277,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251079",2019-12-22 07:38:00,2.00995,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.75537,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251080",2019-12-22 07:39:00,2.01002,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.79254,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251081",2019-12-22 07:40:00,2.05783,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251082",2019-12-22 07:41:00,2.01622,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.98784,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251083",2019-12-22 07:42:00,2.005,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.8505,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251084",2019-12-22 07:43:00,2.13149,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.84861,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251085",2019-12-22 07:44:00,2.13675,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.74907,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251086",2019-12-22 07:45:00,2.08979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,3.9,0.75726,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251087",2019-12-22 07:46:00,2.17223,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.74781,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251088",2019-12-22 07:47:00,2.28849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.75474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251089",2019-12-22 07:48:00,2.34878,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4,0.74718,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251090",2019-12-22 07:49:00,2.39996,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.74277,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251091",2019-12-22 07:50:00,2.40533,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.72387,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251092",2019-12-22 07:51:00,2.64575,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.72954,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251093",2019-12-22 07:52:00,2.27205,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.72387,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251094",2019-12-22 07:53:00,2.38781,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.2,0.72954,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251095",2019-12-22 07:54:00,2.3741,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.1,0.72387,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251096",2019-12-22 07:55:00,2.3256,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.71757,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251097",2019-12-22 07:56:00,2.35752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.6,0.73647,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251098",2019-12-22 07:57:00,2.34038,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.8,0.73017,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251099",2019-12-22 07:58:00,2.37328,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.8,0.73017,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251100",2019-12-22 07:59:00,2.2361,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.7,0.73017,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251101",2019-12-22 08:00:00,2.32335,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.6,0.72954,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251102",2019-12-22 08:01:00,2.17272,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.5,0.72954,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251103",2019-12-22 08:02:00,2.55206,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.6,0.72954,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251104",2019-12-22 08:03:00,2.66748,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.8,0.7308,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251105",2019-12-22 08:04:00,2.29757,6,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.5,0.7308,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251106",2019-12-22 08:05:00,2.28759,5,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.6,0.72954,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251107",2019-12-22 08:06:00,2.48508,6,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.8,0.72387,0,0,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251108",2019-12-22 08:07:00,2.57523,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.9,0.72891,0,0,1,0,1,1,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251109",2019-12-22 08:08:00,2.48489,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.9,0.73017,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251110",2019-12-22 08:09:00,2.6397,9,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5,0.73017,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251111",2019-12-22 08:10:00,2.62227,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.2,0.7308,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251112",2019-12-22 08:11:00,2.55642,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.3,0.72954,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251113",2019-12-22 08:12:00,2.56343,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.3,0.73584,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251114",2019-12-22 08:13:00,2.65024,9,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.1,0.73458,0,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251115",2019-12-22 08:14:00,2.59957,9,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.8,0.73521,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251116",2019-12-22 08:15:00,2.59676,9,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.8,0.72387,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251117",2019-12-22 08:16:00,2.59737,9,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5,0.72639,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251118",2019-12-22 08:17:00,2.58586,9,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5,0.72576,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251119",2019-12-22 08:18:00,2.86151,10,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5,0.72954,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251120",2019-12-22 08:19:00,2.72103,10,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5,0.72765,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251121",2019-12-22 08:20:00,2.59676,11,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5,0.73017,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251122",2019-12-22 08:21:00,2.59068,10,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.1,0.72009,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251123",2019-12-22 08:22:00,2.54097,10,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.1,0.72261,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251124",2019-12-22 08:23:00,2.7093,10,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.9,0.71127,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251125",2019-12-22 08:24:00,2.45805,10,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.8,0.71316,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"251126",2019-12-22 08:25:00,2.47037,11,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.6,0.71001,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"251127",2019-12-22 08:26:00,2.1974,11,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.4,0.71694,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251128",2019-12-22 08:27:00,2.29526,12,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.77364,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251129",2019-12-22 08:28:00,2.24214,11,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.72954,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251130",2019-12-22 08:29:00,2.26329,11,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.73521,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251131",2019-12-22 08:30:00,1.95816,12,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.72387,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251132",2019-12-22 08:31:00,2.37684,13,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.72387,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251133",2019-12-22 08:32:00,2.1364,13,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.72513,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251134",2019-12-22 08:33:00,1.70943,12,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.72639,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251135",2019-12-22 08:34:00,1.79806,13,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.71757,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251136",2019-12-22 08:35:00,1.86026,15,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.70875,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251137",2019-12-22 08:36:00,1.87143,15,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.3,0.69615,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"251138",2019-12-22 08:37:00,1.84189,16,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.3,0.70434,0,1,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"251139",2019-12-22 08:38:00,1.71989,16,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.70371,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251140",2019-12-22 08:39:00,1.6954,18,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.71127,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251141",2019-12-22 08:40:00,1.634,18,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.70497,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251142",2019-12-22 08:41:00,1.59304,20,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.70434,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251143",2019-12-22 08:42:00,1.61525,22,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.72324,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251144",2019-12-22 08:43:00,1.69546,22,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.68544,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251145",2019-12-22 08:44:00,1.61046,25,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.69174,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251146",2019-12-22 08:45:00,1.60747,28,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.67851,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251147",2019-12-22 08:46:00,1.472,29,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4,0.66717,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251148",2019-12-22 08:47:00,1.61691,29,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4,0.65268,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251149",2019-12-22 08:48:00,1.95785,31,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4,0.64134,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251150",2019-12-22 08:49:00,1.79567,32,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4,0.62307,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251151",2019-12-22 08:50:00,1.96358,33,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4,0.62685,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251152",2019-12-22 08:51:00,2.23629,34,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.1,0.6111,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251153",2019-12-22 08:52:00,2.88369,33,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.6111,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251154",2019-12-22 08:53:00,2.64645,33,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.61299,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251155",2019-12-22 08:54:00,2.75083,35,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.61299,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251156",2019-12-22 08:55:00,2.61151,36,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.59535,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251157",2019-12-22 08:56:00,2.63965,36,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.60165,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251158",2019-12-22 08:57:00,2.82889,37,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.2,0.59157,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
