"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"251159",2019-12-22 08:58:00,2.59333,38,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,4.3,0.58464,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251160",2019-12-22 08:59:00,2.50799,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.3,0.58527,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251161",2019-12-22 09:00:00,2.52688,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.58527,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251162",2019-12-22 09:01:00,2.76623,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.58527,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251163",2019-12-22 09:02:00,2.69159,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.57897,1,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251164",2019-12-22 09:03:00,2.51476,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.57897,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251165",2019-12-22 09:04:00,2.54322,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.58527,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251166",2019-12-22 09:05:00,2.55291,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.60669,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251167",2019-12-22 09:06:00,2.18688,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.61173,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"251168",2019-12-22 09:07:00,2.55417,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.81144,0,0,1,0,1,1,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"251169",2019-12-22 09:08:00,2.33021,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.84924,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251170",2019-12-22 09:09:00,2.29224,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.756,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251171",2019-12-22 09:10:00,2.07264,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.67851,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251172",2019-12-22 09:11:00,1.94139,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.65961,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251173",2019-12-22 09:12:00,1.95551,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.5418,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251174",2019-12-22 09:13:00,1.98833,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.5355,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251175",2019-12-22 09:14:00,1.71902,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.5355,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251176",2019-12-22 09:15:00,1.58748,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.52794,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251177",2019-12-22 09:16:00,1.61429,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.52794,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251178",2019-12-22 09:17:00,2.11469,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.52794,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"251179",2019-12-22 09:18:00,1.62087,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.52227,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"251180",2019-12-22 09:19:00,1.69544,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.52794,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"251181",2019-12-22 09:20:00,1.48072,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.53235,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"251182",2019-12-22 09:21:00,1.56113,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.52794,0,0,1,0,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"251183",2019-12-22 09:22:00,1.60631,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.55314,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251184",2019-12-22 09:23:00,1.51487,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.55125,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251185",2019-12-22 09:24:00,1.40961,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.54117,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251186",2019-12-22 09:25:00,1.41331,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.54054,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"251187",2019-12-22 09:26:00,1.86947,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.5355,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251188",2019-12-22 09:27:00,1.71422,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.52857,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251189",2019-12-22 09:28:00,1.55958,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.4851,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251190",2019-12-22 09:29:00,2.02048,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.47817,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251191",2019-12-22 09:30:00,2.0404,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.47124,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251192",2019-12-22 09:31:00,2.54105,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.46557,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251193",2019-12-22 09:32:00,2.4557,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.46557,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251194",2019-12-22 09:33:00,2.5375,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.47124,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251195",2019-12-22 09:34:00,2.65678,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.47124,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251196",2019-12-22 09:35:00,2.72732,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.46557,1,1,1,0,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251197",2019-12-22 09:36:00,2.70396,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.45801,1,0,1,0,1,1,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251198",2019-12-22 09:37:00,2.71981,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251199",2019-12-22 09:38:00,2.71638,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.44919,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251200",2019-12-22 09:39:00,3.29085,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.4,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251201",2019-12-22 09:40:00,2.70239,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251202",2019-12-22 09:41:00,2.68795,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.42777,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251203",2019-12-22 09:42:00,2.7606,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251204",2019-12-22 09:43:00,2.76938,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.47691,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251205",2019-12-22 09:44:00,2.71774,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.5,0.5166,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251206",2019-12-22 09:45:00,2.64675,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.56007,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251207",2019-12-22 09:46:00,2.93258,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.5859,1,0,1,0,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251208",2019-12-22 09:47:00,2.68528,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.5796,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251209",2019-12-22 09:48:00,2.55175,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.57456,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251210",2019-12-22 09:49:00,2.65666,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.55062,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251211",2019-12-22 09:50:00,2.50121,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.51471,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251212",2019-12-22 09:51:00,2.52024,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.4914,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251213",2019-12-22 09:52:00,2.49285,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.48825,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251214",2019-12-22 09:53:00,2.19579,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.47754,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251215",2019-12-22 09:54:00,2.45037,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.48384,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251216",2019-12-22 09:55:00,2.3972,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.49077,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"251217",2019-12-22 09:56:00,2.44127,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.50337,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251218",2019-12-22 09:57:00,2.36363,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.51597,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251219",2019-12-22 09:58:00,2.35598,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.6,0.52794,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251220",2019-12-22 09:59:00,2.08701,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.53361,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251221",2019-12-22 10:00:00,2.57277,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.41013,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251222",2019-12-22 10:01:00,2.39853,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.7,0.42588,1,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251223",2019-12-22 10:02:00,2.30391,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.8,0.42147,0,1,1,0,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251224",2019-12-22 10:03:00,2.25803,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.4158,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251225",2019-12-22 10:04:00,2.2405,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,0.42147,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251226",2019-12-22 10:05:00,2.28212,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,0.40761,0,1,1,0,1,1,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1
"251227",2019-12-22 10:06:00,2.59268,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,0.38304,0,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251228",2019-12-22 10:07:00,2.33545,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,0.37359,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251229",2019-12-22 10:08:00,2.0742,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,0.37485,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251230",2019-12-22 10:09:00,2.303,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,0.36981,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251231",2019-12-22 10:10:00,2.27876,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,0.3591,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251232",2019-12-22 10:11:00,1.83054,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.36414,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251233",2019-12-22 10:12:00,2.42812,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.37044,0,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251234",2019-12-22 10:13:00,2.19517,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.60354,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251235",2019-12-22 10:14:00,2.42663,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.60984,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251236",2019-12-22 10:15:00,2.54834,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.47754,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251237",2019-12-22 10:16:00,2.4731,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.48321,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251238",2019-12-22 10:17:00,2.50315,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.38871,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251239",2019-12-22 10:18:00,2.57566,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,0.3843,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251240",2019-12-22 10:19:00,2.53136,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,0.40698,1,1,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251241",2019-12-22 10:20:00,2.41223,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,0.39564,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251242",2019-12-22 10:21:00,2.56425,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,0.37674,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251243",2019-12-22 10:22:00,2.84826,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,0.36225,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251244",2019-12-22 10:23:00,2.45797,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,0.35847,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251245",2019-12-22 10:24:00,2.5129,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,0.35721,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251246",2019-12-22 10:25:00,2.53409,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,0.33453,1,1,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251247",2019-12-22 10:26:00,2.52736,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,0.32004,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251248",2019-12-22 10:27:00,2.5564,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,0.31374,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251249",2019-12-22 10:28:00,2.39126,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,0.28917,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251250",2019-12-22 10:29:00,2.28089,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,0.27594,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251251",2019-12-22 10:30:00,2.31222,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,0.25704,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251252",2019-12-22 10:31:00,2.37007,77,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.22743,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251253",2019-12-22 10:32:00,2.06284,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,0.22491,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251254",2019-12-22 10:33:00,2.43333,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.20727,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251255",2019-12-22 10:34:00,1.47303,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.20097,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251256",2019-12-22 10:35:00,1.83978,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.18207,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"251257",2019-12-22 10:36:00,1.75555,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.15057,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"251258",2019-12-22 10:37:00,1.69986,97,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.11907,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251259",2019-12-22 10:38:00,1.60205,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.09009,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251260",2019-12-22 10:39:00,1.56891,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.06678,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251261",2019-12-22 10:40:00,1.47093,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.03087,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251262",2019-12-22 10:41:00,1.74547,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,4.9,0.00504,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251263",2019-12-22 10:42:00,1.60495,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,-0.01386,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251264",2019-12-22 10:43:00,1.51388,125,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,-0.03276,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251265",2019-12-22 10:44:00,1.50536,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5,-0.05418,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251266",2019-12-22 10:45:00,1.4664,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,-0.0819,0,0,1,0,1,1,1,0,1,0,1,1,0,0,0,1,1,0,0,0,1
"251267",2019-12-22 10:46:00,1.50619,140,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,-0.08631,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251268",2019-12-22 10:47:00,1.53361,149,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,-0.13545,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251269",2019-12-22 10:48:00,1.53648,161,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,-0.19215,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251270",2019-12-22 10:49:00,1.47107,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,-0.22239,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251271",2019-12-22 10:50:00,2.20207,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.1,-0.2079,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251272",2019-12-22 10:51:00,1.99577,147,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.2,-0.16506,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251273",2019-12-22 10:52:00,2.13221,143,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,-0.12726,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251274",2019-12-22 10:53:00,2.32314,135,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,-0.08946,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251275",2019-12-22 10:54:00,2.29856,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,-0.07686,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251276",2019-12-22 10:55:00,2.5287,131,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,-0.05796,1,0,1,0,1,0,1,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251277",2019-12-22 10:56:00,2.57464,131,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,-0.06426,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251278",2019-12-22 10:57:00,2.76197,131,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,-0.06426,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251279",2019-12-22 10:58:00,2.52673,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,-0.07686,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251280",2019-12-22 10:59:00,2.44931,138,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,-0.1071,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251281",2019-12-22 11:00:00,2.5326,139,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.7,-0.09576,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251282",2019-12-22 11:01:00,2.32468,132,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,-0.06993,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251283",2019-12-22 11:02:00,2.31998,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.7,-0.03843,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251284",2019-12-22 11:03:00,2.29538,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.7,-0.01323,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251285",2019-12-22 11:04:00,2.25305,117,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.7,0.000629999,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251286",2019-12-22 11:05:00,2.00992,117,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.00567,0,1,1,0,1,0,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251287",2019-12-22 11:06:00,1.7649,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.0252,0,0,1,0,1,0,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"251288",2019-12-22 11:07:00,1.77492,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.03213,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251289",2019-12-22 11:08:00,1.56,110,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.0252,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251290",2019-12-22 11:09:00,1.38574,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.01764,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251291",2019-12-22 11:10:00,1.30232,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.24633,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251292",2019-12-22 11:11:00,1.34278,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.24507,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251293",2019-12-22 11:12:00,1.13527,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.06867,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251294",2019-12-22 11:13:00,1.23858,120,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.06741,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251295",2019-12-22 11:14:00,1.2906,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,-0.05103,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251296",2019-12-22 11:15:00,1.39204,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,-0.07623,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"251297",2019-12-22 11:16:00,1.42987,129,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,-0.05796,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"251298",2019-12-22 11:17:00,0.956023,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.3,-0.04536,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251299",2019-12-22 11:18:00,1.3535,117,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,-0.00189,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251300",2019-12-22 11:19:00,1.37495,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.02457,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251301",2019-12-22 11:20:00,1.91335,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.1,0.03717,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251302",2019-12-22 11:21:00,1.62421,113,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.02457,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251303",2019-12-22 11:22:00,2.03605,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,-0.000629999,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251304",2019-12-22 11:23:00,2.23728,135,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.4,-0.09513,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251305",2019-12-22 11:24:00,2.38335,139,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.3,-0.1197,1,0,1,0,1,0,0,1,0,0,1,1,1,1,0,1,0,1,1,1,1
"251306",2019-12-22 11:25:00,2.50705,131,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.3,-0.07686,1,1,1,0,1,0,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251307",2019-12-22 11:26:00,2.51237,123,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.6,-0.05229,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251308",2019-12-22 11:27:00,2.49592,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,-0.00756,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251309",2019-12-22 11:28:00,2.70657,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.02331,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251310",2019-12-22 11:29:00,2.48937,110,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.03717,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251311",2019-12-22 11:30:00,2.53873,120,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.01386,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251312",2019-12-22 11:31:00,2.4088,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.06993,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251313",2019-12-22 11:32:00,2.42344,132,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,-0.08883,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251314",2019-12-22 11:33:00,2.3251,150,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.7,-0.16632,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251315",2019-12-22 11:34:00,2.09438,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.6,-0.16569,0,1,1,0,1,0,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"251316",2019-12-22 11:35:00,1.85727,143,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,-0.1323,0,0,1,0,1,0,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"251317",2019-12-22 11:36:00,1.73802,162,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.7,-0.25074,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251318",2019-12-22 11:37:00,1.65202,181,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.8,-0.35343,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251319",2019-12-22 11:38:00,1.48299,170,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.29043,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251320",2019-12-22 11:39:00,1.29137,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.24381,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251321",2019-12-22 11:40:00,1.35923,147,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.17199,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251322",2019-12-22 11:41:00,1.38548,135,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.10899,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251323",2019-12-22 11:42:00,1.44243,125,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.0567,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251324",2019-12-22 11:43:00,1.34828,123,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.0567,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251325",2019-12-22 11:44:00,1.22955,129,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.09009,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251326",2019-12-22 11:45:00,1.23448,158,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.24003,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251327",2019-12-22 11:46:00,1.24137,199,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.42336,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251328",2019-12-22 11:47:00,1.368,196,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.41013,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251329",2019-12-22 11:48:00,1.16279,183,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.34713,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251330",2019-12-22 11:49:00,1.51884,193,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.39186,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251331",2019-12-22 11:50:00,2.01833,192,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.39186,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251332",2019-12-22 11:51:00,1.99236,183,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.3654,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251333",2019-12-22 11:52:00,2.03859,172,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.24003,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251334",2019-12-22 11:53:00,2.41215,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.03402,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251335",2019-12-22 11:54:00,2.2628,130,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.05166,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251336",2019-12-22 11:55:00,2.80941,129,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.9,-0.04725,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251337",2019-12-22 11:56:00,2.69169,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.8,0.11277,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251338",2019-12-22 11:57:00,2.98857,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.8,0.18207,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251339",2019-12-22 11:58:00,2.6492,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.7,0.25011,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251340",2019-12-22 11:59:00,2.62771,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.6,0.32004,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251341",2019-12-22 12:00:00,2.51301,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.35784,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251342",2019-12-22 12:01:00,2.52124,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.34524,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251343",2019-12-22 12:02:00,2.31259,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.33264,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251344",2019-12-22 12:03:00,1.93352,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.32319,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251345",2019-12-22 12:04:00,1.61339,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.58464,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251346",2019-12-22 12:05:00,1.41951,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.59094,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251347",2019-12-22 12:06:00,1.33917,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.57267,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251348",2019-12-22 12:07:00,1.24939,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.44352,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251349",2019-12-22 12:08:00,1.30466,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.26964,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251350",2019-12-22 12:09:00,1.1326,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.30051,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251351",2019-12-22 12:10:00,1.10257,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.30681,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251352",2019-12-22 12:11:00,1.22747,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.28098,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251353",2019-12-22 12:12:00,1.27843,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.3276,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251354",2019-12-22 12:13:00,1.14534,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.3591,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251355",2019-12-22 12:14:00,1.17801,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.35154,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251356",2019-12-22 12:15:00,1.54878,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.37737,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"251357",2019-12-22 12:16:00,1.15573,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.39564,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251358",2019-12-22 12:17:00,1.20158,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.3654,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251359",2019-12-22 12:18:00,1.39603,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.34524,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251360",2019-12-22 12:19:00,1.47707,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.32067,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251361",2019-12-22 12:20:00,2.0183,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.30744,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251362",2019-12-22 12:21:00,2.19888,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.27594,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251363",2019-12-22 12:22:00,2.21853,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.2079,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251364",2019-12-22 12:23:00,2.30395,94,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.126,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251365",2019-12-22 12:24:00,2.55366,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.18207,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251366",2019-12-22 12:25:00,2.41224,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.16821,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251367",2019-12-22 12:26:00,2.46434,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.21357,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251368",2019-12-22 12:27:00,2.4671,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.22617,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251369",2019-12-22 12:28:00,2.35731,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.28224,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251370",2019-12-22 12:29:00,2.54614,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.26271,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251371",2019-12-22 12:30:00,2.3562,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.23751,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251372",2019-12-22 12:31:00,2.24611,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.20412,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251373",2019-12-22 12:32:00,2.1361,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.19404,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251374",2019-12-22 12:33:00,1.8868,79,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.2016,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251375",2019-12-22 12:34:00,1.18339,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.1827,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251376",2019-12-22 12:35:00,1.48301,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.2394,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"251377",2019-12-22 12:36:00,1.34759,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.24381,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251378",2019-12-22 12:37:00,1.26777,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.22239,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251379",2019-12-22 12:38:00,1.20063,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.23877,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251380",2019-12-22 12:39:00,1.08735,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.20034,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251381",2019-12-22 12:40:00,1.07599,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.1323,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251382",2019-12-22 12:41:00,1.1271,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.14994,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251383",2019-12-22 12:42:00,1.33412,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.1701,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251384",2019-12-22 12:43:00,1.12217,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.13797,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251385",2019-12-22 12:44:00,1.26965,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.14931,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251386",2019-12-22 12:45:00,1.03505,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.1764,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,1,1
"251387",2019-12-22 12:46:00,0.993959,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.1638,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251388",2019-12-22 12:47:00,1.09997,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.16947,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251389",2019-12-22 12:48:00,1.21911,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.19467,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251390",2019-12-22 12:49:00,1.03593,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.11592,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251391",2019-12-22 12:50:00,1.28079,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.03654,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251392",2019-12-22 12:51:00,0.701287,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.06174,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251393",2019-12-22 12:52:00,0.916791,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.04284,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251394",2019-12-22 12:53:00,0.912808,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.12978,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251395",2019-12-22 12:54:00,1.09159,94,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.11277,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251396",2019-12-22 12:55:00,3.86053,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.14931,1,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251397",2019-12-22 12:56:00,4.81647,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.13104,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251398",2019-12-22 12:57:00,5.65844,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.10584,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251399",2019-12-22 12:58:00,5.47106,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.10584,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251400",2019-12-22 12:59:00,3.60295,91,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.11277,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251401",2019-12-22 13:00:00,2.53022,102,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.0315,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251402",2019-12-22 13:01:00,2.2286,113,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.05166,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251403",2019-12-22 13:02:00,1.42282,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.26397,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251404",2019-12-22 13:03:00,1.66738,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.26964,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251405",2019-12-22 13:04:00,1.36881,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.08568,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251406",2019-12-22 13:05:00,1.14058,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.02079,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251407",2019-12-22 13:06:00,1.12235,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,-0.08316,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251408",2019-12-22 13:07:00,1.14116,122,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.6,-0.12726,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251409",2019-12-22 13:08:00,1.02652,101,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.6,0.00504,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251410",2019-12-22 13:09:00,1.15737,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.07497,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251411",2019-12-22 13:10:00,1.31602,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.06741,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251412",2019-12-22 13:11:00,1.36698,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.5,0.0882,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251413",2019-12-22 13:12:00,1.14922,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.12537,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251414",2019-12-22 13:13:00,1.2936,77,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.12537,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251415",2019-12-22 13:14:00,1.17538,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.4,0.14364,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"251416",2019-12-22 13:15:00,1.58711,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.15624,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251417",2019-12-22 13:16:00,1.40442,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.18774,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251418",2019-12-22 13:17:00,1.49882,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.18207,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251419",2019-12-22 13:18:00,1.48542,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.23184,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251420",2019-12-22 13:19:00,1.68982,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.25011,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251421",2019-12-22 13:20:00,2.03404,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.28413,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251422",2019-12-22 13:21:00,1.99628,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.32697,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251423",2019-12-22 13:22:00,2.16375,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.33264,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251424",2019-12-22 13:23:00,2.38036,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.29547,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251425",2019-12-22 13:24:00,2.54019,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.27153,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251426",2019-12-22 13:25:00,2.5826,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.19404,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251427",2019-12-22 13:26:00,2.55914,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.16947,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251428",2019-12-22 13:27:00,2.54856,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.1827,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251429",2019-12-22 13:28:00,2.6973,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.12789,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251430",2019-12-22 13:29:00,2.2944,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.09324,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251431",2019-12-22 13:30:00,2.45997,95,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.08064,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251432",2019-12-22 13:31:00,2.32817,99,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.01827,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251433",2019-12-22 13:32:00,2.1733,97,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.03087,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251434",2019-12-22 13:33:00,1.85363,97,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.00693,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251435",2019-12-22 13:34:00,1.54524,105,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.0567,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251436",2019-12-22 13:35:00,1.10748,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.09513,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251437",2019-12-22 13:36:00,1.31045,128,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.16506,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251438",2019-12-22 13:37:00,1.17855,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.15183,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251439",2019-12-22 13:38:00,1.04827,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.12096,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251440",2019-12-22 13:39:00,1.06453,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.11403,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251441",2019-12-22 13:40:00,1.16696,122,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.10143,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251442",2019-12-22 13:41:00,1.29115,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.06111,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251443",2019-12-22 13:42:00,1.2352,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.16947,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251444",2019-12-22 13:43:00,1.13577,140,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.20097,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251445",2019-12-22 13:44:00,0.965855,156,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.27153,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251446",2019-12-22 13:45:00,1.43824,164,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.3024,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251447",2019-12-22 13:46:00,1.27122,167,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.30933,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251448",2019-12-22 13:47:00,1.36578,152,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.24948,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251449",2019-12-22 13:48:00,1.38486,148,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.21924,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251450",2019-12-22 13:49:00,2.14591,148,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.24003,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251451",2019-12-22 13:50:00,1.91606,141,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.19593,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251452",2019-12-22 13:51:00,1.96297,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.06426,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251453",2019-12-22 13:52:00,2.29292,108,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.01386,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251454",2019-12-22 13:53:00,2.39526,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.01386,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251455",2019-12-22 13:54:00,2.53597,95,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.0378,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251456",2019-12-22 13:55:00,2.57047,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.10017,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251457",2019-12-22 13:56:00,2.55334,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.12474,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251458",2019-12-22 13:57:00,2.60191,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.15687,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251459",2019-12-22 13:58:00,2.58273,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.24507,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251460",2019-12-22 13:59:00,2.57062,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.30114,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251461",2019-12-22 14:00:00,2.37119,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.29232,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251462",2019-12-22 14:01:00,2.2978,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.8,0.29421,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251463",2019-12-22 14:02:00,2.03766,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.29547,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251464",2019-12-22 14:03:00,1.73033,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.25767,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251465",2019-12-22 14:04:00,1.44926,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.24444,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"251466",2019-12-22 14:05:00,1.26936,95,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.19404,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251467",2019-12-22 14:06:00,1.23193,120,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.20034,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251468",2019-12-22 14:07:00,0.956099,144,0.003,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.15561,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251469",2019-12-22 14:08:00,1.09948,178,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.03906,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251470",2019-12-22 14:09:00,1.0314,208,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,-0.19593,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251471",2019-12-22 14:10:00,1.11661,196,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.49896,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251472",2019-12-22 14:11:00,1.43508,193,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,-0.46116,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251473",2019-12-22 14:12:00,1.46801,195,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.49203,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
