"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"251474",2019-12-22 14:13:00,1.0278,192,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.46116,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251475",2019-12-22 14:14:00,1.06537,172,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,-0.28539,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"251476",2019-12-22 14:15:00,1.12192,153,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,-0.24759,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251477",2019-12-22 14:16:00,1.23562,132,0.296,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.64701,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251478",2019-12-22 14:17:00,1.31775,115,0.464,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.82404,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251479",2019-12-22 14:18:00,1.38451,107,0.468,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.8631,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251480",2019-12-22 14:19:00,1.28063,95,0.485,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.91854,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251481",2019-12-22 14:20:00,1.84224,90,0.504,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.93807,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251482",2019-12-22 14:21:00,1.90317,97,0.498,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.91917,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251483",2019-12-22 14:22:00,2.04451,96,0.49,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.9135,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251484",2019-12-22 14:23:00,2.26071,102,0.481,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.88074,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251485",2019-12-22 14:24:00,2.44504,95,0.488,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.3,0.91854,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251486",2019-12-22 14:25:00,2.40933,80,0.495,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,0.97524,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251487",2019-12-22 14:26:00,2.41286,75,0.506,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,1.01934,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251488",2019-12-22 14:27:00,2.37317,73,0.508,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,1.01304,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251489",2019-12-22 14:28:00,2.39503,64,0.502,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.2,1.03887,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251490",2019-12-22 14:29:00,2.34475,62,0.688,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,1.28457,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251491",2019-12-22 14:30:00,2.14302,74,0.666,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,1.21527,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251492",2019-12-22 14:31:00,2.06586,85,0.658,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,1.16424,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251493",2019-12-22 14:32:00,1.75761,75,0.661,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,1.20267,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251494",2019-12-22 14:33:00,1.42803,72,0.015,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.2016,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251495",2019-12-22 14:34:00,1.16946,85,0.009,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.13104,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251496",2019-12-22 14:35:00,1.04802,89,0.006,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.0945,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251497",2019-12-22 14:36:00,0.991675,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.11844,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251498",2019-12-22 14:37:00,0.771871,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.12474,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251499",2019-12-22 14:38:00,0.796935,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.18081,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251500",2019-12-22 14:39:00,0.869747,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.25767,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251501",2019-12-22 14:40:00,0.754649,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7.1,0.30177,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251502",2019-12-22 14:41:00,0.476725,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.2268,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251503",2019-12-22 14:42:00,0.706245,72,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.18081,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251504",2019-12-22 14:43:00,0.630714,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.14994,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251505",2019-12-22 14:44:00,0.709804,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.15057,0,0,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251506",2019-12-22 14:45:00,0.70909,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.20412,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251507",2019-12-22 14:46:00,0.787235,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.1701,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251508",2019-12-22 14:47:00,0.739786,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.20097,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251509",2019-12-22 14:48:00,0.741306,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,7,0.21357,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251510",2019-12-22 14:49:00,1.41646,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.21294,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251511",2019-12-22 14:50:00,1.0736,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.20664,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251512",2019-12-22 14:51:00,1.12458,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.30114,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251513",2019-12-22 14:52:00,1.47995,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.1575,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251514",2019-12-22 14:53:00,1.84299,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.34524,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251515",2019-12-22 14:54:00,2.13204,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.18774,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251516",2019-12-22 14:55:00,2.26899,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.24444,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251517",2019-12-22 14:56:00,2.40516,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.11214,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251518",2019-12-22 14:57:00,2.36142,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.10395,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251519",2019-12-22 14:58:00,2.40206,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.13041,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251520",2019-12-22 14:59:00,2.30653,52,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,6.8,0.19341,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251521",2019-12-22 15:00:00,2.16764,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,6.8,0.23814,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251522",2019-12-22 15:01:00,2.33385,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,6.8,0.21294,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251523",2019-12-22 15:02:00,1.82598,48,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,6.8,0.20979,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251524",2019-12-22 15:03:00,1.3793,47,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,6.8,0.2079,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251525",2019-12-22 15:04:00,1.27999,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.8,0.21987,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251526",2019-12-22 15:05:00,1.2617,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.8,0.18207,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251527",2019-12-22 15:06:00,1.12073,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.8,0.18522,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251528",2019-12-22 15:07:00,1.05285,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.8,0.27594,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251529",2019-12-22 15:08:00,0.986883,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.4095,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251530",2019-12-22 15:09:00,0.909345,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.46557,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251531",2019-12-22 15:10:00,0.968258,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.41391,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251532",2019-12-22 15:11:00,0.869182,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.27027,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251533",2019-12-22 15:12:00,0.852236,61,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.12663,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251534",2019-12-22 15:13:00,0.844309,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.13734,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251535",2019-12-22 15:14:00,0.780438,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.14994,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251536",2019-12-22 15:15:00,0.775,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.1701,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251537",2019-12-22 15:16:00,0.759422,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.9,0.19278,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251538",2019-12-22 15:17:00,0.777203,54,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,6.9,0.18774,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251539",2019-12-22 15:18:00,0.805259,52,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.22554,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251540",2019-12-22 15:19:00,1.43527,50,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.21231,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251541",2019-12-22 15:20:00,1.1639,46,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.23814,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251542",2019-12-22 15:21:00,1.37986,38,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.2709,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251543",2019-12-22 15:22:00,1.71146,34,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.29547,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251544",2019-12-22 15:23:00,1.99341,29,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.33957,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251545",2019-12-22 15:24:00,1.87104,27,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.35847,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251546",2019-12-22 15:25:00,2.27687,23,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.35343,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251547",2019-12-22 15:26:00,2.34486,23,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.37611,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251548",2019-12-22 15:27:00,2.37409,22,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.37107,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251549",2019-12-22 15:28:00,2.40059,19,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7,0.38367,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251550",2019-12-22 15:29:00,2.28678,20,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.39564,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251551",2019-12-22 15:30:00,2.02331,19,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.40824,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251552",2019-12-22 15:31:00,2.24,20,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.40194,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251553",2019-12-22 15:32:00,1.76643,19,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.39627,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251554",2019-12-22 15:33:00,1.48606,20,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.38997,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251555",2019-12-22 15:34:00,1.22668,20,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.38997,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251556",2019-12-22 15:35:00,1.09205,22,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.37737,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251557",2019-12-22 15:36:00,1.0752,24,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.3654,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251558",2019-12-22 15:37:00,0.67041,26,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.1,0.3528,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251559",2019-12-22 15:38:00,1.11787,30,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.33831,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251560",2019-12-22 15:39:00,0.982606,34,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.31311,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251561",2019-12-22 15:40:00,0.802669,38,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.28287,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251562",2019-12-22 15:41:00,0.821538,42,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.25704,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251563",2019-12-22 15:42:00,0.777589,37,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.29988,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251564",2019-12-22 15:43:00,0.781616,34,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.30744,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251565",2019-12-22 15:44:00,0.751891,33,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.32004,0,0,1,0,1,0,0,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"251566",2019-12-22 15:45:00,0.851874,33,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.34398,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251567",2019-12-22 15:46:00,0.627523,35,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.32634,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251568",2019-12-22 15:47:00,0.878184,36,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.315,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251569",2019-12-22 15:48:00,0.811249,45,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.26901,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251570",2019-12-22 15:49:00,1.23287,51,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.22932,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251571",2019-12-22 15:50:00,1.03633,53,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.21294,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251572",2019-12-22 15:51:00,1.13446,50,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.21231,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251573",2019-12-22 15:52:00,1.62668,46,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.22617,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251574",2019-12-22 15:53:00,1.98494,35,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.28917,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251575",2019-12-22 15:54:00,2.21559,28,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.33201,1,0,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251576",2019-12-22 15:55:00,2.31794,22,0,23,23,23,21,24.5,23,23,0,0,23,23,22.5,21,23.5,23,23,7.2,0.37674,0,0,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"251577",2019-12-22 15:56:00,2.35436,17,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7.2,0.42021,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251578",2019-12-22 15:57:00,2.37605,16,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7.2,0.42714,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251579",2019-12-22 15:58:00,2.09257,15,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7.1,0.42084,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251580",2019-12-22 15:59:00,2.21115,15,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7.1,0.43344,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251581",2019-12-22 16:00:00,2.16774,14,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7.1,0.82404,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251582",2019-12-22 16:01:00,1.97264,13,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7,0.7182,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251583",2019-12-22 16:02:00,2.51917,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7,0.67221,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251584",2019-12-22 16:03:00,2.01065,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,7,0.65142,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251585",2019-12-22 16:04:00,1.39815,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.9,0.6363,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251586",2019-12-22 16:05:00,1.39122,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.9,0.62307,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"251587",2019-12-22 16:06:00,1.80236,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.9,0.61551,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251588",2019-12-22 16:07:00,1.86027,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.8,0.60984,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251589",2019-12-22 16:08:00,1.66599,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.8,0.5985,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251590",2019-12-22 16:09:00,1.54276,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.8,0.60984,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251591",2019-12-22 16:10:00,1.48109,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.7,0.6426,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251592",2019-12-22 16:11:00,1.60886,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.7,0.88704,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251593",2019-12-22 16:12:00,1.04456,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.7,0.92547,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251594",2019-12-22 16:13:00,1.17355,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.6,0.89649,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251595",2019-12-22 16:14:00,1.13781,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.6,0.819,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"251596",2019-12-22 16:15:00,1.07034,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.6,0.65961,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251597",2019-12-22 16:16:00,1.23047,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.6,0.64197,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251598",2019-12-22 16:17:00,1.04896,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.6363,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251599",2019-12-22 16:18:00,0.990575,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.63567,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251600",2019-12-22 16:19:00,1.54218,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.63504,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251601",2019-12-22 16:20:00,1.13217,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.63504,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251602",2019-12-22 16:21:00,1.22167,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.62874,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251603",2019-12-22 16:22:00,1.6495,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.63504,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251604",2019-12-22 16:23:00,1.9578,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.62874,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251605",2019-12-22 16:24:00,2.14051,13,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.6111,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251606",2019-12-22 16:25:00,1.93826,12,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.6111,0,0,1,0,1,0,0,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"251607",2019-12-22 16:26:00,2.35402,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.61803,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251608",2019-12-22 16:27:00,2.37603,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.62307,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251609",2019-12-22 16:28:00,2.43726,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.61866,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251610",2019-12-22 16:29:00,2.24541,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.5,0.61803,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251611",2019-12-22 16:30:00,2.10818,11,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.4,0.62811,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251612",2019-12-22 16:31:00,2.67699,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.4,0.61677,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251613",2019-12-22 16:32:00,2.11161,9,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.4,0.6111,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251614",2019-12-22 16:33:00,1.83429,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.4,0.62874,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251615",2019-12-22 16:34:00,1.74239,10,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.4,0.62244,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251616",2019-12-22 16:35:00,1.65043,9,0,23,23,23,21,24.5,23,23,0,0,23,22.5,22.5,21,23.5,23,23,6.4,0.6111,0,1,1,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"251617",2019-12-22 16:36:00,1.54618,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.4,0.61614,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251618",2019-12-22 16:37:00,1.39609,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.3,0.61047,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251619",2019-12-22 16:38:00,1.07092,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.3,0.6174,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251620",2019-12-22 16:39:00,1.08982,6,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.6111,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251621",2019-12-22 16:40:00,1.18072,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.60732,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251622",2019-12-22 16:41:00,1.13702,6,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.6048,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251623",2019-12-22 16:42:00,1.09054,7,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.5859,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251624",2019-12-22 16:43:00,1.00692,9,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.60291,0,1,1,0,1,0,0,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251625",2019-12-22 16:44:00,0.968513,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.64323,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,0,0,0,0
"251626",2019-12-22 16:45:00,1.24122,8,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6,0.7434,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251627",2019-12-22 16:46:00,1.24943,10,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.72387,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251628",2019-12-22 16:47:00,0.973674,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.74592,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251629",2019-12-22 16:48:00,1.19536,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.7434,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251630",2019-12-22 16:49:00,1.37849,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.77364,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251631",2019-12-22 16:50:00,1.13369,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.74781,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251632",2019-12-22 16:51:00,1.36277,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.73836,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251633",2019-12-22 16:52:00,1.8044,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.74529,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251634",2019-12-22 16:53:00,1.95802,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.7371,1,1,1,0,1,0,0,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251635",2019-12-22 16:54:00,2.16592,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.7245,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,1,0,1
"251636",2019-12-22 16:55:00,2.18331,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.73584,0,1,1,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"251637",2019-12-22 16:56:00,2.37369,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.74781,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251638",2019-12-22 16:57:00,2.41488,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.74214,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251639",2019-12-22 16:58:00,2.31074,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.1,0.74214,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251640",2019-12-22 16:59:00,2.28544,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.3,0.73647,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251641",2019-12-22 17:00:00,2.34552,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.71064,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251642",2019-12-22 17:01:00,2.51184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.70497,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251643",2019-12-22 17:02:00,2.18557,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.70497,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251644",2019-12-22 17:03:00,1.83624,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.3,0.7245,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251645",2019-12-22 17:04:00,1.79529,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.3,0.8883,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251646",2019-12-22 17:05:00,1.28126,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.3,0.88767,0,1,1,0,1,0,0,0,1,0,1,0,0,1,0,1,0,0,0,0,1
"251647",2019-12-22 17:06:00,1.59797,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.8883,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251648",2019-12-22 17:07:00,1.45184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.8883,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251649",2019-12-22 17:08:00,1.29831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.8757,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251650",2019-12-22 17:09:00,1.25921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.2,0.89334,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251651",2019-12-22 17:10:00,1.12932,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.4,0.86184,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251652",2019-12-22 17:11:00,1.2006,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.4,2.26044,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251653",2019-12-22 17:12:00,1.2305,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,23,6.4,0.86184,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251654",2019-12-22 17:13:00,1.00873,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.3,0.86184,0,0,1,0,1,0,0,0,1,0,1,0,0,0,0,1,0,0,0,0,1
"251655",2019-12-22 17:14:00,1.01525,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.3,0.88767,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251656",2019-12-22 17:15:00,1.11283,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.2,0.88137,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251657",2019-12-22 17:16:00,1.02365,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,6.2,1.00674,1,0,1,0,1,0,0,1,1,0,1,0,1,0,0,1,0,1,1,1,1
"251658",2019-12-22 17:17:00,0.686707,0,0,23,23,23,21,24.5,23,23,6.3078947368421,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.01367,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251659",2019-12-22 17:18:00,1.37935,0,0,23,23,23,21,24.5,23,23,6.9227868852459,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.02564,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251660",2019-12-22 17:19:00,1.46717,0,0,23,23,23,21,24.5,23,23,7.07180327868852,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.00107,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251661",2019-12-22 17:20:00,1.18401,0,0,23,23,23,21,24.5,23,23,7.07066666666667,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.01241,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251662",2019-12-22 17:21:00,1.50442,0,0,23,23,23,21,24.5,23,23,7.01934426229508,0,22.5,23,22.5,21,23.5,23,22.5,6.3,1.00233,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251663",2019-12-22 17:22:00,2.12615,0,0,23,23,23,21,24.5,23,23,5.45704918032787,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.00674,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251664",2019-12-22 17:23:00,2.38767,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.89397,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"251665",2019-12-22 17:24:00,2.45035,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.3,0.88137,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"251666",2019-12-22 17:25:00,2.62762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.90846,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"251667",2019-12-22 17:26:00,2.90577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.88137,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"251668",2019-12-22 17:27:00,2.91565,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.3,0.90594,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251669",2019-12-22 17:28:00,3.02773,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.87444,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251670",2019-12-22 17:29:00,2.88878,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.1,0.87444,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251671",2019-12-22 17:30:00,2.9095,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.95004,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251672",2019-12-22 17:31:00,2.96898,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.13337,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251673",2019-12-22 17:32:00,2.57225,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.14597,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251674",2019-12-22 17:33:00,2.15123,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,1.08927,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251675",2019-12-22 17:34:00,2.14272,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.3,0.98217,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251676",2019-12-22 17:35:00,1.9365,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.3,0.84231,0,1,1,0,1,0,0,0,1,0,1,1,0,1,0,1,0,0,1,0,0
"251677",2019-12-22 17:36:00,1.76371,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.3,0.83664,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251678",2019-12-22 17:37:00,1.60974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.3,0.83097,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251679",2019-12-22 17:38:00,1.46323,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.83034,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251680",2019-12-22 17:39:00,1.45353,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.82467,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251681",2019-12-22 17:40:00,1.52574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.86121,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251682",2019-12-22 17:41:00,1.29973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.84924,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251683",2019-12-22 17:42:00,1.19003,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.2,0.84924,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251684",2019-12-22 17:43:00,1.17631,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.83664,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,1,0,0
"251685",2019-12-22 17:44:00,1.50451,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.94878,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251686",2019-12-22 17:45:00,1.08866,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.94374,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251687",2019-12-22 17:46:00,1.33464,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.95004,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251688",2019-12-22 17:47:00,1.27881,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.94374,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251689",2019-12-22 17:48:00,1.63555,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.94689,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251690",2019-12-22 17:49:00,0.889398,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251691",2019-12-22 17:50:00,1.58985,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.9324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251692",2019-12-22 17:51:00,1.93226,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251693",2019-12-22 17:52:00,2.46754,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.93807,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251694",2019-12-22 17:53:00,3.10073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.94311,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251695",2019-12-22 17:54:00,2.89931,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.92484,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251696",2019-12-22 17:55:00,3.03702,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.92484,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251697",2019-12-22 17:56:00,3.14494,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.91539,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251698",2019-12-22 17:57:00,3.20954,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.92484,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251699",2019-12-22 17:58:00,3.13385,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.91854,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251700",2019-12-22 17:59:00,2.80008,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,1.00674,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251701",2019-12-22 18:00:00,3.09557,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.91791,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251702",2019-12-22 18:01:00,2.66143,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.90657,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251703",2019-12-22 18:02:00,2.36184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.93744,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251704",2019-12-22 18:03:00,1.99929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.93744,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251705",2019-12-22 18:04:00,1.79998,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.94059,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251706",2019-12-22 18:05:00,1.67831,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.93744,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251707",2019-12-22 18:06:00,1.4344,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.93429,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251708",2019-12-22 18:07:00,1.4344,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.93429,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251709",2019-12-22 18:08:00,1.34589,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.9387,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251710",2019-12-22 18:09:00,1.2591,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.92673,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251711",2019-12-22 18:10:00,1.2298,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.94311,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251712",2019-12-22 18:11:00,1.1439,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.93744,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251713",2019-12-22 18:12:00,1.15218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.9324,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251714",2019-12-22 18:13:00,1.03639,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.93429,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251715",2019-12-22 18:14:00,1.11082,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.95634,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251716",2019-12-22 18:15:00,1.15728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.96264,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251717",2019-12-22 18:16:00,1.02186,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,1.0332,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251718",2019-12-22 18:17:00,1.18109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.96201,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251719",2019-12-22 18:18:00,1.59591,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.94248,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251720",2019-12-22 18:19:00,1.45224,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.8,0.93744,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251721",2019-12-22 18:20:00,1.63156,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.7,0.93744,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251722",2019-12-22 18:21:00,2.04345,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.9324,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251723",2019-12-22 18:22:00,2.32762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.8,0.96894,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251724",2019-12-22 18:23:00,2.95755,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.93114,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251725",2019-12-22 18:24:00,2.77732,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.96957,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251726",2019-12-22 18:25:00,2.93565,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.95004,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"251727",2019-12-22 18:26:00,3.04088,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.94941,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251728",2019-12-22 18:27:00,3.4252,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.7,0.93807,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251729",2019-12-22 18:28:00,2.92925,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.7,0.93744,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251730",2019-12-22 18:29:00,2.8686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.9,0.94311,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251731",2019-12-22 18:30:00,2.91203,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,7,0.9387,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251732",2019-12-22 18:31:00,2.59431,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.8,0.93807,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251733",2019-12-22 18:32:00,2.28094,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.7,0.9387,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251734",2019-12-22 18:33:00,1.81189,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.8,0.93933,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251735",2019-12-22 18:34:00,1.63765,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.6,0.93807,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251736",2019-12-22 18:35:00,1.71639,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.9324,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251737",2019-12-22 18:36:00,1.59137,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.93177,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251738",2019-12-22 18:37:00,1.41757,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.93681,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251739",2019-12-22 18:38:00,1.31254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.93744,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251740",2019-12-22 18:39:00,1.26553,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.5,0.93807,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251741",2019-12-22 18:40:00,1.19775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.93744,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251742",2019-12-22 18:41:00,1.37445,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.4,0.93177,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251743",2019-12-22 18:42:00,1.13171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.93807,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251744",2019-12-22 18:43:00,1.11503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.93744,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"251745",2019-12-22 18:44:00,1.07979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.95634,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251746",2019-12-22 18:45:00,1.50626,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.94752,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"251747",2019-12-22 18:46:00,1.04935,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.96327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251748",2019-12-22 18:47:00,1.54708,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.96264,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251749",2019-12-22 18:48:00,1.74019,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.96201,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251750",2019-12-22 18:49:00,1.35037,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.95634,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251751",2019-12-22 18:50:00,1.45802,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.95634,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251752",2019-12-22 18:51:00,2.12559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,0.95067,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251753",2019-12-22 18:52:00,2.50856,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.6,0.96201,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251754",2019-12-22 18:53:00,2.68722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.6,0.95634,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251755",2019-12-22 18:54:00,2.72428,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.6,0.945,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"251756",2019-12-22 18:55:00,2.91028,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.6,0.94437,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"251757",2019-12-22 18:56:00,2.99511,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.6,0.93807,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"251758",2019-12-22 18:57:00,2.92574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.5,0.93303,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"251759",2019-12-22 18:58:00,3.03377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,0.94437,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"251760",2019-12-22 18:59:00,3.45254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,0.94374,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"251761",2019-12-22 19:00:00,3.43638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.5,0.91917,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"251762",2019-12-22 19:01:00,3.45005,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,0.91539,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"251763",2019-12-22 19:02:00,3.13899,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,1.33434,0,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"251764",2019-12-22 19:03:00,5.02117,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,1.4049,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251765",2019-12-22 19:04:00,4.15068,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,1.41687,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251766",2019-12-22 19:05:00,4.5135,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,1.43451,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251767",2019-12-22 19:06:00,4.82872,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,1.68777,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251768",2019-12-22 19:07:00,4.64662,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.5,1.74699,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251769",2019-12-22 19:08:00,4.22391,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,1.70982,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251770",2019-12-22 19:09:00,4.60728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.4,1.60713,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251771",2019-12-22 19:10:00,4.30752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.6,1.49625,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251772",2019-12-22 19:11:00,4.10154,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.6,1.50192,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251773",2019-12-22 19:12:00,4.09702,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.7,1.50381,0,0,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251774",2019-12-22 19:13:00,3.99762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.7,1.51641,0,0,1,0,1,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1
"251775",2019-12-22 19:14:00,4.00191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.53594,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"251776",2019-12-22 19:15:00,3.94878,0,0.016,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.55673,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"251777",2019-12-22 19:16:00,3.96673,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.7,1.5372,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251778",2019-12-22 19:17:00,3.95243,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6,1.54224,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251779",2019-12-22 19:18:00,4.01731,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.53657,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251780",2019-12-22 19:19:00,4.62911,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.5372,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251781",2019-12-22 19:20:00,4.85152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.54917,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251782",2019-12-22 19:21:00,5.24807,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.56114,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251783",2019-12-22 19:22:00,5.39722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.9,1.55106,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251784",2019-12-22 19:23:00,5.47397,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.9,1.5435,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251785",2019-12-22 19:24:00,5.52433,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.8,1.53657,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"251786",2019-12-22 19:25:00,5.4417,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,5.8,1.5435,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"251787",2019-12-22 19:26:00,5.35957,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.55421,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
