"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"251788",2019-12-22 19:27:00,4.9347,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.51452,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"251789",2019-12-22 19:28:00,5.68134,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.51452,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"251790",2019-12-22 19:29:00,5.96272,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.51074,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"251791",2019-12-22 19:30:00,5.65423,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.54224,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"251792",2019-12-22 19:31:00,5.3306,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.5183,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,1,0
"251793",2019-12-22 19:32:00,5.15486,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.50507,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251794",2019-12-22 19:33:00,5.09113,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.53531,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251795",2019-12-22 19:34:00,5.14515,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.9,1.52334,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251796",2019-12-22 19:35:00,5.06155,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.51767,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251797",2019-12-22 19:36:00,4.97026,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.9,1.4994,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251798",2019-12-22 19:37:00,4.74467,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.9,1.4994,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251799",2019-12-22 19:38:00,4.65761,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.9,1.53027,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251800",2019-12-22 19:39:00,4.36118,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.53531,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251801",2019-12-22 19:40:00,4.22319,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.9,1.5183,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251802",2019-12-22 19:41:00,4.04889,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.8,1.53783,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251803",2019-12-22 19:42:00,4.0104,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,5.9,1.54854,0,0,1,0,1,0,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251804",2019-12-22 19:43:00,3.75092,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6,1.5939,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"251805",2019-12-22 19:44:00,3.8807,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6,1.60524,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"251806",2019-12-22 19:45:00,3.83618,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6,1.61091,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"251807",2019-12-22 19:46:00,3.53877,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6,1.59327,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"251808",2019-12-22 19:47:00,3.74385,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6.1,0.97524,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"251809",2019-12-22 19:48:00,3.14261,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6.1,0.95571,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"251810",2019-12-22 19:49:00,3.26862,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.95193,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"251811",2019-12-22 19:50:00,3.22149,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.96831,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"251812",2019-12-22 19:51:00,3.49415,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.96201,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"251813",2019-12-22 19:52:00,3.38935,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.95193,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251814",2019-12-22 19:53:00,3.29993,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.94941,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251815",2019-12-22 19:54:00,3.24957,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.93807,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"251816",2019-12-22 19:55:00,3.2253,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.9324,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"251817",2019-12-22 19:56:00,3.18432,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.9261,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"251818",2019-12-22 19:57:00,3.29973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.93744,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"251819",2019-12-22 19:58:00,3.33539,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.93744,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"251820",2019-12-22 19:59:00,3.26609,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.95571,0,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"251821",2019-12-22 20:00:00,3.26366,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.93051,0,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"251822",2019-12-22 20:01:00,3.23805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.93114,0,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0
"251823",2019-12-22 20:02:00,3.15575,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.92799,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251824",2019-12-22 20:03:00,2.96938,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.90972,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251825",2019-12-22 20:04:00,2.83783,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.9072,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251826",2019-12-22 20:05:00,2.70499,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.92547,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251827",2019-12-22 20:06:00,2.62778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.92484,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251828",2019-12-22 20:07:00,2.5381,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.93051,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251829",2019-12-22 20:08:00,2.53884,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.91917,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251830",2019-12-22 20:09:00,2.2122,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.92421,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251831",2019-12-22 20:10:00,1.85286,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.2,0.92484,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251832",2019-12-22 20:11:00,1.8892,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6.2,0.92421,0,0,1,1,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251833",2019-12-22 20:12:00,1.76847,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6.2,0.92484,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251834",2019-12-22 20:13:00,1.69912,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6.1,0.95571,0,0,1,1,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"251835",2019-12-22 20:14:00,1.67638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6.1,0.9513,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"251836",2019-12-22 20:15:00,1.66016,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,23,22.5,6,0.95634,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251837",2019-12-22 20:16:00,1.65223,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.95004,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251838",2019-12-22 20:17:00,1.76818,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.92547,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251839",2019-12-22 20:18:00,2.1183,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.92484,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251840",2019-12-22 20:19:00,1.8302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.93051,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251841",2019-12-22 20:20:00,2.1101,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6,0.91917,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251842",2019-12-22 20:21:00,2.55744,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.92547,1,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251843",2019-12-22 20:22:00,2.71411,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.93114,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251844",2019-12-22 20:23:00,2.91178,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6,0.91854,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1
"251845",2019-12-22 20:24:00,3.01806,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6.1,0.9198,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"251846",2019-12-22 20:25:00,3.09925,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,20.5,23.5,22.5,22.5,6,0.9072,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"251847",2019-12-22 20:26:00,3.2037,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.91791,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"251848",2019-12-22 20:27:00,3.63951,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.91854,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"251849",2019-12-22 20:28:00,3.01256,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.9135,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"251850",2019-12-22 20:29:00,3.53515,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.91287,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"251851",2019-12-22 20:30:00,3.4115,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.90783,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"251852",2019-12-22 20:31:00,3.23778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.91791,0,0,1,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"251853",2019-12-22 20:32:00,3.02542,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.93051,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251854",2019-12-22 20:33:00,2.85384,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.93051,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251855",2019-12-22 20:34:00,2.79361,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92484,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251856",2019-12-22 20:35:00,2.71348,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92484,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251857",2019-12-22 20:36:00,2.56203,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92799,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251858",2019-12-22 20:37:00,2.3954,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92484,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251859",2019-12-22 20:38:00,2.22,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92358,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251860",2019-12-22 20:39:00,2.19083,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.91728,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251861",2019-12-22 20:40:00,2.05637,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92673,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251862",2019-12-22 20:41:00,1.91549,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.9261,0,0,1,0,1,0,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251863",2019-12-22 20:42:00,1.90715,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92988,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"251864",2019-12-22 20:43:00,1.76306,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.95697,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"251865",2019-12-22 20:44:00,1.71165,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.95004,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"251866",2019-12-22 20:45:00,1.67327,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.96201,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251867",2019-12-22 20:46:00,1.66171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.95193,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251868",2019-12-22 20:47:00,1.83939,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.95634,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251869",2019-12-22 20:48:00,1.98215,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.92484,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251870",2019-12-22 20:49:00,2.11409,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.92484,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251871",2019-12-22 20:50:00,2.29401,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.93114,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251872",2019-12-22 20:51:00,2.65198,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,1.17747,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"251873",2019-12-22 20:52:00,2.79909,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,1.197,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251874",2019-12-22 20:53:00,2.94535,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,1.1529,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"251875",2019-12-22 20:54:00,3.09608,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,1.07037,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"251876",2019-12-22 20:55:00,2.64834,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.91224,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"251877",2019-12-22 20:56:00,3.48952,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.91224,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"251878",2019-12-22 20:57:00,3.44114,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.90594,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"251879",2019-12-22 20:58:00,3.3664,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.90027,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"251880",2019-12-22 20:59:00,3.3228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.90594,0,0,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"251881",2019-12-22 21:00:00,3.32912,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.89964,0,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"251882",2019-12-22 21:01:00,3.25528,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.90531,0,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"251883",2019-12-22 21:02:00,2.95801,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.89838,0,0,1,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0
"251884",2019-12-22 21:03:00,2.80698,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.92169,0,0,1,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0
"251885",2019-12-22 21:04:00,2.73359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.92232,0,0,1,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0
"251886",2019-12-22 21:05:00,2.64752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.92547,0,0,1,0,1,0,1,0,0,0,1,0,1,0,1,1,0,0,0,0,0
"251887",2019-12-22 21:06:00,2.54199,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.2,0.93114,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"251888",2019-12-22 21:07:00,2.6882,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.93114,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"251889",2019-12-22 21:08:00,2.22465,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.91917,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"251890",2019-12-22 21:09:00,2.16064,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.92484,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"251891",2019-12-22 21:10:00,1.9431,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.92484,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"251892",2019-12-22 21:11:00,2.13986,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6,0.92358,0,1,1,0,1,0,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"251893",2019-12-22 21:12:00,2.13037,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.92484,0,1,1,0,1,1,1,0,1,0,1,0,1,1,1,1,0,0,0,0,0
"251894",2019-12-22 21:13:00,1.87806,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6,0.94437,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"251895",2019-12-22 21:14:00,1.74908,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.94437,1,1,1,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1
"251896",2019-12-22 21:15:00,1.91836,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.94437,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"251897",2019-12-22 21:16:00,2.34544,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.9387,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"251898",2019-12-22 21:17:00,2.35161,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.2,0.9324,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"251899",2019-12-22 21:18:00,2.45347,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.93807,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"251900",2019-12-22 21:19:00,2.52328,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.93177,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"251901",2019-12-22 21:20:00,2.81116,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.2,0.9261,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"251902",2019-12-22 21:21:00,3.03073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.2,0.93807,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"251903",2019-12-22 21:22:00,3.05693,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.2,0.94059,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"251904",2019-12-22 21:23:00,2.92631,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.2,0.92484,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"251905",2019-12-22 21:24:00,3.24382,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6.1,0.9198,0,0,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,0,0
"251906",2019-12-22 21:25:00,3.33921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.91854,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"251907",2019-12-22 21:26:00,3.41539,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.92484,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"251908",2019-12-22 21:27:00,3.43467,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.91917,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"251909",2019-12-22 21:28:00,3.32577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.92421,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"251910",2019-12-22 21:29:00,3.47033,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.91287,0,0,1,1,1,1,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"251911",2019-12-22 21:30:00,3.36057,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.91728,0,0,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"251912",2019-12-22 21:31:00,2.98295,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.91287,0,0,1,1,1,0,0,1,1,1,1,1,0,0,1,1,0,0,0,0,0
"251913",2019-12-22 21:32:00,2.75675,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.9009,0,0,1,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"251914",2019-12-22 21:33:00,2.66681,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.91161,0,0,1,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"251915",2019-12-22 21:34:00,2.55355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.91224,0,0,1,1,1,0,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"251916",2019-12-22 21:35:00,2.44058,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.90846,0,0,1,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251917",2019-12-22 21:36:00,2.37659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.89964,0,1,1,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251918",2019-12-22 21:37:00,2.20097,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.8946,0,1,1,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251919",2019-12-22 21:38:00,1.70079,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.89397,0,1,1,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251920",2019-12-22 21:39:00,1.93418,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.89964,0,1,1,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251921",2019-12-22 21:40:00,2.04639,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.89397,0,1,1,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251922",2019-12-22 21:41:00,2.26397,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.89838,0,1,1,1,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251923",2019-12-22 21:42:00,1.75505,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.88893,0,1,1,1,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"251924",2019-12-22 21:43:00,1.74928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.93051,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251925",2019-12-22 21:44:00,1.78807,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.92673,1,1,1,1,1,1,0,1,1,0,1,1,1,1,0,1,0,1,1,1,1
"251926",2019-12-22 21:45:00,1.76466,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.92043,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251927",2019-12-22 21:46:00,1.79388,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.9135,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251928",2019-12-22 21:47:00,2.1722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.91413,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251929",2019-12-22 21:48:00,2.03271,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.91413,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251930",2019-12-22 21:49:00,1.93728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.6,0.9135,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251931",2019-12-22 21:50:00,2.59126,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.91413,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251932",2019-12-22 21:51:00,2.61779,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.9135,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251933",2019-12-22 21:52:00,2.8217,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.92421,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"251934",2019-12-22 21:53:00,2.94686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.8946,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"251935",2019-12-22 21:54:00,3.07419,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,0.89964,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"251936",2019-12-22 21:55:00,3.1991,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.89397,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"251937",2019-12-22 21:56:00,3.52251,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.90531,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"251938",2019-12-22 21:57:00,3.49495,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.89397,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"251939",2019-12-22 21:58:00,3.29778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.89397,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"251940",2019-12-22 21:59:00,3.2775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.91917,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"251941",2019-12-22 22:00:00,3.18377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.80514,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"251942",2019-12-22 22:01:00,2.97328,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.7938,0,1,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,1,0
"251943",2019-12-22 22:02:00,2.81613,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.79317,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"251944",2019-12-22 22:03:00,2.78951,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.79884,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"251945",2019-12-22 22:04:00,2.72636,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.79632,0,1,1,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,1,0
"251946",2019-12-22 22:05:00,2.40443,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.79947,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251947",2019-12-22 22:06:00,2.20725,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.8001,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251948",2019-12-22 22:07:00,2.07979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.79947,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251949",2019-12-22 22:08:00,1.93775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.80073,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251950",2019-12-22 22:09:00,1.98138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,0.80577,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251951",2019-12-22 22:10:00,2.14712,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.79947,0,1,1,0,1,0,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251952",2019-12-22 22:11:00,1.93909,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.80514,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251953",2019-12-22 22:12:00,1.82268,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.80514,0,1,1,0,1,1,1,0,1,1,1,0,0,1,0,1,0,0,0,1,0
"251954",2019-12-22 22:13:00,1.82725,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.82467,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"251955",2019-12-22 22:14:00,1.82177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,0.8001,1,1,1,0,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,1,1
"251956",2019-12-22 22:15:00,1.76819,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.7938,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"251957",2019-12-22 22:16:00,1.80247,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,0.80451,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"251958",2019-12-22 22:17:00,2.32306,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.79884,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"251959",2019-12-22 22:18:00,2.00651,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.79317,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"251960",2019-12-22 22:19:00,1.97754,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.78939,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"251961",2019-12-22 22:20:00,2.29479,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.79254,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"251962",2019-12-22 22:21:00,2.65444,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.79317,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"251963",2019-12-22 22:22:00,2.8317,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.79884,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"251964",2019-12-22 22:23:00,2.94116,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.78624,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251965",2019-12-22 22:24:00,2.66057,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.78057,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251966",2019-12-22 22:25:00,3.19254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.8001,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251967",2019-12-22 22:26:00,3.26361,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.81144,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251968",2019-12-22 22:27:00,3.35077,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.81207,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251969",2019-12-22 22:28:00,3.39953,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.8064,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251970",2019-12-22 22:29:00,3.30292,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,1.05021,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251971",2019-12-22 22:30:00,3.49872,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,1.08171,0,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"251972",2019-12-22 22:31:00,2.72526,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,1.04895,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"251973",2019-12-22 22:32:00,3.01449,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.94437,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"251974",2019-12-22 22:33:00,2.85631,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.7938,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"251975",2019-12-22 22:34:00,2.76105,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.79947,0,0,1,0,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,0,1
"251976",2019-12-22 22:35:00,2.72358,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.80514,0,1,1,0,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"251977",2019-12-22 22:36:00,2.59099,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.80829,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"251978",2019-12-22 22:37:00,2.45961,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.80514,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"251979",2019-12-22 22:38:00,2.27821,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.80514,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"251980",2019-12-22 22:39:00,2.31895,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.79947,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"251981",2019-12-22 22:40:00,2.37728,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.80514,0,1,1,0,1,0,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"251982",2019-12-22 22:41:00,2.1946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.80514,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"251983",2019-12-22 22:42:00,2.13533,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.79947,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"251984",2019-12-22 22:43:00,2.04093,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.82026,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"251985",2019-12-22 22:44:00,2.09359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.82467,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"251986",2019-12-22 22:45:00,1.89642,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.82404,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251987",2019-12-22 22:46:00,1.80442,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.81774,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251988",2019-12-22 22:47:00,2.03824,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.81396,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251989",2019-12-22 22:48:00,2.01358,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.80766,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251990",2019-12-22 22:49:00,1.98043,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.8127,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251991",2019-12-22 22:50:00,2.29812,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.80955,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251992",2019-12-22 22:51:00,2.74252,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.80766,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251993",2019-12-22 22:52:00,2.64137,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.8001,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"251994",2019-12-22 22:53:00,2.7134,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.7938,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251995",2019-12-22 22:54:00,2.81179,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.7938,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251996",2019-12-22 22:55:00,2.91752,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.79254,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251997",2019-12-22 22:56:00,2.93832,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.79317,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251998",2019-12-22 22:57:00,2.93904,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.78183,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"251999",2019-12-22 22:58:00,2.82906,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.79254,0,1,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252000",2019-12-22 22:59:00,2.83994,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.77427,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252001",2019-12-22 23:00:00,2.57545,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.76797,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252002",2019-12-22 23:01:00,2.23638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.77364,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252003",2019-12-22 23:02:00,1.9761,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.77931,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252004",2019-12-22 23:03:00,1.79854,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.76797,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252005",2019-12-22 23:04:00,1.7264,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.77364,0,1,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252006",2019-12-22 23:05:00,1.685,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.77994,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252007",2019-12-22 23:06:00,1.59491,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.78561,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252008",2019-12-22 23:07:00,1.49322,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.7749,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252009",2019-12-22 23:08:00,1.37763,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.78057,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252010",2019-12-22 23:09:00,1.15408,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.7749,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252011",2019-12-22 23:10:00,1.54466,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.77427,0,1,1,0,1,0,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252012",2019-12-22 23:11:00,1.6204,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.78687,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252013",2019-12-22 23:12:00,1.31234,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.80325,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252014",2019-12-22 23:13:00,1.17407,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.80199,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252015",2019-12-22 23:14:00,1.41494,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.8001,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252016",2019-12-22 23:15:00,1.47796,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.79002,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252017",2019-12-22 23:16:00,1.55468,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.78939,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252018",2019-12-22 23:17:00,2.02139,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.88137,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252019",2019-12-22 23:18:00,1.98803,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.7812,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252020",2019-12-22 23:19:00,2.2653,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.7938,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252021",2019-12-22 23:20:00,2.48128,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.87885,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252022",2019-12-22 23:21:00,2.63678,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.7875,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252023",2019-12-22 23:22:00,2.67388,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.5733,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252024",2019-12-22 23:23:00,2.68743,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.57897,0,0,1,0,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"252025",2019-12-22 23:24:00,2.85781,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.60165,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252026",2019-12-22 23:25:00,2.87854,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.61047,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252027",2019-12-22 23:26:00,2.78878,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.6048,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252028",2019-12-22 23:27:00,2.69347,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.60984,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252029",2019-12-22 23:28:00,2.59934,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.61614,0,0,1,0,1,1,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252030",2019-12-22 23:29:00,2.5569,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.60984,0,0,1,0,1,0,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252031",2019-12-22 23:30:00,2.36333,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.60984,0,0,1,0,1,0,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252032",2019-12-22 23:31:00,2.20197,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6.1,0.61614,0,0,1,0,1,0,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252033",2019-12-22 23:32:00,1.93487,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.60417,0,0,1,0,1,0,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252034",2019-12-22 23:33:00,1.65434,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.60417,0,0,1,0,1,0,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252035",2019-12-22 23:34:00,1.51069,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.60606,0,0,1,0,1,0,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"252036",2019-12-22 23:35:00,1.477,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.61677,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252037",2019-12-22 23:36:00,1.44175,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.61677,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252038",2019-12-22 23:37:00,1.32742,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.62118,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252039",2019-12-22 23:38:00,1.64854,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.61047,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252040",2019-12-22 23:39:00,1.37205,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.6048,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252041",2019-12-22 23:40:00,1.39231,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.59598,0,1,1,0,1,0,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252042",2019-12-22 23:41:00,1.1459,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.59157,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252043",2019-12-22 23:42:00,1.14389,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.61047,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"252044",2019-12-22 23:43:00,1.2123,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.62874,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252045",2019-12-22 23:44:00,1.37854,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.6111,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252046",2019-12-22 23:45:00,1.3045,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.60165,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252047",2019-12-22 23:46:00,1.35885,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.6048,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252048",2019-12-22 23:47:00,1.7568,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.60732,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252049",2019-12-22 23:48:00,1.85133,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,6,0.60417,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252050",2019-12-22 23:49:00,2.20289,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.59787,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252051",2019-12-22 23:50:00,2.48363,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.63504,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252052",2019-12-22 23:51:00,2.64854,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.62874,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252053",2019-12-22 23:52:00,2.9468,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.61551,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,1
"252054",2019-12-22 23:53:00,2.82504,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.6048,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252055",2019-12-22 23:54:00,2.919,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.6048,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252056",2019-12-22 23:55:00,2.98823,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.59913,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252057",2019-12-22 23:56:00,2.86627,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.71253,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252058",2019-12-22 23:57:00,2.93108,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.71757,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252059",2019-12-22 23:58:00,3.01262,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.7119,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252060",2019-12-22 23:59:00,2.71108,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,2.15082,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252061",2019-12-23 00:00:00,2.19998,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,2.38014,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252062",2019-12-23 00:01:00,1.79201,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.99981,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252063",2019-12-23 00:02:00,1.77208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,1.0521,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252064",2019-12-23 00:03:00,1.65557,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.98847,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252065",2019-12-23 00:04:00,1.54972,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.84987,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252066",2019-12-23 00:05:00,1.26825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,0.73458,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252067",2019-12-23 00:06:00,1.34256,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.70497,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252068",2019-12-23 00:07:00,1.27611,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.7,0.70623,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252069",2019-12-23 00:08:00,1.2495,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.7,0.59535,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252070",2019-12-23 00:09:00,1.22705,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.7,0.59157,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252071",2019-12-23 00:10:00,1.19491,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.60354,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252072",2019-12-23 00:11:00,1.0796,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.45171,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252073",2019-12-23 00:12:00,1.03374,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.47061,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252074",2019-12-23 00:13:00,1.14329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252075",2019-12-23 00:14:00,1.14443,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.51408,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252076",2019-12-23 00:15:00,1.19968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.51975,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252077",2019-12-23 00:16:00,1.31327,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.52983,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252078",2019-12-23 00:17:00,1.58019,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.51282,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252079",2019-12-23 00:18:00,1.39655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252080",2019-12-23 00:19:00,1.91167,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,0.50085,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252081",2019-12-23 00:20:00,2.26166,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252082",2019-12-23 00:21:00,2.61853,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252083",2019-12-23 00:22:00,2.7275,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.47817,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252084",2019-12-23 00:23:00,2.73216,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.48321,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252085",2019-12-23 00:24:00,2.87942,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,0.48321,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252086",2019-12-23 00:25:00,3.0178,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.46242,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252087",2019-12-23 00:26:00,2.93171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.45864,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252088",2019-12-23 00:27:00,2.9017,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.4536,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252089",2019-12-23 00:28:00,3.06989,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.4536,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252090",2019-12-23 00:29:00,2.55184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.45927,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252091",2019-12-23 00:30:00,2.15694,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.46305,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252092",2019-12-23 00:31:00,1.83371,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.45927,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252093",2019-12-23 00:32:00,1.6815,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.45297,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252094",2019-12-23 00:33:00,1.54942,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.45864,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252095",2019-12-23 00:34:00,1.47314,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.4536,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252096",2019-12-23 00:35:00,1.35603,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.45234,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252097",2019-12-23 00:36:00,1.26863,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.45927,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252098",2019-12-23 00:37:00,1.21944,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.45234,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252099",2019-12-23 00:38:00,0.853437,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.45927,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
