"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"252100",2019-12-23 00:39:00,1.27911,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.46494,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252101",2019-12-23 00:40:00,1.10987,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.46494,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252102",2019-12-23 00:41:00,1.10988,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.45927,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252103",2019-12-23 00:42:00,1.11608,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.48447,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252104",2019-12-23 00:43:00,0.722799,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.48636,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252105",2019-12-23 00:44:00,1.13088,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252106",2019-12-23 00:45:00,1.08902,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.48447,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252107",2019-12-23 00:46:00,1.4382,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.49014,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252108",2019-12-23 00:47:00,1.62372,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.50085,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252109",2019-12-23 00:48:00,1.56248,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252110",2019-12-23 00:49:00,1.95096,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.51471,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252111",2019-12-23 00:50:00,2.31423,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.50904,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252112",2019-12-23 00:51:00,2.58899,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252113",2019-12-23 00:52:00,2.7503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.49077,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252114",2019-12-23 00:53:00,2.82746,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.48762,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252115",2019-12-23 00:54:00,2.90488,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4788,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252116",2019-12-23 00:55:00,2.91007,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.48447,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252117",2019-12-23 00:56:00,2.83141,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.48888,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252118",2019-12-23 00:57:00,2.79843,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4788,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252119",2019-12-23 00:58:00,2.79815,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4788,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252120",2019-12-23 00:59:00,2.39825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.48447,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252121",2019-12-23 01:00:00,2.12502,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.48384,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252122",2019-12-23 01:01:00,1.84071,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44667,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252123",2019-12-23 01:02:00,1.63467,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44667,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252124",2019-12-23 01:03:00,1.49079,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.45234,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252125",2019-12-23 01:04:00,1.40438,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.45234,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252126",2019-12-23 01:05:00,1.15328,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.45234,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252127",2019-12-23 01:06:00,1.18847,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.43344,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252128",2019-12-23 01:07:00,1.15137,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42084,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252129",2019-12-23 01:08:00,1.17425,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42462,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252130",2019-12-23 01:09:00,1.06183,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42714,0,0,1,0,1,0,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252131",2019-12-23 01:10:00,1.36441,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.43029,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252132",2019-12-23 01:11:00,1.01037,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.45864,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"252133",2019-12-23 01:12:00,1.09045,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.47817,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252134",2019-12-23 01:13:00,1.00477,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.57771,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252135",2019-12-23 01:14:00,1.04973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.49077,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252136",2019-12-23 01:15:00,1.08459,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.48951,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252137",2019-12-23 01:16:00,1.56662,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4725,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252138",2019-12-23 01:17:00,1.43215,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252139",2019-12-23 01:18:00,1.8248,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.50337,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252140",2019-12-23 01:19:00,1.84818,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252141",2019-12-23 01:20:00,2.40469,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252142",2019-12-23 01:21:00,2.46357,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252143",2019-12-23 01:22:00,2.72034,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252144",2019-12-23 01:23:00,2.80461,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4662,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252145",2019-12-23 01:24:00,2.8381,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252146",2019-12-23 01:25:00,3.24412,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.47754,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252147",2019-12-23 01:26:00,2.86504,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252148",2019-12-23 01:27:00,2.8668,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.47187,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252149",2019-12-23 01:28:00,2.72607,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.47187,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252150",2019-12-23 01:29:00,2.87818,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46557,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252151",2019-12-23 01:30:00,2.85171,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.45927,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252152",2019-12-23 01:31:00,2.87362,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252153",2019-12-23 01:32:00,2.79775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252154",2019-12-23 01:33:00,2.84052,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252155",2019-12-23 01:34:00,2.76861,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.47124,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252156",2019-12-23 01:35:00,2.6527,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46431,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252157",2019-12-23 01:36:00,2.65039,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.46179,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252158",2019-12-23 01:37:00,2.63716,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46053,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252159",2019-12-23 01:38:00,2.71835,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252160",2019-12-23 01:39:00,2.37138,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.69237,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252161",2019-12-23 01:40:00,2.5239,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.74151,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252162",2019-12-23 01:41:00,2.45878,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.70497,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252163",2019-12-23 01:42:00,2.43624,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.61047,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252164",2019-12-23 01:43:00,2.43605,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252165",2019-12-23 01:44:00,2.4382,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44289,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252166",2019-12-23 01:45:00,2.52737,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252167",2019-12-23 01:46:00,2.56841,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252168",2019-12-23 01:47:00,2.35722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252169",2019-12-23 01:48:00,2.44391,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252170",2019-12-23 01:49:00,2.42601,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252171",2019-12-23 01:50:00,2.40698,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252172",2019-12-23 01:51:00,2.45237,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43407,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252173",2019-12-23 01:52:00,2.2563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252174",2019-12-23 01:53:00,2.43966,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.44352,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252175",2019-12-23 01:54:00,2.4824,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43407,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252176",2019-12-23 01:55:00,2.30259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.5,0.4347,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252177",2019-12-23 01:56:00,2.39979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252178",2019-12-23 01:57:00,2.41091,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43659,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252179",2019-12-23 01:58:00,2.41879,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.44541,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252180",2019-12-23 01:59:00,2.47757,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43407,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252181",2019-12-23 02:00:00,2.40999,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.4347,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252182",2019-12-23 02:01:00,2.41176,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43407,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252183",2019-12-23 02:02:00,2.39709,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.4284,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252184",2019-12-23 02:03:00,2.38598,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.4284,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252185",2019-12-23 02:04:00,2.46959,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.43155,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252186",2019-12-23 02:05:00,2.41512,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.42147,1,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,1
"252187",2019-12-23 02:06:00,2.70395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.42147,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252188",2019-12-23 02:07:00,2.43086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.4221,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252189",2019-12-23 02:08:00,2.44072,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.42147,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252190",2019-12-23 02:09:00,2.44091,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42651,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252191",2019-12-23 02:10:00,2.40759,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42777,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252192",2019-12-23 02:11:00,2.31052,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.42714,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252193",2019-12-23 02:12:00,1.96026,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.42777,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252194",2019-12-23 02:13:00,1.96555,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252195",2019-12-23 02:14:00,1.88284,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252196",2019-12-23 02:15:00,1.81216,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42714,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252197",2019-12-23 02:16:00,1.67687,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.6,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252198",2019-12-23 02:17:00,1.56771,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4158,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252199",2019-12-23 02:18:00,1.62133,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4221,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252200",2019-12-23 02:19:00,1.54203,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252201",2019-12-23 02:20:00,1.53592,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252202",2019-12-23 02:21:00,1.55699,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252203",2019-12-23 02:22:00,1.73063,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252204",2019-12-23 02:23:00,1.43806,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42147,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252205",2019-12-23 02:24:00,1.45208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.42651,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252206",2019-12-23 02:25:00,1.44253,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252207",2019-12-23 02:26:00,1.62969,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252208",2019-12-23 02:27:00,1.44506,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44037,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252209",2019-12-23 02:28:00,1.44471,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252210",2019-12-23 02:29:00,1.77631,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.46494,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252211",2019-12-23 02:30:00,1.77191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4599,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252212",2019-12-23 02:31:00,1.69609,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4599,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252213",2019-12-23 02:32:00,2.0833,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.46431,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252214",2019-12-23 02:33:00,2.33942,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4599,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252215",2019-12-23 02:34:00,2.47609,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.47061,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252216",2019-12-23 02:35:00,2.58281,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44793,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252217",2019-12-23 02:36:00,2.63136,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.4473,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252218",2019-12-23 02:37:00,2.65844,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45234,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252219",2019-12-23 02:38:00,2.65926,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44667,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252220",2019-12-23 02:39:00,2.87853,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.4536,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252221",2019-12-23 02:40:00,2.53836,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45549,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252222",2019-12-23 02:41:00,2.48184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.46179,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252223",2019-12-23 02:42:00,2.41678,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.4473,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252224",2019-12-23 02:43:00,2.0684,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.4473,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252225",2019-12-23 02:44:00,1.83464,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45297,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252226",2019-12-23 02:45:00,1.67501,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.4536,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252227",2019-12-23 02:46:00,1.69284,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45171,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252228",2019-12-23 02:47:00,1.53191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252229",2019-12-23 02:48:00,1.46918,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.4473,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252230",2019-12-23 02:49:00,1.5333,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44352,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252231",2019-12-23 02:50:00,1.3689,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44793,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252232",2019-12-23 02:51:00,1.35426,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252233",2019-12-23 02:52:00,1.35293,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45171,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252234",2019-12-23 02:53:00,1.22478,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45234,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252235",2019-12-23 02:54:00,1.28452,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44289,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252236",2019-12-23 02:55:00,1.30726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.46872,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252237",2019-12-23 02:56:00,1.29018,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.47124,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252238",2019-12-23 02:57:00,1.28855,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.46746,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252239",2019-12-23 02:58:00,1.29951,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.4662,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252240",2019-12-23 02:59:00,1.8889,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.45864,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252241",2019-12-23 03:00:00,1.61095,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.47061,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252242",2019-12-23 03:01:00,1.63191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.4536,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252243",2019-12-23 03:02:00,1.98908,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.45927,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252244",2019-12-23 03:03:00,2.35417,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.4536,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252245",2019-12-23 03:04:00,2.66347,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.45927,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252246",2019-12-23 03:05:00,2.61579,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44037,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252247",2019-12-23 03:06:00,2.58064,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.44604,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252248",2019-12-23 03:07:00,2.34574,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44604,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252249",2019-12-23 03:08:00,2.73031,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44604,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252250",2019-12-23 03:09:00,2.66912,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252251",2019-12-23 03:10:00,2.55787,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44604,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252252",2019-12-23 03:11:00,2.47645,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45234,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252253",2019-12-23 03:12:00,2.4263,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.44604,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252254",2019-12-23 03:13:00,2.21988,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.45234,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252255",2019-12-23 03:14:00,1.89215,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252256",2019-12-23 03:15:00,1.74156,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.43911,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252257",2019-12-23 03:16:00,1.61814,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.44037,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252258",2019-12-23 03:17:00,1.58248,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.43974,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252259",2019-12-23 03:18:00,1.55351,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.7,0.42651,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252260",2019-12-23 03:19:00,1.48649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252261",2019-12-23 03:20:00,1.55269,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.41769,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252262",2019-12-23 03:21:00,1.3985,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.42651,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252263",2019-12-23 03:22:00,1.39507,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252264",2019-12-23 03:23:00,1.54421,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.8,0.42084,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252265",2019-12-23 03:24:00,1.29876,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.41517,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252266",2019-12-23 03:25:00,1.28385,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.44604,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252267",2019-12-23 03:26:00,1.26482,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252268",2019-12-23 03:27:00,1.22161,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.43974,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252269",2019-12-23 03:28:00,1.26279,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.44037,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252270",2019-12-23 03:29:00,1.73409,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.43533,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252271",2019-12-23 03:30:00,1.70716,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.43911,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252272",2019-12-23 03:31:00,1.86843,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.43407,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252273",2019-12-23 03:32:00,2.19695,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.4347,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252274",2019-12-23 03:33:00,2.8724,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.42966,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252275",2019-12-23 03:34:00,2.54788,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.43848,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252276",2019-12-23 03:35:00,2.69775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.43344,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252277",2019-12-23 03:36:00,2.77026,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.43659,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252278",2019-12-23 03:37:00,2.75875,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,4.9,0.43911,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252279",2019-12-23 03:38:00,2.73785,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.43344,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252280",2019-12-23 03:39:00,2.75822,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.42777,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252281",2019-12-23 03:40:00,2.70577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.43911,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252282",2019-12-23 03:41:00,2.74537,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5,0.43218,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252283",2019-12-23 03:42:00,2.74616,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.43911,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252284",2019-12-23 03:43:00,2.79192,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.42777,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252285",2019-12-23 03:44:00,2.75488,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.43344,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252286",2019-12-23 03:45:00,2.7251,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.43344,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252287",2019-12-23 03:46:00,2.61492,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.43344,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252288",2019-12-23 03:47:00,2.79458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252289",2019-12-23 03:48:00,2.52428,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252290",2019-12-23 03:49:00,2.41792,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.43029,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252291",2019-12-23 03:50:00,2.38031,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.4284,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252292",2019-12-23 03:51:00,2.3292,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.42777,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252293",2019-12-23 03:52:00,2.31638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.43344,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252294",2019-12-23 03:53:00,2.30616,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.66717,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252295",2019-12-23 03:54:00,2.27058,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.1,0.72324,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252296",2019-12-23 03:55:00,2.20524,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.69237,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252297",2019-12-23 03:56:00,2.22185,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.57267,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252298",2019-12-23 03:57:00,2.2073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43029,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252299",2019-12-23 03:58:00,2.20954,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.4347,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252300",2019-12-23 03:59:00,2.21473,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.43407,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252301",2019-12-23 04:00:00,2.24119,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.43407,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252302",2019-12-23 04:01:00,2.41418,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.43407,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252303",2019-12-23 04:02:00,2.19979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.4221,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252304",2019-12-23 04:03:00,2.24006,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43911,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252305",2019-12-23 04:04:00,2.27889,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.43344,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252306",2019-12-23 04:05:00,2.31265,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.42777,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252307",2019-12-23 04:06:00,2.21705,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43344,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252308",2019-12-23 04:07:00,2.45508,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43344,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252309",2019-12-23 04:08:00,2.2628,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.42777,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252310",2019-12-23 04:09:00,2.50206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43722,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252311",2019-12-23 04:10:00,2.53353,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43722,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252312",2019-12-23 04:11:00,2.46274,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.42777,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252313",2019-12-23 04:12:00,2.39755,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43344,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252314",2019-12-23 04:13:00,2.47074,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.43911,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252315",2019-12-23 04:14:00,2.50077,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.4599,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252316",2019-12-23 04:15:00,2.43756,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.4599,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252317",2019-12-23 04:16:00,2.45198,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.46431,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252318",2019-12-23 04:17:00,2.45116,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.46431,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252319",2019-12-23 04:18:00,2.52611,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.4536,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252320",2019-12-23 04:19:00,2.48517,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.46494,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252321",2019-12-23 04:20:00,2.51786,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.4536,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252322",2019-12-23 04:21:00,2.53272,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.47187,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252323",2019-12-23 04:22:00,2.50033,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.2,0.46494,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252324",2019-12-23 04:23:00,2.50621,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.46557,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252325",2019-12-23 04:24:00,2.47555,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.46053,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252326",2019-12-23 04:25:00,2.42958,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.46998,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252327",2019-12-23 04:26:00,2.44478,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.46494,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252328",2019-12-23 04:27:00,2.41594,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.3,0.47124,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252329",2019-12-23 04:28:00,2.51865,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.46494,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252330",2019-12-23 04:29:00,2.48198,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.45927,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252331",2019-12-23 04:30:00,2.29926,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.5,0.46494,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252332",2019-12-23 04:31:00,2.29809,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.4536,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252333",2019-12-23 04:32:00,2.15285,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.4,0.4536,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252334",2019-12-23 04:33:00,2.3101,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.5,0.45927,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252335",2019-12-23 04:34:00,2.2712,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.5,0.4536,0,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252336",2019-12-23 04:35:00,2.28726,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.5,0.4599,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252337",2019-12-23 04:36:00,2.30003,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.6,0.46368,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252338",2019-12-23 04:37:00,2.24595,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.6,0.46431,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252339",2019-12-23 04:38:00,2.201,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.6,0.46053,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252340",2019-12-23 04:39:00,2.23505,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252341",2019-12-23 04:40:00,2.24489,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252342",2019-12-23 04:41:00,2.19399,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.45927,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252343",2019-12-23 04:42:00,2.19386,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.45801,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252344",2019-12-23 04:43:00,2.22416,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.46494,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252345",2019-12-23 04:44:00,2.20057,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252346",2019-12-23 04:45:00,2.1898,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252347",2019-12-23 04:46:00,2.18783,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.45423,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252348",2019-12-23 04:47:00,2.1186,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252349",2019-12-23 04:48:00,2.2385,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.45864,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252350",2019-12-23 04:49:00,2.32337,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.4536,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252351",2019-12-23 04:50:00,2.33262,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252352",2019-12-23 04:51:00,2.34795,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.45864,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252353",2019-12-23 04:52:00,2.31049,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252354",2019-12-23 04:53:00,2.32943,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252355",2019-12-23 04:54:00,2.08559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.45234,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252356",2019-12-23 04:55:00,2.07915,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252357",2019-12-23 04:56:00,2.35941,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.45297,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252358",2019-12-23 04:57:00,2.33078,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.45801,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252359",2019-12-23 04:58:00,2.33848,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.45297,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252360",2019-12-23 04:59:00,2.08119,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.45234,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252361",2019-12-23 05:00:00,2.37393,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.85617,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252362",2019-12-23 05:01:00,2.62532,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.74151,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252363",2019-12-23 05:02:00,2.34843,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.69111,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252364",2019-12-23 05:03:00,2.37427,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.66024,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252365",2019-12-23 05:04:00,2.33838,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.64701,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252366",2019-12-23 05:05:00,2.33067,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.61047,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252367",2019-12-23 05:06:00,2.20287,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.61551,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252368",2019-12-23 05:07:00,2.40489,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.60354,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252369",2019-12-23 05:08:00,2.1646,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.62307,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252370",2019-12-23 05:09:00,1.83479,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.61047,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252371",2019-12-23 05:10:00,1.67596,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.61047,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252372",2019-12-23 05:11:00,1.63073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.60984,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252373",2019-12-23 05:12:00,1.59232,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.60291,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252374",2019-12-23 05:13:00,1.58957,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.59976,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252375",2019-12-23 05:14:00,1.91826,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.60921,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252376",2019-12-23 05:15:00,2.03846,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.59787,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252377",2019-12-23 05:16:00,1.7871,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.59787,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252378",2019-12-23 05:17:00,1.97322,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252379",2019-12-23 05:18:00,2.33789,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252380",2019-12-23 05:19:00,2.61067,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.59094,0,0,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"252381",2019-12-23 05:20:00,2.73974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.9,0.61047,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252382",2019-12-23 05:21:00,2.99266,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.61047,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252383",2019-12-23 05:22:00,2.87842,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.9,0.61551,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252384",2019-12-23 05:23:00,2.62846,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.9,0.61047,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252385",2019-12-23 05:24:00,2.82536,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.60984,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252386",2019-12-23 05:25:00,3.04329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.60417,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252387",2019-12-23 05:26:00,2.91174,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.60354,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252388",2019-12-23 05:27:00,2.9674,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.60291,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252389",2019-12-23 05:28:00,2.83683,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.59787,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252390",2019-12-23 05:29:00,3.06848,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.59157,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252391",2019-12-23 05:30:00,3.08275,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.58464,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252392",2019-12-23 05:31:00,3.06336,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.59031,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252393",2019-12-23 05:32:00,3.0544,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.59031,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252394",2019-12-23 05:33:00,3.08941,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.57897,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252395",2019-12-23 05:34:00,2.97237,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.5733,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252396",2019-12-23 05:35:00,3.31086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.57897,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252397",2019-12-23 05:36:00,2.85285,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.58464,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252398",2019-12-23 05:37:00,2.6686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.57834,0,0,1,0,1,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"252399",2019-12-23 05:38:00,2.43745,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.59157,0,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252400",2019-12-23 05:39:00,2.25736,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.59661,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252401",2019-12-23 05:40:00,2.07691,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.58212,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252402",2019-12-23 05:41:00,1.97654,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.5733,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252403",2019-12-23 05:42:00,2.1355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.57897,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252404",2019-12-23 05:43:00,1.92519,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.58464,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252405",2019-12-23 05:44:00,2.13829,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.58464,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252406",2019-12-23 05:45:00,2.00193,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.3,0.57456,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252407",2019-12-23 05:46:00,1.99206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.58464,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252408",2019-12-23 05:47:00,2.22219,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.57897,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252409",2019-12-23 05:48:00,2.65374,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.57267,0,0,1,0,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252410",2019-12-23 05:49:00,2.53517,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.56637,0,0,1,0,1,1,1,1,0,0,1,1,0,0,1,1,1,0,0,0,0
"252411",2019-12-23 05:50:00,2.92476,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.59346,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
