"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"252412",2019-12-23 05:51:00,2.59656,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.59724,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252413",2019-12-23 05:52:00,2.6199,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.59094,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252414",2019-12-23 05:53:00,2.98724,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.59157,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252415",2019-12-23 05:54:00,2.75846,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.59661,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252416",2019-12-23 05:55:00,3.0838,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.3,0.81837,1,0,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252417",2019-12-23 05:56:00,2.80568,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.3,0.84798,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252418",2019-12-23 05:57:00,2.93954,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.7875,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252419",2019-12-23 05:58:00,3.0501,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.69237,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252420",2019-12-23 05:59:00,3.10686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.5733,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252421",2019-12-23 06:00:00,3.21942,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.2,0.58086,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252422",2019-12-23 06:01:00,3.18947,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5.1,0.57834,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252423",2019-12-23 06:02:00,3.31355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.60354,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252424",2019-12-23 06:03:00,3.19695,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.60921,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252425",2019-12-23 06:04:00,3.18615,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,5,0.5922,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252426",2019-12-23 06:05:00,3.18626,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.9,0.60984,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252427",2019-12-23 06:06:00,3.06376,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.9,0.61047,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252428",2019-12-23 06:07:00,2.98596,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.60417,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252429",2019-12-23 06:08:00,3.13359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.8,0.62181,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252430",2019-12-23 06:09:00,2.78803,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.7,0.62181,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252431",2019-12-23 06:10:00,2.84659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.7,0.61614,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252432",2019-12-23 06:11:00,2.76538,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.7,0.61047,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252433",2019-12-23 06:12:00,2.72205,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.7,0.61047,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252434",2019-12-23 06:13:00,2.87477,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.7,0.61047,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252435",2019-12-23 06:14:00,2.88165,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.6,0.61614,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252436",2019-12-23 06:15:00,2.83514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.7,0.61614,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252437",2019-12-23 06:16:00,3.00625,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,4.7,0.61362,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252438",2019-12-23 06:17:00,3.10582,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.62118,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"252439",2019-12-23 06:18:00,3.21707,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.62244,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252440",2019-12-23 06:19:00,3.28252,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.61173,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252441",2019-12-23 06:20:00,3.21538,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.61677,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252442",2019-12-23 06:21:00,3.37535,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.61047,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252443",2019-12-23 06:22:00,3.31053,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.61047,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252444",2019-12-23 06:23:00,3.43213,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.61614,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252445",2019-12-23 06:24:00,3.44708,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.60291,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252446",2019-12-23 06:25:00,3.42882,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.6111,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252447",2019-12-23 06:26:00,3.37659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.60417,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252448",2019-12-23 06:27:00,3.35239,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.59724,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252449",2019-12-23 06:28:00,3.33169,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.59724,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252450",2019-12-23 06:29:00,3.08646,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.59787,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252451",2019-12-23 06:30:00,3.24953,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.59724,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252452",2019-12-23 06:31:00,3.16661,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.58653,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252453",2019-12-23 06:32:00,3.07321,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.8,0.59157,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252454",2019-12-23 06:33:00,2.92223,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.6,0.59157,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252455",2019-12-23 06:34:00,2.8401,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.59724,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252456",2019-12-23 06:35:00,3.00434,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.59724,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252457",2019-12-23 06:36:00,2.94018,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.59157,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252458",2019-12-23 06:37:00,2.85678,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.5922,0,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252459",2019-12-23 06:38:00,2.8541,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.8,0.60417,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252460",2019-12-23 06:39:00,2.85682,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.60354,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252461",2019-12-23 06:40:00,2.80322,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.8,0.60921,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252462",2019-12-23 06:41:00,2.75007,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,4.7,0.59346,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252463",2019-12-23 06:42:00,2.75476,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.8,0.60354,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252464",2019-12-23 06:43:00,2.9519,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.6,0.5922,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252465",2019-12-23 06:44:00,3.43568,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.6,0.59724,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252466",2019-12-23 06:45:00,2.84706,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.6,0.59157,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252467",2019-12-23 06:46:00,2.83839,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.6,0.59787,0,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252468",2019-12-23 06:47:00,2.51122,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.6,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"252469",2019-12-23 06:48:00,2.9411,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.6,0.59724,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252470",2019-12-23 06:49:00,3.19909,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.7,0.59787,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252471",2019-12-23 06:50:00,3.15293,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.6,0.59787,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252472",2019-12-23 06:51:00,3.0037,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.7,0.58527,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252473",2019-12-23 06:52:00,3.26597,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.7,0.59787,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252474",2019-12-23 06:53:00,3.18509,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.7,0.57204,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252475",2019-12-23 06:54:00,3.16937,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.7,0.57267,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252476",2019-12-23 06:55:00,3.10355,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.7,0.57771,1,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252477",2019-12-23 06:56:00,3.3183,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.7,0.56889,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252478",2019-12-23 06:57:00,3.16086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.8,0.56007,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252479",2019-12-23 06:58:00,3.11145,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.8,0.56574,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252480",2019-12-23 06:59:00,3.05503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.8,0.56007,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252481",2019-12-23 07:00:00,3.02889,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.8,0.57078,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252482",2019-12-23 07:01:00,2.9156,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.8,0.57141,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252483",2019-12-23 07:02:00,3.26295,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.8,0.56574,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252484",2019-12-23 07:03:00,2.69383,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.9,0.56574,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252485",2019-12-23 07:04:00,2.80299,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.9,0.5607,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252486",2019-12-23 07:05:00,2.75859,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.9,0.54936,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"252487",2019-12-23 07:06:00,2.74365,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.9,0.55881,0,1,1,0,1,0,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"252488",2019-12-23 07:07:00,2.78114,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.9,0.55944,0,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1
"252489",2019-12-23 07:08:00,2.68228,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.9,0.5544,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252490",2019-12-23 07:09:00,2.72321,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,4.9,0.55629,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252491",2019-12-23 07:10:00,2.50091,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5,0.55944,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252492",2019-12-23 07:11:00,2.58507,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.55692,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252493",2019-12-23 07:12:00,2.48453,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.55755,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252494",2019-12-23 07:13:00,2.64195,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.5544,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252495",2019-12-23 07:14:00,2.46125,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.55944,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252496",2019-12-23 07:15:00,2.35119,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.55944,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252497",2019-12-23 07:16:00,2.00081,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.55566,0,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252498",2019-12-23 07:17:00,2.31637,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.56322,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"252499",2019-12-23 07:18:00,2.40627,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.56511,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"252500",2019-12-23 07:19:00,2.40591,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.55944,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"252501",2019-12-23 07:20:00,2.44377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.56511,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"252502",2019-12-23 07:21:00,2.71251,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.56511,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"252503",2019-12-23 07:22:00,2.48968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.55314,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"252504",2019-12-23 07:23:00,2.36973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.55377,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"252505",2019-12-23 07:24:00,2.4043,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.56511,0,1,1,0,1,1,1,0,1,0,1,1,0,1,1,1,1,0,0,0,1
"252506",2019-12-23 07:25:00,2.37663,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.5733,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"252507",2019-12-23 07:26:00,2.29311,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.6,0.57771,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1
"252508",2019-12-23 07:27:00,2.39006,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.6,0.57204,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252509",2019-12-23 07:28:00,2.3715,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.6,0.57204,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252510",2019-12-23 07:29:00,2.62491,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.6,0.56637,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252511",2019-12-23 07:30:00,2.52379,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.6,0.57267,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252512",2019-12-23 07:31:00,2.45302,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.57141,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252513",2019-12-23 07:32:00,2.53447,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.6,0.56448,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252514",2019-12-23 07:33:00,2.60127,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.6,0.56385,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252515",2019-12-23 07:34:00,2.73059,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.56511,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252516",2019-12-23 07:35:00,2.76247,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.56007,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252517",2019-12-23 07:36:00,2.9177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.55755,1,0,1,0,1,0,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252518",2019-12-23 07:37:00,2.96907,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.7,0.56952,1,0,1,0,1,1,1,1,1,0,1,1,1,0,1,1,1,1,1,1,1
"252519",2019-12-23 07:38:00,2.97055,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.57267,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252520",2019-12-23 07:39:00,2.97258,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.57267,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252521",2019-12-23 07:40:00,2.96514,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.57204,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252522",2019-12-23 07:41:00,2.96986,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.57141,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252523",2019-12-23 07:42:00,2.94303,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.57204,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252524",2019-12-23 07:43:00,3.06973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.8,0.57771,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252525",2019-12-23 07:44:00,3.16433,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.57204,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252526",2019-12-23 07:45:00,3.4978,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.56574,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252527",2019-12-23 07:46:00,2.99927,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.57771,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"252528",2019-12-23 07:47:00,3.23103,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"252529",2019-12-23 07:48:00,3.15472,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.56637,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252530",2019-12-23 07:49:00,3.16261,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.56574,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252531",2019-12-23 07:50:00,3.19551,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.59409,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252532",2019-12-23 07:51:00,3.10775,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.59724,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252533",2019-12-23 07:52:00,3.18206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.5922,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252534",2019-12-23 07:53:00,3.14825,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.59094,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252535",2019-12-23 07:54:00,3.03368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.59724,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252536",2019-12-23 07:55:00,3.03254,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.59157,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252537",2019-12-23 07:56:00,3.25888,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.58653,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1
"252538",2019-12-23 07:57:00,3.19945,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.59598,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252539",2019-12-23 07:58:00,3.05381,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.59157,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252540",2019-12-23 07:59:00,3.02563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.61551,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252541",2019-12-23 08:00:00,2.88142,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,2.02734,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252542",2019-12-23 08:01:00,2.58762,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.62244,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252543",2019-12-23 08:02:00,2.84435,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.68418,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252544",2019-12-23 08:03:00,2.58506,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.72387,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252545",2019-12-23 08:04:00,2.55513,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.88704,1,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252546",2019-12-23 08:05:00,2.7326,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.86247,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252547",2019-12-23 08:06:00,2.67705,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.82341,0,0,1,1,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252548",2019-12-23 08:07:00,2.67819,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.74214,0,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252549",2019-12-23 08:08:00,2.70409,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.756,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252550",2019-12-23 08:09:00,2.6772,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.62307,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252551",2019-12-23 08:10:00,2.81382,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.62307,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252552",2019-12-23 08:11:00,2.74729,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.62874,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252553",2019-12-23 08:12:00,3.0941,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.61677,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252554",2019-12-23 08:13:00,2.80112,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.62496,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252555",2019-12-23 08:14:00,2.79786,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.6111,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252556",2019-12-23 08:15:00,2.77256,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.62433,0,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,1
"252557",2019-12-23 08:16:00,2.83575,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"252558",2019-12-23 08:17:00,2.96528,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"252559",2019-12-23 08:18:00,3.00935,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.64071,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252560",2019-12-23 08:19:00,3.11606,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.62937,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252561",2019-12-23 08:20:00,3.0791,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.6111,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252562",2019-12-23 08:21:00,3.00575,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.6111,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252563",2019-12-23 08:22:00,3.03565,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.61677,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252564",2019-12-23 08:23:00,2.66285,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.64071,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252565",2019-12-23 08:24:00,3.12649,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.61047,0,1,1,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252566",2019-12-23 08:25:00,3.0083,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.60417,0,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"252567",2019-12-23 08:26:00,3.01505,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.5796,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252568",2019-12-23 08:27:00,2.96588,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.67347,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252569",2019-12-23 08:28:00,2.92965,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.65457,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252570",2019-12-23 08:29:00,2.85908,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.57204,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252571",2019-12-23 08:30:00,2.86553,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.5544,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252572",2019-12-23 08:31:00,2.96462,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.57015,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252573",2019-12-23 08:32:00,2.74794,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.57897,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252574",2019-12-23 08:33:00,2.78344,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.58527,0,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252575",2019-12-23 08:34:00,2.68057,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.58527,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252576",2019-12-23 08:35:00,2.89557,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.59157,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252577",2019-12-23 08:36:00,2.65286,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.59661,1,0,1,0,1,0,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252578",2019-12-23 08:37:00,2.88498,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.5859,1,0,1,0,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1,1,1
"252579",2019-12-23 08:38:00,3.0354,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.57267,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252580",2019-12-23 08:39:00,3.01791,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.56574,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252581",2019-12-23 08:40:00,2.64982,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.57645,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252582",2019-12-23 08:41:00,2.66836,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.58401,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252583",2019-12-23 08:42:00,2.81853,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252584",2019-12-23 08:43:00,2.81858,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.57897,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252585",2019-12-23 08:44:00,2.56761,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.58527,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252586",2019-12-23 08:45:00,2.91615,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.59724,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252587",2019-12-23 08:46:00,3.04073,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.56511,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"252588",2019-12-23 08:47:00,3.19621,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.54117,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252589",2019-12-23 08:48:00,3.14344,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252590",2019-12-23 08:49:00,3.16244,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.51534,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252591",2019-12-23 08:50:00,3.14696,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252592",2019-12-23 08:51:00,3.53611,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252593",2019-12-23 08:52:00,3.18874,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252594",2019-12-23 08:53:00,3.03978,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.52857,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252595",2019-12-23 08:54:00,2.73106,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.5229,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252596",2019-12-23 08:55:00,2.57901,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.51471,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252597",2019-12-23 08:56:00,2.40517,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.49707,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252598",2019-12-23 08:57:00,2.58679,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.50841,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252599",2019-12-23 08:58:00,2.17301,22,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252600",2019-12-23 08:59:00,2.06936,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.51534,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252601",2019-12-23 09:00:00,1.98444,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.52227,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252602",2019-12-23 09:01:00,1.96709,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.5292,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252603",2019-12-23 09:02:00,1.84832,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.53424,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252604",2019-12-23 09:03:00,1.86047,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.5166,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252605",2019-12-23 09:04:00,1.90074,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.504,0,0,1,0,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"252606",2019-12-23 09:05:00,1.98323,22,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.52794,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252607",2019-12-23 09:06:00,1.78051,24,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.51786,1,0,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"252608",2019-12-23 09:07:00,1.84991,27,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.49518,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252609",2019-12-23 09:08:00,1.8115,29,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.48951,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252610",2019-12-23 09:09:00,2.07908,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.4977,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252611",2019-12-23 09:10:00,1.99017,24,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.50778,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252612",2019-12-23 09:11:00,2.03997,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.5103,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252613",2019-12-23 09:12:00,2.54637,23,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.51534,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252614",2019-12-23 09:13:00,2.77427,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.49707,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252615",2019-12-23 09:14:00,2.9358,26,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.49329,1,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"252616",2019-12-23 09:15:00,3.09681,27,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.48132,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252617",2019-12-23 09:16:00,3.24845,21,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.51849,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"252618",2019-12-23 09:17:00,3.45168,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.53487,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252619",2019-12-23 09:18:00,3.24086,18,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.52668,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252620",2019-12-23 09:19:00,3.4141,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.52164,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252621",2019-12-23 09:20:00,3.36751,21,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.50967,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252622",2019-12-23 09:21:00,3.31849,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.52227,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252623",2019-12-23 09:22:00,3.06801,27,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.4725,0,0,1,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252624",2019-12-23 09:23:00,2.71953,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.45927,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252625",2019-12-23 09:24:00,2.63871,32,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.43911,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252626",2019-12-23 09:25:00,2.27352,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.43281,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252627",2019-12-23 09:26:00,2.2079,34,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.42021,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252628",2019-12-23 09:27:00,2.0524,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.40194,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252629",2019-12-23 09:28:00,1.92514,40,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.38304,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252630",2019-12-23 09:29:00,1.72907,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.3339,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252631",2019-12-23 09:30:00,1.64158,50,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.32067,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252632",2019-12-23 09:31:00,1.77153,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.30618,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252633",2019-12-23 09:32:00,1.44047,52,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.30744,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252634",2019-12-23 09:33:00,1.16565,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.33957,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252635",2019-12-23 09:34:00,1.14627,48,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.35721,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252636",2019-12-23 09:35:00,1.31231,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.41454,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252637",2019-12-23 09:36:00,1.31239,32,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.68544,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252638",2019-12-23 09:37:00,1.33673,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.76482,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252639",2019-12-23 09:38:00,1.37879,25,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.76797,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252640",2019-12-23 09:39:00,1.83598,25,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.69867,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252641",2019-12-23 09:40:00,1.6291,24,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.65268,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252642",2019-12-23 09:41:00,1.70029,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.53361,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252643",2019-12-23 09:42:00,2.03367,29,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.4977,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252644",2019-12-23 09:43:00,2.32432,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.48384,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252645",2019-12-23 09:44:00,2.55894,34,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.46431,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252646",2019-12-23 09:45:00,2.77431,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.44982,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252647",2019-12-23 09:46:00,2.66164,36,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.43974,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252648",2019-12-23 09:47:00,2.70443,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252649",2019-12-23 09:48:00,2.73423,34,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.4599,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252650",2019-12-23 09:49:00,2.57938,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.44667,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252651",2019-12-23 09:50:00,2.74053,46,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.37107,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252652",2019-12-23 09:51:00,2.68909,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.32004,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252653",2019-12-23 09:52:00,2.7271,64,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.27657,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252654",2019-12-23 09:53:00,2.72913,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.24003,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252655",2019-12-23 09:54:00,2.85441,72,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.22302,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252656",2019-12-23 09:55:00,2.65739,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.23247,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252657",2019-12-23 09:56:00,2.5794,60,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.2898,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252658",2019-12-23 09:57:00,2.55504,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.32697,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252659",2019-12-23 09:58:00,2.49225,49,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.35784,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252660",2019-12-23 09:59:00,2.48928,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.35154,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252661",2019-12-23 10:00:00,2.42785,49,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.2079,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252662",2019-12-23 10:01:00,2.43252,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.21987,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252663",2019-12-23 10:02:00,2.44344,50,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.21357,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252664",2019-12-23 10:03:00,2.40229,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.18774,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252665",2019-12-23 10:04:00,2.38603,47,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.23247,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252666",2019-12-23 10:05:00,2.22908,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.27783,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252667",2019-12-23 10:06:00,2.39217,37,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.31311,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252668",2019-12-23 10:07:00,2.32627,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.27594,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252669",2019-12-23 10:08:00,2.32321,36,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.28917,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252670",2019-12-23 10:09:00,2.3245,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.3024,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252671",2019-12-23 10:10:00,2.35001,37,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.30744,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252672",2019-12-23 10:11:00,2.44076,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.36225,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252673",2019-12-23 10:12:00,2.38586,41,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.24759,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252674",2019-12-23 10:13:00,2.17842,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.35343,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252675",2019-12-23 10:14:00,2.17637,41,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.46557,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252676",2019-12-23 10:15:00,2.37191,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.15687,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252677",2019-12-23 10:16:00,2.3495,36,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.22239,0,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252678",2019-12-23 10:17:00,2.34142,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.19719,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252679",2019-12-23 10:18:00,2.12352,49,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.24444,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252680",2019-12-23 10:19:00,2.25797,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.5,0.16317,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252681",2019-12-23 10:20:00,2.29203,99,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.00126,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252682",2019-12-23 10:21:00,2.23933,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,-0.12663,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252683",2019-12-23 10:22:00,2.22944,104,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,-0.0693,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252684",2019-12-23 10:23:00,2.25875,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.05544,0,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252685",2019-12-23 10:24:00,2.25514,52,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.23058,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252686",2019-12-23 10:25:00,2.46247,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.30681,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252687",2019-12-23 10:26:00,2.54876,33,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.33768,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252688",2019-12-23 10:27:00,2.58958,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,1.1466,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252689",2019-12-23 10:28:00,2.57902,35,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,1.13274,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252690",2019-12-23 10:29:00,2.40242,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,1.10817,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252691",2019-12-23 10:30:00,2.23369,37,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,1.10691,0,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252692",2019-12-23 10:31:00,2.33977,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,1.10754,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252693",2019-12-23 10:32:00,2.35076,45,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,1.06407,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252694",2019-12-23 10:33:00,2.123,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.189,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252695",2019-12-23 10:34:00,2.03877,66,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.02394,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252696",2019-12-23 10:35:00,2.1458,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,-0.02016,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252697",2019-12-23 10:36:00,2.28475,71,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.02331,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252698",2019-12-23 10:37:00,2.15072,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,-0.00126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252699",2019-12-23 10:38:00,2.06595,64,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.06111,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252700",2019-12-23 10:39:00,1.60379,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.12474,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252701",2019-12-23 10:40:00,2.00048,55,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.09639,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252702",2019-12-23 10:41:00,2.29601,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.05544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252703",2019-12-23 10:42:00,2.10879,68,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.03024,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252704",2019-12-23 10:43:00,2.09476,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.05481,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252705",2019-12-23 10:44:00,2.08164,56,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.08757,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252706",2019-12-23 10:45:00,2.18136,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.11277,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252707",2019-12-23 10:46:00,2.06077,57,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.18711,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252708",2019-12-23 10:47:00,2.01922,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.31374,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252709",2019-12-23 10:48:00,2.10243,70,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.28035,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252710",2019-12-23 10:49:00,2.10558,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.23247,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252711",2019-12-23 10:50:00,1.88211,63,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.16947,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252712",2019-12-23 10:51:00,2.04193,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.01827,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252713",2019-12-23 10:52:00,1.68514,69,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.0063,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252714",2019-12-23 10:53:00,1.55889,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.04347,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252715",2019-12-23 10:54:00,1.45153,63,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.05166,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252716",2019-12-23 10:55:00,1.40409,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.0063,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252717",2019-12-23 10:56:00,1.37988,64,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.04851,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252718",2019-12-23 10:57:00,1.2894,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.07371,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252719",2019-12-23 10:58:00,1.61217,59,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.07371,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252720",2019-12-23 10:59:00,1.19879,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.0693,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252721",2019-12-23 11:00:00,1.1359,52,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.13482,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252722",2019-12-23 11:01:00,0.893756,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.1323,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252723",2019-12-23 11:02:00,1.16592,57,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.13041,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252724",2019-12-23 11:03:00,1.13412,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.11151,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252725",2019-12-23 11:04:00,1.23568,58,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.09009,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
