"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"252726",2019-12-23 11:05:00,1.60341,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.13986,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252727",2019-12-23 11:06:00,1.29116,53,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.14301,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252728",2019-12-23 11:07:00,1.54526,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.05985,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252729",2019-12-23 11:08:00,1.91266,74,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,-0.0126,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252730",2019-12-23 11:09:00,2.14513,101,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,-0.15813,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252731",2019-12-23 11:10:00,2.34861,125,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6,-0.2835,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252732",2019-12-23 11:11:00,2.54088,146,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,-0.3906,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252733",2019-12-23 11:12:00,2.34535,146,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,-0.37989,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252734",2019-12-23 11:13:00,2.48779,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,-0.31689,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252735",2019-12-23 11:14:00,2.59024,131,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6,-0.31248,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252736",2019-12-23 11:15:00,2.55014,114,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,-0.23373,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252737",2019-12-23 11:16:00,2.49912,112,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6,-0.21483,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252738",2019-12-23 11:17:00,2.49329,117,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,-0.22806,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"252739",2019-12-23 11:18:00,2.03818,120,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,-0.22806,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252740",2019-12-23 11:19:00,1.87766,106,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,-0.15939,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252741",2019-12-23 11:20:00,1.82059,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,-0.2331,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252742",2019-12-23 11:21:00,1.61281,116,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.3,-0.21483,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252743",2019-12-23 11:22:00,1.51707,128,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,-0.26649,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252744",2019-12-23 11:23:00,1.30548,101,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,-0.13986,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252745",2019-12-23 11:24:00,1.33175,94,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,-0.08316,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252746",2019-12-23 11:25:00,1.28508,86,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,-0.04599,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252747",2019-12-23 11:26:00,1.22271,87,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,-0.04599,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252748",2019-12-23 11:27:00,1.04572,92,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.3,-0.07686,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252749",2019-12-23 11:28:00,1.03554,110,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,-0.16506,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252750",2019-12-23 11:29:00,1.13315,121,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.3,-0.24633,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252751",2019-12-23 11:30:00,1.10349,115,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.3,-0.20223,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252752",2019-12-23 11:31:00,1.10614,116,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22,21,23.5,22.5,22.5,6.4,-0.19656,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252753",2019-12-23 11:32:00,1.25729,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.4,-0.27846,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252754",2019-12-23 11:33:00,1.03643,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.3,-0.24192,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252755",2019-12-23 11:34:00,1.17854,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,-0.02142,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252756",2019-12-23 11:35:00,1.50662,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.08001,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252757",2019-12-23 11:36:00,1.21496,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.08064,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252758",2019-12-23 11:37:00,1.65753,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.03969,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252759",2019-12-23 11:38:00,1.9349,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.0819,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252760",2019-12-23 11:39:00,2.67377,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.12411,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252761",2019-12-23 11:40:00,2.44076,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.10647,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,0,0,0,0
"252762",2019-12-23 11:41:00,2.49002,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.10647,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252763",2019-12-23 11:42:00,2.48606,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.10017,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252764",2019-12-23 11:43:00,2.62461,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.09324,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252765",2019-12-23 11:44:00,2.6155,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.0693,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252766",2019-12-23 11:45:00,2.49146,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.01764,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252767",2019-12-23 11:46:00,2.34128,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.08442,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252768",2019-12-23 11:47:00,2.47108,103,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,-0.15183,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"252769",2019-12-23 11:48:00,2.07205,104,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.15813,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252770",2019-12-23 11:49:00,1.89992,100,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.13356,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252771",2019-12-23 11:50:00,1.82304,91,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.08316,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252772",2019-12-23 11:51:00,1.70583,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.04536,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252773",2019-12-23 11:52:00,1.30203,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,-0.02583,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252774",2019-12-23 11:53:00,1.62875,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,-0.05733,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252775",2019-12-23 11:54:00,1.1695,91,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.1008,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252776",2019-12-23 11:55:00,1.20555,98,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,-0.04473,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252777",2019-12-23 11:56:00,1.33119,111,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.05607,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252778",2019-12-23 11:57:00,1.38045,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.06867,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252779",2019-12-23 11:58:00,1.26553,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.05544,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252780",2019-12-23 11:59:00,1.0643,94,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.03087,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"252781",2019-12-23 12:00:00,1.11968,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,-0.00819,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252782",2019-12-23 12:01:00,1.0893,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,-0.04536,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252783",2019-12-23 12:02:00,1.03177,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,-0.05859,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252784",2019-12-23 12:03:00,1.03082,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,-0.07686,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252785",2019-12-23 12:04:00,1.16285,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,1.32237,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252786",2019-12-23 12:05:00,0.967107,102,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,-0.00693,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252787",2019-12-23 12:06:00,1.24958,98,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.0126,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"252788",2019-12-23 12:07:00,1.55938,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,-0.03339,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252789",2019-12-23 12:08:00,1.86823,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.13608,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252790",2019-12-23 12:09:00,2.1338,153,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.38493,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252791",2019-12-23 12:10:00,2.34661,190,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,-0.59283,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252792",2019-12-23 12:11:00,2.4901,179,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,-0.54936,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252793",2019-12-23 12:12:00,2.32641,148,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,-0.38556,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252794",2019-12-23 12:13:00,3.01807,138,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,-0.30996,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252795",2019-12-23 12:14:00,2.58648,150,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,-0.39186,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252796",2019-12-23 12:15:00,2.56369,179,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,-0.51723,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252797",2019-12-23 12:16:00,2.53899,184,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,-0.59283,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"252798",2019-12-23 12:17:00,2.47549,145,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,-0.40446,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252799",2019-12-23 12:18:00,2.15926,147,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,-0.39564,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252800",2019-12-23 12:19:00,2.09112,147,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,-0.42651,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252801",2019-12-23 12:20:00,1.76629,133,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,-0.34461,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252802",2019-12-23 12:21:00,1.65177,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,-0.34083,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252803",2019-12-23 12:22:00,1.57751,126,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,-0.29799,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252804",2019-12-23 12:23:00,1.53719,116,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,-0.18396,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252805",2019-12-23 12:24:00,1.37322,108,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,-0.19026,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252806",2019-12-23 12:25:00,1.37713,100,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,-0.14616,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252807",2019-12-23 12:26:00,1.2031,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,-0.0315,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252808",2019-12-23 12:27:00,1.23346,88,0.007,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,-0.03213,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252809",2019-12-23 12:28:00,1.22535,85,0.008,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,-0.00756001,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252810",2019-12-23 12:29:00,1.17434,82,0.007,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.01134,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"252811",2019-12-23 12:30:00,1.14226,70,0.009,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.03969,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252812",2019-12-23 12:31:00,1.10901,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.11214,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252813",2019-12-23 12:32:00,0.80003,46,0.02,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.24381,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252814",2019-12-23 12:33:00,1.27408,36,0.025,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.30114,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252815",2019-12-23 12:34:00,1.4631,28,0.016,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.9,0.32697,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252816",2019-12-23 12:35:00,1.5605,28,0.014,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.33201,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252817",2019-12-23 12:36:00,1.32787,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.39123,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252818",2019-12-23 12:37:00,1.2152,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.28791,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252819",2019-12-23 12:38:00,1.93592,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.41454,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252820",2019-12-23 12:39:00,2.40287,33,0.009,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.29106,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252821",2019-12-23 12:40:00,2.33762,33,1.911,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,2.28816,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252822",2019-12-23 12:41:00,2.47691,34,1.934,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.7,2.35494,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252823",2019-12-23 12:42:00,2.76339,42,1.89,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,2.33163,0,0,1,0,1,1,1,0,0,0,1,1,0,1,0,1,1,0,0,0,1
"252824",2019-12-23 12:43:00,2.58166,45,1.904,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,2.22831,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"252825",2019-12-23 12:44:00,2.61757,48,1.93,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.6,2.22264,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"252826",2019-12-23 12:45:00,2.54643,56,1.935,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.6,2.1546,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"252827",2019-12-23 12:46:00,2.45563,62,1.917,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.6,2.1168,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,0,0,1
"252828",2019-12-23 12:47:00,2.47879,67,1.945,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.5,2.1105,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252829",2019-12-23 12:48:00,2.71744,74,1.932,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.6,2.04057,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252830",2019-12-23 12:49:00,2.8521,80,1.942,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,2.0412,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252831",2019-12-23 12:50:00,2.25713,89,1.927,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,1.98324,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252832",2019-12-23 12:51:00,2.06959,98,0.063,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,1.90764,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252833",2019-12-23 12:52:00,2.18023,109,1.894,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,1.83582,0,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252834",2019-12-23 12:53:00,2.49264,100,1.903,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,1.90827,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252835",2019-12-23 12:54:00,2.13758,96,1.906,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.7,1.90134,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252836",2019-12-23 12:55:00,2.04567,89,1.909,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,1.9404,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252837",2019-12-23 12:56:00,1.9493,81,1.899,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,1.95174,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252838",2019-12-23 12:57:00,1.82073,68,1.9,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.6,2.10987,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252839",2019-12-23 12:58:00,1.70714,59,1.899,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,2.15334,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252840",2019-12-23 12:59:00,1.56335,59,0.02,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,0.14175,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252841",2019-12-23 13:00:00,1.39918,58,0.02,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,0.17262,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252842",2019-12-23 13:01:00,1.43873,64,0.008,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,0.10647,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252843",2019-12-23 13:02:00,1.42585,80,0.011,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,0.27657,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252844",2019-12-23 13:03:00,1.3922,96,0.007,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,0.2268,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252845",2019-12-23 13:04:00,1.7619,111,0.004,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.6,0.12537,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252846",2019-12-23 13:05:00,1.67084,112,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.7,0.04662,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252847",2019-12-23 13:06:00,1.57473,112,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.7,-0.00819,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252848",2019-12-23 13:07:00,1.69749,112,0.003,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.7,-0.1323,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252849",2019-12-23 13:08:00,2.04675,111,0.004,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,0.19026,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252850",2019-12-23 13:09:00,2.29039,117,0.003,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.16002,1,0,1,0,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252851",2019-12-23 13:10:00,2.44218,132,0.001,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.24633,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252852",2019-12-23 13:11:00,2.12745,143,0.005,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,-0.30366,0,0,1,0,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252853",2019-12-23 13:12:00,2.61884,139,0.003,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,-0.27153,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252854",2019-12-23 13:13:00,2.78083,135,0.002,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6,-0.25326,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252855",2019-12-23 13:14:00,2.61163,139,0.002,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,6,-0.26019,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252856",2019-12-23 13:15:00,2.57361,133,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,-0.23436,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252857",2019-12-23 13:16:00,2.54821,125,0.006,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.23499,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252858",2019-12-23 13:17:00,2.78007,112,0.003,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,6,-0.13986,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252859",2019-12-23 13:18:00,2.66422,106,0.001,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.12159,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252860",2019-12-23 13:19:00,2.22881,92,0.012,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.9,-0.00756,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252861",2019-12-23 13:20:00,2.22086,71,0.018,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.9,0.12411,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252862",2019-12-23 13:21:00,2.15376,62,0.016,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.15057,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252863",2019-12-23 13:22:00,2.01145,69,0.014,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,22.5,22.5,5.8,0.09954,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252864",2019-12-23 13:23:00,2.03991,91,0.006,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.8,0.02457,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252865",2019-12-23 13:24:00,1.73258,129,0.002,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,-0.21987,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252866",2019-12-23 13:25:00,1.63483,155,0.007,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,-0.37107,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252867",2019-12-23 13:26:00,1.58393,154,0.007,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,22.5,5.8,-0.35847,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252868",2019-12-23 13:27:00,1.51726,172,0.01,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.43218,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252869",2019-12-23 13:28:00,1.4591,194,0.018,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.9,-0.5607,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252870",2019-12-23 13:29:00,1.32915,189,0.008,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.57456,0,1,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"252871",2019-12-23 13:30:00,1.32716,145,0,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.26208,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252872",2019-12-23 13:31:00,1.24384,103,0,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,-0.10836,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252873",2019-12-23 13:32:00,1.28821,66,0.003,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.7,0.09702,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252874",2019-12-23 13:33:00,1.16784,51,0.023,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.7,0.23121,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252875",2019-12-23 13:34:00,1.71926,54,0.018,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.8,0.20664,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252876",2019-12-23 13:35:00,1.4998,64,0,23,23,23,21,24.5,23,25,0,0,22.5,22.5,22.5,21,23.5,23,22.5,5.7,0.10584,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252877",2019-12-23 13:36:00,1.42095,71,0.017,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.6,0.1386,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252878",2019-12-23 13:37:00,1.71999,74,0.004,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,0.07938,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252879",2019-12-23 13:38:00,2.07804,77,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,0.19971,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252880",2019-12-23 13:39:00,2.31393,88,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,-0.00693,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252881",2019-12-23 13:40:00,2.70695,109,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,-0.1197,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"252882",2019-12-23 13:41:00,2.53828,115,0.005,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,-0.10836,0,1,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"252883",2019-12-23 13:42:00,2.62248,114,0.002,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,-0.13923,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252884",2019-12-23 13:43:00,2.64899,120,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.5,-0.20916,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252885",2019-12-23 13:44:00,2.56971,126,0.002,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.3,-0.26523,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252886",2019-12-23 13:45:00,2.48119,139,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,-0.24633,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252887",2019-12-23 13:46:00,2.4967,149,0.003,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,22.5,5.4,-0.3717,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252888",2019-12-23 13:47:00,2.81103,156,1.88,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,1.60587,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252889",2019-12-23 13:48:00,2.40547,181,1.87,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.6,1.45404,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252890",2019-12-23 13:49:00,2.18543,216,1.858,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,1.2915,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252891",2019-12-23 13:50:00,2.09147,197,1.866,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,1.4112,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252892",2019-12-23 13:51:00,1.98074,133,1.848,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.6,1.7514,0,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,0,1,0,0
"252893",2019-12-23 13:52:00,1.95851,88,1.88,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,1.96434,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"252894",2019-12-23 13:53:00,1.79613,76,0.014,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.7245,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"252895",2019-12-23 13:54:00,1.40014,79,1.868,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.4,2.4759,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"252896",2019-12-23 13:55:00,1.54417,88,1.869,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,2.4696,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"252897",2019-12-23 13:56:00,2.50309,119,1.877,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,2.33667,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"252898",2019-12-23 13:57:00,2.40482,147,1.874,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.4,2.1924,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"252899",2019-12-23 13:58:00,2.75661,133,1.855,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.4,2.24154,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,1,0,0
"252900",2019-12-23 13:59:00,2.99078,134,1.866,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.5,2.25981,0,0,1,0,1,0,0,0,1,0,1,1,0,0,0,1,0,0,1,0,0
"252901",2019-12-23 14:00:00,3.25673,155,1.862,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.5,2.18484,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252902",2019-12-23 14:01:00,3.2515,155,0.01,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.6,0.21861,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252903",2019-12-23 14:02:00,3.60569,127,0.004,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.6,0.32067,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252904",2019-12-23 14:03:00,3.55725,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.6,0.56007,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252905",2019-12-23 14:04:00,3.81874,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.6,0.67977,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252906",2019-12-23 14:05:00,4.29204,55,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.6,0.69867,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252907",2019-12-23 14:06:00,4.49617,61,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.6,0.74151,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252908",2019-12-23 14:07:00,4.26044,70,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.6,0.89271,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252909",2019-12-23 14:08:00,4.89941,77,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.90657,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252910",2019-12-23 14:09:00,4.74861,66,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.88767,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252911",2019-12-23 14:10:00,4.79873,54,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.83664,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"252912",2019-12-23 14:11:00,4.77875,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.7434,0,0,1,0,1,1,0,0,1,0,1,1,1,0,0,1,0,0,0,0,0
"252913",2019-12-23 14:12:00,4.72953,54,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.74214,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"252914",2019-12-23 14:13:00,4.72444,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.72954,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"252915",2019-12-23 14:14:00,4.9513,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.73773,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"252916",2019-12-23 14:15:00,4.76264,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.77364,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"252917",2019-12-23 14:16:00,4.05639,42,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.80199,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"252918",2019-12-23 14:17:00,4.11136,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,23,23,5.5,0.81837,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"252919",2019-12-23 14:18:00,4.01813,32,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.5,0.85365,0,1,1,0,1,1,0,0,1,0,1,1,1,1,0,1,0,0,0,0,0
"252920",2019-12-23 14:19:00,3.85759,31,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.5,0.87444,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"252921",2019-12-23 14:20:00,3.64668,34,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.5,0.85617,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"252922",2019-12-23 14:21:00,3.76258,31,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.5,0.8757,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"252923",2019-12-23 14:22:00,3.61912,31,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.5,0.88767,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252924",2019-12-23 14:23:00,3.71291,34,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.6,0.85617,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252925",2019-12-23 14:24:00,3.64604,37,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.6,0.8442,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252926",2019-12-23 14:25:00,3.63999,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.6,0.82404,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252927",2019-12-23 14:26:00,3.63753,56,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.6,0.73584,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252928",2019-12-23 14:27:00,3.56593,55,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.6,0.73836,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252929",2019-12-23 14:28:00,3.66597,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.6,0.77931,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252930",2019-12-23 14:29:00,3.65096,45,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.6,0.81837,0,0,1,0,1,0,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0
"252931",2019-12-23 14:30:00,3.62658,52,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.7812,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"252932",2019-12-23 14:31:00,3.63286,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.70434,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252933",2019-12-23 14:32:00,3.59728,66,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.6993,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252934",2019-12-23 14:33:00,3.38077,58,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.756,1,0,1,0,1,0,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252935",2019-12-23 14:34:00,3.67321,51,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.7938,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252936",2019-12-23 14:35:00,3.8224,50,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.19341,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252937",2019-12-23 14:36:00,3.246,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.15435,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252938",2019-12-23 14:37:00,3.65017,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.7,0.18711,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252939",2019-12-23 14:38:00,3.64559,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.8,0.20601,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252940",2019-12-23 14:39:00,3.34254,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.8,0.15057,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"252941",2019-12-23 14:40:00,2.99609,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.8,0.13734,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"252942",2019-12-23 14:41:00,2.88081,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.15687,0,0,1,0,1,1,1,1,0,0,1,0,0,1,0,1,0,0,0,0,0
"252943",2019-12-23 14:42:00,2.55688,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.21798,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252944",2019-12-23 14:43:00,2.52381,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.25452,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252945",2019-12-23 14:44:00,2.34521,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.252,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252946",2019-12-23 14:45:00,2.13242,37,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.23688,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252947",2019-12-23 14:46:00,2.17608,45,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.19341,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252948",2019-12-23 14:47:00,1.98379,57,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.1071,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252949",2019-12-23 14:48:00,1.88237,52,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.13167,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252950",2019-12-23 14:49:00,1.74245,50,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.16254,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252951",2019-12-23 14:50:00,1.19231,56,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.13734,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"252952",2019-12-23 14:51:00,1.63206,56,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.11844,0,1,1,0,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0
"252953",2019-12-23 14:52:00,1.47804,47,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.17577,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252954",2019-12-23 14:53:00,1.44548,46,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.17577,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252955",2019-12-23 14:54:00,1.38496,44,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.21294,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252956",2019-12-23 14:55:00,1.55819,37,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.25137,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252957",2019-12-23 14:56:00,1.44835,35,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.27594,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252958",2019-12-23 14:57:00,1.39125,31,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.27909,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252959",2019-12-23 14:58:00,1.43525,32,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.28161,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"252960",2019-12-23 14:59:00,1.40552,37,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.27594,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,1,1
"252961",2019-12-23 15:00:00,1.37871,40,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.25137,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252962",2019-12-23 15:01:00,1.41149,45,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.2268,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252963",2019-12-23 15:02:00,1.63379,65,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.11466,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"252964",2019-12-23 15:03:00,1.4153,59,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,5.9,0.14994,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252965",2019-12-23 15:04:00,1.86215,54,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.1512,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252966",2019-12-23 15:05:00,1.74823,59,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.14931,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252967",2019-12-23 15:06:00,2.02436,56,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.15687,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252968",2019-12-23 15:07:00,2.35033,58,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.15561,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252969",2019-12-23 15:08:00,2.29884,64,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.09324,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"252970",2019-12-23 15:09:00,2.57426,59,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.13104,1,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252971",2019-12-23 15:10:00,2.46207,47,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.19152,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252972",2019-12-23 15:11:00,2.65434,39,0,23,23,23,21,24.5,23,25,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.24885,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"252973",2019-12-23 15:12:00,2.63799,31,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.30051,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252974",2019-12-23 15:13:00,2.65885,39,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.23184,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252975",2019-12-23 15:14:00,2.55171,39,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.23814,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252976",2019-12-23 15:15:00,2.53464,31,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6,0.29484,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252977",2019-12-23 15:16:00,2.50642,36,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.26964,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252978",2019-12-23 15:17:00,2.50241,54,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.38997,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252979",2019-12-23 15:18:00,2.08503,51,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.44541,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252980",2019-12-23 15:19:00,1.898,39,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.50337,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252981",2019-12-23 15:20:00,1.89066,35,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.44037,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252982",2019-12-23 15:21:00,1.80352,40,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.23247,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"252983",2019-12-23 15:22:00,1.54867,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.20664,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"252984",2019-12-23 15:23:00,1.54732,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.23499,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252985",2019-12-23 15:24:00,1.46922,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.2268,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252986",2019-12-23 15:25:00,1.3818,47,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.20034,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252987",2019-12-23 15:26:00,1.38582,43,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.20727,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252988",2019-12-23 15:27:00,1.37147,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.25137,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252989",2019-12-23 15:28:00,1.51508,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.26334,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"252990",2019-12-23 15:29:00,1.49739,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.30681,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252991",2019-12-23 15:30:00,1.3748,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.2772,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252992",2019-12-23 15:31:00,1.36969,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.2331,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252993",2019-12-23 15:32:00,1.42061,61,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.1,0.11907,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"252994",2019-12-23 15:33:00,1.54363,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.2,0.13734,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252995",2019-12-23 15:34:00,1.84031,51,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,23,6.2,0.18144,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252996",2019-12-23 15:35:00,1.92919,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.21168,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252997",2019-12-23 15:36:00,2.17502,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.22617,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252998",2019-12-23 15:37:00,2.40034,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.16506,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"252999",2019-12-23 15:38:00,2.50993,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.19089,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253000",2019-12-23 15:39:00,2.62706,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.23184,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253001",2019-12-23 15:40:00,2.93461,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.25011,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253002",2019-12-23 15:41:00,2.68503,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.25137,0,1,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253003",2019-12-23 15:42:00,2.66544,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.24003,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253004",2019-12-23 15:43:00,2.7123,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.25074,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253005",2019-12-23 15:44:00,2.53482,35,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.26271,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253006",2019-12-23 15:45:00,2.7431,30,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.27657,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253007",2019-12-23 15:46:00,2.45422,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.27657,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253008",2019-12-23 15:47:00,2.3138,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.27531,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253009",2019-12-23 15:48:00,1.9551,29,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.28161,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253010",2019-12-23 15:49:00,1.71149,27,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.29358,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253011",2019-12-23 15:50:00,1.76845,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.27531,0,1,1,0,1,1,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253012",2019-12-23 15:51:00,1.65257,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.25137,0,0,1,0,1,0,1,0,1,0,1,0,0,1,0,1,0,0,0,1,0
"253013",2019-12-23 15:52:00,1.56777,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.27594,0,0,1,0,1,0,1,0,1,0,1,0,0,0,0,1,0,0,0,1,0
"253014",2019-12-23 15:53:00,1.49093,27,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.29232,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"253015",2019-12-23 15:54:00,1.40026,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.31437,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"253016",2019-12-23 15:55:00,1.03402,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.32949,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"253017",2019-12-23 15:56:00,1.20699,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.33831,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"253018",2019-12-23 15:57:00,1.38485,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.3213,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"253019",2019-12-23 15:58:00,1.49652,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.3402,0,0,1,0,1,0,1,0,1,0,1,1,0,0,0,1,1,0,0,1,0
"253020",2019-12-23 15:59:00,1.35411,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.37107,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253021",2019-12-23 16:00:00,1.30413,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.76167,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253022",2019-12-23 16:01:00,1.31182,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.63,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253023",2019-12-23 16:02:00,1.48348,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.56007,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253024",2019-12-23 16:03:00,1.86757,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.52857,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253025",2019-12-23 16:04:00,1.99748,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.4914,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253026",2019-12-23 16:05:00,2.38553,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.45234,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253027",2019-12-23 16:06:00,2.22361,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.4536,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253028",2019-12-23 16:07:00,2.41909,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.4599,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253029",2019-12-23 16:08:00,2.64075,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.47124,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253030",2019-12-23 16:09:00,2.33515,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.4536,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"253031",2019-12-23 16:10:00,2.6476,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.49833,0,0,1,0,1,1,0,1,1,0,1,1,0,0,0,1,0,0,0,0,0
"253032",2019-12-23 16:11:00,2.72871,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.50652,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253033",2019-12-23 16:12:00,2.78235,20,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.51408,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253034",2019-12-23 16:13:00,2.67437,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.51408,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
