"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"253035",2019-12-23 16:14:00,2.60087,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.50652,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253036",2019-12-23 16:15:00,2.42643,17,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.5166,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253037",2019-12-23 16:16:00,2.68415,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.53676,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253038",2019-12-23 16:17:00,2.2749,14,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.54747,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253039",2019-12-23 16:18:00,1.9201,14,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.54621,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253040",2019-12-23 16:19:00,1.82903,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.66024,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253041",2019-12-23 16:20:00,1.71894,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.79695,0,1,1,0,1,1,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253042",2019-12-23 16:21:00,1.61927,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.7812,0,1,1,0,1,0,0,1,1,0,1,1,0,1,0,1,0,0,0,0,0
"253043",2019-12-23 16:22:00,1.4175,12,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.74214,0,0,1,0,1,0,0,1,0,0,1,1,0,1,0,1,0,0,0,0,0
"253044",2019-12-23 16:23:00,1.53035,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.66087,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"253045",2019-12-23 16:24:00,1.31505,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.54054,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"253046",2019-12-23 16:25:00,1.28065,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.5355,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"253047",2019-12-23 16:26:00,1.2755,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.54936,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"253048",2019-12-23 16:27:00,1.26405,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.55251,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"253049",2019-12-23 16:28:00,1.34279,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.54684,0,0,1,0,1,0,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0
"253050",2019-12-23 16:29:00,1.19705,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.57204,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"253051",2019-12-23 16:30:00,1.25556,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.57834,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"253052",2019-12-23 16:31:00,1.15392,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.56637,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"253053",2019-12-23 16:32:00,1.13735,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.55629,1,0,1,0,1,0,1,1,0,0,1,1,1,1,0,1,1,1,1,1,1
"253054",2019-12-23 16:33:00,1.70435,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.57708,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"253055",2019-12-23 16:34:00,1.74637,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.56952,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"253056",2019-12-23 16:35:00,1.87688,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.56133,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"253057",2019-12-23 16:36:00,2.51601,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.5607,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"253058",2019-12-23 16:37:00,2.42186,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.56574,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"253059",2019-12-23 16:38:00,2.60061,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.5607,1,0,1,0,1,1,1,1,0,0,1,0,1,1,0,1,0,1,1,1,1
"253060",2019-12-23 16:39:00,3.0506,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.57393,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"253061",2019-12-23 16:40:00,2.66692,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.57078,0,0,1,0,1,1,1,0,0,0,1,0,1,1,0,1,0,0,0,0,0
"253062",2019-12-23 16:41:00,2.66804,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.59031,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253063",2019-12-23 16:42:00,2.64064,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.57897,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253064",2019-12-23 16:43:00,2.59722,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.2,0.57834,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253065",2019-12-23 16:44:00,2.59304,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.57141,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253066",2019-12-23 16:45:00,2.50463,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.58401,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253067",2019-12-23 16:46:00,2.51147,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.58401,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253068",2019-12-23 16:47:00,2.18329,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.57897,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253069",2019-12-23 16:48:00,1.88375,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.57897,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253070",2019-12-23 16:49:00,1.79892,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.57519,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253071",2019-12-23 16:50:00,1.45286,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.57897,0,1,1,0,1,1,1,0,1,0,1,0,1,1,0,1,0,0,0,0,0
"253072",2019-12-23 16:51:00,1.64952,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.57204,0,0,1,0,1,0,1,0,1,0,1,0,1,0,0,1,0,0,0,0,0
"253073",2019-12-23 16:52:00,1.52208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.57897,0,0,1,0,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"253074",2019-12-23 16:53:00,1.45397,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.5733,0,0,1,0,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"253075",2019-12-23 16:54:00,1.15477,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.57834,0,0,1,0,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"253076",2019-12-23 16:55:00,1.33045,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.57267,0,0,1,0,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"253077",2019-12-23 16:56:00,1.26945,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.5733,0,0,1,0,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"253078",2019-12-23 16:57:00,1.21572,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.5733,0,0,1,0,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"253079",2019-12-23 16:58:00,1.26649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.57204,0,0,1,0,1,0,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0
"253080",2019-12-23 16:59:00,1.13432,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.58527,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253081",2019-12-23 17:00:00,1.29978,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.5922,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253082",2019-12-23 17:01:00,0.89329,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.59157,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253083",2019-12-23 17:02:00,1.31899,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.58464,1,0,1,0,1,0,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253084",2019-12-23 17:03:00,1.91979,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.58464,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253085",2019-12-23 17:04:00,1.91496,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.58905,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253086",2019-12-23 17:05:00,2.05002,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,5.9,0.59031,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253087",2019-12-23 17:06:00,2.3286,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.58212,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253088",2019-12-23 17:07:00,2.51202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.3,0.5733,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253089",2019-12-23 17:08:00,2.64584,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.54747,1,0,1,0,1,1,0,1,1,0,1,1,1,0,0,1,0,1,1,1,1
"253090",2019-12-23 17:09:00,2.69547,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.53424,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"253091",2019-12-23 17:10:00,3.04152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.53676,0,0,1,0,1,1,0,0,1,0,1,1,0,0,0,1,0,0,0,0,1
"253092",2019-12-23 17:11:00,2.84244,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.54621,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253093",2019-12-23 17:12:00,2.81925,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.54621,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253094",2019-12-23 17:13:00,2.74094,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.53487,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253095",2019-12-23 17:14:00,2.56398,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.53235,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253096",2019-12-23 17:15:00,2.426,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.54054,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253097",2019-12-23 17:16:00,2.97867,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.54054,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253098",2019-12-23 17:17:00,2.12263,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.54621,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253099",2019-12-23 17:18:00,1.92603,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.54054,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253100",2019-12-23 17:19:00,1.88929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.52983,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253101",2019-12-23 17:20:00,1.77715,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6,0.53487,0,1,1,0,1,1,0,0,1,0,1,1,0,1,0,1,0,0,0,0,1
"253102",2019-12-23 17:21:00,1.43602,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22.5,21,23.5,22.5,22.5,6.1,0.53424,0,1,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253103",2019-12-23 17:22:00,1.54685,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52857,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253104",2019-12-23 17:23:00,1.50037,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.53487,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253105",2019-12-23 17:24:00,1.41964,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52794,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253106",2019-12-23 17:25:00,1.57938,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52857,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253107",2019-12-23 17:26:00,1.34287,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52731,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253108",2019-12-23 17:27:00,1.46439,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52794,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253109",2019-12-23 17:28:00,1.42218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52605,0,1,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253110",2019-12-23 17:29:00,1.34632,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.54873,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253111",2019-12-23 17:30:00,1.23986,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.54747,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253112",2019-12-23 17:31:00,1.37855,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52731,1,1,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253113",2019-12-23 17:32:00,1.38982,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52164,1,1,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253114",2019-12-23 17:33:00,2.03943,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52164,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253115",2019-12-23 17:34:00,1.89906,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52164,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253116",2019-12-23 17:35:00,2.1344,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.59724,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253117",2019-12-23 17:36:00,2.35375,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.76671,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253118",2019-12-23 17:37:00,3.13754,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.79821,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253119",2019-12-23 17:38:00,2.64039,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.72387,1,1,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253120",2019-12-23 17:39:00,2.67504,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.65268,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253121",2019-12-23 17:40:00,2.70936,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50274,0,1,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253122",2019-12-23 17:41:00,2.76666,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51534,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253123",2019-12-23 17:42:00,2.78749,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49959,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253124",2019-12-23 17:43:00,2.65036,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50778,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253125",2019-12-23 17:44:00,2.58103,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.51471,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253126",2019-12-23 17:45:00,2.46388,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.4977,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253127",2019-12-23 17:46:00,2.40195,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50337,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253128",2019-12-23 17:47:00,2.08974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.504,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253129",2019-12-23 17:48:00,1.78377,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50967,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253130",2019-12-23 17:49:00,1.68877,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50967,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253131",2019-12-23 17:50:00,1.88496,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,0,1,1,0,1,1,1,1,1,0,1,0,0,1,0,1,0,0,0,0,0
"253132",2019-12-23 17:51:00,1.62109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50274,0,0,1,0,1,0,1,1,1,0,1,0,0,0,0,1,0,0,0,0,0
"253133",2019-12-23 17:52:00,1.44194,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51534,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"253134",2019-12-23 17:53:00,1.33605,0,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50337,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"253135",2019-12-23 17:54:00,1.26804,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.4977,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"253136",2019-12-23 17:55:00,1.37791,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49896,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"253137",2019-12-23 17:56:00,1.27173,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50274,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"253138",2019-12-23 17:57:00,1.41779,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.50904,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"253139",2019-12-23 17:58:00,1.30464,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52353,0,0,1,0,1,0,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0
"253140",2019-12-23 17:59:00,1.37678,0,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52731,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253141",2019-12-23 18:00:00,1.25378,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52794,1,0,1,0,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253142",2019-12-23 18:01:00,1.27406,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.5166,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253143",2019-12-23 18:02:00,1.26078,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52794,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253144",2019-12-23 18:03:00,1.92039,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.52794,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253145",2019-12-23 18:04:00,1.68129,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52668,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253146",2019-12-23 18:05:00,2.07562,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.504,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253147",2019-12-23 18:06:00,2.42618,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.5103,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253148",2019-12-23 18:07:00,2.61792,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.5166,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253149",2019-12-23 18:08:00,2.70266,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.4914,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253150",2019-12-23 18:09:00,2.68655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49896,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253151",2019-12-23 18:10:00,2.86283,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50274,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253152",2019-12-23 18:11:00,2.64691,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50337,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253153",2019-12-23 18:12:00,2.78237,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50211,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253154",2019-12-23 18:13:00,2.63071,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.4914,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253155",2019-12-23 18:14:00,2.51677,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.4977,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253156",2019-12-23 18:15:00,2.64057,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253157",2019-12-23 18:16:00,2.08485,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253158",2019-12-23 18:17:00,1.65156,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253159",2019-12-23 18:18:00,1.57695,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.50211,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253160",2019-12-23 18:19:00,1.59374,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.49014,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253161",2019-12-23 18:20:00,1.52778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.48951,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253162",2019-12-23 18:21:00,1.36289,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.49707,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253163",2019-12-23 18:22:00,1.28469,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.50211,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253164",2019-12-23 18:23:00,1.23061,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.50022,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253165",2019-12-23 18:24:00,1.22905,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.51975,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253166",2019-12-23 18:25:00,1.16153,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52479,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253167",2019-12-23 18:26:00,1.21784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52164,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253168",2019-12-23 18:27:00,1.33908,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.51597,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253169",2019-12-23 18:28:00,1.25121,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.55251,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253170",2019-12-23 18:29:00,1.16718,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.55251,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253171",2019-12-23 18:30:00,1.10219,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.54054,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253172",2019-12-23 18:31:00,1.19268,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.52857,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253173",2019-12-23 18:32:00,1.53328,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.53487,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253174",2019-12-23 18:33:00,1.98922,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.54054,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253175",2019-12-23 18:34:00,1.97265,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.5229,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253176",2019-12-23 18:35:00,2.45845,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52857,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253177",2019-12-23 18:36:00,2.49842,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.53424,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253178",2019-12-23 18:37:00,2.59605,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.54054,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253179",2019-12-23 18:38:00,2.72021,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.51786,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,1,1,1,1
"253180",2019-12-23 18:39:00,2.70942,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.51912,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253181",2019-12-23 18:40:00,2.58587,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.52227,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253182",2019-12-23 18:41:00,2.76369,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52794,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253183",2019-12-23 18:42:00,2.81039,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52731,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253184",2019-12-23 18:43:00,2.66238,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253185",2019-12-23 18:44:00,2.63187,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253186",2019-12-23 18:45:00,2.38904,0,0,23,23,23,21,24.5,23,25.5,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253187",2019-12-23 18:46:00,2.01031,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.52731,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253188",2019-12-23 18:47:00,1.69569,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253189",2019-12-23 18:48:00,1.50033,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.52731,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253190",2019-12-23 18:49:00,1.39165,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.5166,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253191",2019-12-23 18:50:00,1.6913,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.52038,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253192",2019-12-23 18:51:00,1.20049,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.6,0.53235,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"253193",2019-12-23 18:52:00,1.17086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.53172,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"253194",2019-12-23 18:53:00,1.1357,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52227,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"253195",2019-12-23 18:54:00,1.10152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52227,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"253196",2019-12-23 18:55:00,1.08522,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.7,0.52227,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"253197",2019-12-23 18:56:00,1.14874,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.52038,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"253198",2019-12-23 18:57:00,1.24727,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.51597,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"253199",2019-12-23 18:58:00,1.00206,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.54117,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,0
"253200",2019-12-23 18:59:00,1.12672,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.54621,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253201",2019-12-23 19:00:00,1.13879,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.53487,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253202",2019-12-23 19:01:00,1.21941,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.53109,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253203",2019-12-23 19:02:00,1.51482,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.53487,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253204",2019-12-23 19:03:00,1.96944,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.53424,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253205",2019-12-23 19:04:00,1.85805,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.52542,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253206",2019-12-23 19:05:00,2.21406,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.69174,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253207",2019-12-23 19:06:00,2.35508,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.78624,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253208",2019-12-23 19:07:00,2.76199,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.77364,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253209",2019-12-23 19:08:00,2.67673,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.6741,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253210",2019-12-23 19:09:00,2.75412,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.64197,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253211",2019-12-23 19:10:00,2.72079,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.51912,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253212",2019-12-23 19:11:00,2.8707,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.5103,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253213",2019-12-23 19:12:00,2.67966,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.52164,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253214",2019-12-23 19:13:00,2.58443,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253215",2019-12-23 19:14:00,2.52855,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253216",2019-12-23 19:15:00,2.43659,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52101,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253217",2019-12-23 19:16:00,2.11211,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253218",2019-12-23 19:17:00,1.7976,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50904,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253219",2019-12-23 19:18:00,1.46402,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.52101,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253220",2019-12-23 19:19:00,1.48912,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.51534,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253221",2019-12-23 19:20:00,1.4635,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.49014,0,0,1,0,1,0,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"253222",2019-12-23 19:21:00,1.41104,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.49266,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253223",2019-12-23 19:22:00,1.31424,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.49707,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253224",2019-12-23 19:23:00,1.23647,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.49707,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253225",2019-12-23 19:24:00,1.47383,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.50148,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253226",2019-12-23 19:25:00,1.38754,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.50274,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253227",2019-12-23 19:26:00,1.24851,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.4914,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253228",2019-12-23 19:27:00,1.25813,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.49644,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"253229",2019-12-23 19:28:00,1.1748,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.52227,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253230",2019-12-23 19:29:00,1.17223,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.50967,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253231",2019-12-23 19:30:00,1.32205,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.51534,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253232",2019-12-23 19:31:00,1.42567,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.51471,1,0,1,0,1,0,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253233",2019-12-23 19:32:00,1.74921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50967,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253234",2019-12-23 19:33:00,2.30027,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51093,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253235",2019-12-23 19:34:00,2.10722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.504,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253236",2019-12-23 19:35:00,2.36417,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50967,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253237",2019-12-23 19:36:00,2.2974,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50904,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253238",2019-12-23 19:37:00,2.6744,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.51534,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253239",2019-12-23 19:38:00,2.77963,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.4914,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253240",2019-12-23 19:39:00,2.84559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.49959,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253241",2019-12-23 19:40:00,2.79772,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.4914,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253242",2019-12-23 19:41:00,2.42366,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.4851,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253243",2019-12-23 19:42:00,2.77086,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.49077,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253244",2019-12-23 19:43:00,2.68904,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49077,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253245",2019-12-23 19:44:00,2.42231,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.48825,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253246",2019-12-23 19:45:00,2.03359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.8,0.4914,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253247",2019-12-23 19:46:00,1.905,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.49014,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253248",2019-12-23 19:47:00,1.6451,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.48888,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253249",2019-12-23 19:48:00,1.45692,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.49077,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253250",2019-12-23 19:49:00,1.42049,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.48258,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253251",2019-12-23 19:50:00,1.28259,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.47817,0,0,1,0,1,0,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"253252",2019-12-23 19:51:00,1.30253,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49644,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"253253",2019-12-23 19:52:00,1.213,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.49077,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"253254",2019-12-23 19:53:00,1.14955,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49644,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"253255",2019-12-23 19:54:00,1.12046,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49581,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"253256",2019-12-23 19:55:00,1.13982,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49077,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"253257",2019-12-23 19:56:00,1.41704,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49014,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"253258",2019-12-23 19:57:00,1.22461,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.49014,0,0,1,0,1,0,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"253259",2019-12-23 19:58:00,1.24337,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51093,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253260",2019-12-23 19:59:00,1.23579,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51534,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253261",2019-12-23 20:00:00,1.02834,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51282,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253262",2019-12-23 20:01:00,0.815732,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51408,1,0,1,0,1,0,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253263",2019-12-23 20:02:00,1.96843,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253264",2019-12-23 20:03:00,1.90714,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,0.50337,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253265",2019-12-23 20:04:00,1.96503,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.50841,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253266",2019-12-23 20:05:00,2.17235,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50274,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253267",2019-12-23 20:06:00,2.54202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,0.50841,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253268",2019-12-23 20:07:00,2.63095,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253269",2019-12-23 20:08:00,2.72212,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.49014,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253270",2019-12-23 20:09:00,2.74479,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.4851,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253271",2019-12-23 20:10:00,2.71784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253272",2019-12-23 20:11:00,2.7717,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.49077,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253273",2019-12-23 20:12:00,2.73365,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.51471,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253274",2019-12-23 20:13:00,2.62091,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,0.51471,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253275",2019-12-23 20:14:00,2.48532,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253276",2019-12-23 20:15:00,2.22626,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.50904,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253277",2019-12-23 20:16:00,1.91073,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.504,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253278",2019-12-23 20:17:00,1.6523,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.51471,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253279",2019-12-23 20:18:00,1.53346,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.2,0.50904,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253280",2019-12-23 20:19:00,1.46214,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.50967,0,0,1,0,1,1,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253281",2019-12-23 20:20:00,1.18278,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.5103,0,0,1,0,1,0,0,0,0,0,1,1,1,0,0,1,0,0,0,0,0
"253282",2019-12-23 20:21:00,1.30085,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.51534,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253283",2019-12-23 20:22:00,1.2231,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.5103,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253284",2019-12-23 20:23:00,1.3587,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.51534,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253285",2019-12-23 20:24:00,1.18132,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253286",2019-12-23 20:25:00,1.21152,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253287",2019-12-23 20:26:00,1.36509,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.50526,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253288",2019-12-23 20:27:00,1.18986,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.5103,0,0,1,0,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253289",2019-12-23 20:28:00,1.15531,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.53424,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253290",2019-12-23 20:29:00,1.18522,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.53424,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253291",2019-12-23 20:30:00,1.16796,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.53361,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253292",2019-12-23 20:31:00,1.28973,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.53487,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253293",2019-12-23 20:32:00,1.75043,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.53361,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253294",2019-12-23 20:33:00,1.93143,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253295",2019-12-23 20:34:00,2.04693,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.53865,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253296",2019-12-23 20:35:00,2.48858,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253297",2019-12-23 20:36:00,2.56792,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.53424,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253298",2019-12-23 20:37:00,2.7168,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52353,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"253299",2019-12-23 20:38:00,2.80567,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.51345,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253300",2019-12-23 20:39:00,2.73838,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.5166,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253301",2019-12-23 20:40:00,2.73863,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.51345,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253302",2019-12-23 20:41:00,2.78207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253303",2019-12-23 20:42:00,2.67064,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52101,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253304",2019-12-23 20:43:00,2.55258,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253305",2019-12-23 20:44:00,2.45207,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.50904,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253306",2019-12-23 20:45:00,2.48198,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.76167,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253307",2019-12-23 20:46:00,1.84495,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.79317,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253308",2019-12-23 20:47:00,1.58799,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.77742,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253309",2019-12-23 20:48:00,1.48469,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.66717,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253310",2019-12-23 20:49:00,1.40611,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.504,0,0,1,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"253311",2019-12-23 20:50:00,1.50779,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51534,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"253312",2019-12-23 20:51:00,1.27238,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253313",2019-12-23 20:52:00,0.952458,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50967,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253314",2019-12-23 20:53:00,1.14816,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.504,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253315",2019-12-23 20:54:00,1.18638,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253316",2019-12-23 20:55:00,1.15386,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253317",2019-12-23 20:56:00,1.30826,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.9,0.50841,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253318",2019-12-23 20:57:00,1.20598,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.50904,0,0,1,0,1,0,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"253319",2019-12-23 20:58:00,1.16069,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52857,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253320",2019-12-23 20:59:00,0.914095,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52227,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253321",2019-12-23 21:00:00,1.21151,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.51597,1,0,1,0,1,0,1,1,0,0,1,1,1,0,0,1,1,1,1,1,1
"253322",2019-12-23 21:01:00,1.36474,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52794,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253323",2019-12-23 21:02:00,1.94788,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6.1,0.52227,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253324",2019-12-23 21:03:00,1.97109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,6,0.52794,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"253325",2019-12-23 21:04:00,2.12273,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6,0.52983,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"253326",2019-12-23 21:05:00,2.39291,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.52794,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"253327",2019-12-23 21:06:00,2.76248,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6,0.52227,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"253328",2019-12-23 21:07:00,2.68255,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.52794,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"253329",2019-12-23 21:08:00,2.74897,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.51534,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"253330",2019-12-23 21:09:00,2.6057,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6,0.51534,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"253331",2019-12-23 21:10:00,2.93778,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6,0.50967,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"253332",2019-12-23 21:11:00,3.23163,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.49329,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"253333",2019-12-23 21:12:00,3.31149,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.49455,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"253334",2019-12-23 21:13:00,3.33463,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.48825,0,0,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0,1
"253335",2019-12-23 21:14:00,3.37065,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.4788,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"253336",2019-12-23 21:15:00,3.37745,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.48951,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"253337",2019-12-23 21:16:00,3.37213,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.49014,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"253338",2019-12-23 21:17:00,3.26526,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,23.5,22.5,22.5,6.1,0.48384,0,0,1,0,1,1,0,0,0,1,1,1,0,0,0,1,0,0,0,0,1
"253339",2019-12-23 21:18:00,3.22166,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49077,0,1,1,0,1,1,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"253340",2019-12-23 21:19:00,2.74003,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.4914,0,1,1,0,1,0,0,0,1,1,1,1,0,1,0,1,0,0,0,0,1
"253341",2019-12-23 21:20:00,2.66981,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6,0.49959,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253342",2019-12-23 21:21:00,2.52869,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6,0.49707,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253343",2019-12-23 21:22:00,2.3416,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6,0.49707,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253344",2019-12-23 21:23:00,2.23667,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.50211,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253345",2019-12-23 21:24:00,2.37962,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.49644,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253346",2019-12-23 21:25:00,2.46708,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.50211,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253347",2019-12-23 21:26:00,2.0681,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.50211,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253348",2019-12-23 21:27:00,2.07577,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49644,0,1,1,0,1,0,1,0,1,1,1,1,0,1,0,1,1,0,0,0,1
"253349",2019-12-23 21:28:00,2.20748,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.50967,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"253350",2019-12-23 21:29:00,2.24313,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.50904,1,0,1,0,1,0,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
