"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"253351",2019-12-23 21:30:00,2.22305,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.50463,1,0,1,0,1,0,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"253352",2019-12-23 21:31:00,2.25608,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.50904,1,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"253353",2019-12-23 21:32:00,3.02004,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.50904,1,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"253354",2019-12-23 21:33:00,2.86655,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.50211,1,0,1,0,1,1,1,1,1,1,1,0,1,0,0,1,0,1,1,1,1
"253355",2019-12-23 21:34:00,2.72612,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.51471,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"253356",2019-12-23 21:35:00,2.93622,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.50904,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"253357",2019-12-23 21:36:00,3.07833,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.50841,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"253358",2019-12-23 21:37:00,3.23262,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.4851,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"253359",2019-12-23 21:38:00,3.17784,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.49077,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0
"253360",2019-12-23 21:39:00,3.11061,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.48762,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0
"253361",2019-12-23 21:40:00,3.40529,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49644,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0
"253362",2019-12-23 21:41:00,3.42923,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49329,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0
"253363",2019-12-23 21:42:00,3.46709,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.4851,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0
"253364",2019-12-23 21:43:00,3.34442,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49518,0,0,1,1,1,1,1,1,1,1,1,0,0,0,1,1,0,0,0,0,0
"253365",2019-12-23 21:44:00,3.3895,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.48447,0,0,1,0,1,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"253366",2019-12-23 21:45:00,3.24409,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.48447,0,0,1,0,1,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"253367",2019-12-23 21:46:00,3.02767,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.4788,0,0,1,0,1,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"253368",2019-12-23 21:47:00,2.80559,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.48951,0,0,1,0,1,1,1,1,1,0,1,0,0,0,1,1,0,0,0,0,0
"253369",2019-12-23 21:48:00,2.69163,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49644,0,1,1,0,1,1,1,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"253370",2019-12-23 21:49:00,2.47939,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.48447,0,1,1,0,1,0,1,1,1,0,1,0,0,1,1,1,0,0,0,0,0
"253371",2019-12-23 21:50:00,2.30676,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.4914,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253372",2019-12-23 21:51:00,2.32701,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49833,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253373",2019-12-23 21:52:00,2.23446,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6,0.50211,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253374",2019-12-23 21:53:00,1.94135,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.2,0.49644,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253375",2019-12-23 21:54:00,2.04928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6,0.4851,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253376",2019-12-23 21:55:00,1.94109,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,6.1,0.49644,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253377",2019-12-23 21:56:00,1.99634,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.9,0.49077,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253378",2019-12-23 21:57:00,2.03686,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.9,0.52101,0,1,1,0,1,0,1,1,1,0,1,1,0,1,1,1,1,0,0,0,0
"253379",2019-12-23 21:58:00,2.04287,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.8,0.53361,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"253380",2019-12-23 21:59:00,1.98679,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.8,0.53991,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"253381",2019-12-23 22:00:00,2.25327,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.40887,1,1,1,0,1,0,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"253382",2019-12-23 22:01:00,2.04121,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.42021,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"253383",2019-12-23 22:02:00,2.4526,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.40887,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"253384",2019-12-23 22:03:00,2.3095,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.41832,1,1,1,0,1,1,1,1,0,0,1,1,1,0,1,1,1,1,1,1,1
"253385",2019-12-23 22:04:00,2.54858,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.42084,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"253386",2019-12-23 22:05:00,2.70877,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.41517,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"253387",2019-12-23 22:06:00,3.2969,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.4095,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"253388",2019-12-23 22:07:00,3.59843,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.40005,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"253389",2019-12-23 22:08:00,3.47873,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.38997,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"253390",2019-12-23 22:09:00,3.37054,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.40194,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"253391",2019-12-23 22:10:00,3.47612,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.38997,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"253392",2019-12-23 22:11:00,3.46679,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.39186,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"253393",2019-12-23 22:12:00,3.49773,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.39753,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"253394",2019-12-23 22:13:00,3.38595,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.39501,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"253395",2019-12-23 22:14:00,3.52948,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.38367,0,1,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253396",2019-12-23 22:15:00,3.26663,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.3843,0,1,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253397",2019-12-23 22:16:00,3.06477,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.378,0,1,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253398",2019-12-23 22:17:00,2.89721,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.39564,0,1,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"253399",2019-12-23 22:18:00,2.86567,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.38997,0,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253400",2019-12-23 22:19:00,3.05885,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.40131,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253401",2019-12-23 22:20:00,2.49282,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.38934,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253402",2019-12-23 22:21:00,2.48316,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.7,0.38556,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253403",2019-12-23 22:22:00,2.46218,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.38997,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253404",2019-12-23 22:23:00,2.3721,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.3843,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253405",2019-12-23 22:24:00,2.21946,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.37359,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253406",2019-12-23 22:25:00,2.09625,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.37044,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253407",2019-12-23 22:26:00,1.91176,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.37107,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,0,0
"253408",2019-12-23 22:27:00,2.04263,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.39438,0,1,1,1,1,0,1,0,1,0,1,1,1,1,0,1,1,0,0,1,1
"253409",2019-12-23 22:28:00,2.36212,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.38997,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253410",2019-12-23 22:29:00,1.99059,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.64764,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253411",2019-12-23 22:30:00,1.95395,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.68607,1,0,1,1,1,0,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253412",2019-12-23 22:31:00,2.02523,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.65457,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253413",2019-12-23 22:32:00,2.28911,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.55944,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253414",2019-12-23 22:33:00,1.76908,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.42084,1,0,1,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,1,1,1
"253415",2019-12-23 22:34:00,2.32516,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.41895,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253416",2019-12-23 22:35:00,2.55921,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.4095,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253417",2019-12-23 22:36:00,2.60989,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.42021,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253418",2019-12-23 22:37:00,3.08183,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.4,0.40887,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253419",2019-12-23 22:38:00,3.20682,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.4032,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253420",2019-12-23 22:39:00,3.44208,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.41454,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253421",2019-12-23 22:40:00,3.28321,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.42021,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253422",2019-12-23 22:41:00,3.56252,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.41454,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253423",2019-12-23 22:42:00,3.57047,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.41454,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253424",2019-12-23 22:43:00,3.69252,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.40257,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"253425",2019-12-23 22:44:00,3.70162,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.40824,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"253426",2019-12-23 22:45:00,3.6869,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.40257,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"253427",2019-12-23 22:46:00,3.85226,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.6,0.40257,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"253428",2019-12-23 22:47:00,3.68727,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.41454,1,0,1,0,1,1,1,1,1,1,1,1,1,0,0,1,1,1,1,1,1
"253429",2019-12-23 22:48:00,3.64483,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.41454,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253430",2019-12-23 22:49:00,3.45414,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.4,0.378,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253431",2019-12-23 22:50:00,3.51642,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,20.5,23.5,22.5,22.5,5.5,0.378,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253432",2019-12-23 22:51:00,3.18806,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.3,0.38052,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253433",2019-12-23 22:52:00,3.15968,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.3,0.38367,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253434",2019-12-23 22:53:00,3.04104,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.4,0.38367,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253435",2019-12-23 22:54:00,3.08757,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.4,0.38304,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253436",2019-12-23 22:55:00,2.69235,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.4,0.38367,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253437",2019-12-23 22:56:00,2.97916,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.3,0.38304,1,1,1,0,1,0,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1
"253438",2019-12-23 22:57:00,3.00989,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.4,0.3717,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"253439",2019-12-23 22:58:00,2.57294,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.4,0.3717,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"253440",2019-12-23 22:59:00,2.88124,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.4,0.3717,1,0,1,0,1,0,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"253441",2019-12-23 23:00:00,2.61287,0,0,23,23,23,21,24.5,23,23,0,0,22.5,22.5,22,21,23.5,22.5,22.5,5.4,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"253442",2019-12-23 23:01:00,2.76389,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.39879,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"253443",2019-12-23 23:02:00,3.16562,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.40257,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"253444",2019-12-23 23:03:00,3.10758,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.40887,1,0,1,0,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1
"253445",2019-12-23 23:04:00,2.77142,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.40824,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253446",2019-12-23 23:05:00,2.75175,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.39942,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253447",2019-12-23 23:06:00,2.73458,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.40572,1,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253448",2019-12-23 23:07:00,2.67037,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.3969,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253449",2019-12-23 23:08:00,2.75987,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.40257,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253450",2019-12-23 23:09:00,2.89113,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.39816,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253451",2019-12-23 23:10:00,2.9326,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.39627,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253452",2019-12-23 23:11:00,3.15334,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.39942,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253453",2019-12-23 23:12:00,3.21053,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.3969,0,0,1,1,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,1
"253454",2019-12-23 23:13:00,3.39836,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253455",2019-12-23 23:14:00,3.29311,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.38997,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253456",2019-12-23 23:15:00,3.48447,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.38997,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253457",2019-12-23 23:16:00,3.51783,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.38997,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253458",2019-12-23 23:17:00,3.55038,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.39627,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253459",2019-12-23 23:18:00,3.5959,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.39564,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253460",2019-12-23 23:19:00,3.38305,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.40131,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253461",2019-12-23 23:20:00,3.04039,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.39564,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253462",2019-12-23 23:21:00,3.02199,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.38997,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253463",2019-12-23 23:22:00,3.28181,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.38997,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253464",2019-12-23 23:23:00,2.92957,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.38997,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253465",2019-12-23 23:24:00,2.82953,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.38997,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253466",2019-12-23 23:25:00,3.16911,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.39564,0,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253467",2019-12-23 23:26:00,2.74851,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.3906,1,1,1,0,0,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253468",2019-12-23 23:27:00,2.7048,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.39312,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253469",2019-12-23 23:28:00,2.66375,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.36729,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253470",2019-12-23 23:29:00,2.62155,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.37107,1,0,1,0,0,0,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253471",2019-12-23 23:30:00,2.6688,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.37107,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253472",2019-12-23 23:31:00,2.58253,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.37107,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253473",2019-12-23 23:32:00,2.58946,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.2,0.37674,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253474",2019-12-23 23:33:00,2.66069,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.37674,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253475",2019-12-23 23:34:00,2.80323,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.37107,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253476",2019-12-23 23:35:00,2.55757,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.4,0.3654,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253477",2019-12-23 23:36:00,2.53422,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.3,0.36792,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253478",2019-12-23 23:37:00,2.49376,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.3654,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253479",2019-12-23 23:38:00,2.50541,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.37107,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253480",2019-12-23 23:39:00,2.54434,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.3528,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253481",2019-12-23 23:40:00,2.5038,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.36162,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253482",2019-12-23 23:41:00,2.37325,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.36414,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253483",2019-12-23 23:42:00,3.03411,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.35847,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253484",2019-12-23 23:43:00,2.2451,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.35532,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253485",2019-12-23 23:44:00,2.45129,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.36414,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253486",2019-12-23 23:45:00,2.34109,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.35847,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253487",2019-12-23 23:46:00,2.23801,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.35658,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"253488",2019-12-23 23:47:00,1.88334,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.3654,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253489",2019-12-23 23:48:00,1.92808,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5,0.36477,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253490",2019-12-23 23:49:00,1.84922,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,4.9,0.3591,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253491",2019-12-23 23:50:00,1.78033,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23.5,22.5,22.5,5.1,0.36477,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253492",2019-12-23 23:51:00,1.67626,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.35847,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253493",2019-12-23 23:52:00,1.9107,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.3528,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253494",2019-12-23 23:53:00,1.76755,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.35847,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253495",2019-12-23 23:54:00,2.04856,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.35658,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253496",2019-12-23 23:55:00,1.64095,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.35847,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253497",2019-12-23 23:56:00,1.68433,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.36414,0,1,1,0,0,0,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253498",2019-12-23 23:57:00,1.67392,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.35847,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253499",2019-12-23 23:58:00,1.68626,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.35847,0,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253500",2019-12-23 23:59:00,1.67664,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.38304,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253501",2019-12-24 00:00:00,1.42352,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.3717,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253502",2019-12-24 00:01:00,1.50137,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37485,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253503",2019-12-24 00:02:00,1.69509,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253504",2019-12-24 00:03:00,2.06276,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253505",2019-12-24 00:04:00,1.94601,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.38304,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253506",2019-12-24 00:05:00,2.01353,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.8,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253507",2019-12-24 00:06:00,2.17391,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,4.9,0.37674,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253508",2019-12-24 00:07:00,2.02986,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37107,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253509",2019-12-24 00:08:00,2.60743,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.37674,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253510",2019-12-24 00:09:00,2.6247,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.35784,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253511",2019-12-24 00:10:00,2.67674,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.36414,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253512",2019-12-24 00:11:00,2.74615,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.36162,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253513",2019-12-24 00:12:00,2.83156,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.3528,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253514",2019-12-24 00:13:00,2.66324,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.35847,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253515",2019-12-24 00:14:00,2.51794,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.36414,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253516",2019-12-24 00:15:00,2.62353,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5,0.36414,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253517",2019-12-24 00:16:00,2.62785,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.36414,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253518",2019-12-24 00:17:00,2.19303,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.36099,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253519",2019-12-24 00:18:00,1.93427,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.36477,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253520",2019-12-24 00:19:00,1.61062,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.51219,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253521",2019-12-24 00:20:00,1.55936,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.64197,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253522",2019-12-24 00:21:00,1.78708,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.6237,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253523",2019-12-24 00:22:00,1.7087,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.55818,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253524",2019-12-24 00:23:00,1.62438,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.504,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253525",2019-12-24 00:24:00,1.42885,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.3843,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253526",2019-12-24 00:25:00,1.50733,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.378,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253527",2019-12-24 00:26:00,1.54483,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38997,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253528",2019-12-24 00:27:00,1.59676,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.38367,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"253529",2019-12-24 00:28:00,1.42805,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.378,0,0,1,0,0,1,1,1,1,0,0,0,0,0,0,0,0,0,0,0,0
"253530",2019-12-24 00:29:00,1.4858,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.40824,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253531",2019-12-24 00:30:00,1.47472,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.1,0.4032,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253532",2019-12-24 00:31:00,1.47213,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.39816,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253533",2019-12-24 00:32:00,1.83268,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.40257,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253534",2019-12-24 00:33:00,2.09176,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.41391,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253535",2019-12-24 00:34:00,1.85491,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.40257,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253536",2019-12-24 00:35:00,1.63012,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.39627,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253537",2019-12-24 00:36:00,2.25193,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.39123,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253538",2019-12-24 00:37:00,2.38361,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.39627,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253539",2019-12-24 00:38:00,2.53811,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.39627,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"253540",2019-12-24 00:39:00,2.64705,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38241,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253541",2019-12-24 00:40:00,2.61763,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38367,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253542",2019-12-24 00:41:00,2.82744,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38367,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253543",2019-12-24 00:42:00,2.64788,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.37737,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253544",2019-12-24 00:43:00,2.49562,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38871,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253545",2019-12-24 00:44:00,2.41584,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.37863,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253546",2019-12-24 00:45:00,2.28673,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38304,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253547",2019-12-24 00:46:00,2.13673,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.38997,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"253548",2019-12-24 00:47:00,1.65005,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.3906,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253549",2019-12-24 00:48:00,1.40519,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.39564,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253550",2019-12-24 00:49:00,1.47936,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38997,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253551",2019-12-24 00:50:00,1.33439,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38871,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253552",2019-12-24 00:51:00,1.47727,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38997,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253553",2019-12-24 00:52:00,1.81222,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.3843,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253554",2019-12-24 00:53:00,1.38364,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.2,0.38997,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253555",2019-12-24 00:54:00,1.535,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.3843,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253556",2019-12-24 00:55:00,1.03497,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38367,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253557",2019-12-24 00:56:00,1.55302,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.38115,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"253558",2019-12-24 00:57:00,1.74907,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.3,0.37107,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"253559",2019-12-24 00:58:00,1.69452,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.40761,0,0,1,0,0,1,0,0,0,0,0,1,0,1,0,0,0,0,0,1,0
"253560",2019-12-24 00:59:00,1.57369,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.39627,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253561",2019-12-24 01:00:00,1.80405,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.40761,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253562",2019-12-24 01:01:00,1.87461,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.38997,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253563",2019-12-24 01:02:00,1.72326,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.39564,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253564",2019-12-24 01:03:00,2.15513,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.39564,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253565",2019-12-24 01:04:00,1.85143,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.3843,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253566",2019-12-24 01:05:00,2.25708,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.38367,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253567",2019-12-24 01:06:00,2.45135,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.38934,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253568",2019-12-24 01:07:00,2.46066,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.38367,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253569",2019-12-24 01:08:00,2.54639,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.39501,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253570",2019-12-24 01:09:00,2.66222,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.38367,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253571",2019-12-24 01:10:00,2.63291,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.38367,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253572",2019-12-24 01:11:00,2.57505,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.36036,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253573",2019-12-24 01:12:00,2.68301,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36918,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253574",2019-12-24 01:13:00,2.65663,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.4,0.35973,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253575",2019-12-24 01:14:00,2.40492,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37044,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253576",2019-12-24 01:15:00,2.9848,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.37044,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253577",2019-12-24 01:16:00,2.61296,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.37737,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"253578",2019-12-24 01:17:00,2.60095,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.38115,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253579",2019-12-24 01:18:00,2.58275,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.37989,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253580",2019-12-24 01:19:00,2.57322,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253581",2019-12-24 01:20:00,2.40934,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37233,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253582",2019-12-24 01:21:00,2.39565,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.38304,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253583",2019-12-24 01:22:00,2.18355,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.38304,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253584",2019-12-24 01:23:00,2.54188,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37863,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253585",2019-12-24 01:24:00,2.3437,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37233,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253586",2019-12-24 01:25:00,2.42147,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37233,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253587",2019-12-24 01:26:00,2.87412,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.3654,1,1,1,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,1,1
"253588",2019-12-24 01:27:00,2.44449,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37044,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253589",2019-12-24 01:28:00,2.39094,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37044,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253590",2019-12-24 01:29:00,2.48298,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36981,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253591",2019-12-24 01:30:00,2.52552,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36162,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253592",2019-12-24 01:31:00,2.56603,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36792,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253593",2019-12-24 01:32:00,2.643,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36351,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253594",2019-12-24 01:33:00,2.59249,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.36792,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253595",2019-12-24 01:34:00,2.56148,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.37044,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253596",2019-12-24 01:35:00,2.46362,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36918,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253597",2019-12-24 01:36:00,2.5201,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.3591,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253598",2019-12-24 01:37:00,2.54035,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.3591,1,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253599",2019-12-24 01:38:00,2.50789,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36477,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253600",2019-12-24 01:39:00,2.39795,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.3591,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253601",2019-12-24 01:40:00,2.32741,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36414,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253602",2019-12-24 01:41:00,1.86875,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.36477,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253603",2019-12-24 01:42:00,2.25916,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.6,0.36477,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253604",2019-12-24 01:43:00,2.33049,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.36414,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253605",2019-12-24 01:44:00,2.31307,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.36477,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253606",2019-12-24 01:45:00,2.27931,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.36351,0,1,1,0,0,1,1,1,0,0,0,0,1,0,0,0,0,1,1,1,1
"253607",2019-12-24 01:46:00,2.17421,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.3717,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253608",2019-12-24 01:47:00,2.24231,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.38304,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253609",2019-12-24 01:48:00,2.01245,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.37737,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253610",2019-12-24 01:49:00,2.2386,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,21,23,22.5,22.5,5.5,0.3717,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253611",2019-12-24 01:50:00,2.15601,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37674,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253612",2019-12-24 01:51:00,1.92684,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37674,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253613",2019-12-24 01:52:00,2.32786,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.37485,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253614",2019-12-24 01:53:00,2.26813,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.3654,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253615",2019-12-24 01:54:00,2.31399,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38052,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253616",2019-12-24 01:55:00,2.25976,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37737,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253617",2019-12-24 01:56:00,2.46869,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.36477,1,1,1,0,0,1,0,1,1,0,0,1,1,1,0,0,0,1,1,1,1
"253618",2019-12-24 01:57:00,2.52825,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.37044,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253619",2019-12-24 01:58:00,2.55201,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.36477,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253620",2019-12-24 01:59:00,2.58351,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.3591,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253621",2019-12-24 02:00:00,2.5448,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.36477,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253622",2019-12-24 02:01:00,2.80264,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.36666,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253623",2019-12-24 02:02:00,2.67777,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.36477,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253624",2019-12-24 02:03:00,2.58574,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37044,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253625",2019-12-24 02:04:00,2.55796,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.36477,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253626",2019-12-24 02:05:00,2.50035,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.35532,1,0,1,0,0,1,0,1,1,0,0,1,1,0,0,0,0,1,0,1,1
"253627",2019-12-24 02:06:00,2.2285,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38304,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253628",2019-12-24 02:07:00,2.44606,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37674,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253629",2019-12-24 02:08:00,2.2327,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38304,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253630",2019-12-24 02:09:00,2.28297,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38934,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253631",2019-12-24 02:10:00,2.54037,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38367,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253632",2019-12-24 02:11:00,2.03342,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37863,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253633",2019-12-24 02:12:00,1.93655,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.378,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253634",2019-12-24 02:13:00,1.53974,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37737,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253635",2019-12-24 02:14:00,1.63683,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38304,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253636",2019-12-24 02:15:00,1.659,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38367,0,0,1,0,0,1,0,0,1,0,0,1,0,0,0,0,0,0,0,0,1
"253637",2019-12-24 02:16:00,1.41677,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40194,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253638",2019-12-24 02:17:00,1.28059,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.54054,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253639",2019-12-24 02:18:00,1.55895,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.63504,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253640",2019-12-24 02:19:00,1.26904,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.62307,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253641",2019-12-24 02:20:00,1.34532,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.504,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253642",2019-12-24 02:21:00,1.54505,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.50337,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253643",2019-12-24 02:22:00,1.23008,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.39627,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253644",2019-12-24 02:23:00,1.21665,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.40194,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253645",2019-12-24 02:24:00,1.42302,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.3906,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253646",2019-12-24 02:25:00,1.63082,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.4158,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253647",2019-12-24 02:26:00,1.72933,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.41454,1,0,1,0,0,1,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1
"253648",2019-12-24 02:27:00,1.74648,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.41454,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253649",2019-12-24 02:28:00,1.56582,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40824,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253650",2019-12-24 02:29:00,1.84216,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40824,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253651",2019-12-24 02:30:00,2.14825,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40824,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253652",2019-12-24 02:31:00,2.17301,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.41391,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253653",2019-12-24 02:32:00,2.43472,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40005,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253654",2019-12-24 02:33:00,2.34043,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40257,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253655",2019-12-24 02:34:00,2.56687,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40761,1,0,1,0,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,1,1
"253656",2019-12-24 02:35:00,2.62788,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.39186,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253657",2019-12-24 02:36:00,2.65894,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38934,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253658",2019-12-24 02:37:00,2.71206,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38871,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253659",2019-12-24 02:38:00,2.49382,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38367,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253660",2019-12-24 02:39:00,2.57254,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38367,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253661",2019-12-24 02:40:00,2.38673,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38367,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253662",2019-12-24 02:41:00,2.34877,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38367,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253663",2019-12-24 02:42:00,2.34632,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.378,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253664",2019-12-24 02:43:00,1.90664,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38052,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253665",2019-12-24 02:44:00,1.64151,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38241,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253666",2019-12-24 02:45:00,1.417,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38304,0,0,1,0,0,1,1,1,0,0,0,0,0,1,0,0,0,0,0,0,0
"253667",2019-12-24 02:46:00,1.30522,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.40194,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253668",2019-12-24 02:47:00,1.2627,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.40131,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
