"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"253669",2019-12-24 02:48:00,1.16228,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.39564,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253670",2019-12-24 02:49:00,1.13367,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.39564,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253671",2019-12-24 02:50:00,1.16814,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.3843,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253672",2019-12-24 02:51:00,1.49497,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38997,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253673",2019-12-24 02:52:00,1.29417,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.38997,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253674",2019-12-24 02:53:00,1.14363,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.3843,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253675",2019-12-24 02:54:00,1.24945,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.3843,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253676",2019-12-24 02:55:00,1.45534,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.4095,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253677",2019-12-24 02:56:00,1.83187,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.41454,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253678",2019-12-24 02:57:00,1.58634,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.40824,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253679",2019-12-24 02:58:00,1.58931,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40257,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253680",2019-12-24 02:59:00,1.80785,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40257,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253681",2019-12-24 03:00:00,2.19123,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.39816,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253682",2019-12-24 03:01:00,2.14416,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.40068,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253683",2019-12-24 03:02:00,2.12874,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253684",2019-12-24 03:03:00,2.67987,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38304,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253685",2019-12-24 03:04:00,2.38779,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37296,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253686",2019-12-24 03:05:00,2.48463,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37674,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253687",2019-12-24 03:06:00,2.76501,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38178,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253688",2019-12-24 03:07:00,2.8106,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37233,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253689",2019-12-24 03:08:00,2.97745,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253690",2019-12-24 03:09:00,3.17099,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253691",2019-12-24 03:10:00,2.80506,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253692",2019-12-24 03:11:00,2.66044,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38304,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253693",2019-12-24 03:12:00,2.67057,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.3717,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253694",2019-12-24 03:13:00,2.80611,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253695",2019-12-24 03:14:00,2.57894,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37422,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253696",2019-12-24 03:15:00,2.45217,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37737,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253697",2019-12-24 03:16:00,2.63193,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38304,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253698",2019-12-24 03:17:00,2.64088,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.378,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253699",2019-12-24 03:18:00,2.60076,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253700",2019-12-24 03:19:00,2.5378,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37863,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253701",2019-12-24 03:20:00,2.51696,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253702",2019-12-24 03:21:00,2.54251,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.378,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253703",2019-12-24 03:22:00,2.57721,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38367,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253704",2019-12-24 03:23:00,2.42539,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38934,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253705",2019-12-24 03:24:00,2.42351,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.378,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253706",2019-12-24 03:25:00,2.46891,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37863,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253707",2019-12-24 03:26:00,2.46059,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37107,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253708",2019-12-24 03:27:00,2.49632,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.38304,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253709",2019-12-24 03:28:00,2.43763,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37485,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253710",2019-12-24 03:29:00,2.70814,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37611,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253711",2019-12-24 03:30:00,2.89576,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37422,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253712",2019-12-24 03:31:00,2.08461,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.5,0.38745,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253713",2019-12-24 03:32:00,2.27086,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38304,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253714",2019-12-24 03:33:00,2.48075,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38241,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253715",2019-12-24 03:34:00,2.48353,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.3717,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253716",2019-12-24 03:35:00,2.49783,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.4,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253717",2019-12-24 03:36:00,2.33719,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.3717,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253718",2019-12-24 03:37:00,2.50404,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37422,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253719",2019-12-24 03:38:00,2.48262,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37674,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253720",2019-12-24 03:39:00,2.5008,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253721",2019-12-24 03:40:00,2.50906,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37989,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253722",2019-12-24 03:41:00,2.52416,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37548,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253723",2019-12-24 03:42:00,2.55707,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253724",2019-12-24 03:43:00,2.71635,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.3,0.38241,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253725",2019-12-24 03:44:00,2.46835,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253726",2019-12-24 03:45:00,2.47837,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38241,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253727",2019-12-24 03:46:00,2.42805,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.378,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253728",2019-12-24 03:47:00,2.44288,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.38367,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253729",2019-12-24 03:48:00,2.44228,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.378,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253730",2019-12-24 03:49:00,2.48946,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.378,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253731",2019-12-24 03:50:00,2.64996,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.37674,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253732",2019-12-24 03:51:00,2.55781,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.37422,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253733",2019-12-24 03:52:00,2.50706,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.39375,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253734",2019-12-24 03:53:00,2.35777,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.39627,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253735",2019-12-24 03:54:00,2.46556,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40257,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253736",2019-12-24 03:55:00,2.32034,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40824,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253737",2019-12-24 03:56:00,2.60826,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40257,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253738",2019-12-24 03:57:00,2.37741,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253739",2019-12-24 03:58:00,1.98971,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253740",2019-12-24 03:59:00,2.27594,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.3969,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253741",2019-12-24 04:00:00,2.41081,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253742",2019-12-24 04:01:00,2.4604,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39564,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253743",2019-12-24 04:02:00,2.42037,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.39375,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253744",2019-12-24 04:03:00,2.62091,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39627,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253745",2019-12-24 04:04:00,2.3316,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40131,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253746",2019-12-24 04:05:00,2.29419,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.39627,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253747",2019-12-24 04:06:00,2.29177,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40194,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253748",2019-12-24 04:07:00,2.3086,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39879,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253749",2019-12-24 04:08:00,2.30109,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.40194,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253750",2019-12-24 04:09:00,2.02185,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40068,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253751",2019-12-24 04:10:00,2.18639,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39627,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253752",2019-12-24 04:11:00,2.34289,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.3906,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253753",2019-12-24 04:12:00,2.27581,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.39627,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253754",2019-12-24 04:13:00,2.29853,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.39249,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253755",2019-12-24 04:14:00,2.33989,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39627,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253756",2019-12-24 04:15:00,2.27624,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.1,0.41391,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253757",2019-12-24 04:16:00,2.28901,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5.2,0.40824,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253758",2019-12-24 04:17:00,2.26097,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.63504,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253759",2019-12-24 04:18:00,2.62259,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.65457,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253760",2019-12-24 04:19:00,2.23253,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.57771,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253761",2019-12-24 04:20:00,2.42938,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.50337,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253762",2019-12-24 04:21:00,2.26572,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.50967,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253763",2019-12-24 04:22:00,2.14777,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.40887,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253764",2019-12-24 04:23:00,2.3279,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.40635,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253765",2019-12-24 04:24:00,2.41106,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.4032,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253766",2019-12-24 04:25:00,2.32356,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40257,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253767",2019-12-24 04:26:00,2.33524,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.40635,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253768",2019-12-24 04:27:00,2.23233,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.3969,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253769",2019-12-24 04:28:00,2.19708,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.3969,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253770",2019-12-24 04:29:00,2.48136,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.3969,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253771",2019-12-24 04:30:00,2.88376,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.40131,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253772",2019-12-24 04:31:00,2.21133,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.9,0.40446,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253773",2019-12-24 04:32:00,2.26284,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,5,0.39942,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253774",2019-12-24 04:33:00,2.28185,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.8,0.40257,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253775",2019-12-24 04:34:00,2.27784,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3717,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253776",2019-12-24 04:35:00,2.30341,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37737,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253777",2019-12-24 04:36:00,2.30769,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37674,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253778",2019-12-24 04:37:00,2.34314,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.3717,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253779",2019-12-24 04:38:00,2.33853,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.3717,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253780",2019-12-24 04:39:00,2.33938,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253781",2019-12-24 04:40:00,2.33364,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37044,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253782",2019-12-24 04:41:00,2.49329,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.37107,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253783",2019-12-24 04:42:00,2.34965,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.37233,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253784",2019-12-24 04:43:00,1.81384,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.3654,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253785",2019-12-24 04:44:00,2.12955,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.3969,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253786",2019-12-24 04:45:00,2.26008,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.41454,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253787",2019-12-24 04:46:00,2.11754,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.4032,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253788",2019-12-24 04:47:00,1.67989,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.40257,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253789",2019-12-24 04:48:00,1.6804,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.40257,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253790",2019-12-24 04:49:00,1.48115,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.4032,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253791",2019-12-24 04:50:00,1.47804,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.40572,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253792",2019-12-24 04:51:00,1.44721,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.3969,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253793",2019-12-24 04:52:00,1.32408,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.40257,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253794",2019-12-24 04:53:00,1.45709,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.40257,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253795",2019-12-24 04:54:00,1.08827,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.41265,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253796",2019-12-24 04:55:00,1.05467,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.40194,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253797",2019-12-24 04:56:00,1.02562,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.40194,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253798",2019-12-24 04:57:00,1.20546,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.40194,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253799",2019-12-24 04:58:00,1.00908,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.40194,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253800",2019-12-24 04:59:00,1.00979,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.40194,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253801",2019-12-24 05:00:00,0.942422,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.81774,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253802",2019-12-24 05:01:00,1.04432,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.69237,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253803",2019-12-24 05:02:00,1.06684,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.6363,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253804",2019-12-24 05:03:00,0.698678,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.61047,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253805",2019-12-24 05:04:00,1.20874,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.59787,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253806",2019-12-24 05:05:00,0.968267,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.59157,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253807",2019-12-24 05:06:00,0.89333,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.57834,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253808",2019-12-24 05:07:00,0.880475,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.56763,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253809",2019-12-24 05:08:00,0.788945,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.56007,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253810",2019-12-24 05:09:00,2.21097,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.56322,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253811",2019-12-24 05:10:00,3.90959,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.56259,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253812",2019-12-24 05:11:00,5.5202,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.56007,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253813",2019-12-24 05:12:00,5.15442,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.53487,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253814",2019-12-24 05:13:00,4.00716,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.53487,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253815",2019-12-24 05:14:00,2.20958,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.53424,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253816",2019-12-24 05:15:00,1.83139,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.54243,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"253817",2019-12-24 05:16:00,2.10915,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.54684,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253818",2019-12-24 05:17:00,1.65153,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.54117,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253819",2019-12-24 05:18:00,1.77157,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.54621,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253820",2019-12-24 05:19:00,1.79992,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.55188,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253821",2019-12-24 05:20:00,1.86826,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.6,0.53487,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253822",2019-12-24 05:21:00,1.87863,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.54621,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253823",2019-12-24 05:22:00,1.73195,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.7,0.53424,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253824",2019-12-24 05:23:00,1.74435,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.8,0.52605,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253825",2019-12-24 05:24:00,1.74266,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.53424,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253826",2019-12-24 05:25:00,1.69642,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.53424,0,0,1,0,0,1,1,0,1,0,0,1,0,1,0,0,0,0,0,0,1
"253827",2019-12-24 05:26:00,1.66634,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.54117,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253828",2019-12-24 05:27:00,1.6515,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.5355,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253829",2019-12-24 05:28:00,1.56096,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.53739,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253830",2019-12-24 05:29:00,1.65172,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.55251,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253831",2019-12-24 05:30:00,2.12993,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.5229,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253832",2019-12-24 05:31:00,1.74117,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.54621,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253833",2019-12-24 05:32:00,1.80516,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.1,0.54054,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253834",2019-12-24 05:33:00,1.99922,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.55251,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253835",2019-12-24 05:34:00,2.29253,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.53676,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253836",2019-12-24 05:35:00,2.4941,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.52605,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253837",2019-12-24 05:36:00,2.65885,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.53487,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253838",2019-12-24 05:37:00,2.90458,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.6,0.53991,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253839",2019-12-24 05:38:00,2.78918,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.53235,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253840",2019-12-24 05:39:00,3.12516,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.5,0.5229,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253841",2019-12-24 05:40:00,2.8037,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253842",2019-12-24 05:41:00,2.74797,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.4,0.53991,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253843",2019-12-24 05:42:00,2.63207,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.3,0.53424,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253844",2019-12-24 05:43:00,2.76398,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4.2,0.52227,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253845",2019-12-24 05:44:00,2.71457,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,4,0.52227,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253846",2019-12-24 05:45:00,2.76022,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.51219,1,1,1,0,0,1,1,1,1,0,0,1,1,0,0,0,0,1,1,1,1
"253847",2019-12-24 05:46:00,2.69927,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.54495,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253848",2019-12-24 05:47:00,2.51079,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.53865,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253849",2019-12-24 05:48:00,2.50676,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,23,22.5,22.5,3.9,0.54495,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253850",2019-12-24 05:49:00,2.43839,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.9,0.53424,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253851",2019-12-24 05:50:00,2.99111,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.9,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253852",2019-12-24 05:51:00,2.53104,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.53991,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253853",2019-12-24 05:52:00,2.4969,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.52227,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253854",2019-12-24 05:53:00,2.45868,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.5292,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253855",2019-12-24 05:54:00,2.50989,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.53991,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253856",2019-12-24 05:55:00,2.45395,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.53361,1,1,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253857",2019-12-24 05:56:00,2.45729,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.9,0.51345,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253858",2019-12-24 05:57:00,2.45442,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.52794,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253859",2019-12-24 05:58:00,2.38605,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.5103,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253860",2019-12-24 05:59:00,2.46785,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.5229,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253861",2019-12-24 06:00:00,2.48862,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5103,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253862",2019-12-24 06:01:00,2.53084,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.52164,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253863",2019-12-24 06:02:00,2.51477,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.50967,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253864",2019-12-24 06:03:00,2.52289,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.72009,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253865",2019-12-24 06:04:00,2.46886,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.9,0.78183,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253866",2019-12-24 06:05:00,2.47027,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.65331,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253867",2019-12-24 06:06:00,2.52209,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.64197,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253868",2019-12-24 06:07:00,2.48989,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5229,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253869",2019-12-24 06:08:00,2.4672,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53802,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253870",2019-12-24 06:09:00,2.48731,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.53991,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253871",2019-12-24 06:10:00,2.48688,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.53046,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253872",2019-12-24 06:11:00,2.50456,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.52857,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253873",2019-12-24 06:12:00,2.67695,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.5229,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253874",2019-12-24 06:13:00,2.42946,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.54621,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253875",2019-12-24 06:14:00,2.38149,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5292,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253876",2019-12-24 06:15:00,2.34162,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.55881,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253877",2019-12-24 06:16:00,2.41589,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.5418,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253878",2019-12-24 06:17:00,2.4979,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.54747,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253879",2019-12-24 06:18:00,2.33045,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.54747,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253880",2019-12-24 06:19:00,2.26627,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5418,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253881",2019-12-24 06:20:00,2.44484,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.55251,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253882",2019-12-24 06:21:00,2.26065,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.6,0.54684,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253883",2019-12-24 06:22:00,2.30145,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.54747,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253884",2019-12-24 06:23:00,2.50174,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.54495,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253885",2019-12-24 06:24:00,2.23779,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5418,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253886",2019-12-24 06:25:00,2.37091,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.5,0.54621,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253887",2019-12-24 06:26:00,2.37981,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53613,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253888",2019-12-24 06:27:00,2.33916,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53739,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253889",2019-12-24 06:28:00,2.30127,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.54684,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253890",2019-12-24 06:29:00,2.43339,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.53424,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253891",2019-12-24 06:30:00,2.46012,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.9,0.54054,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253892",2019-12-24 06:31:00,2.45964,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.52857,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253893",2019-12-24 06:32:00,2.47825,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53424,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253894",2019-12-24 06:33:00,2.44317,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.52857,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253895",2019-12-24 06:34:00,2.44508,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.52857,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253896",2019-12-24 06:35:00,2.4332,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.8,0.52857,0,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253897",2019-12-24 06:36:00,2.4364,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.52857,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253898",2019-12-24 06:37:00,2.46804,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53487,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253899",2019-12-24 06:38:00,2.42118,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5292,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253900",2019-12-24 06:39:00,2.44913,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53172,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253901",2019-12-24 06:40:00,2.37629,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.5229,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253902",2019-12-24 06:41:00,2.41786,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53424,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253903",2019-12-24 06:42:00,2.36084,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.52857,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253904",2019-12-24 06:43:00,2.45023,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.53109,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253905",2019-12-24 06:44:00,1.98117,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.52857,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253906",2019-12-24 06:45:00,2.34474,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.54495,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253907",2019-12-24 06:46:00,2.33309,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,3.7,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253908",2019-12-24 06:47:00,2.35751,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.1,0.53424,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253909",2019-12-24 06:48:00,2.35318,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.4,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253910",2019-12-24 06:49:00,2.57753,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.5,0.53739,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253911",2019-12-24 06:50:00,2.38048,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.3,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253912",2019-12-24 06:51:00,2.31872,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.6,0.53487,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253913",2019-12-24 06:52:00,2.27523,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.7,0.52857,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253914",2019-12-24 06:53:00,2.30442,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.7,0.5229,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253915",2019-12-24 06:54:00,2.32479,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.8,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253916",2019-12-24 06:55:00,2.3089,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5,0.52731,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253917",2019-12-24 06:56:00,2.30975,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5,0.5229,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253918",2019-12-24 06:57:00,2.32487,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.2,0.50904,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253919",2019-12-24 06:58:00,2.28874,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.3,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253920",2019-12-24 06:59:00,2.35866,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.5,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253921",2019-12-24 07:00:00,2.34885,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.5,0.51534,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253922",2019-12-24 07:01:00,2.38548,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.4,0.50904,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253923",2019-12-24 07:02:00,2.38601,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.5,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253924",2019-12-24 07:03:00,2.34933,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.5,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253925",2019-12-24 07:04:00,2.35271,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.4,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253926",2019-12-24 07:05:00,2.33416,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.5,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253927",2019-12-24 07:06:00,2.34575,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.4,0.4914,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253928",2019-12-24 07:07:00,2.36455,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.4,0.50274,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253929",2019-12-24 07:08:00,2.41031,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.5,0.50211,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253930",2019-12-24 07:09:00,2.3884,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.6,0.50337,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253931",2019-12-24 07:10:00,2.63838,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.6,0.49896,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253932",2019-12-24 07:11:00,2.58635,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5,0.50337,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253933",2019-12-24 07:12:00,2.44408,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5,0.4977,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253934",2019-12-24 07:13:00,2.41146,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.8,0.50463,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253935",2019-12-24 07:14:00,2.40839,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.7,0.4977,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"253936",2019-12-24 07:15:00,2.11926,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.7,0.50967,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253937",2019-12-24 07:16:00,2.41981,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.6,0.504,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253938",2019-12-24 07:17:00,2.37012,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.7,0.51534,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253939",2019-12-24 07:18:00,2.33082,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.7,0.51534,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253940",2019-12-24 07:19:00,2.40521,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.6,0.50967,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253941",2019-12-24 07:20:00,2.52064,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.6,0.52038,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253942",2019-12-24 07:21:00,2.38424,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.8,0.51849,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253943",2019-12-24 07:22:00,2.31754,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.8,0.50967,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253944",2019-12-24 07:23:00,2.39489,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.7,0.50967,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253945",2019-12-24 07:24:00,2.40545,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.8,0.51471,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253946",2019-12-24 07:25:00,2.40539,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.9,0.50211,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253947",2019-12-24 07:26:00,2.40363,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.9,0.50337,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"253948",2019-12-24 07:27:00,2.40654,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.8,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253949",2019-12-24 07:28:00,2.41064,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,4.8,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253950",2019-12-24 07:29:00,2.40201,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.1,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253951",2019-12-24 07:30:00,2.44801,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.1,0.48636,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253952",2019-12-24 07:31:00,2.42726,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.2,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253953",2019-12-24 07:32:00,2.34702,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.3,0.48762,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253954",2019-12-24 07:33:00,2.2739,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.2,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253955",2019-12-24 07:34:00,2.18428,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.4,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253956",2019-12-24 07:35:00,1.80858,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.6,0.49077,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253957",2019-12-24 07:36:00,1.77121,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.6,0.52542,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253958",2019-12-24 07:37:00,2.01587,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.6,0.72072,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253959",2019-12-24 07:38:00,1.66662,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.7,0.7371,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253960",2019-12-24 07:39:00,1.5812,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.7,0.62937,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253961",2019-12-24 07:40:00,1.538,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.8,0.59157,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253962",2019-12-24 07:41:00,1.50865,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.8,0.49518,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253963",2019-12-24 07:42:00,1.59554,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.8,0.48762,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253964",2019-12-24 07:43:00,1.40823,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.8,0.4851,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253965",2019-12-24 07:44:00,1.41985,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.9,0.4851,0,0,1,0,0,1,1,0,0,0,0,1,0,1,0,0,1,0,0,0,1
"253966",2019-12-24 07:45:00,1.32749,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.9,0.50274,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253967",2019-12-24 07:46:00,1.33726,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.9,0.4914,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"253968",2019-12-24 07:47:00,1.3564,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.9,0.5166,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253969",2019-12-24 07:48:00,1.33741,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.8,0.51597,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253970",2019-12-24 07:49:00,1.4457,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.7,0.51534,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253971",2019-12-24 07:50:00,1.53195,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.7,0.50967,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253972",2019-12-24 07:51:00,1.64203,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.53424,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253973",2019-12-24 07:52:00,1.8193,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.5229,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253974",2019-12-24 07:53:00,2.18823,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.53298,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253975",2019-12-24 07:54:00,2.17774,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.52794,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253976",2019-12-24 07:55:00,2.39367,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.7,0.52794,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253977",2019-12-24 07:56:00,2.49406,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.7,0.52227,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"253978",2019-12-24 07:57:00,2.60124,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.7,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253979",2019-12-24 07:58:00,2.64058,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50967,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253980",2019-12-24 07:59:00,2.6061,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253981",2019-12-24 08:00:00,3.07593,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253982",2019-12-24 08:01:00,2.72435,0,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253983",2019-12-24 08:02:00,2.59081,9,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253984",2019-12-24 08:03:00,2.48135,8,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253985",2019-12-24 08:04:00,2.22417,9,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253986",2019-12-24 08:05:00,2.20334,8,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253987",2019-12-24 08:06:00,1.80131,7,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.5,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
