"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"253988",2019-12-24 08:07:00,1.75852,6,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.5,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253989",2019-12-24 08:08:00,1.57137,8,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.50337,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253990",2019-12-24 08:09:00,1.53656,7,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.6,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253991",2019-12-24 08:10:00,1.43973,8,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.5,0.50526,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253992",2019-12-24 08:11:00,1.35321,8,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.5,0.50904,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253993",2019-12-24 08:12:00,1.3358,9,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.5,0.504,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253994",2019-12-24 08:13:00,1.29183,9,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.51471,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253995",2019-12-24 08:14:00,1.2712,8,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.5,0.52164,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"253996",2019-12-24 08:15:00,1.29469,9,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.51597,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253997",2019-12-24 08:16:00,1.26856,10,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.51597,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"253998",2019-12-24 08:17:00,1.20256,9,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.55251,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"253999",2019-12-24 08:18:00,1.20016,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.54621,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254000",2019-12-24 08:19:00,1.37526,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.5292,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254001",2019-12-24 08:20:00,1.44692,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.54054,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254002",2019-12-24 08:21:00,1.65346,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.54054,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254003",2019-12-24 08:22:00,1.62318,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.53424,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254004",2019-12-24 08:23:00,1.87462,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.54054,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254005",2019-12-24 08:24:00,2.35253,12,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.51786,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254006",2019-12-24 08:25:00,2.48177,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.52227,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254007",2019-12-24 08:26:00,2.56142,12,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.52164,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254008",2019-12-24 08:27:00,2.49733,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.5166,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254009",2019-12-24 08:28:00,2.58159,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.52227,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254010",2019-12-24 08:29:00,2.99043,10,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.52668,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254011",2019-12-24 08:30:00,2.79594,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.5229,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254012",2019-12-24 08:31:00,2.84307,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.52731,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254013",2019-12-24 08:32:00,2.42161,11,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.4,0.52731,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254014",2019-12-24 08:33:00,2.74215,10,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254015",2019-12-24 08:34:00,2.72876,12,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254016",2019-12-24 08:35:00,2.73193,12,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.51597,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254017",2019-12-24 08:36:00,2.70769,14,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.51093,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254018",2019-12-24 08:37:00,2.74425,15,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.567,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254019",2019-12-24 08:38:00,2.74652,15,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.52731,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254020",2019-12-24 08:39:00,2.65943,15,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.51849,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254021",2019-12-24 08:40:00,2.58301,16,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.51597,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254022",2019-12-24 08:41:00,2.60757,16,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.5103,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254023",2019-12-24 08:42:00,2.52254,16,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.504,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254024",2019-12-24 08:43:00,2.49248,16,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.50337,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254025",2019-12-24 08:44:00,2.42786,16,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.51597,1,0,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254026",2019-12-24 08:45:00,2.43722,16,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.50652,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254027",2019-12-24 08:46:00,2.43062,17,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.50337,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254028",2019-12-24 08:47:00,2.69238,16,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.49644,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254029",2019-12-24 08:48:00,2.29717,17,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.49077,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254030",2019-12-24 08:49:00,2.37478,17,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.47754,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254031",2019-12-24 08:50:00,2.43425,17,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.6804,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254032",2019-12-24 08:51:00,2.28532,17,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.72387,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254033",2019-12-24 08:52:00,2.45531,17,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.70308,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254034",2019-12-24 08:53:00,2.29971,19,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.57897,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254035",2019-12-24 08:54:00,2.28165,20,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.56007,1,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254036",2019-12-24 08:55:00,2.55305,20,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.46431,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254037",2019-12-24 08:56:00,2.85376,20,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.44604,1,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254038",2019-12-24 08:57:00,2.39057,20,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.44604,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254039",2019-12-24 08:58:00,2.38048,21,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.44037,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254040",2019-12-24 08:59:00,2.2285,22,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.4347,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254041",2019-12-24 09:00:00,2.50236,22,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.44037,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254042",2019-12-24 09:01:00,2.50054,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.43722,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254043",2019-12-24 09:02:00,2.52662,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.43281,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254044",2019-12-24 09:03:00,2.51543,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.43407,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254045",2019-12-24 09:04:00,2.4714,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.42777,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254046",2019-12-24 09:05:00,2.47121,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.41706,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254047",2019-12-24 09:06:00,2.45315,26,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.40824,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254048",2019-12-24 09:07:00,2.4621,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.441,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254049",2019-12-24 09:08:00,2.47473,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.41454,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254050",2019-12-24 09:09:00,2.45008,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.42903,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254051",2019-12-24 09:10:00,2.45037,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.42777,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254052",2019-12-24 09:11:00,2.44217,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.42777,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254053",2019-12-24 09:12:00,2.43175,26,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.4158,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254054",2019-12-24 09:13:00,2.38825,29,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.40257,0,0,1,0,0,1,1,1,0,0,0,1,1,1,0,0,1,1,1,1,1
"254055",2019-12-24 09:14:00,2.37091,30,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.39879,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254056",2019-12-24 09:15:00,2.31458,33,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.37737,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254057",2019-12-24 09:16:00,2.35527,34,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.37674,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254058",2019-12-24 09:17:00,2.32393,33,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.37044,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254059",2019-12-24 09:18:00,2.2472,33,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.1,0.37422,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254060",2019-12-24 09:19:00,2.3143,31,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.38808,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254061",2019-12-24 09:20:00,2.25233,29,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.38493,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254062",2019-12-24 09:21:00,2.20659,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.3843,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254063",2019-12-24 09:22:00,2.19675,29,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.49581,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254064",2019-12-24 09:23:00,2.21758,29,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.40257,0,1,1,0,0,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1,1
"254065",2019-12-24 09:24:00,2.25915,29,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.39879,0,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254066",2019-12-24 09:25:00,2.26803,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.40194,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254067",2019-12-24 09:26:00,2.01256,29,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.40824,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254068",2019-12-24 09:27:00,2.27872,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.4032,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254069",2019-12-24 09:28:00,2.30528,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.41454,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254070",2019-12-24 09:29:00,2.33275,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.41517,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254071",2019-12-24 09:30:00,2.4352,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.43344,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254072",2019-12-24 09:31:00,2.43898,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.42714,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254073",2019-12-24 09:32:00,2.34432,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.3,0.42147,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254074",2019-12-24 09:33:00,2.36366,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.2,0.42399,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254075",2019-12-24 09:34:00,2.33937,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,5.2,0.43344,1,0,1,0,0,1,1,1,1,0,0,1,1,0,0,0,1,1,1,1,1
"254076",2019-12-24 09:35:00,2.33524,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,5.1,0.42273,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254077",2019-12-24 09:36:00,2.42103,22,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,5,0.42147,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254078",2019-12-24 09:37:00,2.40514,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.9,0.47124,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254079",2019-12-24 09:38:00,2.39948,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.8,0.42273,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254080",2019-12-24 09:39:00,2.44431,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.8,0.45045,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254081",2019-12-24 09:40:00,2.2432,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.7,0.44793,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254082",2019-12-24 09:41:00,2.28997,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.7,0.45234,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254083",2019-12-24 09:42:00,2.22665,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.7,0.44037,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254084",2019-12-24 09:43:00,2.13543,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.43974,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,0,1
"254085",2019-12-24 09:44:00,1.89545,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.44541,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254086",2019-12-24 09:45:00,1.67483,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.43533,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254087",2019-12-24 09:46:00,1.63968,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.4347,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254088",2019-12-24 09:47:00,1.56771,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.43974,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254089",2019-12-24 09:48:00,1.59088,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.42903,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254090",2019-12-24 09:49:00,1.68645,23,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.44541,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254091",2019-12-24 09:50:00,1.58953,24,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.6,0.44541,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254092",2019-12-24 09:51:00,1.43029,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.43659,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254093",2019-12-24 09:52:00,1.67192,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.48447,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254094",2019-12-24 09:53:00,1.65499,25,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.4284,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,0,1
"254095",2019-12-24 09:54:00,1.52252,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.44604,0,1,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0,0,0,1
"254096",2019-12-24 09:55:00,1.48543,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.4,0.44289,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254097",2019-12-24 09:56:00,1.29755,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.4,0.43974,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254098",2019-12-24 09:57:00,1.46243,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.4,0.44037,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254099",2019-12-24 09:58:00,1.80638,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.4,0.66717,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254100",2019-12-24 09:59:00,1.84977,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.4,0.67347,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254101",2019-12-24 10:00:00,2.06515,29,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.441,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254102",2019-12-24 10:01:00,2.05099,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.40887,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254103",2019-12-24 10:02:00,2.31041,28,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.30618,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254104",2019-12-24 10:03:00,2.46587,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.31689,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254105",2019-12-24 10:04:00,2.49382,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.30114,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,1,1,1,1,1
"254106",2019-12-24 10:05:00,2.59247,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.28728,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254107",2019-12-24 10:06:00,2.58949,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.27783,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254108",2019-12-24 10:07:00,2.64308,26,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.30555,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254109",2019-12-24 10:08:00,2.62989,26,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.27783,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254110",2019-12-24 10:09:00,2.56095,27,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.27909,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254111",2019-12-24 10:10:00,2.44722,30,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.2835,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254112",2019-12-24 10:11:00,2.48841,33,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.26145,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254113",2019-12-24 10:12:00,2.14429,32,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.26208,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254114",2019-12-24 10:13:00,1.87173,32,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.26334,0,1,1,0,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0
"254115",2019-12-24 10:14:00,1.68426,34,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.26334,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"254116",2019-12-24 10:15:00,1.5133,36,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.2394,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"254117",2019-12-24 10:16:00,1.66799,39,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.22617,0,1,1,0,0,1,1,1,1,0,0,1,0,1,0,0,1,0,0,0,0
"254118",2019-12-24 10:17:00,1.72809,39,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.21987,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"254119",2019-12-24 10:18:00,1.50558,38,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.22302,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"254120",2019-12-24 10:19:00,1.44904,36,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.24444,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"254121",2019-12-24 10:20:00,1.34864,32,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.25956,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"254122",2019-12-24 10:21:00,1.31514,32,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.27279,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"254123",2019-12-24 10:22:00,1.36381,32,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.27531,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"254124",2019-12-24 10:23:00,1.38156,33,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.25452,0,1,1,0,0,1,1,1,1,0,0,0,0,1,0,0,0,0,0,0,0
"254125",2019-12-24 10:24:00,1.19923,37,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.2457,0,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254126",2019-12-24 10:25:00,1.30167,39,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.23877,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254127",2019-12-24 10:26:00,1.34563,41,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.23184,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254128",2019-12-24 10:27:00,1.37363,41,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.1,0.22554,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254129",2019-12-24 10:28:00,1.79172,45,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.20097,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254130",2019-12-24 10:29:00,1.87895,46,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.18837,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254131",2019-12-24 10:30:00,1.84499,45,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.17388,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254132",2019-12-24 10:31:00,1.74,47,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.16317,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254133",2019-12-24 10:32:00,2.19243,48,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.15876,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254134",2019-12-24 10:33:00,2.39965,48,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.1449,1,0,1,0,0,1,1,1,1,0,0,0,1,0,0,0,0,1,1,1,1
"254135",2019-12-24 10:34:00,2.47696,48,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.14364,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,1,1,1
"254136",2019-12-24 10:35:00,2.58519,47,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.14364,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"254137",2019-12-24 10:36:00,2.58499,45,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.4,0.15687,0,0,1,0,0,1,1,0,1,0,0,0,0,0,0,0,0,0,0,1,0
"254138",2019-12-24 10:37:00,2.61062,45,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.16128,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"254139",2019-12-24 10:38:00,2.58858,46,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.1638,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"254140",2019-12-24 10:39:00,2.44137,44,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.16884,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"254141",2019-12-24 10:40:00,2.44037,43,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.5,0.17829,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"254142",2019-12-24 10:41:00,2.21596,43,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.4,0.1764,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"254143",2019-12-24 10:42:00,2.13296,42,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.21231,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"254144",2019-12-24 10:43:00,1.91615,41,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.21861,0,0,1,0,0,1,1,0,1,0,0,1,0,0,0,0,1,0,0,1,0
"254145",2019-12-24 10:44:00,1.83456,39,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.23247,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"254146",2019-12-24 10:45:00,1.67085,37,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.24507,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"254147",2019-12-24 10:46:00,1.99238,35,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.25137,0,1,1,0,0,1,1,0,1,0,0,1,0,1,0,0,1,0,0,1,0
"254148",2019-12-24 10:47:00,1.60131,34,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.2,0.2583,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"254149",2019-12-24 10:48:00,1.73958,32,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22.5,22,22.5,4.3,0.26964,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"254150",2019-12-24 10:49:00,1.80282,31,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.27531,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"254151",2019-12-24 10:50:00,1.41476,31,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.26712,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"254152",2019-12-24 10:51:00,1.70358,32,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.27531,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"254153",2019-12-24 10:52:00,1.57635,33,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.2583,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"254154",2019-12-24 10:53:00,1.50342,35,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.24507,0,1,1,0,0,1,0,0,1,0,0,1,0,1,0,0,0,0,0,1,0
"254155",2019-12-24 10:54:00,1.44136,35,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.26397,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254156",2019-12-24 10:55:00,1.4529,34,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.25578,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254157",2019-12-24 10:56:00,1.45378,36,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.24885,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254158",2019-12-24 10:57:00,1.43936,37,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.24003,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254159",2019-12-24 10:58:00,1.47328,38,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.23814,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254160",2019-12-24 10:59:00,1.75814,40,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.22554,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254161",2019-12-24 11:00:00,1.60145,40,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.23814,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254162",2019-12-24 11:01:00,1.88487,38,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.23058,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254163",2019-12-24 11:02:00,2.15173,38,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.23688,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254164",2019-12-24 11:03:00,2.38268,38,0,23,23,23,10,10,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.22617,1,0,1,0,0,1,0,1,0,0,0,1,1,1,0,0,0,1,1,1,1
"254165",2019-12-24 11:04:00,2.43865,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.23562,0,0,1,0,1,1,0,0,0,0,1,1,1,1,0,1,0,0,0,0,0
"254166",2019-12-24 11:05:00,2.51322,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.2331,0,0,1,1,1,1,0,0,0,1,1,1,1,1,1,1,0,0,0,0,0
"254167",2019-12-24 11:06:00,2.58671,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.25011,0,0,1,1,1,1,0,0,0,1,1,1,1,1,1,1,0,0,0,0,0
"254168",2019-12-24 11:07:00,2.56649,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.7,0.25767,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"254169",2019-12-24 11:08:00,2.50123,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.26775,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"254170",2019-12-24 11:09:00,2.29255,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.25767,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"254171",2019-12-24 11:10:00,2.81003,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.7,0.23877,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"254172",2019-12-24 11:11:00,3.52633,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.8,0.23184,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"254173",2019-12-24 11:12:00,2.72554,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.22617,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"254174",2019-12-24 11:13:00,3.22707,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.23247,0,0,1,1,1,1,1,0,0,1,1,1,1,1,1,1,1,0,0,0,0
"254175",2019-12-24 11:14:00,3.40123,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.23247,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"254176",2019-12-24 11:15:00,3.31304,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.2331,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"254177",2019-12-24 11:16:00,3.33764,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.2268,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"254178",2019-12-24 11:17:00,3.41045,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.2331,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"254179",2019-12-24 11:18:00,3.36826,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.23247,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"254180",2019-12-24 11:19:00,3.19079,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.33327,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"254181",2019-12-24 11:20:00,3.18043,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.44604,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"254182",2019-12-24 11:21:00,3.18515,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.43848,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"254183",2019-12-24 11:22:00,3.10046,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.30744,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"254184",2019-12-24 11:23:00,3.01525,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.2772,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"254185",2019-12-24 11:24:00,2.81142,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.21924,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254186",2019-12-24 11:25:00,2.71516,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.7,0.2205,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254187",2019-12-24 11:26:00,2.62175,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.8,0.21735,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254188",2019-12-24 11:27:00,2.5924,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.8,0.24948,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254189",2019-12-24 11:28:00,2.89353,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.8,0.24507,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254190",2019-12-24 11:29:00,2.90053,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.26334,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254191",2019-12-24 11:30:00,2.90301,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.26334,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254192",2019-12-24 11:31:00,3.26469,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.26649,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254193",2019-12-24 11:32:00,3.24035,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.28224,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254194",2019-12-24 11:33:00,3.67891,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.26334,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254195",2019-12-24 11:34:00,3.86455,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.26649,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254196",2019-12-24 11:35:00,3.86619,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.25956,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254197",2019-12-24 11:36:00,3.87162,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.2142,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254198",2019-12-24 11:37:00,3.86635,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.20034,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"254199",2019-12-24 11:38:00,3.84133,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.23121,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"254200",2019-12-24 11:39:00,3.8102,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.23121,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"254201",2019-12-24 11:40:00,3.53293,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.21861,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"254202",2019-12-24 11:41:00,3.78932,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.21987,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"254203",2019-12-24 11:42:00,3.78524,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.21609,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"254204",2019-12-24 11:43:00,3.77457,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.20664,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,1,1,1
"254205",2019-12-24 11:44:00,3.72933,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.1701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254206",2019-12-24 11:45:00,4.03902,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.18144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254207",2019-12-24 11:46:00,3.69318,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.16128,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254208",2019-12-24 11:47:00,3.53807,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.16317,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254209",2019-12-24 11:48:00,3.16359,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.16947,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254210",2019-12-24 11:49:00,3.52016,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.18837,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254211",2019-12-24 11:50:00,3.50591,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.18207,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254212",2019-12-24 11:51:00,3.43307,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.17577,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254213",2019-12-24 11:52:00,3.44656,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.17829,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254214",2019-12-24 11:53:00,3.42987,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.13167,1,1,1,1,1,1,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"254215",2019-12-24 11:54:00,3.28981,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.08064,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254216",2019-12-24 11:55:00,3.27738,66,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.06174,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254217",2019-12-24 11:56:00,3.15864,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.04914,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254218",2019-12-24 11:57:00,3.15836,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.06804,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254219",2019-12-24 11:58:00,3.13428,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.08757,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254220",2019-12-24 11:59:00,3.24772,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.2,0.09387,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254221",2019-12-24 12:00:00,3.29131,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.07434,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254222",2019-12-24 12:01:00,3.23274,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.07371,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254223",2019-12-24 12:02:00,3.20764,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.3,0.12285,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254224",2019-12-24 12:03:00,3.25746,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.19404,1,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254225",2019-12-24 12:04:00,3.23828,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.19341,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254226",2019-12-24 12:05:00,3.23604,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.15309,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254227",2019-12-24 12:06:00,3.21861,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,5,0.16443,0,1,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254228",2019-12-24 12:07:00,3.3611,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,5,0.126,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"254229",2019-12-24 12:08:00,3.18589,70,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.7,0.07371,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"254230",2019-12-24 12:09:00,3.27106,76,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.03087,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"254231",2019-12-24 12:10:00,3.00767,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.12474,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"254232",2019-12-24 12:11:00,3.27836,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.1134,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"254233",2019-12-24 12:12:00,3.30448,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.7,0.11214,0,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1
"254234",2019-12-24 12:13:00,3.38592,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.07749,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254235",2019-12-24 12:14:00,3.41205,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254236",2019-12-24 12:15:00,3.58831,68,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.09324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254237",2019-12-24 12:16:00,3.48684,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.6,0.10647,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"254238",2019-12-24 12:17:00,3.45106,57,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.5,0.14994,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254239",2019-12-24 12:18:00,3.42429,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20,22,22,22.5,4.4,0.16884,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254240",2019-12-24 12:19:00,3.41561,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,0.14805,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254241",2019-12-24 12:20:00,3.41489,54,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,0.15183,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254242",2019-12-24 12:21:00,3.36281,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,0.13797,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254243",2019-12-24 12:22:00,3.32838,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.5,0.06111,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254244",2019-12-24 12:23:00,3.29638,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.2,0.04347,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254245",2019-12-24 12:24:00,3.24916,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,0.00441,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254246",2019-12-24 12:25:00,3.37364,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.3,0.00567,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,1,1,1,1
"254247",2019-12-24 12:26:00,3.1609,79,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,0.00567,1,0,1,1,1,1,1,1,1,1,1,0,1,0,1,1,0,0,0,0,1
"254248",2019-12-24 12:27:00,3.03234,83,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,-0.00945,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254249",2019-12-24 12:28:00,3.10615,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.3,-0.02016,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254250",2019-12-24 12:29:00,3.04904,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.5,-0.03213,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254251",2019-12-24 12:30:00,3.03012,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.5,-0.02772,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254252",2019-12-24 12:31:00,3.02876,75,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,0.01764,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254253",2019-12-24 12:32:00,2.93221,74,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,0.02457,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254254",2019-12-24 12:33:00,2.97238,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.3,0.0063,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254255",2019-12-24 12:34:00,2.5516,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,-0.04599,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254256",2019-12-24 12:35:00,3.15698,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.4,-0.03906,0,0,1,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0,1
"254257",2019-12-24 12:36:00,2.88618,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.3,0.00441,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,0,0,0,0,1
"254258",2019-12-24 12:37:00,2.89491,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.5,-0.04473,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"254259",2019-12-24 12:38:00,2.79646,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.08379,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"254260",2019-12-24 12:39:00,2.94226,93,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.06993,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"254261",2019-12-24 12:40:00,2.56629,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.01449,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"254262",2019-12-24 12:41:00,2.59799,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.00441,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"254263",2019-12-24 12:42:00,2.48283,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.7,-0.02583,0,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,1
"254264",2019-12-24 12:43:00,2.61497,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.7,-0.04536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"254265",2019-12-24 12:44:00,2.61836,86,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.7,-0.03843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"254266",2019-12-24 12:45:00,2.74948,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.000629999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"254267",2019-12-24 12:46:00,2.63352,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.5,0.30618,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254268",2019-12-24 12:47:00,2.54139,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.5,0.37674,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254269",2019-12-24 12:48:00,2.61069,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,0.22554,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254270",2019-12-24 12:49:00,2.59209,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.7,0.14427,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254271",2019-12-24 12:50:00,2.72609,77,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,0.03087,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254272",2019-12-24 12:51:00,2.66724,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,0.01827,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254273",2019-12-24 12:52:00,2.68522,97,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.7,-0.08883,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254274",2019-12-24 12:53:00,2.7787,101,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.13356,1,0,1,1,1,1,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"254275",2019-12-24 12:54:00,3.04641,92,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.08379,1,0,1,1,1,1,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"254276",2019-12-24 12:55:00,3.18961,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.08883,1,0,1,1,1,1,0,1,0,1,1,1,1,1,1,1,0,1,1,1,1
"254277",2019-12-24 12:56:00,3.18678,110,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,-0.18963,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254278",2019-12-24 12:57:00,3.19692,98,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.13293,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254279",2019-12-24 12:58:00,3.24411,98,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.4,-0.12726,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254280",2019-12-24 12:59:00,3.25009,104,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.15309,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254281",2019-12-24 13:00:00,3.26766,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.189,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254282",2019-12-24 13:01:00,3.17913,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.2,-0.19782,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254283",2019-12-24 13:02:00,3.19716,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.2,-0.24633,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254284",2019-12-24 13:03:00,3.12203,140,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,-0.35973,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254285",2019-12-24 13:04:00,2.91659,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.7,-0.27783,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254286",2019-12-24 13:05:00,2.73589,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.25326,0,0,1,1,1,1,0,1,0,1,1,1,0,1,1,1,0,0,0,0,0
"254287",2019-12-24 13:06:00,3.02098,64,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,0.03465,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"254288",2019-12-24 13:07:00,2.51668,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,0.1512,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"254289",2019-12-24 13:08:00,2.43563,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,0.20034,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"254290",2019-12-24 13:09:00,2.67329,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,0.27846,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"254291",2019-12-24 13:10:00,2.34565,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,0.29484,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"254292",2019-12-24 13:11:00,2.42479,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,0.26964,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"254293",2019-12-24 13:12:00,2.33931,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,0.20034,0,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0
"254294",2019-12-24 13:13:00,2.37157,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,0.0315,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"254295",2019-12-24 13:14:00,2.27314,105,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,-0.14868,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"254296",2019-12-24 13:15:00,2.27457,106,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.16884,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"254297",2019-12-24 13:16:00,2.26994,99,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.6,-0.10647,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254298",2019-12-24 13:17:00,2.28613,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.7,-0.05166,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254299",2019-12-24 13:18:00,2.24627,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,-0.06678,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254300",2019-12-24 13:19:00,2.48539,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,-0.0063,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254301",2019-12-24 13:20:00,2.44567,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.0315,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254302",2019-12-24 13:21:00,2.67411,81,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.02142,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254303",2019-12-24 13:22:00,2.81078,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.01827,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"254304",2019-12-24 13:23:00,3.00879,78,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.8,0.01134,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254305",2019-12-24 13:24:00,3.1307,79,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,-0.01323,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254306",2019-12-24 13:25:00,3.17994,87,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,-0.05796,1,1,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254307",2019-12-24 13:26:00,3.28008,84,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.063,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
