"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"254308",2019-12-24 13:27:00,3.05111,99,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.13797,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254309",2019-12-24 13:28:00,3.24484,104,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,-0.16506,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254310",2019-12-24 13:29:00,3.37892,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,-0.06552,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254311",2019-12-24 13:30:00,3.24559,94,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,-0.09828,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254312",2019-12-24 13:31:00,3.27966,90,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,4.9,-0.07623,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254313",2019-12-24 13:32:00,3.13308,101,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.14553,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254314",2019-12-24 13:33:00,2.83862,85,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.06993,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254315",2019-12-24 13:34:00,2.75956,88,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5,-0.07056,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254316",2019-12-24 13:35:00,2.75463,98,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.1,-0.13293,0,1,1,1,1,1,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0
"254317",2019-12-24 13:36:00,2.94515,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.2,-0.19593,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254318",2019-12-24 13:37:00,2.41249,109,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.1,-0.15939,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254319",2019-12-24 13:38:00,2.46934,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.5,-0.16569,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254320",2019-12-24 13:39:00,2.40002,121,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.5,-0.2268,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254321",2019-12-24 13:40:00,2.50094,123,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.4,-0.22239,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254322",2019-12-24 13:41:00,3.43653,118,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.6,0.28161,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254323",2019-12-24 13:42:00,2.70836,146,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,5.5,0.1701,0,1,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254324",2019-12-24 13:43:00,2.94053,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,6,0.31374,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"254325",2019-12-24 13:44:00,3.04972,132,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,6,0.31374,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"254326",2019-12-24 13:45:00,3.5283,166,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,6,0.16317,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"254327",2019-12-24 13:46:00,3.81003,162,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,6.4,0.16191,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254328",2019-12-24 13:47:00,4.10351,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22,22,22.5,6.1,0.19467,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254329",2019-12-24 13:48:00,4.21923,164,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,6.1,0.14427,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"254330",2019-12-24 13:49:00,4.20537,168,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,5.9,0.1449,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"254331",2019-12-24 13:50:00,4.43057,150,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,6.1,0.23814,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"254332",2019-12-24 13:51:00,4.83363,171,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22,22.5,6.1,0.14427,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"254333",2019-12-24 13:52:00,4.93584,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.2,0.17577,1,1,1,0,1,1,0,1,1,0,1,1,1,1,1,1,0,1,1,1,1
"254334",2019-12-24 13:53:00,4.65201,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.2,0.33894,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254335",2019-12-24 13:54:00,5.11769,127,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.8,0.40257,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254336",2019-12-24 13:55:00,5.29526,159,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.7,0.18207,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254337",2019-12-24 13:56:00,4.96166,144,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.6,0.49644,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254338",2019-12-24 13:57:00,4.9919,138,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.4,0.56196,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254339",2019-12-24 13:58:00,5.0518,119,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.6,0.56637,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254340",2019-12-24 13:59:00,5.23724,106,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.8,0.58464,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254341",2019-12-24 14:00:00,5.5811,96,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,5.9,0.52794,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254342",2019-12-24 14:01:00,4.95216,89,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.57141,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254343",2019-12-24 14:02:00,4.47995,79,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.61551,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254344",2019-12-24 14:03:00,4.16986,71,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.6552,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254345",2019-12-24 14:04:00,4.0535,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.1,0.72387,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254346",2019-12-24 14:05:00,4.00137,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.1,0.7623,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,1,0
"254347",2019-12-24 14:06:00,3.98452,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.7623,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"254348",2019-12-24 14:07:00,3.99237,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.2,0.81081,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"254349",2019-12-24 14:08:00,3.83462,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.80514,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,1,0
"254350",2019-12-24 14:09:00,3.6779,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.80514,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"254351",2019-12-24 14:10:00,3.69329,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.82467,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"254352",2019-12-24 14:11:00,3.69489,56,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6,0.77427,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"254353",2019-12-24 14:12:00,3.72767,61,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.1,0.74844,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"254354",2019-12-24 14:13:00,3.49892,77,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.1,0.66654,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"254355",2019-12-24 14:14:00,4.06057,98,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.1,-0.1071,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"254356",2019-12-24 14:15:00,3.48674,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,-0.17136,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0
"254357",2019-12-24 14:16:00,3.4026,115,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,-0.17766,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254358",2019-12-24 14:17:00,3.40164,139,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.6,-0.30807,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254359",2019-12-24 14:18:00,3.025,134,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.8,-0.30303,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254360",2019-12-24 14:19:00,2.79636,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.9,-0.16506,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254361",2019-12-24 14:20:00,2.95237,107,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,7,-0.14616,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254362",2019-12-24 14:21:00,2.86683,124,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,7.1,-0.20097,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254363",2019-12-24 14:22:00,2.93015,112,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,7,-0.18207,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254364",2019-12-24 14:23:00,2.98015,82,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,7,-0.01449,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254365",2019-12-24 14:24:00,3.10239,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,7,0.00378,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254366",2019-12-24 14:25:00,3.16802,73,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.9,0.02898,1,0,1,0,1,1,1,1,0,1,1,0,1,0,0,1,0,1,1,1,1
"254367",2019-12-24 14:26:00,3.08802,65,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.8,0.05922,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254368",2019-12-24 14:27:00,3.03301,61,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.7,0.10521,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254369",2019-12-24 14:28:00,3.09493,61,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.7,0.09954,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254370",2019-12-24 14:29:00,2.83455,59,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.6,0.10647,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254371",2019-12-24 14:30:00,2.73453,58,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.5,0.10332,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254372",2019-12-24 14:31:00,2.85444,55,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.5,0.11907,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254373",2019-12-24 14:32:00,2.80525,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.5,0.17514,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254374",2019-12-24 14:33:00,2.45407,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.5,0.19782,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254375",2019-12-24 14:34:00,2.31624,42,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.5,0.19971,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254376",2019-12-24 14:35:00,2.07698,40,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.5,0.21924,0,0,1,0,1,1,1,1,0,1,1,0,0,0,0,1,0,0,0,0,0
"254377",2019-12-24 14:36:00,1.90185,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.5,0.23814,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"254378",2019-12-24 14:37:00,1.83204,45,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.19971,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"254379",2019-12-24 14:38:00,1.76463,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.20664,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254380",2019-12-24 14:39:00,1.72319,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.23247,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254381",2019-12-24 14:40:00,2.09636,36,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.25578,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254382",2019-12-24 14:41:00,1.74307,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.2835,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254383",2019-12-24 14:42:00,1.66721,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.26964,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254384",2019-12-24 14:43:00,1.8748,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.2,0.24318,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254385",2019-12-24 14:44:00,1.81228,46,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.2,0.15183,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254386",2019-12-24 14:45:00,1.99461,48,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.15057,0,0,1,1,1,1,0,1,0,1,1,1,0,0,1,1,0,0,0,0,0
"254387",2019-12-24 14:46:00,2.23223,47,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.1764,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254388",2019-12-24 14:47:00,2.28882,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.16758,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254389",2019-12-24 14:48:00,2.38332,49,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.15309,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254390",2019-12-24 14:49:00,2.40593,38,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.21987,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254391",2019-12-24 14:50:00,2.87856,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.27531,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254392",2019-12-24 14:51:00,2.88566,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.3,0.31374,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254393",2019-12-24 14:52:00,2.87995,22,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.32067,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254394",2019-12-24 14:53:00,3.18314,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.25767,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254395",2019-12-24 14:54:00,3.20575,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.27468,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254396",2019-12-24 14:55:00,3.42249,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.30555,1,0,1,0,1,1,0,1,0,0,1,1,1,0,1,1,0,1,1,1,1
"254397",2019-12-24 14:56:00,3.30173,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.29547,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254398",2019-12-24 14:57:00,3.65155,25,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.28854,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254399",2019-12-24 14:58:00,3.25386,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.28917,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254400",2019-12-24 14:59:00,3.2087,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,20.5,22.5,22.5,22.5,6.4,0.2772,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254401",2019-12-24 15:00:00,3.03911,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.4,0.28854,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254402",2019-12-24 15:01:00,2.71447,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.37674,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254403",2019-12-24 15:02:00,2.53708,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.52794,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254404",2019-12-24 15:03:00,2.35572,39,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.47754,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254405",2019-12-24 15:04:00,2.17884,37,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.42147,0,0,1,0,1,1,0,0,0,0,1,1,0,0,1,1,0,0,0,0,1
"254406",2019-12-24 15:05:00,2.04851,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.37737,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"254407",2019-12-24 15:06:00,1.96085,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.2646,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"254408",2019-12-24 15:07:00,1.87002,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.29169,0,0,1,0,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,1
"254409",2019-12-24 15:08:00,1.82761,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.28854,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"254410",2019-12-24 15:09:00,1.72336,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.5,0.28854,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"254411",2019-12-24 15:10:00,1.85369,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.28854,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"254412",2019-12-24 15:11:00,1.80955,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.28791,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"254413",2019-12-24 15:12:00,1.93077,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.6,0.25704,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"254414",2019-12-24 15:13:00,1.99593,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.7,0.25074,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"254415",2019-12-24 15:14:00,2.17723,50,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.7,0.15624,0,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1
"254416",2019-12-24 15:15:00,2.05688,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.7,0.08631,0,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1
"254417",2019-12-24 15:16:00,2.35508,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,0.05985,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254418",2019-12-24 15:17:00,2.47639,80,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,-0.00567,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254419",2019-12-24 15:18:00,2.53749,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,0.06174,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254420",2019-12-24 15:19:00,2.67975,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.8,0.21231,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254421",2019-12-24 15:20:00,2.91868,31,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.9,0.26397,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254422",2019-12-24 15:21:00,2.91921,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.9,0.26964,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254423",2019-12-24 15:22:00,3.0298,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,6.9,0.28287,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254424",2019-12-24 15:23:00,3.82418,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.28917,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254425",2019-12-24 15:24:00,3.26245,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7,0.28665,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254426",2019-12-24 15:25:00,3.31583,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.1,0.29421,1,0,1,1,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254427",2019-12-24 15:26:00,3.36759,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.26334,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254428",2019-12-24 15:27:00,3.24816,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.22554,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254429",2019-12-24 15:28:00,2.81849,32,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.2,0.22617,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254430",2019-12-24 15:29:00,3.15441,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.25515,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254431",2019-12-24 15:30:00,2.95012,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.26334,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254432",2019-12-24 15:31:00,2.70308,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.2709,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254433",2019-12-24 15:32:00,2.53817,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.28917,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254434",2019-12-24 15:33:00,2.32364,22,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.30177,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254435",2019-12-24 15:34:00,2.16547,21,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.3,0.32067,0,0,1,1,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254436",2019-12-24 15:35:00,2.08918,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.31563,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254437",2019-12-24 15:36:00,1.90478,28,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.28854,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254438",2019-12-24 15:37:00,1.8341,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.2331,0,0,1,1,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254439",2019-12-24 15:38:00,1.78401,52,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.16002,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254440",2019-12-24 15:39:00,1.76331,67,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.07497,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254441",2019-12-24 15:40:00,1.82477,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.0693,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254442",2019-12-24 15:41:00,1.79337,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.09324,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254443",2019-12-24 15:42:00,1.98492,60,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.11844,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254444",2019-12-24 15:43:00,1.90407,69,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.4,0.07497,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254445",2019-12-24 15:44:00,1.88149,63,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.10017,0,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0
"254446",2019-12-24 15:45:00,2.0566,62,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.126,0,0,1,1,1,1,0,0,0,1,1,1,1,0,1,1,0,0,0,0,0
"254447",2019-12-24 15:46:00,2.23347,53,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.18144,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254448",2019-12-24 15:47:00,2.36842,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.21924,1,0,1,1,1,1,0,1,0,1,1,1,1,0,1,1,0,1,1,1,1
"254449",2019-12-24 15:48:00,2.53327,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.26397,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254450",2019-12-24 15:49:00,2.57222,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.26397,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254451",2019-12-24 15:50:00,2.86179,33,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.28035,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254452",2019-12-24 15:51:00,2.93536,34,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.26397,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254453",2019-12-24 15:52:00,3.10471,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.2142,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254454",2019-12-24 15:53:00,3.25014,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.20412,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254455",2019-12-24 15:54:00,3.23277,43,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.21924,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254456",2019-12-24 15:55:00,3.18139,41,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.20664,1,0,1,0,1,1,0,1,0,1,1,1,1,0,0,1,0,1,1,1,1
"254457",2019-12-24 15:56:00,3.22866,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.20664,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254458",2019-12-24 15:57:00,3.18586,44,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.19026,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254459",2019-12-24 15:58:00,3.67885,35,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.5,0.25515,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254460",2019-12-24 15:59:00,3.1478,30,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.26397,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254461",2019-12-24 16:00:00,3.0509,29,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.69867,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254462",2019-12-24 16:01:00,2.74288,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.6048,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254463",2019-12-24 16:02:00,2.56895,26,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.6,0.55692,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254464",2019-12-24 16:03:00,2.19389,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.5103,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254465",2019-12-24 16:04:00,1.97619,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.52227,0,0,1,0,1,1,0,1,0,1,1,1,0,0,0,1,0,0,0,0,0
"254466",2019-12-24 16:05:00,1.87154,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.51471,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"254467",2019-12-24 16:06:00,1.7769,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.49896,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"254468",2019-12-24 16:07:00,1.69462,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.52101,0,0,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1,0,0,0,0
"254469",2019-12-24 16:08:00,1.5908,24,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.50715,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254470",2019-12-24 16:09:00,1.4819,23,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.51345,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254471",2019-12-24 16:10:00,1.69456,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.52038,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254472",2019-12-24 16:11:00,1.6129,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.5229,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254473",2019-12-24 16:12:00,1.71334,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.81144,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254474",2019-12-24 16:13:00,1.74562,20,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.7,0.84105,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254475",2019-12-24 16:14:00,1.74018,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.81081,0,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0
"254476",2019-12-24 16:15:00,2.19617,19,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.7308,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0
"254477",2019-12-24 16:16:00,2.08069,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.69174,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254478",2019-12-24 16:17:00,2.2702,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.5481,1,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,1,1,1
"254479",2019-12-24 16:18:00,2.32544,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.55944,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254480",2019-12-24 16:19:00,2.71277,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.53424,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254481",2019-12-24 16:20:00,3.34441,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.5229,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254482",2019-12-24 16:21:00,2.90433,18,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.51156,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254483",2019-12-24 16:22:00,2.96532,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.52731,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254484",2019-12-24 16:23:00,3.00516,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254485",2019-12-24 16:24:00,3.11526,17,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.5229,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254486",2019-12-24 16:25:00,2.89124,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,1,0
"254487",2019-12-24 16:26:00,2.77787,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.5166,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254488",2019-12-24 16:27:00,2.96016,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.51723,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254489",2019-12-24 16:28:00,3.19079,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.51786,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254490",2019-12-24 16:29:00,2.96696,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.5166,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254491",2019-12-24 16:30:00,2.77764,16,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254492",2019-12-24 16:31:00,2.36792,15,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254493",2019-12-24 16:32:00,1.94566,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.54432,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254494",2019-12-24 16:33:00,1.67981,14,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.55881,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254495",2019-12-24 16:34:00,1.51398,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.56637,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,1,0,0
"254496",2019-12-24 16:35:00,1.39751,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254497",2019-12-24 16:36:00,1.60744,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.55377,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254498",2019-12-24 16:37:00,1.27792,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254499",2019-12-24 16:38:00,1.2443,13,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5607,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254500",2019-12-24 16:39:00,1.34398,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.8,0.56322,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254501",2019-12-24 16:40:00,1.36267,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.57204,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254502",2019-12-24 16:41:00,1.31455,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254503",2019-12-24 16:42:00,1.33954,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254504",2019-12-24 16:43:00,1.49768,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.56637,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254505",2019-12-24 16:44:00,1.31489,12,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.5544,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,1,0,0
"254506",2019-12-24 16:45:00,1.32191,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.59598,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254507",2019-12-24 16:46:00,1.39961,11,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.58527,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254508",2019-12-24 16:47:00,1.44512,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.57897,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254509",2019-12-24 16:48:00,1.48027,10,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,7.9,0.58023,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254510",2019-12-24 16:49:00,2.20676,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.58527,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254511",2019-12-24 16:50:00,2.03722,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.58464,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254512",2019-12-24 16:51:00,2.46334,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.58779,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254513",2019-12-24 16:52:00,2.13562,9,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.58401,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254514",2019-12-24 16:53:00,2.49926,8,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.57834,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254515",2019-12-24 16:54:00,2.5652,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.59031,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254516",2019-12-24 16:55:00,2.65536,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.56007,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254517",2019-12-24 16:56:00,2.76154,6,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.56007,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254518",2019-12-24 16:57:00,2.69314,7,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.56007,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254519",2019-12-24 16:58:00,2.71264,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.56322,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254520",2019-12-24 16:59:00,2.43858,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.56007,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254521",2019-12-24 17:00:00,2.43929,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.54495,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254522",2019-12-24 17:01:00,2.45891,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8,0.53676,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254523",2019-12-24 17:02:00,2.17104,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.54684,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254524",2019-12-24 17:03:00,1.63327,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.5355,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,1,0
"254525",2019-12-24 17:04:00,1.65281,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.54621,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254526",2019-12-24 17:05:00,1.51321,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254527",2019-12-24 17:06:00,1.45925,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.54747,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254528",2019-12-24 17:07:00,1.38563,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.1,0.5418,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254529",2019-12-24 17:08:00,1.27476,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.52101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254530",2019-12-24 17:09:00,1.43497,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.52101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254531",2019-12-24 17:10:00,1.39641,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.2,0.52101,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254532",2019-12-24 17:11:00,1.25605,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254533",2019-12-24 17:12:00,1.28368,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254534",2019-12-24 17:13:00,1.27313,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,1,0
"254535",2019-12-24 17:14:00,1.32191,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.51471,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,1,0
"254536",2019-12-24 17:15:00,1.42202,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.5292,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254537",2019-12-24 17:16:00,1.55725,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.53424,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254538",2019-12-24 17:17:00,1.51267,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254539",2019-12-24 17:18:00,1.67359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.52227,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254540",2019-12-24 17:19:00,2.1328,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254541",2019-12-24 17:20:00,2.00776,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.5229,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254542",2019-12-24 17:21:00,2.12928,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254543",2019-12-24 17:22:00,2.40517,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.3,0.52794,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254544",2019-12-24 17:23:00,2.63177,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.52227,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254545",2019-12-24 17:24:00,2.64349,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.52164,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254546",2019-12-24 17:25:00,2.71787,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.50337,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254547",2019-12-24 17:26:00,2.65439,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.50967,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254548",2019-12-24 17:27:00,2.68161,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.77238,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254549",2019-12-24 17:28:00,2.66913,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.80829,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254550",2019-12-24 17:29:00,2.26219,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.77931,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254551",2019-12-24 17:30:00,2.61547,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.66969,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254552",2019-12-24 17:31:00,2.47584,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.50904,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254553",2019-12-24 17:32:00,2.21581,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254554",2019-12-24 17:33:00,1.9083,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.50274,0,0,1,0,1,1,1,0,0,0,1,0,0,0,0,1,0,0,0,0,1
"254555",2019-12-24 17:34:00,1.67684,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51282,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254556",2019-12-24 17:35:00,1.53204,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.50904,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254557",2019-12-24 17:36:00,1.52874,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51156,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254558",2019-12-24 17:37:00,1.66233,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51219,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254559",2019-12-24 17:38:00,1.43249,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51471,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254560",2019-12-24 17:39:00,1.50912,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254561",2019-12-24 17:40:00,1.46957,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254562",2019-12-24 17:41:00,1.71695,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254563",2019-12-24 17:42:00,1.38918,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.50337,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254564",2019-12-24 17:43:00,1.62155,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.50967,0,0,1,0,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,1
"254565",2019-12-24 17:44:00,1.42049,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.50274,0,0,1,0,1,1,0,0,0,0,1,1,0,0,0,1,0,0,0,0,1
"254566",2019-12-24 17:45:00,1.56999,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.53361,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254567",2019-12-24 17:46:00,1.30394,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.52794,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254568",2019-12-24 17:47:00,1.48353,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52227,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254569",2019-12-24 17:48:00,1.5735,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.52164,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254570",2019-12-24 17:49:00,2.08572,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.52164,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254571",2019-12-24 17:50:00,2.10182,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51597,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254572",2019-12-24 17:51:00,2.23578,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.51597,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254573",2019-12-24 17:52:00,2.44995,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.5103,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254574",2019-12-24 17:53:00,2.56524,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.54117,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254575",2019-12-24 17:54:00,2.59798,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.54117,1,0,1,0,1,1,0,1,0,0,1,1,1,0,0,1,0,1,1,1,1
"254576",2019-12-24 17:55:00,2.498,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.52794,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254577",2019-12-24 17:56:00,2.72987,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.4,0.53487,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254578",2019-12-24 17:57:00,2.74965,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53487,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254579",2019-12-24 17:58:00,2.67799,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.54621,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254580",2019-12-24 17:59:00,2.66457,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.53109,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254581",2019-12-24 18:00:00,2.45919,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53487,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254582",2019-12-24 18:01:00,2.34175,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53676,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254583",2019-12-24 18:02:00,2.03971,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53487,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254584",2019-12-24 18:03:00,1.69168,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53487,0,0,1,0,1,1,0,1,0,0,1,1,0,0,0,1,0,0,0,0,0
"254585",2019-12-24 18:04:00,1.66035,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.5418,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254586",2019-12-24 18:05:00,1.42104,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254587",2019-12-24 18:06:00,1.359,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254588",2019-12-24 18:07:00,1.30244,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.54054,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254589",2019-12-24 18:08:00,1.22336,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254590",2019-12-24 18:09:00,1.3362,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53487,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254591",2019-12-24 18:10:00,1.21354,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.5355,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254592",2019-12-24 18:11:00,1.38399,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.53991,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254593",2019-12-24 18:12:00,1.07176,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.52857,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254594",2019-12-24 18:13:00,0.993796,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.52983,0,0,1,0,1,1,1,1,0,0,1,1,0,0,0,1,1,0,0,0,0
"254595",2019-12-24 18:14:00,1.19981,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.52227,0,0,1,0,1,1,1,1,0,0,1,0,0,0,0,1,0,0,0,0,0
"254596",2019-12-24 18:15:00,1.31506,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.55314,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254597",2019-12-24 18:16:00,1.35414,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.55188,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254598",2019-12-24 18:17:00,1.54733,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.54684,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254599",2019-12-24 18:18:00,1.52507,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.54621,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254600",2019-12-24 18:19:00,2.03001,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.54495,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254601",2019-12-24 18:20:00,1.9185,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.54054,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254602",2019-12-24 18:21:00,2.16885,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.53487,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254603",2019-12-24 18:22:00,2.40657,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.53802,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254604",2019-12-24 18:23:00,2.58714,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.53802,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254605",2019-12-24 18:24:00,3.04184,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.53487,1,0,1,0,1,1,1,1,0,0,1,0,1,0,0,1,0,1,1,1,1
"254606",2019-12-24 18:25:00,2.65846,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52353,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254607",2019-12-24 18:26:00,2.65649,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254608",2019-12-24 18:27:00,2.63146,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254609",2019-12-24 18:28:00,2.64443,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52731,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254610",2019-12-24 18:29:00,2.52553,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254611",2019-12-24 18:30:00,2.59511,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52164,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254612",2019-12-24 18:31:00,2.25199,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254613",2019-12-24 18:32:00,2.07645,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52101,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254614",2019-12-24 18:33:00,1.8003,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.53235,0,0,1,0,1,1,1,0,0,0,1,0,1,0,0,1,0,0,0,0,0
"254615",2019-12-24 18:34:00,1.58075,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254616",2019-12-24 18:35:00,1.46619,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.5,0.52227,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254617",2019-12-24 18:36:00,1.38938,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.7,0.5166,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254618",2019-12-24 18:37:00,1.40887,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.52164,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254619",2019-12-24 18:38:00,1.26722,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51597,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254620",2019-12-24 18:39:00,1.87551,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.51912,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
"254621",2019-12-24 18:40:00,1.11486,0,0,23,23,23,21,24.5,23,23,0,0,22.5,23,22,21,22.5,22.5,22.5,8.6,0.52479,0,0,1,0,1,1,1,0,0,0,1,1,1,0,0,1,1,0,0,0,0
